Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.75,-1.5,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,2.8,-0.5,34.0,78.27,11.16
2016,1,1,8,0,375.0,32.0,3.1,0.0,68.0,165.6,121.43
2016,1,1,8,15,468.0,40.0,3.05,0.5,108.0,217.08,172.0
2016,1,1,8,30,561.0,48.0,3.0,1.0,148.0,273.29,223.14
2016,1,1,8,45,619.5,53.5,2.95,1.5,189.0,316.98,263.22
2016,1,1,9,0,678.0,59.0,2.9,2.0,230.0,362.01,303.33
2016,1,1,9,15,715.0,63.0,2.75,2.5,268.0,394.84,332.18
2016,1,1,9,30,752.0,67.0,2.6,3.0,306.0,429.18,361.22
2016,1,1,9,45,775.0,70.5,2.5,4.0,339.5,455.27,382.03
2016,1,1,10,0,798.0,74.0,2.4,5.0,373.0,479.6,400.63
2016,1,1,10,15,815.5,76.5,2.3,5.5,401.0,498.1,414.63
2016,1,1,10,30,833.0,79.0,2.2,6.0,429.0,514.27,426.32
2016,1,1,10,45,843.0,81.0,2.1,6.5,450.0,523.58,432.19
2016,1,1,11,0,853.0,83.0,2.0,7.0,471.0,530.19,435.67
2016,1,1,11,15,860.0,84.0,1.9,7.0,485.0,531.45,435.51
2016,1,1,11,30,867.0,85.0,1.8,7.0,499.0,529.9,432.94
2016,1,1,11,45,869.0,85.5,1.75,7.5,505.5,522.49,425.09
2016,1,1,12,0,871.0,86.0,1.7,8.0,512.0,512.33,414.92
2016,1,1,12,15,870.5,86.0,1.65,8.0,510.5,497.75,401.83
2016,1,1,12,30,870.0,86.0,1.6,8.0,509.0,480.58,386.43
2016,1,1,12,45,867.5,85.0,1.55,8.0,500.5,459.04,367.26
2016,1,1,13,0,865.0,84.0,1.5,8.0,492.0,435.17,345.84
2016,1,1,13,15,856.5,83.0,1.45,8.0,475.5,406.8,320.45
2016,1,1,13,30,848.0,82.0,1.4,8.0,459.0,376.68,293.14
2016,1,1,13,45,834.0,80.0,1.4,8.0,435.5,342.27,262.09
2016,1,1,14,0,820.0,78.0,1.4,8.0,412.0,306.84,229.72
2016,1,1,14,15,800.5,75.5,1.3,8.0,382.5,268.76,194.88
2016,1,1,14,30,781.0,73.0,1.2,8.0,353.0,230.54,160.04
2016,1,1,14,45,752.0,70.0,1.2,8.0,318.0,190.31,124.76
2016,1,1,15,0,723.0,67.0,1.2,8.0,283.0,148.48,89.87
2016,1,1,15,15,680.5,62.5,1.1,7.0,243.5,107.99,60.26
2016,1,1,15,30,638.0,58.0,1.0,6.0,204.0,70.37,38.5
2016,1,1,15,45,571.5,51.5,0.95,5.5,163.5,37.16,28.44
2016,1,1,16,0,505.0,45.0,0.9,5.0,123.0,33.82,25.1
2016,1,1,16,15,397.0,35.5,0.95,4.5,84.5,27.5,18.69
2016,1,1,16,30,289.0,26.0,1.0,4.0,46.0,20.92,8.93
2016,1,1,16,45,144.5,13.0,1.05,3.5,23.0,12.78,0.0
2016,1,1,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,7,45,92.5,16.5,1.8,1.5,25.5,51.26,4.73
2016,1,2,8,0,185.0,33.0,2.0,2.0,51.0,108.18,78.5
2016,1,2,8,15,226.0,48.0,2.0,2.5,81.0,143.54,113.29
2016,1,2,8,30,267.0,63.0,2.0,3.0,111.0,180.86,147.35
2016,1,2,8,45,293.5,77.0,2.05,3.5,141.0,212.84,176.43
2016,1,2,9,0,320.0,91.0,2.1,4.0,171.0,245.31,205.22
2016,1,2,9,15,334.5,104.0,2.0,4.5,199.5,271.55,227.98
2016,1,2,9,30,349.0,117.0,1.9,5.0,228.0,297.26,249.61
2016,1,2,9,45,369.5,125.5,1.85,6.0,254.0,320.32,268.1
2016,1,2,10,0,390.0,134.0,1.8,7.0,280.0,342.76,285.56
2016,1,2,10,15,360.0,150.0,1.65,7.5,292.5,342.08,283.93
2016,1,2,10,30,330.0,166.0,1.5,8.0,305.0,344.64,284.75
2016,1,2,10,45,313.5,177.5,1.4,8.5,315.0,347.73,286.03
2016,1,2,11,0,297.0,189.0,1.3,9.0,325.0,349.55,286.17
2016,1,2,11,15,266.0,199.5,1.2,9.5,324.0,341.79,278.56
2016,1,2,11,30,235.0,210.0,1.1,10.0,323.0,330.2,268.02
2016,1,2,11,45,166.5,214.5,1.05,10.5,295.0,296.87,240.26
2016,1,2,12,0,98.0,219.0,1.0,11.0,267.0,262.28,211.68
2016,1,2,12,15,78.5,214.0,1.05,11.0,252.0,245.43,198.19
2016,1,2,12,30,59.0,209.0,1.1,11.0,237.0,229.11,185.02
2016,1,2,12,45,60.0,206.0,1.2,11.5,234.5,224.2,180.81
2016,1,2,13,0,61.0,203.0,1.3,12.0,232.0,219.07,176.35
2016,1,2,13,15,55.0,194.5,1.25,12.0,220.0,205.95,165.64
2016,1,2,13,30,49.0,186.0,1.2,12.0,208.0,193.08,155.18
2016,1,2,13,45,24.5,142.5,1.2,12.0,153.5,142.91,114.46
2016,1,2,14,0,0.0,99.0,1.2,12.0,99.0,95.13,75.38
2016,1,2,14,15,0.0,92.0,1.0,12.0,92.0,88.38,69.87
2016,1,2,14,30,0.0,85.0,0.8,12.0,85.0,81.63,64.27
2016,1,2,14,45,0.0,76.5,0.65,12.0,76.5,73.5,57.46
2016,1,2,15,0,0.0,68.0,0.5,12.0,68.0,65.4,50.62
2016,1,2,15,15,0.0,58.5,0.6,11.0,58.5,56.4,43.11
2016,1,2,15,30,0.0,49.0,0.7,10.0,49.0,47.34,35.38
2016,1,2,15,45,0.0,39.5,0.8,9.5,39.5,38.15,28.9
2016,1,2,16,0,0.0,30.0,0.9,9.0,30.0,28.96,20.35
2016,1,2,16,15,0.0,20.5,0.95,8.0,20.5,19.78,11.71
2016,1,2,16,30,0.0,11.0,1.0,7.0,11.0,10.61,1.97
2016,1,2,16,45,0.0,5.5,1.1,6.5,5.5,5.41,0.0
2016,1,2,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,7,45,67.5,17.0,1.0,4.0,23.5,41.13,2.17
2016,1,3,8,0,135.0,34.0,1.0,5.0,47.0,88.41,62.88
2016,1,3,8,15,169.5,50.0,1.0,5.5,75.0,121.49,94.5
2016,1,3,8,30,204.0,66.0,1.0,6.0,103.0,156.0,125.38
2016,1,3,8,45,224.0,81.5,1.0,6.5,131.0,185.4,151.56
2016,1,3,9,0,244.0,97.0,1.0,7.0,159.0,215.11,177.35
2016,1,3,9,15,255.5,112.0,1.1,7.0,185.5,240.56,199.48
2016,1,3,9,30,267.0,127.0,1.2,7.0,212.0,265.61,220.82
2016,1,3,9,45,280.5,137.5,1.3,7.5,235.0,286.05,237.62
2016,1,3,10,0,294.0,148.0,1.4,8.0,258.0,305.99,253.69
2016,1,3,10,15,182.5,163.5,1.55,8.0,233.5,263.14,218.1
2016,1,3,10,30,71.0,179.0,1.7,8.0,209.0,218.17,180.22
2016,1,3,10,45,265.5,169.5,1.85,8.5,289.5,315.08,261.07
2016,1,3,11,0,460.0,160.0,2.0,9.0,370.0,408.12,335.92
2016,1,3,11,15,321.5,188.0,2.15,9.0,336.5,358.95,295.02
2016,1,3,11,30,183.0,216.0,2.3,9.0,303.0,310.3,254.77
2016,1,3,11,45,262.5,208.5,2.5,9.5,336.0,341.78,280.27
2016,1,3,12,0,342.0,201.0,2.7,10.0,369.0,367.96,300.7
2016,1,3,12,15,274.0,210.0,2.8,10.0,344.5,337.56,275.46
2016,1,3,12,30,206.0,219.0,2.9,10.0,320.0,306.96,250.31
2016,1,3,12,45,180.0,216.5,3.05,10.5,303.5,287.2,233.62
2016,1,3,13,0,154.0,214.0,3.2,11.0,287.0,268.06,217.46
2016,1,3,13,15,361.0,173.0,3.15,11.0,337.0,303.57,243.9
2016,1,3,13,30,568.0,132.0,3.1,11.0,387.0,326.36,257.7
2016,1,3,13,45,575.0,123.0,3.05,11.0,370.0,301.3,234.49
2016,1,3,14,0,582.0,114.0,3.0,11.0,353.0,273.6,208.83
2016,1,3,14,15,594.5,102.5,2.8,11.0,332.0,243.31,180.41
2016,1,3,14,30,607.0,91.0,2.6,11.0,311.0,211.05,150.16
2016,1,3,14,45,563.0,90.5,2.4,11.0,279.5,177.04,121.1
2016,1,3,15,0,519.0,90.0,2.2,11.0,248.0,145.78,95.84
2016,1,3,15,15,485.0,81.5,2.0,10.0,213.5,111.02,69.77
2016,1,3,15,30,451.0,73.0,1.8,9.0,179.0,77.96,48.66
2016,1,3,15,45,394.5,63.0,1.65,8.5,142.5,46.74,36.74
2016,1,3,16,0,338.0,53.0,1.5,8.0,106.0,39.96,30.3
2016,1,3,16,15,260.0,40.0,1.55,7.5,73.5,30.67,21.32
2016,1,3,16,30,182.0,27.0,1.6,7.0,41.0,21.03,9.96
2016,1,3,16,45,91.0,13.5,1.65,7.0,20.5,13.27,0.0
2016,1,3,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,4,7,45,84.5,16.5,2.15,6.5,24.5,49.09,3.18
2016,1,4,8,0,169.0,33.0,2.3,7.0,49.0,103.44,73.6
2016,1,4,8,15,205.0,48.0,2.4,7.5,77.5,136.64,105.96
2016,1,4,8,30,241.0,63.0,2.5,8.0,106.0,171.56,137.46
2016,1,4,8,45,264.5,77.5,2.7,8.5,135.5,202.3,165.05
2016,1,4,9,0,288.0,92.0,2.9,9.0,165.0,227.98,187.85
2016,1,4,9,15,299.5,106.0,2.95,9.5,192.5,253.44,209.84
2016,1,4,9,30,311.0,120.0,3.0,10.0,220.0,278.39,230.8
2016,1,4,9,45,316.0,132.5,3.1,10.5,242.5,297.87,246.82
2016,1,4,10,0,321.0,145.0,3.2,11.0,265.0,316.42,261.7
2016,1,4,10,15,248.0,164.5,3.3,11.0,261.5,302.13,249.52
2016,1,4,10,30,175.0,184.0,3.4,11.0,258.0,281.04,231.61
2016,1,4,10,45,307.5,174.5,3.55,11.5,312.0,342.44,282.08
2016,1,4,11,0,440.0,165.0,3.7,12.0,366.0,403.67,331.18
2016,1,4,11,15,427.0,173.5,3.8,12.0,373.5,402.66,329.64
2016,1,4,11,30,414.0,182.0,3.9,12.0,381.0,400.19,327.1
2016,1,4,11,45,447.5,177.5,4.0,12.5,395.5,406.83,331.46
2016,1,4,12,0,481.0,173.0,4.1,13.0,410.0,411.43,333.98
2016,1,4,12,15,324.0,198.0,4.05,13.0,357.5,350.17,283.77
2016,1,4,12,30,167.0,223.0,4.0,13.0,305.0,293.47,237.43
2016,1,4,12,45,114.0,214.0,4.0,13.5,269.5,256.5,206.99
2016,1,4,13,0,61.0,205.0,4.0,14.0,234.0,221.33,178.13
2016,1,4,13,15,226.5,188.0,3.8,13.5,291.0,266.47,213.6
2016,1,4,13,30,392.0,171.0,3.6,13.0,348.0,301.14,238.63
2016,1,4,13,45,196.0,114.5,3.4,13.0,203.0,171.46,134.74
2016,1,4,14,0,0.0,58.0,3.2,13.0,58.0,56.05,42.18
2016,1,4,14,15,301.0,75.5,2.8,12.5,185.0,145.04,108.06
2016,1,4,14,30,602.0,93.0,2.4,12.0,312.0,213.38,152.06
2016,1,4,14,45,566.0,91.0,2.0,12.0,281.0,179.5,122.57
2016,1,4,15,0,530.0,89.0,1.6,12.0,250.0,147.7,96.46
2016,1,4,15,15,496.0,80.5,1.55,11.5,216.0,112.37,69.82
2016,1,4,15,30,462.0,72.0,1.5,11.0,182.0,79.48,48.77
2016,1,4,15,45,409.0,62.5,1.45,10.5,146.0,47.53,37.17
2016,1,4,16,0,356.0,53.0,1.4,10.0,110.0,39.88,30.01
2016,1,4,16,15,275.5,40.5,1.45,10.0,76.5,31.01,21.45
2016,1,4,16,30,195.0,28.0,1.5,10.0,43.0,21.8,10.83
2016,1,4,16,45,97.5,14.0,1.55,10.0,21.5,13.76,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,5.0,2.3,8.5,5.0,4.82,0.0
2016,1,5,8,0,0.0,10.0,2.3,9.0,10.0,9.64,2.08
2016,1,5,8,15,0.0,16.0,2.35,9.0,16.0,15.43,7.44
2016,1,5,8,30,0.0,22.0,2.4,9.0,22.0,21.22,12.66
2016,1,5,8,45,0.0,28.0,2.45,9.5,28.0,27.02,17.8
2016,1,5,9,0,0.0,34.0,2.5,10.0,34.0,32.82,22.87
2016,1,5,9,15,0.0,40.0,2.65,10.0,40.0,38.62,27.94
2016,1,5,9,30,0.0,46.0,2.8,10.0,46.0,44.43,32.96
2016,1,5,9,45,0.0,51.5,2.95,10.5,51.5,49.75,37.44
2016,1,5,10,0,0.0,57.0,3.1,11.0,57.0,55.08,41.88
2016,1,5,10,15,0.0,65.0,3.25,11.0,65.0,62.83,48.44
2016,1,5,10,30,0.0,73.0,3.4,11.0,73.0,70.58,54.97
2016,1,5,10,45,73.5,139.0,3.6,11.0,173.0,176.87,145.26
2016,1,5,11,0,147.0,205.0,3.8,11.0,273.0,286.08,235.46
2016,1,5,11,15,76.0,184.5,3.85,11.0,219.5,222.97,182.62
2016,1,5,11,30,5.0,164.0,3.9,11.0,166.0,162.41,131.74
2016,1,5,11,45,13.0,176.5,4.0,11.0,183.0,178.29,145.04
2016,1,5,12,0,21.0,189.0,4.1,11.0,200.0,193.83,157.89
2016,1,5,12,15,10.5,163.0,4.1,11.0,168.5,162.77,132.01
2016,1,5,12,30,0.0,137.0,4.1,11.0,137.0,132.38,106.65
2016,1,5,12,45,0.0,99.0,4.15,11.0,99.0,95.69,75.9
2016,1,5,13,0,0.0,61.0,4.2,11.0,61.0,58.96,44.83
2016,1,5,13,15,101.0,130.5,4.1,10.5,176.5,164.66,133.45
2016,1,5,13,30,202.0,200.0,4.0,10.0,292.0,261.0,211.6
2016,1,5,13,45,101.0,164.0,3.9,10.0,210.0,187.13,151.31
2016,1,5,14,0,0.0,128.0,3.8,10.0,128.0,122.12,98.94
2016,1,5,14,15,10.0,133.5,3.6,9.5,137.0,129.13,104.97
2016,1,5,14,30,20.0,139.0,3.4,9.0,146.0,134.93,109.78
2016,1,5,14,45,16.5,126.5,3.25,9.0,132.0,121.3,98.36
2016,1,5,15,0,13.0,114.0,3.1,9.0,118.0,107.94,87.15
2016,1,5,15,15,8.0,99.5,2.85,8.5,102.0,93.03,74.74
2016,1,5,15,30,3.0,85.0,2.6,8.0,86.0,78.61,62.56
2016,1,5,15,45,1.5,69.0,2.35,8.0,69.5,63.53,52.01
2016,1,5,16,0,0.0,53.0,2.1,8.0,53.0,49.28,38.69
2016,1,5,16,15,0.0,37.0,2.0,7.5,37.0,34.94,25.21
2016,1,5,16,30,0.0,21.0,1.9,7.0,21.0,20.28,10.22
2016,1,5,16,45,0.0,10.5,1.8,6.5,10.5,10.32,0.0
2016,1,5,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.35,6.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,6,7,45,14.0,18.5,3.35,8.0,20.0,23.25,0.0
2016,1,6,8,0,28.0,37.0,3.2,8.0,40.0,51.11,34.78
2016,1,6,8,15,63.0,56.5,3.2,8.0,67.0,89.69,69.14
2016,1,6,8,30,98.0,76.0,3.2,8.0,94.0,125.26,100.43
2016,1,6,8,45,134.5,93.0,3.25,8.5,123.5,159.61,130.38
2016,1,6,9,0,171.0,110.0,3.3,9.0,153.0,195.45,161.27
2016,1,6,9,15,191.5,125.5,3.3,9.0,181.0,223.55,185.55
2016,1,6,9,30,212.0,141.0,3.3,9.0,209.0,251.91,209.69
2016,1,6,9,45,247.0,146.0,3.35,9.0,233.0,280.38,233.68
2016,1,6,10,0,282.0,151.0,3.4,9.0,257.0,304.52,253.87
2016,1,6,10,15,219.0,168.5,3.4,9.0,255.0,287.88,239.58
2016,1,6,10,30,156.0,186.0,3.4,9.0,253.0,273.98,227.38
2016,1,6,10,45,112.5,192.0,3.4,9.0,241.5,256.52,212.36
2016,1,6,11,0,69.0,198.0,3.4,9.0,230.0,234.82,193.77
2016,1,6,11,15,46.5,193.0,3.35,9.0,214.5,216.52,178.21
2016,1,6,11,30,24.0,188.0,3.3,9.0,199.0,196.0,160.81
2016,1,6,11,45,30.0,195.0,3.25,9.0,209.5,207.32,170.16
2016,1,6,12,0,36.0,202.0,3.2,9.0,220.0,215.8,177.07
2016,1,6,12,15,42.0,205.0,3.2,9.0,226.0,219.97,180.43
2016,1,6,12,30,48.0,208.0,3.2,9.0,232.0,223.75,183.47
2016,1,6,12,45,210.0,199.5,3.2,9.0,301.0,285.72,234.19
2016,1,6,13,0,372.0,191.0,3.2,9.0,370.0,339.21,276.04
2016,1,6,13,15,257.0,197.5,3.1,9.0,319.0,288.51,234.3
2016,1,6,13,30,142.0,204.0,3.0,9.0,268.0,243.47,198.0
2016,1,6,13,45,83.5,183.0,2.95,9.0,220.0,199.59,162.37
2016,1,6,14,0,25.0,162.0,2.9,9.0,172.0,160.68,131.09
2016,1,6,14,15,12.5,107.5,2.7,8.5,112.5,106.09,85.54
2016,1,6,14,30,0.0,53.0,2.5,8.0,53.0,51.2,39.01
2016,1,6,14,45,0.0,48.5,2.35,8.0,48.5,46.85,35.31
2016,1,6,15,0,0.0,44.0,2.2,8.0,44.0,42.49,31.55
2016,1,6,15,15,0.0,38.0,2.05,7.5,38.0,36.69,26.55
2016,1,6,15,30,0.0,32.0,1.9,7.0,32.0,30.89,21.47
2016,1,6,15,45,0.0,26.0,1.75,7.0,26.0,25.09,17.34
2016,1,6,16,0,0.0,20.0,1.6,7.0,20.0,19.29,11.86
2016,1,6,16,15,0.0,14.0,1.55,6.5,14.0,13.5,6.37
2016,1,6,16,30,0.0,8.0,1.5,6.0,8.0,7.71,0.54
2016,1,6,16,45,0.0,4.0,1.45,6.0,4.0,3.85,0.0
2016,1,6,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,7,45,107.5,19.0,1.1,5.5,29.5,59.06,5.61
2016,1,7,8,0,215.0,38.0,1.2,6.0,59.0,124.53,89.68
2016,1,7,8,15,308.5,50.0,1.15,6.0,96.0,174.88,136.22
2016,1,7,8,30,402.0,62.0,1.1,6.0,133.0,230.85,185.14
2016,1,7,8,45,483.0,67.0,1.05,6.5,174.0,279.54,227.21
2016,1,7,9,0,564.0,72.0,1.0,7.0,215.0,331.09,270.64
2016,1,7,9,15,605.5,77.0,0.8,7.5,252.5,367.02,299.94
2016,1,7,9,30,647.0,82.0,0.6,8.0,290.0,402.8,327.83
2016,1,7,9,45,719.5,75.5,0.45,8.5,329.0,440.52,356.37
2016,1,7,10,0,792.0,69.0,0.3,9.0,368.0,477.14,382.95
2016,1,7,10,15,396.0,88.0,0.35,9.0,237.5,301.4,245.8
2016,1,7,10,30,0.0,107.0,0.4,9.0,107.0,104.27,83.08
2016,1,7,10,45,0.0,121.0,0.45,9.5,121.0,118.04,95.1
2016,1,7,11,0,0.0,135.0,0.5,10.0,135.0,131.74,106.17
2016,1,7,11,15,32.0,172.0,0.6,10.0,187.5,187.63,152.44
2016,1,7,11,30,64.0,209.0,0.7,10.0,240.0,240.45,195.16
2016,1,7,11,45,63.0,212.5,0.85,10.0,243.5,241.64,195.88
2016,1,7,12,0,62.0,216.0,1.0,10.0,247.0,242.63,196.74
2016,1,7,12,15,31.0,148.5,1.1,10.0,164.0,159.68,129.07
2016,1,7,12,30,0.0,81.0,1.2,10.0,81.0,78.34,61.28
2016,1,7,12,45,0.0,89.5,1.3,10.0,89.5,86.55,68.39
2016,1,7,13,0,0.0,98.0,1.4,10.0,98.0,94.69,75.3
2016,1,7,13,15,0.0,101.5,1.45,10.0,101.5,97.96,78.12
2016,1,7,13,30,0.0,105.0,1.5,10.0,105.0,101.19,80.93
2016,1,7,13,45,0.0,64.5,1.6,10.0,64.5,62.34,48.03
2016,1,7,14,0,0.0,24.0,1.7,10.0,24.0,23.17,14.43
2016,1,7,14,15,0.0,22.0,1.6,9.5,22.0,21.23,12.84
2016,1,7,14,30,0.0,20.0,1.5,9.0,20.0,19.3,11.21
2016,1,7,14,45,0.0,18.5,1.4,9.0,18.5,17.85,9.97
2016,1,7,15,0,0.0,17.0,1.3,9.0,17.0,16.4,8.72
2016,1,7,15,15,322.0,37.0,1.15,8.5,116.0,60.8,33.42
2016,1,7,15,30,644.0,57.0,1.0,8.0,215.0,80.09,42.5
2016,1,7,15,45,588.0,51.0,0.85,8.0,175.0,43.16,26.75
2016,1,7,16,0,532.0,45.0,0.7,8.0,135.0,32.8,24.03
2016,1,7,16,15,436.0,36.5,0.7,7.5,96.0,27.45,18.77
2016,1,7,16,30,340.0,28.0,0.7,7.0,57.0,21.9,12.19
2016,1,7,16,45,170.0,14.0,0.75,6.5,28.5,10.61,0.0
2016,1,7,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.0,5.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.15,4.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,8,7,45,66.5,17.0,0.95,2.5,23.5,41.07,2.94
2016,1,8,8,0,133.0,34.0,1.0,3.0,47.0,88.17,63.43
2016,1,8,8,15,164.5,50.5,0.95,3.0,74.5,121.02,95.21
2016,1,8,8,30,196.0,67.0,0.9,3.0,102.0,155.08,126.21
2016,1,8,8,45,218.0,82.0,0.9,3.5,130.0,184.6,152.71
2016,1,8,9,0,240.0,97.0,0.9,4.0,158.0,214.63,178.99
2016,1,8,9,15,250.5,112.5,0.8,4.0,184.5,240.33,201.19
2016,1,8,9,30,261.0,128.0,0.7,4.0,211.0,265.58,222.38
2016,1,8,9,45,262.5,140.5,0.6,4.5,232.5,282.54,235.76
2016,1,8,10,0,264.0,153.0,0.5,5.0,254.0,298.63,248.02
2016,1,8,10,15,296.5,161.0,0.4,5.5,282.0,324.77,268.15
2016,1,8,10,30,329.0,169.0,0.3,6.0,310.0,350.55,287.37
2016,1,8,10,45,308.5,181.5,0.25,7.0,319.0,352.62,286.93
2016,1,8,11,0,288.0,194.0,0.2,8.0,328.0,353.37,285.61
2016,1,8,11,15,328.0,194.0,0.2,8.5,350.5,371.75,299.24
2016,1,8,11,30,368.0,194.0,0.2,9.0,373.0,388.87,311.45
2016,1,8,11,45,353.0,200.0,0.2,9.5,374.0,382.33,305.03
2016,1,8,12,0,338.0,206.0,0.2,10.0,375.0,374.85,298.12
2016,1,8,12,15,214.0,214.0,0.25,10.0,321.5,313.96,250.46
2016,1,8,12,30,90.0,222.0,0.3,10.0,268.0,257.14,205.87
2016,1,8,12,45,57.0,205.0,0.4,10.5,234.0,223.04,178.99
2016,1,8,13,0,24.0,188.0,0.5,11.0,200.0,190.53,152.99
2016,1,8,13,15,255.0,172.0,0.55,11.0,289.5,265.39,211.68
2016,1,8,13,30,486.0,156.0,0.6,11.0,379.0,326.08,255.26
2016,1,8,13,45,341.5,169.5,0.7,11.0,322.5,273.17,213.74
2016,1,8,14,0,197.0,183.0,0.8,11.0,266.0,229.0,180.57
2016,1,8,14,15,160.0,171.5,0.75,10.5,236.0,199.84,157.53
2016,1,8,14,30,123.0,160.0,0.7,10.0,206.0,173.13,136.54
2016,1,8,14,45,113.0,146.5,0.65,10.0,186.0,152.53,119.5
2016,1,8,15,0,103.0,133.0,0.6,10.0,166.0,132.6,103.12
2016,1,8,15,15,96.0,116.5,0.6,9.5,144.0,111.36,85.92
2016,1,8,15,30,89.0,100.0,0.6,9.0,122.0,90.74,69.64
2016,1,8,15,45,75.0,82.5,0.65,8.5,99.0,69.99,54.03
2016,1,8,16,0,61.0,65.0,0.7,8.0,76.0,54.57,43.57
2016,1,8,16,15,40.5,48.0,0.75,7.5,54.0,42.87,32.45
2016,1,8,16,30,20.0,31.0,0.8,7.0,32.0,28.38,17.78
2016,1,8,16,45,10.0,15.5,0.85,7.0,16.0,14.74,0.0
2016,1,8,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,9,7,45,194.5,14.5,3.15,5.0,33.0,79.05,11.35
2016,1,9,8,0,389.0,29.0,3.3,5.0,66.0,168.56,121.85
2016,1,9,8,15,477.5,36.5,3.3,5.0,105.5,218.89,171.19
2016,1,9,8,30,566.0,44.0,3.3,5.0,145.0,273.98,221.34
2016,1,9,8,45,619.0,49.0,3.35,5.5,185.0,313.68,257.89
2016,1,9,9,0,672.0,54.0,3.4,6.0,225.0,357.03,296.44
2016,1,9,9,15,421.0,94.0,3.35,6.0,207.0,302.17,253.41
2016,1,9,9,30,170.0,134.0,3.3,6.0,189.0,224.96,189.08
2016,1,9,9,45,169.0,148.0,3.3,6.5,207.5,240.79,202.42
2016,1,9,10,0,168.0,162.0,3.3,7.0,226.0,255.99,214.7
2016,1,9,10,15,94.5,162.5,3.2,7.0,199.0,214.24,178.93
2016,1,9,10,30,21.0,163.0,3.1,7.0,172.0,172.13,142.53
2016,1,9,10,45,69.5,185.0,3.05,7.5,217.0,223.24,185.53
2016,1,9,11,0,118.0,207.0,3.0,8.0,262.0,274.15,227.37
2016,1,9,11,15,159.0,213.0,2.9,8.0,289.5,299.8,248.29
2016,1,9,11,30,200.0,219.0,2.8,8.0,317.0,324.62,268.35
2016,1,9,11,45,254.5,215.5,2.7,8.0,342.0,348.36,287.4
2016,1,9,12,0,309.0,212.0,2.6,8.0,367.0,367.16,302.16
2016,1,9,12,15,202.5,218.0,2.45,8.0,320.0,312.86,257.02
2016,1,9,12,30,96.0,224.0,2.3,8.0,273.0,262.15,215.04
2016,1,9,12,45,152.5,221.0,2.2,8.0,296.5,282.15,231.25
2016,1,9,13,0,209.0,218.0,2.1,8.0,320.0,297.94,243.3
2016,1,9,13,15,220.5,210.0,2.0,8.0,314.5,287.76,234.13
2016,1,9,13,30,232.0,202.0,1.9,8.0,309.0,276.45,223.94
2016,1,9,13,45,165.0,193.5,1.85,8.0,268.0,236.82,191.71
2016,1,9,14,0,98.0,185.0,1.8,8.0,227.0,202.33,164.17
2016,1,9,14,15,49.0,141.0,1.75,8.0,162.0,145.28,117.61
2016,1,9,14,30,0.0,97.0,1.7,8.0,97.0,92.86,74.81
2016,1,9,14,45,0.0,88.0,1.7,8.0,88.0,84.22,67.58
2016,1,9,15,0,0.0,79.0,1.7,8.0,79.0,75.61,60.23
2016,1,9,15,15,0.0,68.5,1.65,7.5,68.5,65.65,51.75
2016,1,9,15,30,0.0,58.0,1.6,7.0,58.0,55.74,43.16
2016,1,9,15,45,0.0,47.0,1.55,7.0,47.0,45.41,34.01
2016,1,9,16,0,0.0,36.0,1.5,7.0,36.0,34.77,25.94
2016,1,9,16,15,0.0,25.5,1.45,7.0,25.5,24.61,16.35
2016,1,9,16,30,0.0,15.0,1.4,7.0,15.0,14.47,6.45
2016,1,9,16,45,0.0,7.5,1.4,7.0,7.5,7.23,0.0
2016,1,9,17,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,10,7,45,180.0,16.0,1.75,5.5,33.5,77.19,12.53
2016,1,10,8,0,360.0,32.0,2.0,6.0,67.0,163.03,117.7
2016,1,10,8,15,451.0,40.5,1.95,6.5,107.0,214.72,166.91
2016,1,10,8,30,542.0,49.0,1.9,7.0,147.0,271.28,216.97
2016,1,10,8,45,607.0,53.5,1.9,7.5,188.5,316.91,257.43
2016,1,10,9,0,672.0,58.0,1.9,8.0,230.0,364.35,298.3
2016,1,10,9,15,708.5,62.0,1.85,8.5,269.0,397.88,326.86
2016,1,10,9,30,745.0,66.0,1.8,9.0,308.0,432.91,355.61
2016,1,10,9,45,778.0,67.0,1.8,9.5,343.0,462.02,378.99
2016,1,10,10,0,811.0,68.0,1.8,10.0,378.0,489.72,400.59
2016,1,10,10,15,405.5,80.5,1.7,10.0,235.5,303.54,251.15
2016,1,10,10,30,0.0,93.0,1.6,10.0,93.0,90.28,71.53
2016,1,10,10,45,0.0,96.0,1.55,10.5,96.0,93.14,74.05
2016,1,10,11,0,0.0,99.0,1.5,11.0,99.0,96.02,76.23
2016,1,10,11,15,0.0,123.5,1.4,11.0,123.5,120.08,96.28
2016,1,10,11,30,0.0,148.0,1.3,11.0,148.0,144.04,116.03
2016,1,10,11,45,0.0,145.5,1.25,11.5,145.5,141.32,113.41
2016,1,10,12,0,0.0,143.0,1.2,12.0,143.0,138.64,110.93
2016,1,10,12,15,0.0,149.5,1.15,12.0,149.5,144.72,115.92
2016,1,10,12,30,0.0,156.0,1.1,12.0,156.0,150.74,120.84
2016,1,10,12,45,0.0,154.0,1.1,12.5,154.0,148.52,118.81
2016,1,10,13,0,0.0,152.0,1.1,13.0,152.0,146.29,116.85
2016,1,10,13,15,0.0,147.0,1.1,13.0,147.0,141.22,112.79
2016,1,10,13,30,0.0,142.0,1.1,13.0,142.0,136.15,108.75
2016,1,10,13,45,0.0,135.5,1.15,13.0,135.5,129.68,103.58
2016,1,10,14,0,0.0,129.0,1.2,13.0,129.0,123.22,98.41
2016,1,10,14,15,0.0,120.5,1.15,12.5,120.5,114.91,91.83
2016,1,10,14,30,0.0,112.0,1.1,12.0,112.0,106.62,85.21
2016,1,10,14,45,0.0,101.5,1.1,12.0,101.5,96.52,76.86
2016,1,10,15,0,0.0,91.0,1.1,12.0,91.0,86.44,68.44
2016,1,10,15,15,0.0,79.5,1.0,11.5,79.5,75.51,59.31
2016,1,10,15,30,0.0,68.0,0.9,11.0,68.0,64.61,50.06
2016,1,10,15,45,0.0,56.0,0.85,10.5,56.0,53.32,40.32
2016,1,10,16,0,0.0,44.0,0.8,10.0,44.0,42.17,32.27
2016,1,10,16,15,0.0,32.0,0.85,9.5,32.0,30.91,21.78
2016,1,10,16,30,0.0,20.0,0.9,9.0,20.0,19.3,10.56
2016,1,10,16,45,0.0,10.0,1.0,8.5,10.0,9.64,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,7,45,104.5,16.5,1.0,6.5,27.0,55.35,8.87
2016,1,11,8,0,209.0,33.0,1.0,7.0,54.0,116.82,84.07
2016,1,11,8,15,254.5,47.5,1.1,7.0,85.0,154.43,120.2
2016,1,11,8,30,300.0,62.0,1.2,7.0,116.0,194.35,156.17
2016,1,11,8,45,330.0,75.0,1.35,7.5,148.0,228.1,186.33
2016,1,11,9,0,360.0,88.0,1.5,8.0,180.0,262.52,216.33
2016,1,11,9,15,375.5,101.0,1.45,8.0,210.5,290.7,240.65
2016,1,11,9,30,391.0,114.0,1.4,8.0,241.0,318.29,263.84
2016,1,11,9,45,406.0,123.0,1.4,8.5,267.5,340.55,281.8
2016,1,11,10,0,421.0,132.0,1.4,9.0,294.0,361.94,298.61
2016,1,11,10,15,271.5,160.5,1.45,9.5,268.0,313.08,257.82
2016,1,11,10,30,122.0,189.0,1.5,10.0,242.0,260.9,213.87
2016,1,11,10,45,207.0,192.5,1.55,10.5,287.5,308.27,252.6
2016,1,11,11,0,292.0,196.0,1.6,11.0,333.0,359.58,293.22
2016,1,11,11,15,312.0,199.5,1.65,11.5,350.0,371.3,301.5
2016,1,11,11,30,332.0,203.0,1.7,12.0,367.0,381.87,308.96
2016,1,11,11,45,327.0,207.5,1.75,12.5,371.0,379.16,305.76
2016,1,11,12,0,322.0,212.0,1.8,13.0,375.0,375.43,301.79
2016,1,11,12,15,251.0,221.0,1.8,13.0,348.0,342.71,275.21
2016,1,11,12,30,180.0,230.0,1.8,13.0,321.0,309.71,248.58
2016,1,11,12,45,254.5,217.0,1.85,13.0,343.5,326.62,261.82
2016,1,11,13,0,329.0,204.0,1.9,13.0,366.0,338.31,270.14
2016,1,11,13,15,406.5,182.0,1.9,13.0,376.0,338.72,268.88
2016,1,11,13,30,484.0,160.0,1.9,13.0,386.0,333.43,262.33
2016,1,11,13,45,453.5,157.5,1.9,13.5,361.5,303.36,236.43
2016,1,11,14,0,423.0,155.0,1.9,14.0,337.0,274.17,211.31
2016,1,11,14,15,611.0,110.0,1.8,13.5,354.0,268.31,199.65
2016,1,11,14,30,799.0,65.0,1.7,13.0,371.0,248.64,174.39
2016,1,11,14,45,778.5,62.0,1.6,13.0,338.0,208.77,138.62
2016,1,11,15,0,758.0,59.0,1.5,13.0,305.0,169.21,104.28
2016,1,11,15,15,723.5,55.5,1.35,12.5,267.0,128.15,71.88
2016,1,11,15,30,689.0,52.0,1.2,12.0,229.0,89.13,45.51
2016,1,11,15,45,640.5,46.5,1.05,11.5,188.5,50.28,26.81
2016,1,11,16,0,592.0,41.0,0.9,11.0,148.0,31.3,22.47
2016,1,11,16,15,506.0,34.0,0.95,10.5,108.0,26.77,18.08
2016,1,11,16,30,420.0,27.0,1.0,10.0,68.0,22.13,13.03
2016,1,11,16,45,210.0,13.5,1.05,9.5,34.0,9.8,0.0
