Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,7,45,221.0,14.0,1.75,5.0,36.0,86.65,18.93
2016,1,12,8,0,442.0,28.0,1.9,6.0,72.0,181.9,131.53
2016,1,12,8,15,527.5,35.0,1.75,6.5,112.5,233.53,181.22
2016,1,12,8,30,613.0,42.0,1.6,7.0,153.0,289.35,230.87
2016,1,12,8,45,664.5,46.5,1.5,7.5,194.5,332.15,269.02
2016,1,12,9,0,716.0,51.0,1.4,8.0,236.0,375.87,306.55
2016,1,12,9,15,749.5,54.5,1.35,8.0,274.5,410.75,336.52
2016,1,12,9,30,783.0,58.0,1.3,8.0,313.0,444.88,364.92
2016,1,12,9,45,806.5,60.0,1.3,8.5,347.5,471.29,385.98
2016,1,12,10,0,830.0,62.0,1.3,9.0,382.0,495.97,405.04
2016,1,12,10,15,657.5,102.5,1.4,9.5,367.5,459.69,375.66
2016,1,12,10,30,485.0,143.0,1.5,10.0,353.0,412.94,337.73
2016,1,12,10,45,441.5,161.0,1.6,10.5,359.5,409.16,334.07
2016,1,12,11,0,398.0,179.0,1.7,11.0,366.0,403.24,328.27
2016,1,12,11,15,415.5,181.5,1.75,11.5,382.5,412.44,334.72
2016,1,12,11,30,433.0,184.0,1.8,12.0,399.0,420.11,339.75
2016,1,12,11,45,416.0,191.0,1.85,12.5,400.0,412.67,332.65
2016,1,12,12,0,399.0,198.0,1.9,13.0,401.0,401.58,322.81
2016,1,12,12,15,358.5,206.0,1.9,13.0,388.5,381.87,306.55
2016,1,12,12,30,318.0,214.0,1.9,13.0,376.0,362.12,290.3
2016,1,12,12,45,282.5,216.0,1.9,13.0,358.5,339.25,271.66
2016,1,12,13,0,247.0,218.0,1.9,13.0,341.0,317.01,253.53
2016,1,12,13,15,247.5,211.0,1.8,13.0,331.0,301.98,240.84
2016,1,12,13,30,248.0,204.0,1.7,13.0,321.0,286.35,227.48
2016,1,12,13,45,314.5,184.0,1.6,13.5,325.0,281.29,220.99
2016,1,12,14,0,381.0,164.0,1.5,14.0,329.0,271.52,209.86
2016,1,12,14,15,381.5,152.0,1.25,13.5,308.5,243.88,185.88
2016,1,12,14,30,382.0,140.0,1.0,13.0,288.0,216.55,161.94
2016,1,12,14,45,366.0,130.0,0.8,13.0,261.5,187.02,136.6
2016,1,12,15,0,350.0,120.0,0.6,13.0,235.0,158.24,112.39
2016,1,12,15,15,335.5,106.5,0.7,12.5,205.5,127.49,87.88
2016,1,12,15,30,321.0,93.0,0.8,12.0,176.0,97.68,65.81
2016,1,12,15,45,292.0,79.0,0.9,11.5,145.0,68.11,47.29
2016,1,12,16,0,263.0,65.0,1.0,11.0,114.0,48.64,37.94
2016,1,12,16,15,223.0,50.0,1.0,10.5,83.5,38.02,28.04
2016,1,12,16,30,183.0,35.0,1.0,10.0,53.0,27.01,17.3
2016,1,12,16,45,91.5,17.5,1.05,10.0,26.5,13.51,0.0
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,7,45,188.0,15.5,3.4,9.5,34.5,79.77,18.85
2016,1,13,8,0,376.0,31.0,3.6,10.0,69.0,168.46,121.11
2016,1,13,8,15,467.0,39.0,3.75,10.5,109.0,220.51,170.1
2016,1,13,8,30,558.0,47.0,3.9,11.0,149.0,277.5,220.51
2016,1,13,8,45,609.0,53.0,4.05,11.5,190.0,319.98,258.68
2016,1,13,9,0,660.0,59.0,4.2,12.0,231.0,363.6,296.8
2016,1,13,9,15,697.5,63.0,4.45,12.0,269.5,397.67,327.06
2016,1,13,9,30,735.0,67.0,4.7,12.0,308.0,433.36,357.93
2016,1,13,9,45,738.0,75.5,4.95,12.5,339.5,457.44,378.0
2016,1,13,10,0,741.0,84.0,5.2,13.0,371.0,477.7,394.47
2016,1,13,10,15,539.5,128.0,5.35,13.0,345.0,424.3,350.64
2016,1,13,10,30,338.0,172.0,5.5,13.0,319.0,362.09,298.78
2016,1,13,10,45,571.5,132.5,5.65,13.0,396.0,452.14,373.63
2016,1,13,11,0,805.0,93.0,5.8,13.0,473.0,534.95,441.16
2016,1,13,11,15,813.0,94.5,5.85,13.0,488.5,538.37,443.11
2016,1,13,11,30,821.0,96.0,5.9,13.0,504.0,539.07,442.97
2016,1,13,11,45,427.5,151.0,6.0,13.0,363.5,379.87,312.35
2016,1,13,12,0,34.0,206.0,6.1,13.0,223.0,219.54,178.07
2016,1,13,12,15,130.0,217.5,6.1,13.0,283.5,278.75,227.38
2016,1,13,12,30,226.0,229.0,6.1,13.0,344.0,331.97,270.6
2016,1,13,12,45,116.0,200.0,6.1,13.0,259.5,247.37,200.99
2016,1,13,13,0,6.0,171.0,6.1,13.0,175.0,167.04,134.72
2016,1,13,13,15,3.0,107.0,6.0,12.5,109.0,104.49,82.89
2016,1,13,13,30,0.0,43.0,5.9,12.0,43.0,41.54,29.85
2016,1,13,13,45,0.0,31.0,5.8,12.0,31.0,29.93,20.0
2016,1,13,14,0,0.0,19.0,5.7,12.0,19.0,18.34,10.09
2016,1,13,14,15,57.5,93.0,5.45,11.5,115.5,103.88,81.68
2016,1,13,14,30,115.0,167.0,5.2,11.0,212.0,179.69,143.59
2016,1,13,14,45,107.5,154.0,4.95,11.0,193.0,160.14,126.88
2016,1,13,15,0,100.0,141.0,4.7,11.0,174.0,141.04,110.78
2016,1,13,15,15,365.5,103.5,4.15,10.5,203.0,129.66,89.57
2016,1,13,15,30,631.0,66.0,3.6,10.0,232.0,98.88,55.46
2016,1,13,15,45,594.5,57.5,3.1,9.5,193.0,59.81,33.88
2016,1,13,16,0,558.0,49.0,2.6,9.0,154.0,35.28,26.26
2016,1,13,16,15,467.0,41.5,2.35,8.5,113.5,31.01,22.06
2016,1,13,16,30,376.0,34.0,2.1,8.0,73.0,26.64,17.28
2016,1,13,16,45,188.0,17.0,1.85,7.5,36.5,12.7,0.61
2016,1,13,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,17,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,7,45,106.0,17.0,1.2,5.5,28.0,57.15,14.39
2016,1,14,8,0,212.0,34.0,1.3,6.0,56.0,119.78,87.5
2016,1,14,8,15,253.5,49.0,1.4,6.5,87.5,156.97,123.02
2016,1,14,8,30,295.0,64.0,1.5,7.0,119.0,196.17,158.29
2016,1,14,8,45,328.0,77.0,1.65,7.5,151.5,231.22,189.53
2016,1,14,9,0,361.0,90.0,1.8,8.0,184.0,267.14,220.78
2016,1,14,9,15,375.5,103.0,1.8,8.0,214.0,295.06,245.0
2016,1,14,9,30,390.0,116.0,1.8,8.0,244.0,322.36,268.11
2016,1,14,9,45,404.0,125.5,1.85,8.5,271.0,344.85,286.4
2016,1,14,10,0,418.0,135.0,1.9,9.0,298.0,366.43,303.53
2016,1,14,10,15,315.0,162.0,1.95,9.0,290.0,339.31,280.81
2016,1,14,10,30,212.0,189.0,2.0,9.0,282.0,309.55,255.7
2016,1,14,10,45,219.0,199.0,2.05,9.5,299.0,323.08,266.11
2016,1,14,11,0,226.0,209.0,2.1,10.0,316.0,335.86,275.59
2016,1,14,11,15,191.5,218.0,2.15,10.0,311.0,324.48,265.73
2016,1,14,11,30,157.0,227.0,2.2,10.0,306.0,312.56,255.53
2016,1,14,11,45,154.5,231.5,2.25,10.0,310.0,312.68,255.38
2016,1,14,12,0,152.0,236.0,2.3,10.0,314.0,312.29,254.77
2016,1,14,12,15,116.5,232.0,2.3,10.0,292.0,286.6,233.56
2016,1,14,12,30,81.0,228.0,2.3,10.0,270.0,260.35,212.0
2016,1,14,12,45,60.0,217.0,2.3,10.0,248.0,237.12,193.01
2016,1,14,13,0,39.0,206.0,2.3,10.0,226.0,214.83,174.78
2016,1,14,13,15,71.5,209.0,2.15,10.0,244.0,228.78,186.03
2016,1,14,13,30,104.0,212.0,2.0,10.0,262.0,240.54,195.03
2016,1,14,13,45,56.0,184.0,1.95,10.0,211.0,193.38,156.71
2016,1,14,14,0,8.0,156.0,1.9,10.0,160.0,150.82,122.39
2016,1,14,14,15,4.0,139.0,1.75,9.5,141.0,133.16,108.13
2016,1,14,14,30,0.0,122.0,1.6,9.0,122.0,115.9,94.04
2016,1,14,14,45,0.0,110.0,1.5,9.0,110.0,104.39,84.43
2016,1,14,15,0,0.0,98.0,1.4,9.0,98.0,92.92,74.77
2016,1,14,15,15,0.0,86.0,1.45,9.0,86.0,81.5,65.05
2016,1,14,15,30,0.0,74.0,1.5,9.0,74.0,70.11,55.24
2016,1,14,15,45,0.0,60.5,1.6,9.0,60.5,57.49,44.22
2016,1,14,16,0,0.0,47.0,1.7,9.0,47.0,45.0,35.05
2016,1,14,16,15,0.0,34.5,2.0,9.0,34.5,33.32,24.12
2016,1,14,16,30,0.0,22.0,2.3,9.0,22.0,21.23,12.67
2016,1,14,16,45,0.0,12.5,2.65,9.0,12.5,12.06,1.17
2016,1,14,17,0,0.0,3.0,3.0,9.0,3.0,2.95,0.0
2016,1,14,17,15,0.0,1.5,3.2,9.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,15,7,45,190.5,16.0,0.45,7.5,35.5,81.98,24.88
2016,1,15,8,0,381.0,32.0,0.4,8.0,71.0,172.26,124.78
2016,1,15,8,15,470.0,40.0,0.5,8.0,111.0,224.2,172.9
2016,1,15,8,30,559.0,48.0,0.6,8.0,151.0,280.94,222.63
2016,1,15,8,45,611.5,53.5,0.75,8.5,192.0,323.8,260.46
2016,1,15,9,0,664.0,59.0,0.9,9.0,233.0,367.89,298.29
2016,1,15,9,15,700.0,63.0,1.0,9.0,272.0,401.67,327.43
2016,1,15,9,30,736.0,67.0,1.1,9.0,311.0,436.98,357.03
2016,1,15,9,45,749.5,72.5,1.2,9.5,343.5,461.76,377.01
2016,1,15,10,0,763.0,78.0,1.3,10.0,376.0,484.59,394.94
2016,1,15,10,15,781.0,80.5,1.3,10.0,404.5,504.47,410.42
2016,1,15,10,30,799.0,83.0,1.3,10.0,433.0,522.17,423.87
2016,1,15,10,45,811.5,84.5,1.3,10.5,455.5,533.47,431.38
2016,1,15,11,0,824.0,86.0,1.3,11.0,478.0,542.19,436.72
2016,1,15,11,15,832.0,87.0,1.25,11.0,493.5,545.28,438.09
2016,1,15,11,30,840.0,88.0,1.2,11.0,509.0,545.6,437.22
2016,1,15,11,45,845.0,88.0,1.2,11.0,517.0,540.5,432.44
2016,1,15,12,0,850.0,88.0,1.2,11.0,525.0,532.62,425.41
2016,1,15,12,15,658.5,137.5,1.15,11.0,476.5,472.38,377.21
2016,1,15,12,30,467.0,187.0,1.1,11.0,428.0,413.03,329.95
2016,1,15,12,45,404.5,197.5,1.05,11.5,404.0,382.33,304.74
2016,1,15,13,0,342.0,208.0,1.0,12.0,380.0,352.14,279.82
2016,1,15,13,15,314.5,206.0,0.9,12.0,360.5,327.83,259.86
2016,1,15,13,30,287.0,204.0,0.8,12.0,341.0,304.12,240.31
2016,1,15,13,45,552.5,140.5,0.75,12.0,390.5,329.0,255.07
2016,1,15,14,0,818.0,77.0,0.7,12.0,440.0,337.59,253.66
2016,1,15,14,15,800.5,75.0,0.65,12.0,411.5,300.18,220.09
2016,1,15,14,30,783.0,73.0,0.6,12.0,383.0,262.37,186.23
2016,1,15,14,45,765.5,68.5,0.6,12.0,349.5,222.06,150.5
2016,1,15,15,0,748.0,64.0,0.6,12.0,316.0,181.85,115.48
2016,1,15,15,15,713.0,60.5,0.6,11.5,277.5,140.67,82.4
2016,1,15,15,30,678.0,57.0,0.6,11.0,239.0,101.61,54.6
2016,1,15,15,45,632.0,51.0,0.6,11.0,198.5,62.22,32.86
2016,1,15,16,0,586.0,45.0,0.6,11.0,158.0,34.39,25.33
2016,1,15,16,15,503.0,38.0,0.65,10.5,118.0,27.44,18.84
2016,1,15,16,30,420.0,31.0,0.7,10.0,78.0,23.35,14.57
2016,1,15,16,45,278.5,21.0,0.8,9.5,46.0,16.18,4.5
2016,1,15,17,0,137.0,11.0,0.9,9.0,14.0,10.81,0.0
2016,1,15,17,15,68.5,5.5,0.9,8.5,7.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,16,7,45,145.5,18.5,3.25,8.5,33.5,71.08,23.22
2016,1,16,8,0,291.0,37.0,3.3,9.0,67.0,148.9,108.92
2016,1,16,8,15,380.0,47.0,3.25,9.0,105.5,200.58,156.6
2016,1,16,8,30,469.0,57.0,3.2,9.0,144.0,257.06,206.64
2016,1,16,8,45,535.0,62.5,3.2,9.5,185.0,303.37,247.52
2016,1,16,9,0,601.0,68.0,3.2,10.0,226.0,351.65,289.07
2016,1,16,9,15,306.5,95.0,3.15,10.0,176.5,255.81,212.08
2016,1,16,9,30,12.0,122.0,3.1,10.0,127.0,128.05,104.34
2016,1,16,9,45,6.0,115.0,3.1,10.5,117.5,116.72,94.58
2016,1,16,10,0,0.0,108.0,3.1,11.0,108.0,105.85,85.02
2016,1,16,10,15,9.0,137.0,3.05,11.5,141.0,139.79,113.37
2016,1,16,10,30,18.0,166.0,3.0,12.0,174.0,173.79,141.3
2016,1,16,10,45,9.0,160.0,3.0,12.5,164.0,162.15,131.01
2016,1,16,11,0,0.0,154.0,3.0,13.0,154.0,150.7,121.02
2016,1,16,11,15,5.5,167.0,3.0,13.0,170.0,166.24,133.8
2016,1,16,11,30,11.0,180.0,3.0,13.0,186.0,181.64,146.36
2016,1,16,11,45,29.5,199.0,3.0,13.5,214.5,211.98,170.9
2016,1,16,12,0,48.0,218.0,3.0,14.0,243.0,239.06,192.45
2016,1,16,12,15,32.0,205.0,2.9,14.0,222.0,216.35,173.76
2016,1,16,12,30,16.0,192.0,2.8,14.0,201.0,193.36,154.98
2016,1,16,12,45,8.0,136.5,2.75,14.0,141.0,135.55,107.73
2016,1,16,13,0,0.0,81.0,2.7,14.0,81.0,78.34,60.38
2016,1,16,13,15,48.5,148.0,2.55,14.0,171.0,162.57,130.11
2016,1,16,13,30,97.0,215.0,2.4,14.0,261.0,241.39,193.39
2016,1,16,13,45,209.5,197.5,2.3,14.0,292.5,260.78,206.95
2016,1,16,14,0,322.0,180.0,2.2,14.0,324.0,271.84,212.66
2016,1,16,14,15,174.5,167.5,2.0,14.0,245.0,205.54,161.06
2016,1,16,14,30,27.0,155.0,1.8,14.0,166.0,150.42,119.82
2016,1,16,14,45,23.5,142.5,1.65,14.0,151.5,138.41,110.15
2016,1,16,15,0,20.0,130.0,1.5,14.0,137.0,124.55,98.83
2016,1,16,15,15,314.5,99.5,1.4,13.5,186.0,123.46,85.23
2016,1,16,15,30,609.0,69.0,1.3,13.0,235.0,105.88,60.22
2016,1,16,15,45,550.5,63.0,1.2,12.5,194.5,68.81,39.33
2016,1,16,16,0,492.0,57.0,1.1,12.0,154.0,41.87,31.89
2016,1,16,16,15,407.0,48.0,1.1,11.5,115.0,36.47,26.75
2016,1,16,16,30,322.0,39.0,1.1,11.0,76.0,30.91,21.1
2016,1,16,16,45,161.0,26.5,1.15,11.0,45.0,20.74,8.28
2016,1,16,17,0,0.0,14.0,1.2,11.0,14.0,13.76,0.0
2016,1,16,17,15,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,1,16,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,6.0,2.65,11.0,6.0,5.78,0.0
2016,1,17,8,0,0.0,12.0,2.8,11.0,12.0,11.57,3.77
2016,1,17,8,15,0.0,19.0,2.75,11.0,19.0,18.33,9.87
2016,1,17,8,30,0.0,26.0,2.7,11.0,26.0,25.09,15.89
2016,1,17,8,45,0.0,33.0,2.7,11.5,33.0,31.85,21.82
2016,1,17,9,0,0.0,40.0,2.7,12.0,40.0,38.62,27.68
2016,1,17,9,15,0.0,47.0,2.7,12.0,47.0,45.39,33.52
2016,1,17,9,30,0.0,54.0,2.7,12.0,54.0,52.17,39.31
2016,1,17,9,45,0.0,62.5,2.75,12.5,62.5,60.4,46.19
2016,1,17,10,0,0.0,71.0,2.8,13.0,71.0,68.64,53.0
2016,1,17,10,15,0.0,92.5,2.8,13.0,92.5,89.88,70.83
2016,1,17,10,30,0.0,114.0,2.8,13.0,114.0,111.21,88.58
2016,1,17,10,45,15.5,153.0,2.85,13.0,160.5,158.59,128.01
2016,1,17,11,0,31.0,192.0,2.9,13.0,207.0,209.56,169.78
2016,1,17,11,15,15.5,135.5,2.9,13.0,143.0,140.38,112.5
2016,1,17,11,30,0.0,79.0,2.9,13.0,79.0,76.4,58.99
2016,1,17,11,45,0.0,104.0,2.9,13.5,104.0,100.73,79.21
2016,1,17,12,0,0.0,129.0,2.9,14.0,129.0,125.01,99.11
2016,1,17,12,15,0.5,147.5,2.8,14.0,148.0,143.08,113.94
2016,1,17,12,30,1.0,166.0,2.7,14.0,167.0,160.96,128.56
2016,1,17,12,45,8.0,176.5,2.65,14.0,181.0,173.97,139.22
2016,1,17,13,0,15.0,187.0,2.6,14.0,195.0,186.47,149.42
2016,1,17,13,15,7.5,167.5,2.5,13.5,171.5,163.95,131.32
2016,1,17,13,30,0.0,148.0,2.4,13.0,148.0,141.98,113.65
2016,1,17,13,45,0.0,127.0,2.35,13.0,127.0,121.92,97.2
2016,1,17,14,0,0.0,106.0,2.3,13.0,106.0,101.95,80.71
2016,1,17,14,15,0.0,91.5,2.2,13.0,91.5,88.16,69.29
2016,1,17,14,30,0.0,77.0,2.1,13.0,77.0,74.41,57.82
2016,1,17,14,45,0.0,70.0,2.05,13.0,70.0,67.67,52.23
2016,1,17,15,0,0.0,63.0,2.0,13.0,63.0,60.89,46.55
2016,1,17,15,15,0.0,55.5,1.9,12.5,55.5,53.62,40.49
2016,1,17,15,30,0.0,48.0,1.8,12.0,48.0,46.36,34.34
2016,1,17,15,45,0.0,40.0,1.75,12.0,40.0,38.62,27.63
2016,1,17,16,0,0.0,32.0,1.7,12.0,32.0,30.89,22.11
2016,1,17,16,15,0.0,24.0,1.7,11.5,24.0,23.16,14.97
2016,1,17,16,30,0.0,16.0,1.7,11.0,16.0,15.43,7.76
2016,1,17,16,45,0.0,9.5,1.75,11.0,9.5,9.16,0.86
2016,1,17,17,0,0.0,3.0,1.8,11.0,3.0,2.95,0.0
2016,1,17,17,15,0.0,1.5,1.85,11.0,1.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,7,45,210.0,15.5,0.6,9.5,37.5,88.49,35.29
2016,1,18,8,0,420.0,31.0,0.7,10.0,75.0,185.87,135.31
2016,1,18,8,15,505.5,38.0,0.75,10.5,116.0,237.26,182.36
2016,1,18,8,30,591.0,45.0,0.8,11.0,157.0,290.76,228.92
2016,1,18,8,45,649.5,49.5,0.9,11.5,200.0,336.86,268.89
2016,1,18,9,0,708.0,54.0,1.0,12.0,243.0,384.32,308.8
2016,1,18,9,15,742.5,57.5,1.05,12.5,282.5,420.33,338.51
2016,1,18,9,30,777.0,61.0,1.1,13.0,322.0,455.66,366.8
2016,1,18,9,45,799.5,64.0,1.2,13.5,357.5,483.34,388.65
2016,1,18,10,0,822.0,67.0,1.3,14.0,393.0,509.25,408.61
2016,1,18,10,15,837.5,69.0,1.4,14.0,422.0,528.33,423.71
2016,1,18,10,30,853.0,71.0,1.5,14.0,451.0,545.02,436.74
2016,1,18,10,45,861.5,73.0,1.65,14.5,473.5,555.33,444.13
2016,1,18,11,0,870.0,75.0,1.8,15.0,496.0,562.89,449.24
2016,1,18,11,15,875.5,75.5,1.95,15.0,511.0,563.06,449.48
2016,1,18,11,30,881.0,76.0,2.1,15.0,526.0,561.92,448.53
2016,1,18,11,45,583.5,152.0,2.25,15.5,452.0,473.03,377.47
2016,1,18,12,0,286.0,228.0,2.4,16.0,378.0,379.4,302.17
2016,1,18,12,15,187.0,232.0,2.35,16.0,330.0,324.38,258.45
2016,1,18,12,30,88.0,236.0,2.3,16.0,282.0,272.74,216.98
2016,1,18,12,45,87.0,233.0,2.25,16.0,278.0,266.2,211.77
2016,1,18,13,0,86.0,230.0,2.2,16.0,274.0,259.45,206.25
2016,1,18,13,15,43.0,125.5,2.1,15.5,147.5,139.3,109.93
2016,1,18,13,30,0.0,21.0,2.0,15.0,21.0,20.28,11.51
2016,1,18,13,45,0.0,20.0,1.9,15.0,20.0,19.31,10.75
2016,1,18,14,0,0.0,19.0,1.8,15.0,19.0,18.34,9.95
2016,1,18,14,15,0.0,47.5,1.65,15.0,47.5,45.89,33.33
2016,1,18,14,30,0.0,76.0,1.5,15.0,76.0,73.48,56.62
2016,1,18,14,45,0.0,69.0,1.35,15.0,69.0,66.7,50.98
2016,1,18,15,0,0.0,62.0,1.2,15.0,62.0,59.92,45.35
2016,1,18,15,15,0.0,55.0,1.1,14.5,55.0,53.14,39.75
2016,1,18,15,30,0.0,48.0,1.0,14.0,48.0,46.36,34.08
2016,1,18,15,45,0.0,40.0,0.9,13.5,40.0,38.62,27.48
2016,1,18,16,0,0.0,32.0,0.8,13.0,32.0,30.89,22.06
2016,1,18,16,15,0.0,24.0,0.8,12.5,24.0,23.16,14.96
2016,1,18,16,30,0.0,16.0,0.8,12.0,16.0,15.43,7.79
2016,1,18,16,45,0.0,9.5,0.85,12.0,9.5,9.16,1.14
2016,1,18,17,0,0.0,3.0,0.9,12.0,3.0,2.95,0.0
2016,1,18,17,15,0.0,1.5,0.9,12.0,1.5,0.0,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.5,5.25,11.0,2.5,2.41,0.0
2016,1,19,8,0,0.0,5.0,5.4,11.0,5.0,4.82,0.0
2016,1,19,8,15,0.0,8.0,5.35,11.0,8.0,7.71,0.87
2016,1,19,8,30,0.0,11.0,5.3,11.0,11.0,10.6,3.45
2016,1,19,8,45,0.0,14.0,5.3,11.5,14.0,13.5,5.99
2016,1,19,9,0,0.0,17.0,5.3,12.0,17.0,16.39,8.51
2016,1,19,9,15,0.0,20.0,5.3,12.0,20.0,19.29,11.02
2016,1,19,9,30,0.0,23.0,5.3,12.0,23.0,22.19,13.51
2016,1,19,9,45,0.0,71.0,5.3,12.5,71.0,68.64,53.21
2016,1,19,10,0,0.0,119.0,5.3,13.0,119.0,117.07,93.92
2016,1,19,10,15,5.0,140.0,5.4,13.0,142.0,140.72,113.62
2016,1,19,10,30,10.0,161.0,5.5,13.0,165.0,164.35,133.19
2016,1,19,10,45,5.0,115.5,5.65,13.5,117.5,115.21,91.75
2016,1,19,11,0,0.0,70.0,5.8,14.0,70.0,67.68,51.6
2016,1,19,11,15,0.0,88.5,5.95,14.0,88.5,85.64,66.62
2016,1,19,11,30,0.0,107.0,6.1,14.0,107.0,103.71,81.66
2016,1,19,11,45,39.0,170.5,6.25,14.5,191.5,188.94,152.47
2016,1,19,12,0,78.0,234.0,6.4,15.0,276.0,271.31,219.46
2016,1,19,12,15,39.0,165.0,6.25,15.0,186.0,181.18,145.45
2016,1,19,12,30,0.0,96.0,6.1,15.0,96.0,92.87,72.18
2016,1,19,12,45,46.0,164.0,5.95,15.0,188.0,180.82,145.18
2016,1,19,13,0,92.0,232.0,5.8,15.0,280.0,264.43,213.08
2016,1,19,13,15,89.0,227.0,5.65,14.5,272.5,254.58,205.13
2016,1,19,13,30,86.0,222.0,5.5,14.0,265.0,244.63,197.21
2016,1,19,13,45,48.5,193.0,5.35,14.0,217.5,200.12,161.01
2016,1,19,14,0,11.0,164.0,5.2,14.0,170.0,159.6,128.21
2016,1,19,14,15,78.0,171.0,4.95,13.5,203.5,183.06,146.48
2016,1,19,14,30,145.0,178.0,4.7,13.0,237.0,200.21,158.61
2016,1,19,14,45,132.0,165.5,4.5,13.0,216.0,178.4,140.29
2016,1,19,15,0,119.0,153.0,4.3,13.0,195.0,157.42,122.86
2016,1,19,15,15,112.5,136.0,3.9,12.5,172.0,134.66,104.09
2016,1,19,15,30,106.0,119.0,3.5,12.0,149.0,112.44,86.11
2016,1,19,15,45,92.5,101.0,3.15,12.0,124.0,89.74,68.43
2016,1,19,16,0,79.0,83.0,2.8,12.0,99.0,68.4,55.55
2016,1,19,16,15,60.5,64.0,2.55,11.5,75.0,53.68,42.06
2016,1,19,16,30,42.0,45.0,2.3,11.0,51.0,40.34,29.53
2016,1,19,16,45,21.0,28.0,2.05,11.0,31.0,25.75,14.1
2016,1,19,17,0,0.0,11.0,1.8,11.0,11.0,10.81,0.0
2016,1,19,17,15,0.0,5.5,1.65,10.5,5.5,5.41,0.0
2016,1,19,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,4.0,1.0,6.5,4.0,0.0,0.0
2016,1,20,7,30,0.0,8.0,1.0,7.0,8.0,7.86,0.0
2016,1,20,7,45,61.5,23.5,1.05,7.5,30.5,50.59,22.09
2016,1,20,8,0,123.0,39.0,1.1,8.0,53.0,93.11,68.72
2016,1,20,8,15,147.0,56.5,1.15,8.5,80.5,124.79,97.9
2016,1,20,8,30,171.0,74.0,1.2,9.0,108.0,157.28,126.76
2016,1,20,8,45,190.5,90.5,1.25,9.5,136.0,187.43,153.15
2016,1,20,9,0,210.0,107.0,1.3,10.0,164.0,218.0,179.26
2016,1,20,9,15,220.5,122.0,1.2,10.5,190.0,242.8,199.84
2016,1,20,9,30,231.0,137.0,1.1,11.0,216.0,267.32,219.58
2016,1,20,9,45,530.0,97.5,1.05,11.5,303.5,387.77,317.22
2016,1,20,10,0,829.0,58.0,1.0,12.0,391.0,505.18,408.31
2016,1,20,10,15,564.5,122.0,1.0,12.5,356.0,443.88,357.66
2016,1,20,10,30,300.0,186.0,1.0,13.0,321.0,362.69,291.99
2016,1,20,10,45,581.0,133.0,1.05,13.5,411.5,469.5,376.99
2016,1,20,11,0,862.0,80.0,1.1,14.0,502.0,569.16,452.35
2016,1,20,11,15,868.5,81.0,1.1,14.0,517.5,571.83,452.74
2016,1,20,11,30,875.0,82.0,1.1,14.0,533.0,571.62,451.81
2016,1,20,11,45,746.0,115.0,1.1,14.5,504.0,527.88,416.68
2016,1,20,12,0,617.0,148.0,1.1,15.0,475.0,482.65,380.64
2016,1,20,12,15,595.0,155.0,1.0,15.0,470.5,467.63,368.08
2016,1,20,12,30,573.0,162.0,0.9,15.0,466.0,449.89,353.13
2016,1,20,12,45,735.5,117.5,0.85,15.0,503.0,472.72,369.34
2016,1,20,13,0,898.0,73.0,0.8,15.0,540.0,486.9,377.5
2016,1,20,13,15,891.5,72.5,0.7,15.0,525.0,459.76,353.85
2016,1,20,13,30,885.0,72.0,0.6,15.0,510.0,430.52,328.52
2016,1,20,13,45,875.5,70.0,0.5,15.0,488.5,396.79,299.33
2016,1,20,14,0,866.0,68.0,0.4,15.0,467.0,361.52,268.41
2016,1,20,14,15,772.5,79.0,0.3,15.0,418.5,309.19,225.71
2016,1,20,14,30,679.0,90.0,0.2,15.0,370.0,261.63,187.13
2016,1,20,14,45,597.5,96.5,0.15,15.0,328.0,220.32,153.84
2016,1,20,15,0,516.0,103.0,0.1,15.0,286.0,184.31,125.69
2016,1,20,15,15,494.0,94.5,0.15,14.5,254.0,149.44,97.63
2016,1,20,15,30,472.0,86.0,0.2,14.0,222.0,115.84,72.34
2016,1,20,15,45,441.0,75.5,0.3,13.5,186.5,81.53,50.11
2016,1,20,16,0,410.0,65.0,0.4,13.0,151.0,49.66,38.78
2016,1,20,16,15,363.5,52.5,0.45,12.5,116.0,39.17,29.22
2016,1,20,16,30,317.0,40.0,0.5,12.0,81.0,30.84,21.32
2016,1,20,16,45,158.5,30.0,0.6,12.0,50.5,23.32,12.71
2016,1,20,17,0,0.0,20.0,0.7,12.0,20.0,19.66,0.0
2016,1,20,17,15,0.0,10.0,0.7,11.5,10.0,9.83,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,5.5,1.9,7.5,5.5,0.0,0.0
2016,1,21,7,30,0.0,11.0,2.1,8.0,11.0,10.81,0.0
2016,1,21,7,45,129.0,24.5,2.35,8.5,38.5,76.98,37.84
2016,1,21,8,0,258.0,38.0,2.6,9.0,66.0,142.33,106.16
2016,1,21,8,15,312.5,51.5,2.55,9.5,101.5,184.63,145.18
2016,1,21,8,30,367.0,65.0,2.5,10.0,137.0,229.91,185.34
2016,1,21,8,45,409.0,75.5,2.5,10.5,173.0,268.79,219.57
2016,1,21,9,0,451.0,86.0,2.5,11.0,209.0,308.95,253.97
2016,1,21,9,15,483.5,92.5,2.55,11.5,243.0,340.92,280.94
2016,1,21,9,30,516.0,99.0,2.6,12.0,277.0,375.32,309.16
2016,1,21,9,45,659.0,85.0,2.65,12.5,336.0,442.17,363.17
2016,1,21,10,0,802.0,71.0,2.7,13.0,395.0,510.04,416.74
2016,1,21,10,15,517.5,133.5,2.75,13.5,348.5,430.02,350.93
2016,1,21,10,30,233.0,196.0,2.8,14.0,302.0,332.62,270.39
2016,1,21,10,45,347.5,186.0,2.9,15.0,353.0,389.72,316.02
2016,1,21,11,0,462.0,176.0,3.0,16.0,404.0,446.74,359.95
2016,1,21,11,15,664.5,128.0,2.9,16.0,467.0,510.35,410.22
2016,1,21,11,30,867.0,80.0,2.8,16.0,530.0,568.0,454.72
2016,1,21,11,45,863.0,82.5,2.75,16.5,536.5,560.83,446.96
2016,1,21,12,0,859.0,85.0,2.7,17.0,543.0,550.92,437.39
2016,1,21,12,15,713.0,125.0,2.55,17.0,506.0,501.63,397.44
2016,1,21,12,30,567.0,165.0,2.4,17.0,469.0,451.84,357.32
2016,1,21,12,45,495.5,182.5,2.25,17.0,445.5,420.69,331.92
2016,1,21,13,0,424.0,200.0,2.1,17.0,422.0,390.69,307.36
2016,1,21,13,15,384.0,202.5,1.8,16.5,399.5,361.82,284.1
2016,1,21,13,30,344.0,205.0,1.5,16.0,377.0,334.77,262.17
2016,1,21,13,45,342.0,195.5,1.2,16.0,360.5,312.44,243.07
2016,1,21,14,0,340.0,186.0,0.9,16.0,344.0,289.51,223.23
2016,1,21,14,15,237.0,183.5,0.85,15.5,290.5,240.99,186.15
2016,1,21,14,30,134.0,181.0,0.8,15.0,237.0,201.13,156.6
2016,1,21,14,45,67.0,112.0,0.8,15.0,140.0,120.66,93.14
2016,1,21,15,0,0.0,43.0,0.8,15.0,43.0,41.53,29.72
2016,1,21,15,15,0.0,38.0,0.85,14.5,38.0,36.69,25.79
2016,1,21,15,30,0.0,33.0,0.9,14.0,33.0,31.85,21.72
2016,1,21,15,45,0.0,27.5,0.95,13.5,27.5,26.54,17.17
2016,1,21,16,0,0.0,22.0,1.0,13.0,22.0,21.22,13.44
2016,1,21,16,15,0.0,17.0,1.05,12.5,17.0,16.39,8.99
2016,1,21,16,30,0.0,12.0,1.1,12.0,12.0,11.57,4.5
2016,1,21,16,45,0.0,7.5,1.15,12.0,7.5,7.23,0.16
2016,1,21,17,0,0.0,3.0,1.2,12.0,3.0,2.89,0.0
2016,1,21,17,15,0.0,1.5,1.2,11.5,1.5,1.47,0.0
2016,1,21,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
