Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.5,3.5,11.0,2.5,0.0,0.0
2016,1,22,7,30,0.0,5.0,3.5,11.0,5.0,4.91,0.0
2016,1,22,7,45,0.0,17.5,3.5,11.0,17.5,16.89,4.79
2016,1,22,8,0,0.0,30.0,3.5,11.0,30.0,29.35,18.52
2016,1,22,8,15,0.0,46.5,3.4,11.0,46.5,46.58,33.83
2016,1,22,8,30,0.0,63.0,3.3,11.0,63.0,63.46,48.7
2016,1,22,8,45,0.0,79.5,3.25,11.5,79.5,80.12,63.13
2016,1,22,9,0,0.0,96.0,3.2,12.0,96.0,96.65,77.2
2016,1,22,9,15,4.0,110.5,3.15,12.0,111.5,112.8,90.91
2016,1,22,9,30,8.0,125.0,3.1,12.0,127.0,129.09,104.58
2016,1,22,9,45,100.5,149.5,3.1,12.0,190.0,211.63,174.25
2016,1,22,10,0,193.0,174.0,3.1,12.0,253.0,287.43,237.03
2016,1,22,10,15,137.5,186.5,3.05,12.0,244.5,271.03,222.51
2016,1,22,10,30,82.0,199.0,3.0,12.0,236.0,248.3,202.96
2016,1,22,10,45,143.0,210.5,3.0,12.5,280.0,297.73,243.21
2016,1,22,11,0,204.0,222.0,3.0,13.0,324.0,342.45,278.81
2016,1,22,11,15,102.0,169.5,3.0,13.0,220.5,229.21,186.26
2016,1,22,11,30,0.0,117.0,3.0,13.0,117.0,113.51,89.77
2016,1,22,11,45,0.0,111.0,3.05,13.0,111.0,107.55,84.91
2016,1,22,12,0,0.0,105.0,3.1,13.0,105.0,101.66,79.98
2016,1,22,12,15,0.0,113.5,3.2,13.0,113.5,109.86,86.8
2016,1,22,12,30,0.0,122.0,3.3,13.0,122.0,118.01,93.57
2016,1,22,12,45,0.0,85.5,3.4,13.0,85.5,82.71,64.18
2016,1,22,13,0,0.0,49.0,3.5,13.0,49.0,47.35,34.52
2016,1,22,13,15,0.0,65.5,3.35,13.0,65.5,63.33,48.04
2016,1,22,13,30,0.0,82.0,3.2,13.0,82.0,79.31,61.53
2016,1,22,13,45,0.0,78.5,3.05,13.0,78.5,75.92,58.74
2016,1,22,14,0,0.0,75.0,2.9,13.0,75.0,72.52,55.97
2016,1,22,14,15,0.0,101.0,2.85,12.5,101.0,97.17,76.97
2016,1,22,14,30,0.0,127.0,2.8,12.0,127.0,120.88,97.17
2016,1,22,14,45,1.5,127.0,2.75,12.0,127.5,120.54,96.97
2016,1,22,15,0,3.0,127.0,2.7,12.0,128.0,119.78,96.42
2016,1,22,15,15,1.5,113.5,2.6,12.0,114.0,106.43,85.33
2016,1,22,15,30,0.0,100.0,2.5,12.0,100.0,93.23,74.27
2016,1,22,15,45,0.0,84.0,2.45,12.0,84.0,78.21,61.44
2016,1,22,16,0,0.0,68.0,2.4,12.0,68.0,63.31,48.55
2016,1,22,16,15,0.0,52.5,2.4,11.5,52.5,49.3,38.35
2016,1,22,16,30,0.0,37.0,2.4,11.0,37.0,35.24,25.35
2016,1,22,16,45,0.0,23.5,2.4,10.5,23.5,22.69,12.95
2016,1,22,17,0,0.0,10.0,2.4,10.0,10.0,9.64,0.0
2016,1,22,17,15,0.0,5.0,2.45,10.0,5.0,4.91,0.0
2016,1,22,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,5.0,2.7,7.5,5.0,0.0,0.0
2016,1,23,7,30,0.0,10.0,3.0,8.0,10.0,9.83,0.0
2016,1,23,7,45,50.0,27.5,3.3,8.5,33.5,49.72,25.69
2016,1,23,8,0,100.0,45.0,3.6,9.0,57.0,94.21,70.52
2016,1,23,8,15,144.5,63.0,3.8,9.0,88.0,133.03,105.33
2016,1,23,8,30,189.0,81.0,4.0,9.0,119.0,174.19,141.8
2016,1,23,8,45,200.0,100.0,4.2,9.5,148.5,204.22,168.48
2016,1,23,9,0,211.0,119.0,4.4,10.0,178.0,234.07,194.36
2016,1,23,9,15,255.5,126.5,4.5,10.0,208.0,266.47,222.34
2016,1,23,9,30,300.0,134.0,4.6,10.0,238.0,300.42,251.3
2016,1,23,9,45,150.0,97.5,4.7,10.5,149.5,185.34,154.16
2016,1,23,10,0,0.0,61.0,4.8,11.0,61.0,58.95,45.03
2016,1,23,10,15,0.0,43.0,4.7,11.0,43.0,41.53,30.09
2016,1,23,10,30,0.0,25.0,4.6,11.0,25.0,24.14,15.12
2016,1,23,10,45,20.5,115.0,4.6,11.0,125.5,125.68,101.73
2016,1,23,11,0,41.0,205.0,4.6,11.0,226.0,229.15,187.78
2016,1,23,11,15,397.0,165.0,4.6,11.0,373.0,399.6,331.33
2016,1,23,11,30,753.0,125.0,4.6,11.0,520.0,557.03,458.82
2016,1,23,11,45,380.0,154.0,4.7,11.0,353.5,370.65,306.16
2016,1,23,12,0,7.0,183.0,4.8,11.0,187.0,181.56,147.05
2016,1,23,12,15,82.0,217.0,4.8,11.0,261.5,255.48,209.01
2016,1,23,12,30,157.0,251.0,4.8,11.0,336.0,325.89,266.5
2016,1,23,12,45,176.5,247.0,4.85,11.0,341.5,326.53,266.69
2016,1,23,13,0,196.0,243.0,4.9,11.0,347.0,325.86,265.84
2016,1,23,13,15,98.0,191.0,4.9,11.0,243.0,226.71,184.59
2016,1,23,13,30,0.0,139.0,4.9,11.0,139.0,133.64,107.61
2016,1,23,13,45,193.5,160.0,4.9,11.0,251.5,225.22,182.34
2016,1,23,14,0,387.0,181.0,4.9,11.0,364.0,304.2,243.21
2016,1,23,14,15,425.5,162.0,4.75,11.0,351.5,282.01,222.03
2016,1,23,14,30,464.0,143.0,4.6,11.0,339.0,257.23,198.19
2016,1,23,14,45,232.0,110.5,4.45,11.0,208.5,154.96,118.37
2016,1,23,15,0,0.0,78.0,4.3,11.0,78.0,75.13,59.01
2016,1,23,15,15,0.0,69.5,4.05,10.5,69.5,67.04,52.31
2016,1,23,15,30,0.0,61.0,3.8,10.0,61.0,58.96,45.49
2016,1,23,15,45,279.0,61.0,3.55,9.5,122.5,64.59,40.65
2016,1,23,16,0,558.0,61.0,3.3,9.0,184.0,52.88,33.97
2016,1,23,16,15,479.0,53.0,3.1,8.5,142.0,39.38,29.95
2016,1,23,16,30,400.0,45.0,2.9,8.0,100.0,34.98,25.51
2016,1,23,16,45,273.0,33.0,2.75,8.0,64.0,26.35,16.44
2016,1,23,17,0,146.0,21.0,2.6,8.0,28.0,16.59,0.0
2016,1,23,17,15,73.0,10.5,2.5,7.5,14.0,10.32,0.0
2016,1,23,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.5,1.15,5.0,5.5,0.0,0.0
2016,1,24,7,30,0.0,11.0,1.3,5.0,11.0,10.81,0.0
2016,1,24,7,45,55.5,27.0,1.5,5.5,33.5,50.67,27.78
2016,1,24,8,0,111.0,43.0,1.7,6.0,56.0,95.06,72.04
2016,1,24,8,15,140.0,61.0,1.65,6.0,84.5,128.91,103.03
2016,1,24,8,30,169.0,79.0,1.6,6.0,113.0,163.98,134.49
2016,1,24,8,45,186.5,96.5,1.55,6.5,142.5,194.57,161.45
2016,1,24,9,0,204.0,114.0,1.5,7.0,172.0,225.46,187.96
2016,1,24,9,15,224.0,127.5,1.45,7.0,199.5,253.07,211.49
2016,1,24,9,30,244.0,141.0,1.4,7.0,227.0,280.9,234.74
2016,1,24,9,45,297.0,149.5,1.35,7.5,264.5,320.42,266.88
2016,1,24,10,0,350.0,158.0,1.3,8.0,302.0,360.85,299.03
2016,1,24,10,15,384.5,164.0,1.25,8.0,333.0,394.05,325.13
2016,1,24,10,30,419.0,170.0,1.2,8.0,364.0,421.28,346.21
2016,1,24,10,45,337.0,195.0,1.2,8.5,356.0,396.73,324.74
2016,1,24,11,0,255.0,220.0,1.2,9.0,348.0,375.01,305.7
2016,1,24,11,15,301.0,220.0,1.25,9.0,375.5,398.74,324.81
2016,1,24,11,30,347.0,220.0,1.3,9.0,403.0,421.34,342.51
2016,1,24,11,45,358.0,221.5,1.4,9.5,413.5,424.35,344.03
2016,1,24,12,0,369.0,223.0,1.5,10.0,424.0,426.0,344.54
2016,1,24,12,15,618.5,155.5,1.55,10.5,492.5,489.33,394.61
2016,1,24,12,30,868.0,88.0,1.6,11.0,561.0,539.22,432.15
2016,1,24,12,45,678.5,139.0,1.7,11.5,506.0,476.26,380.82
2016,1,24,13,0,489.0,190.0,1.8,12.0,451.0,416.84,332.93
2016,1,24,13,15,685.5,132.5,1.95,12.0,488.0,436.39,347.4
2016,1,24,13,30,882.0,75.0,2.1,12.0,525.0,445.1,351.2
2016,1,24,13,45,868.5,75.0,2.25,12.0,503.0,411.66,321.95
2016,1,24,14,0,855.0,75.0,2.4,12.0,481.0,374.92,289.58
2016,1,24,14,15,840.0,73.0,2.3,11.5,452.5,336.43,255.25
2016,1,24,14,30,825.0,71.0,2.2,11.0,424.0,297.23,219.72
2016,1,24,14,45,798.0,70.0,2.15,11.0,388.5,255.55,181.93
2016,1,24,15,0,771.0,69.0,2.1,11.0,353.0,214.61,145.11
2016,1,24,15,15,740.0,65.5,1.85,10.5,314.0,171.77,108.27
2016,1,24,15,30,709.0,62.0,1.6,10.0,275.0,130.62,75.42
2016,1,24,15,45,668.0,56.5,1.35,9.5,233.5,88.93,47.24
2016,1,24,16,0,627.0,51.0,1.1,9.0,192.0,47.29,26.77
2016,1,24,16,15,556.0,44.5,1.1,8.5,149.5,31.47,22.89
2016,1,24,16,30,485.0,38.0,1.1,8.0,107.0,28.06,19.46
2016,1,24,16,45,367.5,28.5,1.15,7.5,69.0,21.7,12.81
2016,1,24,17,0,250.0,19.0,1.2,7.0,31.0,14.98,0.0
2016,1,24,17,15,125.0,9.5,1.2,6.5,15.5,9.34,0.0
2016,1,24,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,25,7,15,97.5,6.0,0.8,6.0,9.0,0.0,0.0
2016,1,25,7,30,195.0,12.0,0.9,6.0,18.0,63.53,0.0
2016,1,25,7,45,336.0,22.0,1.0,6.5,53.5,140.48,85.05
2016,1,25,8,0,477.0,32.0,1.1,7.0,89.0,209.64,158.69
2016,1,25,8,15,555.5,38.5,1.2,7.5,132.0,262.29,207.06
2016,1,25,8,30,634.0,45.0,1.3,8.0,175.0,318.71,256.94
2016,1,25,8,45,682.0,49.5,1.45,8.5,218.0,362.85,296.03
2016,1,25,9,0,730.0,54.0,1.6,9.0,261.0,407.79,334.58
2016,1,25,9,15,762.0,57.5,1.65,9.5,301.5,444.18,364.94
2016,1,25,9,30,794.0,61.0,1.7,10.0,342.0,479.78,393.72
2016,1,25,9,45,567.5,110.5,1.8,10.5,322.0,429.48,352.9
2016,1,25,10,0,341.0,160.0,1.9,11.0,302.0,359.28,295.28
2016,1,25,10,15,170.5,132.5,1.95,11.5,203.5,237.29,195.2
2016,1,25,10,30,0.0,105.0,2.0,12.0,105.0,102.11,80.85
2016,1,25,10,45,2.5,138.0,2.05,12.5,139.5,136.31,109.28
2016,1,25,11,0,5.0,171.0,2.1,13.0,174.0,170.48,137.0
2016,1,25,11,15,6.0,176.0,2.15,13.0,179.5,175.56,140.93
2016,1,25,11,30,7.0,181.0,2.2,13.0,185.0,180.61,144.93
2016,1,25,11,45,25.5,205.0,2.25,13.0,219.0,214.18,172.38
2016,1,25,12,0,44.0,229.0,2.3,13.0,253.0,249.35,200.75
2016,1,25,12,15,43.0,230.0,2.3,13.0,253.5,247.94,199.36
2016,1,25,12,30,42.0,231.0,2.3,13.0,254.0,246.4,198.04
2016,1,25,12,45,177.5,232.5,2.35,13.5,328.5,314.63,253.0
2016,1,25,13,0,313.0,234.0,2.4,14.0,403.0,375.59,300.15
2016,1,25,13,15,317.5,225.0,2.4,14.0,392.5,358.8,285.93
2016,1,25,13,30,322.0,216.0,2.4,14.0,382.0,341.02,271.05
2016,1,25,13,45,362.0,199.0,2.4,14.0,378.0,328.88,260.08
2016,1,25,14,0,402.0,182.0,2.4,14.0,374.0,312.65,245.2
2016,1,25,14,15,396.5,171.0,2.35,13.5,351.5,284.08,220.99
2016,1,25,14,30,391.0,160.0,2.3,13.0,329.0,255.18,196.19
2016,1,25,14,45,234.0,158.0,2.25,13.0,257.0,198.69,153.18
2016,1,25,15,0,77.0,156.0,2.2,13.0,185.0,157.45,124.26
2016,1,25,15,15,71.0,140.0,1.9,12.5,164.5,137.53,108.06
2016,1,25,15,30,65.0,124.0,1.6,12.0,144.0,118.12,92.3
2016,1,25,15,45,59.0,106.5,1.3,11.5,122.5,98.1,76.22
2016,1,25,16,0,53.0,89.0,1.0,11.0,101.0,78.73,61.05
2016,1,25,16,15,42.0,70.5,1.0,10.0,78.5,61.72,49.8
2016,1,25,16,30,31.0,52.0,1.0,9.0,56.0,46.42,35.69
2016,1,25,16,45,15.5,34.5,1.05,8.5,36.5,31.52,21.28
2016,1,25,17,0,0.0,17.0,1.1,8.0,17.0,16.41,0.06
2016,1,25,17,15,0.0,8.5,1.1,8.0,8.5,8.36,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,0.25,4.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,9.5,0.25,5.0,9.5,0.0,0.0
2016,1,26,7,30,0.0,19.0,0.3,5.0,19.0,18.68,0.0
2016,1,26,7,45,225.0,27.5,0.35,5.5,55.0,113.75,71.46
2016,1,26,8,0,450.0,36.0,0.4,6.0,91.0,209.48,159.49
2016,1,26,8,15,531.0,43.5,0.5,6.5,134.5,262.99,207.68
2016,1,26,8,30,612.0,51.0,0.6,7.0,178.0,320.71,258.03
2016,1,26,8,45,666.0,55.5,0.7,7.5,222.0,364.4,296.16
2016,1,26,9,0,720.0,60.0,0.8,8.0,266.0,411.99,336.23
2016,1,26,9,15,753.5,64.0,0.9,8.5,307.0,449.63,367.35
2016,1,26,9,30,787.0,68.0,1.0,9.0,348.0,486.53,397.02
2016,1,26,9,45,803.0,72.5,1.1,9.5,383.5,513.6,418.3
2016,1,26,10,0,819.0,77.0,1.2,10.0,419.0,538.66,437.55
2016,1,26,10,15,835.5,79.0,1.2,10.5,450.0,559.08,452.2
2016,1,26,10,30,852.0,81.0,1.2,11.0,481.0,577.12,464.71
2016,1,26,10,45,865.5,82.0,1.3,11.5,505.0,589.81,473.67
2016,1,26,11,0,879.0,83.0,1.4,12.0,529.0,599.76,480.41
2016,1,26,11,15,886.0,84.0,1.45,12.0,546.0,603.1,482.55
2016,1,26,11,30,893.0,85.0,1.5,12.0,563.0,603.47,482.4
2016,1,26,11,45,897.0,85.5,1.55,12.5,572.0,598.62,477.35
2016,1,26,12,0,901.0,86.0,1.6,13.0,581.0,590.16,469.49
2016,1,26,12,15,901.0,86.0,1.65,13.0,582.0,577.01,458.78
2016,1,26,12,30,901.0,86.0,1.7,13.0,583.0,561.05,445.7
2016,1,26,12,45,892.5,87.5,1.75,13.5,575.5,539.21,427.06
2016,1,26,13,0,884.0,89.0,1.8,14.0,568.0,515.06,406.34
2016,1,26,13,15,877.5,88.0,1.8,13.5,553.0,487.22,383.68
2016,1,26,13,30,871.0,87.0,1.8,13.0,538.0,457.33,358.8
2016,1,26,13,45,698.5,121.5,1.85,13.0,474.0,391.87,306.54
2016,1,26,14,0,526.0,156.0,1.9,13.0,410.0,335.45,261.81
2016,1,26,14,15,583.0,131.0,1.85,13.0,397.5,310.94,238.88
2016,1,26,14,30,640.0,106.0,1.8,13.0,385.0,280.16,209.66
2016,1,26,14,45,606.5,103.5,1.75,13.0,351.0,242.19,176.41
2016,1,26,15,0,573.0,101.0,1.7,13.0,317.0,205.89,144.88
2016,1,26,15,15,538.0,97.5,1.5,12.5,283.0,170.44,115.15
2016,1,26,15,30,503.0,94.0,1.3,12.0,249.0,136.81,88.66
2016,1,26,15,45,569.0,74.5,1.1,11.5,226.0,99.58,58.3
2016,1,26,16,0,635.0,55.0,0.9,11.0,203.0,55.38,30.6
2016,1,26,16,15,565.0,48.5,0.95,10.0,159.0,34.55,25.56
2016,1,26,16,30,495.0,42.0,1.0,9.0,115.0,31.32,22.37
2016,1,26,16,45,374.0,32.0,1.05,8.5,76.0,24.62,15.57
2016,1,26,17,0,253.0,22.0,1.1,8.0,37.0,17.57,2.55
2016,1,26,17,15,126.5,11.0,1.1,8.0,18.5,10.81,0.0
2016,1,26,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,1.45,5.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,1.6,6.0,15.0,14.74,0.0
2016,1,27,7,45,120.5,29.5,1.8,6.5,44.5,79.54,50.43
2016,1,27,8,0,241.0,44.0,2.0,7.0,74.0,147.36,113.54
2016,1,27,8,15,290.0,58.5,2.05,7.5,109.5,189.13,151.64
2016,1,27,8,30,339.0,73.0,2.1,8.0,145.0,233.56,191.11
2016,1,27,8,45,373.5,86.0,2.15,8.5,181.0,271.99,224.87
2016,1,27,9,0,408.0,99.0,2.2,9.0,217.0,311.32,258.47
2016,1,27,9,15,444.5,105.0,2.15,9.5,250.5,344.37,286.05
2016,1,27,9,30,481.0,111.0,2.1,10.0,284.0,377.81,313.23
2016,1,27,9,45,606.5,95.5,2.1,10.5,336.0,438.24,362.08
2016,1,27,10,0,732.0,80.0,2.1,11.0,388.0,496.97,408.5
2016,1,27,10,15,788.5,80.0,2.05,11.5,433.5,536.7,438.34
2016,1,27,10,30,845.0,80.0,2.0,12.0,479.0,575.08,466.53
2016,1,27,10,45,765.5,100.0,1.95,12.5,475.0,555.32,448.98
2016,1,27,11,0,686.0,120.0,1.9,13.0,471.0,530.91,428.21
2016,1,27,11,15,787.0,101.5,1.8,13.0,516.0,567.38,456.04
2016,1,27,11,30,888.0,83.0,1.7,13.0,561.0,600.61,480.33
2016,1,27,11,45,894.5,82.5,1.6,13.5,570.5,596.54,474.68
2016,1,27,12,0,901.0,82.0,1.5,14.0,580.0,589.5,466.97
2016,1,27,12,15,901.5,82.0,1.45,14.0,581.5,576.68,455.98
2016,1,27,12,30,902.0,82.0,1.4,14.0,583.0,561.04,442.69
2016,1,27,12,45,902.0,80.5,1.4,14.5,577.0,540.88,425.31
2016,1,27,13,0,902.0,79.0,1.4,15.0,571.0,518.06,405.63
2016,1,27,13,15,896.5,78.5,1.35,15.0,556.5,491.12,382.93
2016,1,27,13,30,891.0,78.0,1.3,15.0,542.0,461.98,358.07
2016,1,27,13,45,883.0,76.0,1.3,15.0,520.5,428.37,329.47
2016,1,27,14,0,875.0,74.0,1.3,15.0,499.0,393.06,298.85
2016,1,27,14,15,861.5,72.5,1.25,15.0,471.0,352.63,263.5
2016,1,27,14,30,848.0,71.0,1.2,15.0,443.0,313.29,228.38
2016,1,27,14,45,830.0,68.0,1.2,15.0,408.5,270.74,190.53
2016,1,27,15,0,812.0,65.0,1.2,15.0,374.0,228.14,152.64
2016,1,27,15,15,784.0,62.0,1.05,14.5,334.5,184.05,114.9
2016,1,27,15,30,756.0,59.0,0.9,14.0,295.0,141.29,80.46
2016,1,27,15,45,716.5,54.5,0.8,13.5,252.5,97.89,50.31
2016,1,27,16,0,677.0,50.0,0.7,13.0,210.0,57.48,30.03
2016,1,27,16,15,612.0,44.0,0.75,12.5,165.5,33.34,24.23
2016,1,27,16,30,547.0,38.0,0.8,12.0,121.0,30.03,20.99
2016,1,27,16,45,437.0,29.5,0.9,11.5,81.0,22.07,13.29
2016,1,27,17,0,327.0,21.0,1.0,11.0,41.0,16.39,3.39
2016,1,27,17,15,163.5,10.5,1.0,10.5,20.5,10.32,0.0
2016,1,27,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.7,6.5,3.5,3.44,0.0
2016,1,28,7,30,0.0,7.0,0.7,7.0,7.0,6.88,0.0
2016,1,28,7,45,0.0,20.0,0.75,7.5,20.0,19.31,8.89
2016,1,28,8,0,0.0,33.0,0.8,8.0,33.0,32.27,21.65
2016,1,28,8,15,0.0,48.5,0.95,8.0,48.5,48.24,35.94
2016,1,28,8,30,0.0,64.0,1.1,8.0,64.0,63.96,49.89
2016,1,28,8,45,0.0,79.5,1.25,8.5,79.5,79.52,63.42
2016,1,28,9,0,0.0,95.0,1.4,9.0,95.0,94.98,76.62
2016,1,28,9,15,0.0,109.5,1.3,9.0,109.5,109.29,88.75
2016,1,28,9,30,0.0,124.0,1.2,9.0,124.0,123.56,100.67
2016,1,28,9,45,61.0,154.5,1.2,9.5,180.5,192.28,158.51
2016,1,28,10,0,122.0,185.0,1.2,10.0,237.0,263.75,216.92
2016,1,28,10,15,323.0,169.0,1.2,10.5,320.0,364.62,299.21
2016,1,28,10,30,524.0,153.0,1.2,11.0,403.0,469.8,381.74
2016,1,28,10,45,685.5,117.5,1.3,11.5,460.5,530.34,428.42
2016,1,28,11,0,847.0,82.0,1.4,12.0,518.0,586.53,471.32
2016,1,28,11,15,742.5,114.0,1.55,12.0,504.5,558.11,448.49
2016,1,28,11,30,638.0,146.0,1.7,12.0,491.0,525.87,423.13
2016,1,28,11,45,636.0,149.5,1.9,12.5,499.0,521.78,419.6
2016,1,28,12,0,634.0,153.0,2.1,13.0,507.0,515.57,414.02
2016,1,28,12,15,318.5,164.5,2.05,13.5,342.5,341.73,275.61
2016,1,28,12,30,3.0,176.0,2.0,14.0,178.0,171.83,136.39
2016,1,28,12,45,1.5,170.5,2.0,14.5,171.5,165.38,131.34
2016,1,28,13,0,0.0,165.0,2.0,15.0,165.0,159.02,126.01
2016,1,28,13,15,8.5,180.5,1.85,15.0,185.0,177.33,140.94
2016,1,28,13,30,17.0,196.0,1.7,15.0,205.0,194.83,155.02
2016,1,28,13,45,208.5,192.0,1.6,15.0,294.5,264.76,209.73
2016,1,28,14,0,400.0,188.0,1.5,15.0,384.0,322.21,251.38
2016,1,28,14,15,250.0,190.5,1.4,14.5,310.5,258.48,201.86
2016,1,28,14,30,100.0,193.0,1.3,14.0,237.0,207.74,164.08
2016,1,28,14,45,157.0,177.0,1.25,14.0,240.0,200.39,156.19
2016,1,28,15,0,214.0,161.0,1.2,14.0,243.0,190.06,145.01
2016,1,28,15,15,206.0,145.0,1.05,13.5,217.0,163.48,123.0
2016,1,28,15,30,198.0,129.0,0.9,13.0,191.0,134.42,99.41
2016,1,28,15,45,188.5,111.0,0.75,13.0,163.5,107.02,77.98
2016,1,28,16,0,179.0,93.0,0.6,13.0,136.0,80.52,59.04
2016,1,28,16,15,160.5,75.0,0.65,12.5,107.5,59.24,47.24
2016,1,28,16,30,142.0,57.0,0.7,12.0,79.0,45.89,34.99
2016,1,28,16,45,103.0,40.0,0.8,12.0,53.0,32.83,22.59
2016,1,28,17,0,64.0,23.0,0.9,12.0,27.0,19.32,6.31
2016,1,28,17,15,32.0,11.5,0.9,11.5,13.5,11.3,0.0
2016,1,28,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.85,11.0,0.5,0.49,0.0
2016,1,29,7,30,0.0,1.0,3.0,11.0,1.0,0.98,0.0
2016,1,29,7,45,0.0,4.5,3.2,11.5,4.5,4.33,0.0
2016,1,29,8,0,0.0,8.0,3.4,12.0,8.0,7.71,0.78
2016,1,29,8,15,0.0,11.5,3.5,12.5,11.5,11.08,3.78
2016,1,29,8,30,0.0,15.0,3.6,13.0,15.0,14.46,6.74
2016,1,29,8,45,0.0,19.0,3.7,13.5,19.0,18.32,10.09
2016,1,29,9,0,0.0,23.0,3.8,14.0,23.0,22.19,13.4
2016,1,29,9,15,0.0,27.0,3.8,14.0,27.0,26.06,16.7
2016,1,29,9,30,0.0,31.0,3.8,14.0,31.0,29.92,19.97
2016,1,29,9,45,35.0,106.0,3.85,14.5,121.0,125.76,101.17
2016,1,29,10,0,70.0,181.0,3.9,15.0,211.0,225.58,183.28
2016,1,29,10,15,54.0,187.5,3.9,15.0,212.0,222.49,180.02
2016,1,29,10,30,38.0,194.0,3.9,15.0,213.0,219.03,176.63
2016,1,29,10,45,19.0,132.0,3.9,15.0,141.5,142.51,113.63
2016,1,29,11,0,0.0,70.0,3.9,15.0,70.0,67.69,51.22
2016,1,29,11,15,1.5,121.5,3.9,15.0,122.0,118.89,93.72
2016,1,29,11,30,3.0,173.0,3.9,15.0,174.0,170.41,135.81
2016,1,29,11,45,3.5,175.5,3.95,15.0,177.5,172.78,137.57
2016,1,29,12,0,4.0,178.0,4.0,15.0,181.0,175.12,139.43
2016,1,29,12,15,8.5,190.0,4.05,15.0,195.5,188.88,150.64
2016,1,29,12,30,13.0,202.0,4.1,15.0,210.0,202.34,161.57
2016,1,29,12,45,6.5,162.0,4.2,15.5,166.0,159.8,126.73
2016,1,29,13,0,0.0,122.0,4.3,16.0,122.0,117.85,92.26
2016,1,29,13,15,0.0,65.5,4.3,16.0,65.5,63.33,47.32
2016,1,29,13,30,0.0,9.0,4.3,16.0,9.0,8.69,1.65
2016,1,29,13,45,0.0,68.0,4.3,16.0,68.0,65.75,49.51
2016,1,29,14,0,0.0,127.0,4.3,16.0,127.0,121.94,96.16
2016,1,29,14,15,153.5,154.5,4.2,15.5,223.5,196.35,154.98
2016,1,29,14,30,307.0,182.0,4.1,15.0,320.0,257.3,200.28
2016,1,29,14,45,153.5,94.5,4.1,15.0,163.5,125.87,95.47
2016,1,29,15,0,0.0,7.0,4.1,15.0,7.0,6.75,0.1
2016,1,29,15,15,0.0,6.5,4.05,14.5,6.5,6.27,0.0
2016,1,29,15,30,0.0,6.0,4.0,14.0,6.0,5.78,0.0
2016,1,29,15,45,0.0,5.0,3.95,14.0,5.0,4.82,0.0
2016,1,29,16,0,0.0,4.0,3.9,14.0,4.0,3.85,0.0
2016,1,29,16,15,0.0,3.0,3.9,13.5,3.0,2.89,0.0
2016,1,29,16,30,0.0,2.0,3.9,13.0,2.0,1.93,0.0
2016,1,29,16,45,0.0,1.0,3.95,13.0,1.0,0.96,0.0
2016,1,29,17,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.5,1.8,7.0,11.5,11.3,0.0
2016,1,30,7,30,0.0,23.0,2.1,7.0,23.0,25.55,0.0
2016,1,30,7,45,234.5,29.5,2.45,7.5,60.0,123.72,85.1
2016,1,30,8,0,469.0,36.0,2.8,8.0,97.0,221.48,171.58
2016,1,30,8,15,544.5,42.5,2.8,8.0,140.5,273.44,219.54
2016,1,30,8,30,620.0,49.0,2.8,8.0,184.0,326.97,267.84
2016,1,30,8,45,674.0,52.5,2.85,8.5,228.5,373.33,308.8
2016,1,30,9,0,728.0,56.0,2.9,9.0,273.0,420.85,349.44
2016,1,30,9,15,759.5,59.5,2.85,9.5,314.0,457.74,380.16
2016,1,30,9,30,791.0,63.0,2.8,10.0,355.0,493.82,409.25
2016,1,30,9,45,818.5,64.0,2.8,10.5,392.0,523.77,432.83
2016,1,30,10,0,846.0,65.0,2.8,11.0,429.0,549.65,452.68
2016,1,30,10,15,861.5,66.5,2.8,11.0,460.0,569.92,468.43
2016,1,30,10,30,877.0,68.0,2.8,11.0,491.0,587.78,482.02
2016,1,30,10,45,684.5,125.5,2.8,11.5,465.5,543.39,443.83
2016,1,30,11,0,492.0,183.0,2.8,12.0,440.0,486.99,396.41
2016,1,30,11,15,422.5,206.5,2.8,12.0,432.0,467.54,380.0
2016,1,30,11,30,353.0,230.0,2.8,12.0,424.0,443.02,359.4
2016,1,30,11,45,638.5,151.0,2.8,12.0,509.0,529.81,430.3
2016,1,30,12,0,924.0,72.0,2.8,12.0,594.0,602.87,488.13
2016,1,30,12,15,925.0,72.0,2.8,12.0,595.5,590.19,476.72
2016,1,30,12,30,926.0,72.0,2.8,12.0,597.0,574.58,463.4
2016,1,30,12,45,914.0,75.5,2.85,12.0,589.0,552.82,445.15
2016,1,30,13,0,902.0,79.0,2.9,12.0,581.0,528.75,424.76
2016,1,30,13,15,678.5,138.5,2.85,12.0,511.0,454.99,364.8
2016,1,30,13,30,455.0,198.0,2.8,12.0,441.0,389.85,312.06
2016,1,30,13,45,393.0,202.0,2.8,12.0,406.0,351.81,280.98
2016,1,30,14,0,331.0,206.0,2.8,12.0,371.0,316.53,252.03
2016,1,30,14,15,383.0,183.5,2.75,12.0,364.5,299.98,236.49
2016,1,30,14,30,435.0,161.0,2.7,12.0,358.0,277.27,214.99
2016,1,30,14,45,450.5,144.5,2.7,12.0,334.5,246.89,187.42
2016,1,30,15,0,466.0,128.0,2.7,12.0,311.0,214.64,157.96
2016,1,30,15,15,445.0,119.0,2.45,11.5,279.0,180.47,128.65
2016,1,30,15,30,424.0,110.0,2.2,11.0,247.0,147.55,101.48
2016,1,30,15,45,401.0,96.5,2.0,10.5,212.0,112.08,74.32
2016,1,30,16,0,378.0,83.0,1.8,10.0,177.0,78.44,52.34
2016,1,30,16,15,339.0,69.5,1.7,9.0,141.0,51.29,40.85
2016,1,30,16,30,300.0,56.0,1.6,8.0,105.0,42.17,32.35
2016,1,30,16,45,233.5,41.0,1.55,7.5,71.5,31.42,22.04
2016,1,30,17,0,167.0,26.0,1.5,7.0,38.0,20.22,9.08
2016,1,30,17,15,83.5,13.0,1.55,6.5,19.0,12.78,0.0
2016,1,30,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.3,4.0,6.5,6.39,0.0
2016,1,31,7,30,0.0,13.0,1.6,4.0,13.0,12.55,0.0
2016,1,31,7,45,13.0,30.5,1.9,4.5,32.0,38.18,24.47
2016,1,31,8,0,26.0,48.0,2.2,5.0,51.0,62.31,47.3
2016,1,31,8,15,37.5,66.5,2.35,5.0,73.5,87.33,69.9
2016,1,31,8,30,49.0,85.0,2.5,5.0,96.0,112.61,92.58
2016,1,31,8,45,56.0,103.5,2.65,5.5,118.5,136.2,113.33
2016,1,31,9,0,63.0,122.0,2.8,6.0,141.0,159.86,133.74
2016,1,31,9,15,69.0,138.5,2.95,6.0,162.0,180.73,151.68
2016,1,31,9,30,75.0,155.0,3.1,6.0,183.0,201.63,169.4
2016,1,31,9,45,182.0,167.0,3.3,6.5,243.5,278.09,234.51
2016,1,31,10,0,289.0,179.0,3.5,7.0,304.0,357.83,300.92
2016,1,31,10,15,172.0,192.5,3.6,7.0,268.5,301.21,252.26
2016,1,31,10,30,55.0,206.0,3.7,7.0,233.0,241.92,200.99
2016,1,31,10,45,109.0,224.0,3.85,7.5,280.5,291.58,242.5
2016,1,31,11,0,163.0,242.0,4.0,8.0,328.0,345.46,286.55
2016,1,31,11,15,476.0,173.5,4.1,8.0,434.5,467.46,389.84
2016,1,31,11,30,789.0,105.0,4.2,8.0,541.0,580.09,482.57
2016,1,31,11,45,716.5,130.0,4.3,8.5,531.5,556.69,461.15
2016,1,31,12,0,644.0,155.0,4.4,9.0,522.0,530.97,438.53
2016,1,31,12,15,793.5,116.0,4.45,9.0,568.5,565.14,466.39
2016,1,31,12,30,943.0,77.0,4.5,9.0,615.0,592.58,487.9
2016,1,31,12,45,938.5,78.0,4.55,9.5,609.0,571.82,468.91
2016,1,31,13,0,934.0,79.0,4.6,10.0,603.0,548.42,447.72
2016,1,31,13,15,637.0,153.0,4.6,10.0,506.5,451.96,368.3
2016,1,31,13,30,340.0,227.0,4.6,10.0,410.0,367.27,298.8
2016,1,31,13,45,412.5,201.5,4.65,10.0,414.5,360.66,292.27
2016,1,31,14,0,485.0,176.0,4.7,10.0,419.0,348.64,280.17
2016,1,31,14,15,569.0,143.0,4.65,9.5,413.0,328.0,260.16
2016,1,31,14,30,653.0,110.0,4.6,9.0,407.0,300.27,232.81
2016,1,31,14,45,719.5,86.5,4.55,9.0,391.0,268.64,200.74
2016,1,31,15,0,786.0,63.0,4.5,9.0,375.0,232.76,164.11
2016,1,31,15,15,747.0,64.5,4.3,8.5,337.0,191.34,127.16
2016,1,31,15,30,708.0,66.0,4.1,8.0,299.0,152.3,94.21
2016,1,31,15,45,666.5,62.0,3.9,8.0,257.0,107.74,60.13
2016,1,31,16,0,625.0,58.0,3.7,8.0,215.0,69.03,37.24
2016,1,31,16,15,558.0,52.5,3.75,7.5,172.5,36.88,28.02
2016,1,31,16,30,491.0,47.0,3.8,7.0,130.0,34.7,25.77
2016,1,31,16,45,396.5,36.5,3.9,6.5,89.5,27.75,18.95
2016,1,31,17,0,302.0,26.0,4.0,6.0,49.0,20.44,9.95
2016,1,31,17,15,151.0,13.0,4.35,6.0,24.5,12.78,0.0
2016,1,31,17,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,6.55,6.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,7.7,5.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,7.6,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,7.55,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,7.35,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,7.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,7.05,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.75,4.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.2,3.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.0,3.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,5.85,3.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,4.85,2.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,1,7,15,179.0,8.0,3.15,1.5,16.0,52.02,0.0
2016,2,1,7,30,358.0,16.0,3.4,2.0,32.0,126.45,0.0
2016,2,1,7,45,487.5,24.0,3.7,3.0,74.5,197.53,142.46
2016,2,1,8,0,617.0,32.0,4.0,4.0,117.0,270.3,213.75
2016,2,1,8,15,685.5,37.0,4.2,4.5,164.5,323.97,264.82
2016,2,1,8,30,754.0,42.0,4.4,5.0,212.0,380.63,316.92
2016,2,1,8,45,797.0,45.5,4.65,5.5,258.5,423.66,356.56
2016,2,1,9,0,840.0,49.0,4.9,6.0,305.0,469.54,397.23
2016,2,1,9,15,868.0,52.0,5.0,6.5,348.5,507.16,429.66
2016,2,1,9,30,896.0,55.0,5.1,7.0,392.0,543.62,460.16
2016,2,1,9,45,906.5,60.0,5.2,7.5,429.0,571.18,482.55
2016,2,1,10,0,917.0,65.0,5.3,8.0,466.0,596.23,502.32
2016,2,1,10,15,930.5,66.5,5.2,8.0,498.0,616.45,518.25
2016,2,1,10,30,944.0,68.0,5.1,8.0,530.0,633.99,531.69
2016,2,1,10,45,951.5,70.0,5.0,8.5,555.0,645.64,539.12
2016,2,1,11,0,959.0,72.0,4.9,9.0,580.0,654.2,543.9
2016,2,1,11,15,964.5,72.5,4.8,9.0,597.0,656.81,544.88
2016,2,1,11,30,970.0,73.0,4.7,9.0,614.0,656.22,543.22
2016,2,1,11,45,971.5,74.0,4.65,9.0,623.0,650.56,537.64
2016,2,1,12,0,973.0,75.0,4.6,9.0,632.0,641.69,529.42
2016,2,1,12,15,972.5,75.0,4.5,9.0,633.5,627.51,516.72
2016,2,1,12,30,972.0,75.0,4.4,9.0,635.0,610.28,501.42
2016,2,1,12,45,834.5,105.5,4.35,9.5,582.5,547.79,448.88
2016,2,1,13,0,697.0,136.0,4.3,10.0,530.0,486.81,397.66
2016,2,1,13,15,822.5,106.0,4.1,10.0,559.5,499.33,405.67
2016,2,1,13,30,948.0,76.0,3.9,10.0,589.0,503.49,405.63
2016,2,1,13,45,937.5,75.0,3.75,10.0,566.5,467.82,373.74
2016,2,1,14,0,927.0,74.0,3.6,10.0,544.0,430.43,339.99
2016,2,1,14,15,913.0,72.5,3.4,9.5,514.0,389.83,303.54
2016,2,1,14,30,899.0,71.0,3.2,9.0,484.0,348.21,265.51
2016,2,1,14,45,882.5,68.0,3.0,9.0,448.0,303.73,224.21
