Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,15,0,866.0,65.0,2.8,9.0,412.0,256.03,180.17
2016,2,1,15,15,839.0,62.0,2.35,8.5,370.5,209.04,137.9
2016,2,1,15,30,812.0,59.0,1.9,8.0,329.0,163.2,98.47
2016,2,1,15,45,774.0,55.0,1.5,7.5,284.0,116.85,63.0
2016,2,1,16,0,736.0,51.0,1.1,7.0,239.0,73.26,36.8
2016,2,1,16,15,675.5,45.5,1.1,6.5,192.0,33.71,25.3
2016,2,1,16,30,615.0,40.0,1.1,6.0,145.0,30.89,22.52
2016,2,1,16,45,517.0,32.0,1.1,5.5,101.5,25.53,17.19
2016,2,1,17,0,419.0,24.0,1.1,5.0,58.0,19.97,10.22
2016,2,1,17,15,209.5,12.0,1.15,4.5,29.0,11.8,0.0
2016,2,1,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,11.0,1.6,4.0,11.0,10.81,0.0
2016,2,2,7,30,0.0,22.0,1.7,4.0,22.0,23.39,0.0
2016,2,2,7,45,102.0,37.0,1.85,4.5,51.5,85.95,62.02
2016,2,2,8,0,204.0,52.0,2.0,5.0,81.0,147.58,117.14
2016,2,2,8,15,245.5,68.5,2.05,5.0,115.5,188.41,154.46
2016,2,2,8,30,287.0,85.0,2.1,5.0,150.0,231.41,193.06
2016,2,2,8,45,317.5,100.0,2.15,5.0,186.0,269.4,226.78
2016,2,2,9,0,348.0,115.0,2.2,5.0,222.0,308.17,260.41
2016,2,2,9,15,380.5,123.0,2.2,5.0,255.0,340.75,288.26
2016,2,2,9,30,413.0,131.0,2.2,5.0,288.0,373.67,315.87
2016,2,2,9,45,222.5,153.0,2.25,5.5,238.5,291.93,246.08
2016,2,2,10,0,32.0,175.0,2.3,6.0,189.0,197.9,164.49
2016,2,2,10,15,18.0,170.5,2.2,6.0,178.5,179.37,148.62
2016,2,2,10,30,4.0,166.0,2.1,6.0,168.0,165.83,136.7
2016,2,2,10,45,131.5,201.5,2.05,6.5,271.5,286.77,238.94
2016,2,2,11,0,259.0,237.0,2.0,7.0,375.0,403.87,333.68
2016,2,2,11,15,129.5,131.5,1.9,7.0,200.5,211.18,175.32
2016,2,2,11,30,0.0,26.0,1.8,7.0,26.0,25.12,16.06
2016,2,2,11,45,29.5,139.0,1.7,7.0,156.5,154.04,126.42
2016,2,2,12,0,59.0,252.0,1.6,7.0,287.0,282.32,231.55
2016,2,2,12,15,239.0,241.0,1.4,7.0,380.0,376.06,307.94
2016,2,2,12,30,419.0,230.0,1.2,7.0,473.0,460.25,373.67
2016,2,2,12,45,418.5,230.0,1.0,7.5,470.5,449.05,361.83
2016,2,2,13,0,418.0,230.0,0.8,8.0,468.0,435.67,348.99
2016,2,2,13,15,417.0,224.0,0.9,8.0,456.5,416.56,333.96
2016,2,2,13,30,416.0,218.0,1.0,8.0,445.0,396.41,317.79
2016,2,2,13,45,223.5,211.5,1.15,8.5,333.0,293.54,236.4
2016,2,2,14,0,31.0,205.0,1.3,9.0,221.0,204.92,166.03
2016,2,2,14,15,30.5,194.0,1.45,9.0,209.0,192.23,156.18
2016,2,2,14,30,30.0,183.0,1.6,9.0,197.0,179.56,145.95
2016,2,2,14,45,274.5,153.0,1.75,9.0,265.0,213.52,167.41
2016,2,2,15,0,519.0,123.0,1.9,9.0,333.0,228.21,169.46
2016,2,2,15,15,628.0,96.5,1.85,8.5,325.5,200.73,139.73
2016,2,2,15,30,737.0,70.0,1.8,8.0,318.0,165.49,103.78
2016,2,2,15,45,685.0,67.0,1.75,7.5,273.5,118.85,68.14
2016,2,2,16,0,633.0,64.0,1.7,7.0,229.0,79.23,44.07
2016,2,2,16,15,569.5,57.0,1.65,6.5,184.0,40.61,31.61
2016,2,2,16,30,506.0,50.0,1.6,6.0,139.0,36.96,28.05
2016,2,2,16,45,402.5,40.0,1.55,5.5,97.0,30.61,21.77
2016,2,2,17,0,299.0,30.0,1.5,5.0,55.0,23.96,13.86
2016,2,2,17,15,149.5,15.0,1.5,4.5,27.5,14.74,0.0
2016,2,2,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,2,3,7,15,118.0,9.5,0.5,2.0,15.5,39.08,0.0
2016,2,3,7,30,236.0,19.0,0.5,2.0,31.0,99.61,8.5
2016,2,3,7,45,354.0,29.5,0.55,2.5,69.5,166.14,122.55
2016,2,3,8,0,472.0,40.0,0.6,3.0,108.0,233.21,184.72
2016,2,3,8,15,544.5,47.0,0.75,3.5,152.5,285.93,232.67
2016,2,3,8,30,617.0,54.0,0.9,4.0,197.0,342.32,282.5
2016,2,3,8,45,662.5,59.5,1.05,4.5,241.0,387.43,322.02
2016,2,3,9,0,708.0,65.0,1.2,5.0,285.0,431.44,359.55
2016,2,3,9,15,739.5,68.5,1.3,5.5,326.5,468.53,390.27
2016,2,3,9,30,771.0,72.0,1.4,6.0,368.0,504.82,419.52
2016,2,3,9,45,787.5,76.5,1.5,7.0,404.0,532.7,440.62
2016,2,3,10,0,804.0,81.0,1.6,8.0,440.0,558.62,459.63
2016,2,3,10,15,820.5,83.5,1.65,8.5,471.0,580.2,475.46
2016,2,3,10,30,837.0,86.0,1.7,9.0,502.0,599.43,489.19
2016,2,3,10,45,849.5,87.0,1.75,9.5,527.0,612.11,497.72
2016,2,3,11,0,862.0,88.0,1.8,10.0,552.0,622.05,504.07
2016,2,3,11,15,870.0,89.0,1.75,10.0,569.5,626.42,506.35
2016,2,3,11,30,878.0,90.0,1.7,10.0,587.0,627.84,506.35
2016,2,3,11,45,777.5,119.0,1.7,10.5,564.0,590.64,475.44
2016,2,3,12,0,677.0,148.0,1.7,11.0,541.0,551.35,443.17
2016,2,3,12,15,783.0,120.0,1.65,11.0,576.0,572.83,459.68
2016,2,3,12,30,889.0,92.0,1.6,11.0,611.0,589.32,471.33
2016,2,3,12,45,628.5,165.5,1.6,11.5,530.5,502.5,401.23
2016,2,3,13,0,368.0,239.0,1.6,12.0,450.0,420.33,335.14
2016,2,3,13,15,514.5,190.0,1.5,12.0,477.0,434.28,345.97
2016,2,3,13,30,661.0,141.0,1.4,12.0,504.0,439.17,347.95
2016,2,3,13,45,486.0,179.5,1.35,12.0,441.0,376.92,297.96
2016,2,3,14,0,311.0,218.0,1.3,12.0,378.0,325.1,257.11
2016,2,3,14,15,206.0,212.0,1.2,11.5,315.5,269.84,214.04
2016,2,3,14,30,101.0,206.0,1.1,11.0,253.0,222.56,177.75
2016,2,3,14,45,56.0,177.5,1.0,11.0,203.0,179.29,143.51
2016,2,3,15,0,11.0,149.0,0.9,11.0,153.0,142.46,114.68
2016,2,3,15,15,7.5,135.0,0.85,10.5,137.5,127.74,103.02
2016,2,3,15,30,4.0,121.0,0.8,10.0,122.0,113.34,91.43
2016,2,3,15,45,2.0,104.5,0.75,10.0,105.0,97.33,78.08
2016,2,3,16,0,0.0,88.0,0.7,10.0,88.0,81.6,64.76
2016,2,3,16,15,0.0,71.0,0.75,9.5,71.0,65.8,53.91
2016,2,3,16,30,0.0,54.0,0.8,9.0,54.0,50.6,39.96
2016,2,3,16,45,0.0,38.0,0.85,8.5,38.0,36.09,26.42
2016,2,3,17,0,0.0,22.0,0.9,8.0,22.0,21.24,11.83
2016,2,3,17,15,0.0,11.0,0.9,7.5,11.0,10.61,0.0
2016,2,3,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,4,7,15,132.5,9.5,2.3,3.5,17.0,43.11,0.0
2016,2,4,7,30,265.0,19.0,2.5,4.0,34.0,109.53,23.5
2016,2,4,7,45,387.0,29.0,2.75,4.5,74.0,177.7,132.24
2016,2,4,8,0,509.0,39.0,3.0,5.0,114.0,247.4,197.14
2016,2,4,8,15,579.5,45.5,2.95,5.5,159.5,300.28,245.92
2016,2,4,8,30,650.0,52.0,2.9,6.0,205.0,354.32,294.36
2016,2,4,8,45,693.0,57.0,2.9,6.5,249.5,399.28,334.04
2016,2,4,9,0,736.0,62.0,2.9,7.0,294.0,444.75,372.79
2016,2,4,9,15,766.5,66.0,2.85,7.0,336.0,482.69,404.86
2016,2,4,9,30,797.0,70.0,2.8,7.0,378.0,519.75,435.34
2016,2,4,9,45,807.5,75.5,2.8,7.5,413.5,545.97,455.68
2016,2,4,10,0,818.0,81.0,2.8,8.0,449.0,569.94,473.73
2016,2,4,10,15,833.5,83.5,2.7,8.0,480.0,591.21,489.84
2016,2,4,10,30,849.0,86.0,2.6,8.0,511.0,610.06,503.72
2016,2,4,10,45,858.5,88.0,2.55,8.5,535.5,622.14,511.38
2016,2,4,11,0,868.0,90.0,2.5,9.0,560.0,631.41,516.73
2016,2,4,11,15,875.0,91.0,2.45,9.0,577.0,635.2,518.71
2016,2,4,11,30,882.0,92.0,2.4,9.0,594.0,636.02,518.35
2016,2,4,11,45,888.5,91.5,2.35,9.5,604.0,631.97,513.3
2016,2,4,12,0,895.0,91.0,2.3,10.0,614.0,624.09,505.29
2016,2,4,12,15,895.5,91.0,2.2,10.0,616.0,611.38,494.1
2016,2,4,12,30,896.0,91.0,2.1,10.0,618.0,595.81,480.59
2016,2,4,12,45,897.0,89.0,2.05,10.5,612.0,575.75,462.87
2016,2,4,13,0,898.0,87.0,2.0,11.0,606.0,552.98,442.84
2016,2,4,13,15,892.5,86.5,2.0,11.0,592.0,525.82,420.08
2016,2,4,13,30,887.0,86.0,2.0,11.0,578.0,495.16,394.13
2016,2,4,13,45,876.5,85.0,2.05,11.5,556.0,460.77,364.18
2016,2,4,14,0,866.0,84.0,2.1,12.0,534.0,424.83,332.38
2016,2,4,14,15,732.0,107.0,2.05,11.5,473.0,363.27,282.32
2016,2,4,14,30,598.0,130.0,2.0,11.0,412.0,311.36,240.24
2016,2,4,14,45,586.5,122.0,2.0,11.0,382.0,274.72,207.68
2016,2,4,15,0,575.0,114.0,2.0,11.0,352.0,238.04,174.77
2016,2,4,15,15,547.0,109.0,1.7,10.5,317.5,201.0,142.5
2016,2,4,15,30,519.0,104.0,1.4,10.0,283.0,165.23,112.33
2016,2,4,15,45,496.0,92.5,1.15,10.0,245.0,126.59,81.5
2016,2,4,16,0,473.0,81.0,0.9,10.0,207.0,89.66,55.99
2016,2,4,16,15,428.5,70.0,0.9,9.0,168.0,54.79,44.13
2016,2,4,16,30,384.0,59.0,0.9,8.0,129.0,43.9,34.16
2016,2,4,16,45,320.5,45.0,0.95,7.5,92.0,34.13,24.87
2016,2,4,17,0,257.0,31.0,1.0,7.0,55.0,24.42,14.83
2016,2,4,17,15,128.5,15.5,1.0,6.5,27.5,12.04,0.0
2016,2,4,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,5,7,15,111.0,11.0,0.95,3.5,17.5,39.44,0.0
2016,2,5,7,30,222.0,22.0,1.1,4.0,35.0,101.34,32.11
2016,2,5,7,45,340.0,33.5,1.25,5.0,74.5,168.08,125.82
2016,2,5,8,0,458.0,45.0,1.4,6.0,114.0,236.75,187.92
2016,2,5,8,15,532.5,52.5,1.5,6.5,159.5,291.16,236.89
2016,2,5,8,30,607.0,60.0,1.6,7.0,205.0,349.28,287.74
2016,2,5,8,45,656.0,65.5,1.7,7.5,250.5,396.2,328.27
2016,2,5,9,0,705.0,71.0,1.8,8.0,296.0,444.15,368.4
2016,2,5,9,15,738.0,75.0,1.9,8.5,338.0,482.52,399.8
2016,2,5,9,30,771.0,79.0,2.0,9.0,380.0,518.52,428.56
2016,2,5,9,45,800.0,80.5,2.1,10.0,419.0,550.42,452.61
2016,2,5,10,0,829.0,82.0,2.2,11.0,458.0,580.75,474.82
2016,2,5,10,15,845.0,84.0,2.2,11.5,489.5,602.01,489.94
2016,2,5,10,30,861.0,86.0,2.2,12.0,521.0,620.83,502.93
2016,2,5,10,45,872.5,87.5,2.2,12.5,546.5,633.73,511.2
2016,2,5,11,0,884.0,89.0,2.2,13.0,572.0,643.81,517.21
2016,2,5,11,15,891.0,90.5,2.15,13.0,589.5,648.17,519.49
2016,2,5,11,30,898.0,92.0,2.1,13.0,607.0,649.51,519.43
2016,2,5,11,45,901.0,93.0,2.1,13.5,616.5,644.83,514.15
2016,2,5,12,0,904.0,94.0,2.1,14.0,626.0,637.12,506.57
2016,2,5,12,15,904.0,94.0,1.95,14.0,627.5,623.62,494.71
2016,2,5,12,30,904.0,94.0,1.8,14.0,629.0,607.26,480.56
2016,2,5,12,45,899.0,94.5,1.7,14.5,622.0,585.86,461.87
2016,2,5,13,0,894.0,95.0,1.6,15.0,615.0,561.95,441.12
2016,2,5,13,15,817.0,107.0,1.55,15.0,574.0,511.15,400.95
2016,2,5,13,30,740.0,119.0,1.5,15.0,533.0,460.56,360.75
2016,2,5,13,45,733.0,115.0,1.45,15.0,512.0,428.82,334.34
2016,2,5,14,0,726.0,111.0,1.4,15.0,491.0,395.74,306.18
2016,2,5,14,15,781.5,98.0,1.5,14.5,487.0,378.05,289.38
2016,2,5,14,30,837.0,85.0,1.6,14.0,483.0,352.69,265.18
2016,2,5,14,45,825.0,80.0,1.75,14.0,448.5,309.42,226.78
2016,2,5,15,0,813.0,75.0,1.9,14.0,414.0,265.62,187.45
2016,2,5,15,15,787.5,71.5,1.7,13.5,374.0,220.17,147.36
2016,2,5,15,30,762.0,68.0,1.5,13.0,334.0,175.84,109.42
2016,2,5,15,45,728.0,63.0,1.35,12.5,290.5,130.59,73.96
2016,2,5,16,0,694.0,58.0,1.2,12.0,247.0,87.81,45.94
2016,2,5,16,15,636.5,52.5,1.2,11.0,201.0,43.69,26.53
2016,2,5,16,30,579.0,47.0,1.2,10.0,155.0,33.51,24.59
2016,2,5,16,45,477.5,39.0,1.2,9.0,111.0,28.93,20.15
2016,2,5,17,0,376.0,31.0,1.2,8.0,67.0,24.2,14.82
2016,2,5,17,15,188.0,15.5,1.2,8.0,33.5,11.75,0.0
2016,2,5,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,7,15,140.5,10.5,1.6,3.5,19.0,46.98,0.0
2016,2,6,7,30,281.0,21.0,1.8,4.0,38.0,119.65,48.76
2016,2,6,7,45,398.0,31.0,2.05,5.0,79.0,186.33,140.74
2016,2,6,8,0,515.0,41.0,2.3,6.0,120.0,255.58,203.88
2016,2,6,8,15,583.5,47.5,2.2,6.5,165.5,308.49,252.06
2016,2,6,8,30,652.0,54.0,2.1,7.0,211.0,362.32,299.57
2016,2,6,8,45,699.0,58.0,2.05,8.0,256.5,408.57,338.89
2016,2,6,9,0,746.0,62.0,2.0,9.0,302.0,455.52,377.2
2016,2,6,9,15,775.5,65.0,1.95,9.5,344.0,492.38,406.84
2016,2,6,9,30,805.0,68.0,1.9,10.0,386.0,528.29,434.76
2016,2,6,9,45,820.5,72.0,1.9,11.0,422.0,556.03,454.84
2016,2,6,10,0,836.0,76.0,1.9,12.0,458.0,581.69,472.72
2016,2,6,10,15,850.5,78.0,1.85,12.0,489.5,602.26,487.8
2016,2,6,10,30,865.0,80.0,1.8,12.0,521.0,620.35,500.72
2016,2,6,10,45,875.0,81.5,1.8,12.5,545.5,632.47,508.32
2016,2,6,11,0,885.0,83.0,1.8,13.0,570.0,639.81,512.29
2016,2,6,11,15,891.0,84.0,1.95,13.0,587.0,643.38,515.19
2016,2,6,11,30,897.0,85.0,2.1,13.0,604.0,643.96,515.74
2016,2,6,11,45,903.0,84.5,2.3,13.5,614.0,639.95,512.08
2016,2,6,12,0,909.0,84.0,2.5,14.0,624.0,632.9,505.95
2016,2,6,12,15,909.5,84.0,2.55,14.0,625.5,620.07,495.52
2016,2,6,12,30,910.0,84.0,2.6,14.0,627.0,604.34,482.71
2016,2,6,12,45,905.5,84.5,2.65,14.0,620.0,583.51,465.77
2016,2,6,13,0,901.0,85.0,2.7,14.0,613.0,560.13,446.53
2016,2,6,13,15,720.0,135.0,2.7,14.0,551.0,492.02,391.76
2016,2,6,13,30,539.0,185.0,2.7,14.0,489.0,430.66,342.34
2016,2,6,13,45,707.0,132.5,2.7,14.5,515.0,436.99,344.86
2016,2,6,14,0,875.0,80.0,2.7,15.0,541.0,433.72,337.72
2016,2,6,14,15,862.0,78.0,2.55,14.5,512.5,392.16,301.75
2016,2,6,14,30,849.0,76.0,2.4,14.0,484.0,351.61,265.91
2016,2,6,14,45,832.5,73.5,2.3,14.0,449.5,308.84,227.31
2016,2,6,15,0,816.0,71.0,2.2,14.0,415.0,265.86,188.24
2016,2,6,15,15,790.5,68.0,1.9,13.5,375.0,220.61,148.06
2016,2,6,15,30,765.0,65.0,1.6,13.0,335.0,176.45,109.97
2016,2,6,15,45,731.5,60.5,1.35,12.5,291.5,131.4,74.27
2016,2,6,16,0,698.0,56.0,1.1,12.0,248.0,88.74,45.81
2016,2,6,16,15,641.5,50.5,1.1,11.0,202.5,47.51,28.05
2016,2,6,16,30,585.0,45.0,1.1,10.0,157.0,31.55,22.86
2016,2,6,16,45,496.5,37.0,1.1,9.0,113.5,26.9,18.39
2016,2,6,17,0,408.0,29.0,1.1,8.0,70.0,22.04,13.2
2016,2,6,17,15,204.0,14.5,1.1,8.0,35.0,10.71,0.0
2016,2,6,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,7,7,15,177.5,10.0,2.45,5.5,21.5,56.7,0.0
2016,2,7,7,30,355.0,20.0,2.8,6.0,43.0,139.91,66.52
2016,2,7,7,45,470.5,28.0,3.15,7.0,85.5,206.0,155.6
2016,2,7,8,0,586.0,36.0,3.5,8.0,128.0,276.01,219.57
2016,2,7,8,15,650.5,41.0,3.55,8.5,174.5,328.75,268.11
2016,2,7,8,30,715.0,46.0,3.6,9.0,221.0,384.28,317.51
2016,2,7,8,45,757.5,49.5,3.7,10.0,267.5,429.76,356.72
2016,2,7,9,0,800.0,53.0,3.8,11.0,314.0,475.67,394.8
2016,2,7,9,15,827.5,56.0,3.7,11.5,356.5,510.11,422.92
2016,2,7,9,30,855.0,59.0,3.6,12.0,399.0,546.29,451.41
2016,2,7,9,45,867.5,63.0,3.55,12.5,436.0,573.55,472.1
2016,2,7,10,0,880.0,67.0,3.5,13.0,473.0,598.5,490.43
2016,2,7,10,15,893.5,69.0,3.45,13.5,504.5,619.34,505.21
2016,2,7,10,30,907.0,71.0,3.4,14.0,536.0,637.59,517.65
2016,2,7,10,45,917.0,72.0,3.35,14.5,561.5,649.8,525.26
2016,2,7,11,0,927.0,73.0,3.3,15.0,587.0,659.06,530.5
2016,2,7,11,15,933.0,74.0,3.3,15.0,604.0,662.78,532.58
2016,2,7,11,30,939.0,75.0,3.3,15.0,621.0,663.35,532.25
2016,2,7,11,45,942.0,75.0,3.35,15.5,631.0,657.87,526.5
2016,2,7,12,0,945.0,75.0,3.4,16.0,641.0,649.25,518.31
2016,2,7,12,15,945.0,75.5,3.4,16.0,642.0,636.24,507.48
2016,2,7,12,30,945.0,76.0,3.4,16.0,643.0,620.22,494.2
2016,2,7,12,45,943.5,75.0,3.4,16.5,636.5,598.92,475.84
2016,2,7,13,0,942.0,74.0,3.4,17.0,630.0,574.84,455.11
2016,2,7,13,15,937.0,73.5,3.3,17.0,615.5,546.82,431.6
2016,2,7,13,30,932.0,73.0,3.2,17.0,601.0,516.42,405.8
2016,2,7,13,45,923.0,72.0,3.15,17.0,579.0,481.53,376.14
2016,2,7,14,0,914.0,71.0,3.1,17.0,557.0,444.86,344.43
2016,2,7,14,15,902.0,69.5,2.9,17.0,528.0,404.99,309.33
2016,2,7,14,30,890.0,68.0,2.7,17.0,499.0,363.96,272.64
2016,2,7,14,45,872.5,66.0,2.55,17.0,463.5,319.89,233.17
2016,2,7,15,0,855.0,64.0,2.4,17.0,428.0,275.55,193.18
2016,2,7,15,15,831.0,61.5,2.05,16.5,387.5,226.22,149.79
2016,2,7,15,30,807.0,59.0,1.7,16.0,347.0,180.79,110.66
2016,2,7,15,45,771.0,55.5,1.35,15.5,302.0,134.21,73.85
2016,2,7,16,0,735.0,52.0,1.0,15.0,257.0,90.19,44.41
2016,2,7,16,15,681.5,47.0,1.05,14.5,211.0,47.35,25.28
2016,2,7,16,30,628.0,42.0,1.1,14.0,165.0,31.49,22.42
2016,2,7,16,45,537.5,35.5,1.15,13.5,120.0,27.7,18.75
2016,2,7,17,0,447.0,29.0,1.2,13.0,75.0,23.85,14.54
2016,2,7,17,15,223.5,14.5,1.2,12.5,37.5,10.6,0.0
2016,2,7,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,8,7,15,146.0,11.5,1.35,8.0,21.5,50.33,0.0
2016,2,8,7,30,292.0,23.0,1.4,9.0,43.0,128.7,67.54
2016,2,8,7,45,408.5,33.0,1.5,10.0,85.0,195.06,146.56
2016,2,8,8,0,525.0,43.0,1.6,11.0,127.0,265.53,208.66
2016,2,8,8,15,594.0,49.0,1.7,11.5,173.5,319.06,256.25
2016,2,8,8,30,663.0,55.0,1.8,12.0,220.0,373.54,303.35
2016,2,8,8,45,706.0,60.0,1.95,13.0,266.0,419.72,341.98
2016,2,8,9,0,749.0,65.0,2.1,14.0,312.0,466.38,379.62
2016,2,8,9,15,778.5,68.5,2.1,14.5,354.5,504.2,409.46
2016,2,8,9,30,808.0,72.0,2.1,15.0,397.0,541.04,437.64
2016,2,8,9,45,832.5,73.5,2.1,15.5,435.5,571.45,460.19
2016,2,8,10,0,857.0,75.0,2.1,16.0,474.0,600.08,480.85
2016,2,8,10,15,871.5,77.0,2.1,16.5,506.0,621.1,495.31
2016,2,8,10,30,886.0,79.0,2.1,17.0,538.0,637.18,505.92
2016,2,8,10,45,895.0,81.0,2.15,17.5,562.5,649.68,513.87
2016,2,8,11,0,904.0,83.0,2.2,18.0,587.0,659.28,519.55
2016,2,8,11,15,910.5,83.5,2.2,18.0,604.5,662.71,521.37
2016,2,8,11,30,917.0,84.0,2.2,18.0,622.0,663.08,520.92
2016,2,8,11,45,919.5,85.0,2.2,18.5,631.5,658.4,515.7
2016,2,8,12,0,922.0,86.0,2.2,19.0,641.0,650.63,508.18
2016,2,8,12,15,922.5,86.0,2.15,19.0,642.5,637.6,497.45
2016,2,8,12,30,923.0,86.0,2.1,19.0,644.0,621.61,484.41
2016,2,8,12,45,928.0,82.5,2.05,19.0,639.5,601.77,468.44
2016,2,8,13,0,933.0,79.0,2.0,19.0,635.0,578.96,449.98
2016,2,8,13,15,928.0,78.5,1.9,19.0,620.5,551.07,427.08
2016,2,8,13,30,923.0,78.0,1.8,19.0,606.0,520.83,402.01
2016,2,8,13,45,914.0,77.0,1.75,19.5,583.5,486.1,372.57
2016,2,8,14,0,905.0,76.0,1.7,20.0,561.0,449.6,341.25
2016,2,8,14,15,893.0,74.5,1.55,19.5,532.0,409.92,307.84
2016,2,8,14,30,881.0,73.0,1.4,19.0,503.0,369.09,272.76
2016,2,8,14,45,863.0,71.0,1.3,19.0,467.5,322.27,232.14
2016,2,8,15,0,845.0,69.0,1.2,19.0,432.0,277.87,192.96
2016,2,8,15,15,821.0,66.0,1.1,18.5,391.5,231.37,152.71
2016,2,8,15,30,797.0,63.0,1.0,18.0,351.0,185.78,114.05
2016,2,8,15,45,761.5,59.5,0.9,18.0,306.5,139.53,77.59
2016,2,8,16,0,726.0,56.0,0.8,18.0,262.0,95.84,48.14
2016,2,8,16,15,672.0,51.0,0.85,17.0,215.0,53.22,28.55
2016,2,8,16,30,618.0,46.0,0.9,16.0,168.0,35.06,25.39
2016,2,8,16,45,528.0,38.5,1.0,15.5,123.0,27.84,18.74
2016,2,8,17,0,438.0,31.0,1.1,15.0,78.0,23.51,14.25
2016,2,8,17,15,219.0,15.5,1.1,14.5,39.0,11.37,0.0
2016,2,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,7,15,166.5,11.5,1.55,9.0,23.5,56.37,0.0
2016,2,9,7,30,333.0,23.0,1.7,10.0,47.0,143.41,81.71
2016,2,9,7,45,446.0,32.5,1.9,11.0,90.0,209.14,157.64
2016,2,9,8,0,559.0,42.0,2.1,12.0,133.0,279.6,219.84
2016,2,9,8,15,625.5,48.0,2.2,12.5,180.5,330.93,265.83
2016,2,9,8,30,692.0,54.0,2.3,13.0,228.0,388.4,315.32
2016,2,9,8,45,733.5,58.5,2.4,13.5,274.5,434.37,354.25
2016,2,9,9,0,775.0,63.0,2.5,14.0,321.0,480.67,392.17
2016,2,9,9,15,804.0,66.0,2.5,14.5,364.5,518.46,422.05
2016,2,9,9,30,833.0,69.0,2.5,15.0,408.0,555.18,450.2
2016,2,9,9,45,855.0,71.0,2.5,15.5,446.5,585.31,472.56
2016,2,9,10,0,877.0,73.0,2.5,16.0,485.0,613.49,492.91
2016,2,9,10,15,891.0,75.0,2.45,16.5,517.0,632.01,505.38
2016,2,9,10,30,905.0,77.0,2.4,17.0,549.0,650.63,517.58
2016,2,9,10,45,816.0,100.5,2.35,17.5,541.5,626.95,497.06
2016,2,9,11,0,727.0,124.0,2.3,18.0,534.0,597.6,472.6
2016,2,9,11,15,680.5,144.5,2.15,18.5,537.0,587.54,462.39
2016,2,9,11,30,634.0,165.0,2.0,19.0,540.0,574.73,450.02
2016,2,9,11,45,697.0,147.0,1.9,19.5,565.5,589.25,459.71
2016,2,9,12,0,760.0,129.0,1.8,20.0,591.0,600.41,466.44
2016,2,9,12,15,852.0,105.5,1.65,20.0,624.0,619.72,479.58
2016,2,9,12,30,944.0,82.0,1.5,20.0,657.0,633.78,488.26
2016,2,9,12,45,942.0,81.0,1.4,20.5,650.5,612.12,469.61
2016,2,9,13,0,940.0,80.0,1.3,21.0,644.0,587.69,449.06
2016,2,9,13,15,934.0,79.5,1.2,21.0,629.0,559.05,426.02
2016,2,9,13,30,928.0,79.0,1.1,21.0,614.0,528.09,400.87
2016,2,9,13,45,916.5,79.0,1.0,21.0,591.0,492.94,372.18
2016,2,9,14,0,905.0,79.0,0.9,21.0,568.0,456.16,341.7
2016,2,9,14,15,766.5,104.0,0.9,20.5,503.0,388.59,290.13
2016,2,9,14,30,628.0,129.0,0.9,20.0,438.0,332.73,247.32
2016,2,9,14,45,547.5,137.5,0.9,20.0,393.5,288.35,211.98
2016,2,9,15,0,467.0,146.0,0.9,20.0,349.0,249.37,181.14
2016,2,9,15,15,457.0,132.5,0.9,19.0,315.5,212.46,150.73
2016,2,9,15,30,447.0,119.0,0.9,18.0,282.0,175.9,120.69
2016,2,9,15,45,416.5,109.0,0.9,17.5,246.0,140.24,93.02
2016,2,9,16,0,386.0,99.0,0.9,17.0,210.0,107.05,69.66
2016,2,9,16,15,353.0,84.5,0.95,16.0,172.5,72.73,49.38
2016,2,9,16,30,320.0,70.0,1.0,15.0,135.0,51.87,40.33
2016,2,9,16,45,271.0,54.0,1.05,14.5,99.0,40.77,30.17
2016,2,9,17,0,222.0,38.0,1.1,14.0,63.0,29.19,19.26
2016,2,9,17,15,111.0,19.0,1.1,13.5,31.5,14.63,2.68
2016,2,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,10,7,15,28.5,13.0,1.0,8.5,15.0,20.59,0.0
2016,2,10,7,30,57.0,26.0,1.0,9.0,30.0,50.73,28.65
2016,2,10,7,45,90.0,45.0,1.0,10.0,57.0,87.41,65.65
2016,2,10,8,0,123.0,64.0,1.0,11.0,84.0,124.12,97.98
2016,2,10,8,15,140.5,83.5,1.05,11.0,113.5,156.56,126.68
2016,2,10,8,30,158.0,103.0,1.1,11.0,143.0,189.57,155.31
2016,2,10,8,45,172.0,120.5,1.2,11.5,172.0,218.93,180.06
2016,2,10,9,0,186.0,138.0,1.3,12.0,201.0,248.56,204.45
2016,2,10,9,15,93.0,136.0,1.3,12.5,167.5,197.62,161.49
2016,2,10,9,30,0.0,134.0,1.3,13.0,134.0,133.02,106.52
2016,2,10,9,45,188.0,158.5,1.35,13.5,247.5,278.54,228.02
2016,2,10,10,0,376.0,183.0,1.4,14.0,361.0,425.99,344.77
2016,2,10,10,15,478.0,169.5,1.4,14.5,411.0,483.55,388.15
2016,2,10,10,30,580.0,156.0,1.4,15.0,461.0,535.97,427.45
2016,2,10,10,45,735.5,122.0,1.4,15.5,527.0,603.52,477.93
2016,2,10,11,0,891.0,88.0,1.4,16.0,593.0,664.15,522.08
2016,2,10,11,15,897.0,89.0,1.4,16.0,610.5,667.81,523.48
2016,2,10,11,30,903.0,90.0,1.4,16.0,628.0,668.45,523.2
2016,2,10,11,45,906.5,90.5,1.4,16.5,638.0,663.92,518.18
2016,2,10,12,0,910.0,91.0,1.4,17.0,648.0,656.34,510.93
2016,2,10,12,15,910.5,91.5,1.4,17.0,649.5,643.91,501.04
2016,2,10,12,30,911.0,92.0,1.4,17.0,651.0,628.54,488.88
2016,2,10,12,45,693.0,159.5,1.45,17.0,582.5,552.01,430.01
2016,2,10,13,0,475.0,227.0,1.5,17.0,514.0,479.18,373.67
2016,2,10,13,15,687.5,157.5,1.55,17.0,562.0,509.1,397.27
2016,2,10,13,30,900.0,88.0,1.6,17.0,610.0,526.96,409.53
2016,2,10,13,45,894.5,85.5,1.7,17.5,589.0,492.89,380.9
2016,2,10,14,0,889.0,83.0,1.8,18.0,568.0,456.89,350.45
2016,2,10,14,15,877.0,81.5,1.8,18.0,538.5,415.3,315.35
2016,2,10,14,30,865.0,80.0,1.8,18.0,509.0,374.58,280.08
2016,2,10,14,45,807.0,80.0,1.8,18.0,458.5,320.23,234.49
2016,2,10,15,0,749.0,80.0,1.8,18.0,408.0,269.17,191.32
2016,2,10,15,15,729.5,75.0,1.6,17.0,370.0,225.75,153.61
2016,2,10,15,30,710.0,70.0,1.4,16.0,332.0,183.01,116.94
2016,2,10,15,45,656.5,71.5,1.2,15.5,290.5,139.7,82.94
2016,2,10,16,0,603.0,73.0,1.0,15.0,249.0,103.4,58.57
2016,2,10,16,15,550.5,66.0,1.0,14.0,205.5,64.43,38.08
2016,2,10,16,30,498.0,59.0,1.0,13.0,162.0,42.97,32.81
2016,2,10,16,45,424.0,48.0,1.05,12.5,119.5,36.05,26.34
2016,2,10,17,0,350.0,37.0,1.1,12.0,77.0,28.79,19.22
2016,2,10,17,15,175.0,24.5,1.1,11.5,44.5,19.11,6.58
2016,2,10,17,30,0.0,12.0,1.1,11.0,12.0,11.8,0.0
2016,2,10,17,45,0.0,6.0,1.1,11.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,11,7,15,53.5,13.5,0.75,9.5,18.0,28.13,0.0
2016,2,11,7,30,107.0,27.0,0.8,10.0,36.0,73.23,45.27
2016,2,11,7,45,147.5,45.5,0.85,11.0,66.0,113.92,86.5
2016,2,11,8,0,188.0,64.0,0.9,12.0,96.0,155.43,122.97
2016,2,11,8,15,211.0,82.0,0.9,12.5,128.5,191.0,154.05
2016,2,11,8,30,234.0,100.0,0.9,13.0,161.0,227.45,185.02
2016,2,11,8,45,250.0,116.5,0.95,13.5,192.5,259.34,211.48
2016,2,11,9,0,266.0,133.0,1.0,14.0,224.0,291.38,237.34
2016,2,11,9,15,513.0,102.0,1.0,14.5,305.0,406.95,330.18
2016,2,11,9,30,760.0,71.0,1.0,15.0,386.0,522.75,419.49
2016,2,11,9,45,738.5,85.0,1.0,15.5,413.5,539.16,429.68
2016,2,11,10,0,717.0,99.0,1.0,16.0,441.0,553.77,439.01
2016,2,11,10,15,653.0,127.0,1.0,16.5,454.0,552.12,435.44
2016,2,11,10,30,589.0,155.0,1.0,17.0,467.0,545.68,428.36
2016,2,11,10,45,579.5,166.5,1.0,17.5,485.0,551.19,430.94
2016,2,11,11,0,570.0,178.0,1.0,18.0,503.0,556.95,433.43
2016,2,11,11,15,638.0,161.5,1.05,18.0,536.0,583.74,453.63
2016,2,11,11,30,706.0,145.0,1.1,18.0,569.0,605.96,470.16
2016,2,11,11,45,694.0,155.0,1.15,18.0,577.0,601.63,466.23
2016,2,11,12,0,682.0,165.0,1.2,18.0,585.0,594.97,460.82
2016,2,11,12,15,672.5,166.0,1.2,18.0,581.5,578.77,448.33
2016,2,11,12,30,663.0,167.0,1.2,18.0,578.0,560.66,434.41
2016,2,11,12,45,443.5,226.0,1.3,18.0,499.5,475.9,369.6
2016,2,11,13,0,224.0,285.0,1.4,18.0,421.0,397.18,308.7
2016,2,11,13,15,326.5,257.5,1.4,18.0,451.0,417.06,324.63
2016,2,11,13,30,429.0,230.0,1.4,18.0,481.0,430.05,333.98
2016,2,11,13,45,385.0,230.5,1.45,18.0,449.5,394.39,305.99
2016,2,11,14,0,341.0,231.0,1.5,18.0,418.0,360.5,279.47
2016,2,11,14,15,328.5,220.0,1.4,17.5,393.0,330.77,255.98
2016,2,11,14,30,316.0,209.0,1.3,17.0,368.0,301.36,232.37
2016,2,11,14,45,424.5,172.0,1.25,17.0,369.5,285.18,215.96
2016,2,11,15,0,533.0,135.0,1.2,17.0,371.0,261.21,191.64
2016,2,11,15,15,540.0,119.5,1.1,16.5,340.0,223.45,158.62
2016,2,11,15,30,547.0,104.0,1.0,16.0,309.0,184.37,124.66
2016,2,11,15,45,490.0,102.5,0.9,15.5,269.0,147.68,96.55
2016,2,11,16,0,433.0,101.0,0.8,15.0,229.0,115.61,74.86
2016,2,11,16,15,388.0,88.0,0.85,14.5,188.0,79.5,53.22
2016,2,11,16,30,343.0,75.0,0.9,14.0,147.0,55.53,43.8
2016,2,11,16,45,276.0,59.5,0.95,14.0,108.0,44.96,34.02
2016,2,11,17,0,209.0,44.0,1.0,14.0,69.0,33.92,23.54
2016,2,11,17,15,104.5,27.0,1.0,13.5,39.5,22.51,9.78
2016,2,11,17,30,0.0,10.0,1.0,13.0,10.0,9.83,0.0
2016,2,11,17,45,0.0,5.0,1.0,13.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
