Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,15.0,1.0,9.5,25.0,49.35,0.0
2016,2,12,7,30,246.0,30.0,1.1,10.0,50.0,129.16,85.49
2016,2,12,7,45,351.0,42.0,1.2,10.5,92.0,190.18,146.08
2016,2,12,8,0,456.0,54.0,1.3,11.0,134.0,258.27,205.39
2016,2,12,8,15,523.5,62.0,1.2,11.0,180.5,312.54,252.84
2016,2,12,8,30,591.0,70.0,1.1,11.0,227.0,370.01,301.45
2016,2,12,8,45,635.5,76.0,1.05,11.5,272.0,416.43,339.36
2016,2,12,9,0,680.0,82.0,1.0,12.0,317.0,463.61,376.48
2016,2,12,9,15,711.0,86.5,0.95,12.5,359.5,501.97,405.54
2016,2,12,9,30,742.0,91.0,0.9,13.0,402.0,539.61,433.1
2016,2,12,9,45,620.5,126.0,0.9,13.5,401.5,518.18,414.48
2016,2,12,10,0,499.0,161.0,0.9,14.0,401.0,487.19,388.8
2016,2,12,10,15,662.5,130.5,0.95,14.5,471.5,564.69,448.33
2016,2,12,10,30,826.0,100.0,1.0,15.0,542.0,639.61,503.46
2016,2,12,10,45,684.0,144.5,1.05,15.5,521.5,600.64,471.2
2016,2,12,11,0,542.0,189.0,1.1,16.0,501.0,552.84,433.42
2016,2,12,11,15,609.5,172.5,1.15,16.0,533.5,579.37,454.17
2016,2,12,11,30,677.0,156.0,1.2,16.0,566.0,601.73,471.01
2016,2,12,11,45,767.0,134.0,1.25,16.0,604.5,629.72,492.04
2016,2,12,12,0,857.0,112.0,1.3,16.0,643.0,653.62,509.74
2016,2,12,12,15,857.5,112.0,1.3,16.0,645.0,640.82,499.36
2016,2,12,12,30,858.0,112.0,1.3,16.0,647.0,625.26,487.17
2016,2,12,12,45,853.5,112.5,1.3,16.0,640.0,604.6,471.07
2016,2,12,13,0,849.0,113.0,1.3,16.0,633.0,581.52,452.94
2016,2,12,13,15,843.0,112.0,1.25,16.0,618.5,553.9,430.83
2016,2,12,13,30,837.0,111.0,1.2,16.0,604.0,524.24,406.81
2016,2,12,13,45,826.0,110.0,1.2,16.0,582.0,490.36,379.44
2016,2,12,14,0,815.0,109.0,1.2,16.0,560.0,455.09,350.39
2016,2,12,14,15,681.0,133.5,1.05,15.5,497.5,391.66,300.33
2016,2,12,14,30,547.0,158.0,0.9,15.0,435.0,337.67,257.85
2016,2,12,14,45,578.0,137.5,0.8,15.0,412.0,304.96,228.91
2016,2,12,15,0,609.0,117.0,0.7,15.0,389.0,268.0,195.6
2016,2,12,15,15,581.0,111.0,0.7,14.5,351.5,227.35,161.19
2016,2,12,15,30,553.0,105.0,0.7,14.0,314.0,188.44,128.55
2016,2,12,15,45,502.5,102.0,0.75,13.5,274.0,150.85,99.24
2016,2,12,16,0,452.0,99.0,0.8,13.0,234.0,117.27,75.77
2016,2,12,16,15,409.5,86.5,0.85,12.5,193.0,80.58,53.35
2016,2,12,16,30,367.0,74.0,0.9,12.0,152.0,54.56,43.32
2016,2,12,16,45,301.5,59.0,0.95,12.0,112.5,44.4,33.87
2016,2,12,17,0,236.0,44.0,1.0,12.0,73.0,33.8,23.75
2016,2,12,17,15,118.0,28.0,1.0,12.0,42.5,23.32,11.34
2016,2,12,17,30,0.0,12.0,1.0,12.0,12.0,11.8,0.0
2016,2,12,17,45,0.0,6.0,1.0,12.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,7,15,169.0,14.0,2.05,7.5,28.5,61.94,0.0
2016,2,13,7,30,338.0,28.0,2.1,8.0,57.0,159.21,109.71
2016,2,13,7,45,446.0,37.0,2.2,8.5,101.5,221.22,172.19
2016,2,13,8,0,554.0,46.0,2.3,9.0,146.0,291.15,234.36
2016,2,13,8,15,617.5,52.5,2.15,9.5,194.0,345.46,282.53
2016,2,13,8,30,681.0,59.0,2.0,10.0,242.0,400.27,329.43
2016,2,13,8,45,727.0,62.5,1.9,11.0,289.5,447.93,368.34
2016,2,13,9,0,773.0,66.0,1.8,12.0,337.0,496.16,406.04
2016,2,13,9,15,801.5,69.5,1.9,12.5,380.5,534.78,436.45
2016,2,13,9,30,830.0,73.0,2.0,13.0,424.0,572.31,465.25
2016,2,13,9,45,862.5,71.5,2.15,13.5,464.5,605.23,490.29
2016,2,13,10,0,895.0,70.0,2.3,14.0,505.0,633.79,511.67
2016,2,13,10,15,908.5,72.0,2.3,14.5,538.0,655.29,526.36
2016,2,13,10,30,922.0,74.0,2.3,15.0,571.0,674.11,538.8
2016,2,13,10,45,934.5,74.0,2.35,15.5,597.5,687.26,547.2
2016,2,13,11,0,947.0,74.0,2.4,16.0,624.0,697.44,553.3
2016,2,13,11,15,953.5,74.5,2.45,16.0,642.0,701.11,555.55
2016,2,13,11,30,960.0,75.0,2.5,16.0,660.0,701.57,555.41
2016,2,13,11,45,966.5,74.0,2.6,16.5,671.0,697.19,550.95
2016,2,13,12,0,973.0,73.0,2.7,17.0,682.0,689.52,543.99
2016,2,13,12,15,974.0,73.5,2.7,17.0,684.0,676.69,533.59
2016,2,13,12,30,975.0,74.0,2.7,17.0,686.0,660.7,520.71
2016,2,13,12,45,968.0,76.0,2.7,17.5,679.0,638.47,502.0
2016,2,13,13,0,961.0,78.0,2.7,18.0,672.0,613.53,481.08
2016,2,13,13,15,956.0,77.5,2.75,18.0,657.0,584.67,458.02
2016,2,13,13,30,951.0,77.0,2.8,18.0,642.0,553.35,432.59
2016,2,13,13,45,943.5,76.0,2.85,18.0,619.5,518.09,403.54
2016,2,13,14,0,936.0,75.0,2.9,18.0,597.0,480.88,372.25
2016,2,13,14,15,924.0,73.5,2.9,17.5,567.0,439.63,337.61
2016,2,13,14,30,912.0,72.0,2.9,17.0,537.0,397.15,301.05
2016,2,13,14,45,895.0,70.0,2.95,17.0,500.5,351.61,260.8
2016,2,13,15,0,878.0,68.0,3.0,17.0,464.0,305.72,219.62
2016,2,13,15,15,855.0,65.0,2.65,16.5,422.0,254.22,174.06
2016,2,13,15,30,832.0,62.0,2.3,16.0,380.0,206.54,132.15
2016,2,13,15,45,798.5,59.0,1.95,15.5,334.0,158.44,92.3
2016,2,13,16,0,765.0,56.0,1.6,15.0,288.0,112.65,58.57
2016,2,13,16,15,715.0,51.5,1.55,14.0,240.0,67.46,33.46
2016,2,13,16,30,665.0,47.0,1.5,13.0,192.0,34.87,25.65
2016,2,13,16,45,578.5,40.5,1.45,12.0,144.0,31.26,22.25
2016,2,13,17,0,492.0,34.0,1.4,11.0,96.0,27.6,18.54
2016,2,13,17,15,246.0,26.5,1.4,10.5,57.5,20.84,10.24
2016,2,13,17,30,0.0,19.0,1.4,10.0,19.0,18.68,0.0
2016,2,13,17,45,0.0,9.5,1.45,10.0,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,14,7,15,175.0,13.0,1.8,8.5,29.0,73.54,0.0
2016,2,14,7,30,350.0,26.0,2.0,9.0,58.0,162.32,113.93
2016,2,14,7,45,421.0,37.5,2.25,10.0,98.5,214.35,166.76
2016,2,14,8,0,492.0,49.0,2.5,11.0,139.0,271.55,218.02
2016,2,14,8,15,545.5,55.5,2.5,11.5,182.5,319.55,260.83
2016,2,14,8,30,599.0,62.0,2.5,12.0,226.0,369.88,304.17
2016,2,14,8,45,630.5,68.5,2.55,12.5,267.5,410.87,338.71
2016,2,14,9,0,662.0,75.0,2.6,13.0,309.0,451.93,372.19
2016,2,14,9,15,516.0,117.5,2.75,13.5,314.0,429.57,353.16
2016,2,14,9,30,370.0,160.0,2.9,14.0,319.0,394.2,323.1
2016,2,14,9,45,473.5,151.0,3.05,15.0,372.5,459.06,374.48
2016,2,14,10,0,577.0,142.0,3.2,16.0,426.0,522.38,423.14
2016,2,14,10,15,559.0,158.5,3.45,16.5,447.5,531.8,429.02
2016,2,14,10,30,541.0,175.0,3.7,17.0,469.0,541.33,435.04
2016,2,14,10,45,574.0,172.5,4.0,17.5,497.5,561.74,450.36
2016,2,14,11,0,607.0,170.0,4.3,18.0,526.0,582.93,466.07
2016,2,14,11,15,650.0,162.5,4.4,18.0,553.0,601.3,480.29
2016,2,14,11,30,693.0,155.0,4.5,18.0,580.0,617.24,492.59
2016,2,14,11,45,558.5,205.0,4.6,18.5,551.0,572.11,454.71
2016,2,14,12,0,424.0,255.0,4.7,19.0,522.0,528.21,417.87
2016,2,14,12,15,674.5,168.0,4.7,19.0,594.0,590.94,469.28
2016,2,14,12,30,925.0,81.0,4.7,19.0,666.0,641.86,510.06
2016,2,14,12,45,922.5,81.5,4.7,19.0,660.0,621.61,493.22
2016,2,14,13,0,920.0,82.0,4.7,19.0,654.0,598.64,474.36
2016,2,14,13,15,916.0,81.5,4.65,19.0,640.5,571.27,451.68
2016,2,14,13,30,912.0,81.0,4.6,19.0,627.0,541.52,426.75
2016,2,14,13,45,902.5,81.0,4.55,19.0,605.0,507.37,397.93
2016,2,14,14,0,893.0,81.0,4.5,19.0,583.0,471.49,367.16
2016,2,14,14,15,648.0,139.5,4.35,19.0,494.5,389.5,301.58
2016,2,14,14,30,403.0,198.0,4.2,19.0,406.0,325.68,251.62
2016,2,14,14,45,527.5,153.0,4.1,19.0,405.5,306.77,232.38
2016,2,14,15,0,652.0,108.0,4.0,19.0,405.0,276.59,202.09
2016,2,14,15,15,555.0,117.0,3.85,18.5,353.5,231.15,165.3
2016,2,14,15,30,458.0,126.0,3.7,18.0,302.0,192.79,135.54
2016,2,14,15,45,428.5,115.5,3.55,17.5,265.0,155.58,105.49
2016,2,14,16,0,399.0,105.0,3.4,17.0,228.0,120.77,79.45
2016,2,14,16,15,368.5,90.5,3.2,16.5,190.0,85.19,56.23
2016,2,14,16,30,338.0,76.0,3.0,16.0,152.0,55.76,43.72
2016,2,14,16,45,291.0,60.5,2.8,15.5,114.0,45.3,34.21
2016,2,14,17,0,244.0,45.0,2.6,15.0,76.0,34.37,24.06
2016,2,14,17,15,122.0,30.5,2.55,14.5,46.0,25.32,13.94
2016,2,14,17,30,0.0,16.0,2.5,14.0,16.0,15.73,0.0
2016,2,14,17,45,0.0,8.0,2.5,14.0,8.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,7,15,228.0,13.0,2.45,10.5,34.5,88.99,0.0
2016,2,15,7,30,456.0,26.0,2.6,11.0,69.0,195.36,138.76
2016,2,15,7,45,552.0,33.0,2.8,12.0,115.5,257.02,199.11
2016,2,15,8,0,648.0,40.0,3.0,13.0,162.0,325.08,259.28
2016,2,15,8,15,703.5,45.0,3.05,13.5,211.0,378.37,306.62
2016,2,15,8,30,759.0,50.0,3.1,14.0,260.0,433.76,353.98
2016,2,15,8,45,795.5,53.0,3.2,14.5,307.0,478.65,391.58
2016,2,15,9,0,832.0,56.0,3.3,15.0,354.0,520.45,425.59
2016,2,15,9,15,856.0,58.5,3.25,15.0,397.5,557.18,455.01
2016,2,15,9,30,880.0,61.0,3.2,15.0,441.0,592.55,482.59
2016,2,15,9,45,897.5,63.0,3.2,15.5,479.5,621.72,503.99
2016,2,15,10,0,915.0,65.0,3.2,16.0,518.0,648.69,523.23
2016,2,15,10,15,927.0,66.5,3.2,16.5,550.5,669.14,537.17
2016,2,15,10,30,939.0,68.0,3.2,17.0,583.0,686.83,548.8
2016,2,15,10,45,947.5,69.0,3.25,17.5,608.0,698.75,556.11
2016,2,15,11,0,956.0,70.0,3.3,18.0,633.0,707.56,560.92
2016,2,15,11,15,961.0,70.5,3.3,18.0,650.5,710.34,562.25
2016,2,15,11,30,966.0,71.0,3.3,18.0,668.0,709.87,561.37
2016,2,15,11,45,968.5,71.0,3.35,18.5,677.5,703.96,555.42
2016,2,15,12,0,971.0,71.0,3.4,19.0,687.0,694.8,547.02
2016,2,15,12,15,971.0,71.5,3.4,19.0,688.5,681.36,536.19
2016,2,15,12,30,971.0,72.0,3.4,19.0,690.0,664.78,522.9
2016,2,15,12,45,962.5,75.0,3.4,19.0,683.0,642.65,505.2
2016,2,15,13,0,954.0,78.0,3.4,19.0,676.0,617.86,485.25
2016,2,15,13,15,949.5,77.0,3.35,19.0,661.0,588.84,461.75
2016,2,15,13,30,945.0,76.0,3.3,19.0,646.0,557.37,435.93
2016,2,15,13,45,937.0,75.5,3.3,19.5,623.5,522.4,406.25
2016,2,15,14,0,929.0,75.0,3.3,20.0,601.0,485.51,374.52
2016,2,15,14,15,918.0,73.5,3.15,19.5,571.5,444.73,340.27
2016,2,15,14,30,907.0,72.0,3.0,19.0,542.0,402.66,304.14
2016,2,15,14,45,890.0,70.5,2.9,19.0,506.0,357.55,264.43
2016,2,15,15,0,873.0,69.0,2.8,19.0,470.0,312.09,223.86
2016,2,15,15,15,851.0,66.0,2.45,18.5,428.5,260.74,178.76
2016,2,15,15,30,829.0,63.0,2.1,18.0,387.0,213.15,137.06
2016,2,15,15,45,795.5,60.0,1.8,18.0,341.0,164.83,96.76
2016,2,15,16,0,762.0,57.0,1.5,18.0,295.0,118.83,62.26
2016,2,15,16,15,714.0,52.5,1.4,17.0,247.0,73.42,35.85
2016,2,15,16,30,666.0,48.0,1.3,16.0,199.0,35.36,25.77
2016,2,15,16,45,588.0,41.5,1.25,15.0,151.0,31.78,22.48
2016,2,15,17,0,510.0,35.0,1.2,14.0,103.0,28.14,18.88
2016,2,15,17,15,368.5,25.0,1.2,14.0,63.0,18.99,9.46
2016,2,15,17,30,227.0,15.0,1.2,14.0,23.0,14.74,0.0
2016,2,15,17,45,113.5,7.5,1.25,14.0,11.5,7.37,0.0
2016,2,15,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,7,15,214.0,14.0,1.6,10.5,35.0,88.95,0.0
2016,2,16,7,30,428.0,28.0,1.9,11.0,70.0,189.69,136.76
2016,2,16,7,45,523.0,36.0,2.2,12.0,116.5,251.56,195.52
2016,2,16,8,0,618.0,44.0,2.5,13.0,163.0,319.76,255.41
2016,2,16,8,15,674.0,49.5,2.45,13.5,211.5,373.17,302.26
2016,2,16,8,30,730.0,55.0,2.4,14.0,260.0,428.7,349.09
2016,2,16,8,45,766.5,59.0,2.35,14.5,307.0,474.07,386.27
2016,2,16,9,0,803.0,63.0,2.3,15.0,354.0,519.43,422.07
2016,2,16,9,15,828.0,65.5,2.35,15.5,397.0,556.11,450.39
2016,2,16,9,30,853.0,68.0,2.4,16.0,440.0,591.48,476.94
2016,2,16,9,45,873.0,69.5,2.45,16.5,479.0,618.07,496.33
2016,2,16,10,0,893.0,71.0,2.5,17.0,518.0,645.66,515.99
2016,2,16,10,15,905.0,72.5,2.5,17.5,550.0,665.82,529.46
2016,2,16,10,30,917.0,74.0,2.5,18.0,582.0,683.28,540.73
2016,2,16,10,45,924.5,76.0,2.5,18.5,606.5,695.44,547.9
2016,2,16,11,0,932.0,78.0,2.5,19.0,631.0,704.55,552.65
2016,2,16,11,15,937.0,78.5,2.5,19.0,648.5,707.26,553.9
2016,2,16,11,30,942.0,79.0,2.5,19.0,666.0,706.79,552.94
2016,2,16,11,45,943.5,80.0,2.5,19.5,675.5,701.34,547.17
2016,2,16,12,0,945.0,81.0,2.5,20.0,685.0,692.72,539.09
2016,2,16,12,15,945.0,81.0,2.5,20.0,686.5,678.99,528.29
2016,2,16,12,30,945.0,81.0,2.5,20.0,688.0,662.21,515.15
2016,2,16,12,45,945.5,79.5,2.55,20.5,681.5,641.26,498.09
2016,2,16,13,0,946.0,78.0,2.6,21.0,675.0,617.42,478.66
2016,2,16,13,15,941.0,77.5,2.6,21.0,660.5,588.77,456.02
2016,2,16,13,30,936.0,77.0,2.6,21.0,646.0,557.7,431.12
2016,2,16,13,45,928.0,76.0,2.65,21.0,623.5,522.45,402.68
2016,2,16,14,0,920.0,75.0,2.7,21.0,601.0,485.31,372.09
2016,2,16,14,15,909.5,73.5,2.65,21.0,572.0,444.97,338.09
2016,2,16,14,30,899.0,72.0,2.6,21.0,543.0,403.33,302.28
2016,2,16,14,45,884.5,70.0,2.55,21.0,507.0,358.8,263.53
2016,2,16,15,0,870.0,68.0,2.5,21.0,471.0,313.74,223.7
2016,2,16,15,15,848.5,65.5,2.2,20.5,430.0,266.21,182.01
2016,2,16,15,30,827.0,63.0,1.9,20.0,389.0,215.88,138.44
2016,2,16,15,45,796.0,59.5,1.65,19.5,343.5,167.41,98.27
2016,2,16,16,0,765.0,56.0,1.4,19.0,298.0,121.01,63.32
2016,2,16,16,15,719.0,51.5,1.3,18.0,250.0,75.32,36.14
2016,2,16,16,30,673.0,47.0,1.2,17.0,202.0,34.24,24.68
2016,2,16,16,45,594.5,41.0,1.15,16.5,154.0,31.08,21.74
2016,2,16,17,0,516.0,35.0,1.1,16.0,106.0,27.9,18.56
2016,2,16,17,15,258.0,30.0,1.05,15.5,65.5,23.59,13.35
2016,2,16,17,30,0.0,25.0,1.0,15.0,25.0,22.31,0.0
2016,2,16,17,45,0.0,12.5,1.0,15.0,12.5,12.29,0.0
2016,2,16,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,4.0,3.35,13.0,4.0,3.85,0.0
2016,2,17,7,30,0.0,8.0,3.5,13.0,8.0,7.71,0.54
2016,2,17,7,45,0.0,14.0,3.7,13.5,14.0,13.5,5.68
2016,2,17,8,0,0.0,20.0,3.9,14.0,20.0,19.29,10.76
2016,2,17,8,15,0.0,26.0,4.0,14.0,26.0,25.09,15.82
2016,2,17,8,30,0.0,32.0,4.1,14.0,32.0,30.88,20.83
2016,2,17,8,45,0.0,38.0,4.25,14.5,38.0,36.69,25.73
2016,2,17,9,0,0.0,44.0,4.4,15.0,44.0,42.49,30.55
2016,2,17,9,15,28.5,114.0,4.5,15.5,126.5,132.45,106.35
2016,2,17,9,30,57.0,184.0,4.6,16.0,209.0,225.73,182.86
2016,2,17,9,45,197.0,195.5,4.75,16.5,293.5,329.98,268.79
2016,2,17,10,0,337.0,207.0,4.9,17.0,378.0,438.71,356.13
2016,2,17,10,15,407.0,205.5,5.1,17.0,424.0,490.62,397.36
2016,2,17,10,30,477.0,204.0,5.3,17.0,470.0,537.06,434.27
2016,2,17,10,45,495.5,207.0,5.5,17.5,493.5,553.42,446.07
2016,2,17,11,0,514.0,210.0,5.7,18.0,517.0,568.17,456.65
2016,2,17,11,15,699.0,153.5,5.85,18.0,584.5,633.75,510.2
2016,2,17,11,30,884.0,97.0,6.0,18.0,652.0,691.23,556.84
2016,2,17,11,45,575.5,199.0,6.2,18.0,562.5,584.85,469.5
2016,2,17,12,0,267.0,301.0,6.4,18.0,473.0,475.21,378.67
2016,2,17,12,15,223.0,306.5,6.45,18.0,450.5,443.72,353.38
2016,2,17,12,30,179.0,312.0,6.5,18.0,428.0,415.76,330.59
2016,2,17,12,45,130.5,303.0,6.6,18.0,387.5,372.15,295.64
2016,2,17,13,0,82.0,294.0,6.7,18.0,347.0,329.68,261.51
2016,2,17,13,15,226.5,277.0,6.65,17.5,417.5,389.04,310.62
2016,2,17,13,30,371.0,260.0,6.6,17.0,488.0,439.05,350.99
2016,2,17,13,45,510.0,207.5,6.6,17.0,508.5,443.36,354.06
2016,2,17,14,0,649.0,155.0,6.6,17.0,529.0,438.19,348.35
2016,2,17,14,15,571.5,170.0,6.35,16.5,487.5,393.43,311.03
2016,2,17,14,30,494.0,185.0,6.1,16.0,446.0,353.2,277.49
2016,2,17,14,45,453.5,179.5,5.9,16.0,406.5,311.94,242.43
2016,2,17,15,0,413.0,174.0,5.7,16.0,367.0,273.25,209.53
2016,2,17,15,15,380.5,168.0,5.5,15.5,333.5,241.68,182.78
2016,2,17,15,30,348.0,162.0,5.3,15.0,300.0,209.73,156.16
2016,2,17,15,45,335.5,143.5,5.1,15.0,264.0,173.11,125.36
2016,2,17,16,0,323.0,125.0,4.9,15.0,228.0,137.5,96.82
2016,2,17,16,15,292.5,108.0,4.8,14.5,190.0,103.18,72.74
2016,2,17,16,30,262.0,91.0,4.7,14.0,152.0,71.8,58.37
2016,2,17,16,45,219.5,72.5,4.6,13.5,115.5,57.45,45.35
2016,2,17,17,0,177.0,54.0,4.5,13.0,79.0,43.61,32.53
2016,2,17,17,15,88.5,36.5,4.65,13.0,49.0,30.02,19.02
2016,2,17,17,30,0.0,19.0,4.8,13.0,19.0,17.85,0.0
2016,2,17,17,45,0.0,9.5,4.95,13.0,9.5,9.34,0.0
2016,2,17,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,18,7,15,108.5,21.5,3.75,8.5,33.0,68.15,19.44
2016,2,18,7,30,217.0,43.0,3.8,9.0,66.0,141.56,106.19
2016,2,18,7,45,325.0,55.5,3.9,9.5,110.0,204.13,162.67
2016,2,18,8,0,433.0,68.0,4.0,10.0,154.0,275.11,224.93
2016,2,18,8,15,500.0,76.5,4.1,10.0,201.5,331.07,274.7
2016,2,18,8,30,567.0,85.0,4.2,10.0,249.0,390.13,326.01
2016,2,18,8,45,621.5,89.0,4.35,10.5,296.5,440.38,368.53
2016,2,18,9,0,676.0,93.0,4.5,11.0,344.0,491.86,411.03
2016,2,18,9,15,391.0,143.5,4.55,11.0,292.5,394.98,330.0
2016,2,18,9,30,106.0,194.0,4.6,11.0,241.0,266.63,220.5
2016,2,18,9,45,168.0,210.0,4.7,11.5,292.0,328.73,271.99
2016,2,18,10,0,230.0,226.0,4.8,12.0,343.0,386.27,318.58
2016,2,18,10,15,379.5,206.5,4.8,12.0,414.0,469.64,387.55
2016,2,18,10,30,529.0,187.0,4.8,12.0,485.0,555.97,457.44
2016,2,18,10,45,486.0,211.5,4.8,12.5,494.0,554.02,453.07
2016,2,18,11,0,443.0,236.0,4.8,13.0,503.0,549.4,446.97
2016,2,18,11,15,254.5,260.0,4.75,13.0,414.5,440.13,357.35
2016,2,18,11,30,66.0,284.0,4.7,13.0,326.0,327.02,263.29
2016,2,18,11,45,64.5,289.5,4.7,13.0,330.5,329.42,265.19
2016,2,18,12,0,63.0,295.0,4.7,13.0,335.0,331.57,266.65
2016,2,18,12,15,48.0,280.5,4.7,13.0,311.5,305.19,245.23
2016,2,18,12,30,33.0,266.0,4.7,13.0,288.0,279.44,224.35
2016,2,18,12,45,27.0,254.0,4.7,13.0,272.0,261.37,209.8
2016,2,18,13,0,21.0,242.0,4.7,13.0,256.0,245.11,196.69
2016,2,18,13,15,444.0,175.0,4.6,13.0,449.5,414.3,337.43
2016,2,18,13,30,867.0,108.0,4.5,13.0,643.0,558.22,450.49
2016,2,18,13,45,729.0,141.0,4.45,13.0,580.0,491.27,394.73
2016,2,18,14,0,591.0,174.0,4.4,13.0,517.0,431.61,345.52
2016,2,18,14,15,568.5,174.5,4.25,13.0,491.5,398.62,317.1
2016,2,18,14,30,546.0,175.0,4.1,13.0,466.0,365.99,288.58
2016,2,18,14,45,665.0,135.5,3.95,13.0,466.0,346.24,267.79
2016,2,18,15,0,784.0,96.0,3.8,13.0,466.0,317.71,237.85
2016,2,18,15,15,758.5,92.0,3.5,12.5,424.5,268.15,193.69
2016,2,18,15,30,733.0,88.0,3.2,12.0,383.0,222.48,152.99
2016,2,18,15,45,701.5,82.5,2.9,12.0,338.5,175.99,112.93
2016,2,18,16,0,670.0,77.0,2.6,12.0,294.0,131.8,77.84
2016,2,18,16,15,617.5,70.5,2.3,11.0,246.5,88.07,49.64
2016,2,18,16,30,565.0,64.0,2.0,10.0,199.0,49.27,39.05
2016,2,18,16,45,490.0,55.0,1.7,9.5,152.5,40.35,30.82
2016,2,18,17,0,415.0,46.0,1.4,9.0,106.0,35.36,25.89
2016,2,18,17,15,207.5,36.5,1.35,8.5,66.5,28.37,18.38
2016,2,18,17,30,0.0,27.0,1.3,8.0,27.0,24.16,0.0
2016,2,18,17,45,0.0,13.5,1.3,8.0,13.5,13.27,0.0
2016,2,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,19,7,15,199.5,16.5,2.95,7.5,38.5,92.47,38.03
2016,2,19,7,30,399.0,33.0,3.2,8.0,77.0,194.47,147.43
2016,2,19,7,45,487.0,42.0,3.45,8.5,123.0,254.31,203.5
2016,2,19,8,0,575.0,51.0,3.7,9.0,169.0,320.27,262.67
2016,2,19,8,15,630.5,57.0,3.95,9.5,217.0,372.88,309.78
2016,2,19,8,30,686.0,63.0,4.2,10.0,265.0,427.8,357.53
2016,2,19,8,45,720.0,68.0,4.45,11.0,311.0,469.88,392.89
2016,2,19,9,0,754.0,73.0,4.7,12.0,357.0,514.2,428.88
2016,2,19,9,15,779.5,76.5,4.75,12.0,399.5,551.44,459.42
2016,2,19,9,30,805.0,80.0,4.8,12.0,442.0,587.48,488.4
2016,2,19,9,45,817.0,84.5,4.9,12.5,478.5,614.65,508.98
2016,2,19,10,0,829.0,89.0,5.0,13.0,515.0,639.55,527.42
2016,2,19,10,15,624.0,155.5,4.9,13.0,487.0,586.95,481.82
2016,2,19,10,30,419.0,222.0,4.8,13.0,459.0,521.5,425.96
2016,2,19,10,45,511.0,201.5,4.75,13.5,503.5,562.78,458.78
2016,2,19,11,0,603.0,181.0,4.7,14.0,548.0,605.49,491.69
2016,2,19,11,15,735.0,144.0,4.55,13.5,603.5,654.75,531.53
2016,2,19,11,30,867.0,107.0,4.4,13.0,659.0,699.97,567.65
2016,2,19,11,45,716.0,161.0,4.25,13.0,621.5,647.42,523.25
2016,2,19,12,0,565.0,215.0,4.1,13.0,584.0,590.82,476.24
2016,2,19,12,15,583.0,209.5,3.95,13.0,591.0,586.69,472.74
2016,2,19,12,30,601.0,204.0,3.8,13.0,598.0,580.2,467.0
2016,2,19,12,45,518.0,233.0,3.7,13.0,570.0,543.42,436.47
2016,2,19,13,0,435.0,262.0,3.6,13.0,542.0,507.89,407.07
2016,2,19,13,15,357.5,272.5,3.6,12.5,499.5,459.85,369.23
2016,2,19,13,30,280.0,283.0,3.6,12.0,457.0,415.67,334.19
2016,2,19,13,45,142.0,231.5,3.65,12.0,320.0,289.26,233.22
2016,2,19,14,0,4.0,180.0,3.7,12.0,183.0,174.07,139.58
2016,2,19,14,15,10.5,188.5,3.6,12.0,194.5,183.99,148.1
2016,2,19,14,30,17.0,197.0,3.5,12.0,206.0,193.06,155.66
2016,2,19,14,45,8.5,131.0,3.45,12.0,135.5,128.26,102.45
2016,2,19,15,0,0.0,65.0,3.4,12.0,65.0,62.83,47.92
2016,2,19,15,15,0.0,48.0,3.15,11.5,48.0,46.37,34.15
2016,2,19,15,30,0.0,31.0,2.9,11.0,31.0,29.93,20.2
2016,2,19,15,45,0.0,27.0,2.65,11.0,27.0,26.06,16.92
2016,2,19,16,0,0.0,23.0,2.4,11.0,23.0,22.19,13.61
2016,2,19,16,15,0.0,19.5,2.15,10.5,19.5,18.81,10.72
2016,2,19,16,30,0.0,16.0,1.9,10.0,16.0,15.43,7.78
2016,2,19,16,45,0.0,12.0,1.65,9.5,12.0,11.57,4.85
2016,2,19,17,0,0.0,8.0,1.4,9.0,8.0,7.71,1.26
2016,2,19,17,15,0.0,5.0,1.3,8.5,5.0,4.82,0.0
2016,2,19,17,30,0.0,2.0,1.2,8.0,2.0,1.93,0.0
2016,2,19,17,45,0.0,1.0,1.15,8.0,1.0,0.98,0.0
2016,2,19,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,20,7,15,137.0,20.0,1.7,3.5,36.0,76.97,38.17
2016,2,20,7,30,274.0,40.0,1.7,4.0,72.0,159.16,123.35
2016,2,20,7,45,341.0,54.5,1.75,5.0,113.5,211.72,171.85
2016,2,20,8,0,408.0,69.0,1.8,6.0,155.0,269.07,222.78
2016,2,20,8,15,455.0,80.0,1.85,6.5,198.5,316.97,265.08
2016,2,20,8,30,502.0,91.0,1.9,7.0,242.0,367.1,307.93
2016,2,20,8,45,554.5,92.5,1.95,7.5,284.0,414.06,347.13
2016,2,20,9,0,607.0,94.0,2.0,8.0,326.0,460.29,384.75
2016,2,20,9,15,648.5,96.0,2.0,8.5,368.5,501.43,417.16
2016,2,20,9,30,690.0,98.0,2.0,9.0,411.0,542.5,448.72
2016,2,20,9,45,662.0,116.5,2.05,10.0,437.5,557.24,457.62
2016,2,20,10,0,634.0,135.0,2.1,11.0,464.0,568.3,463.53
2016,2,20,10,15,682.5,130.0,2.0,11.0,503.5,601.86,488.75
2016,2,20,10,30,731.0,125.0,1.9,11.0,543.0,634.14,512.36
2016,2,20,10,45,806.0,115.5,1.85,11.5,594.5,676.62,542.82
2016,2,20,11,0,881.0,106.0,1.8,12.0,646.0,718.82,572.24
2016,2,20,11,15,886.5,107.0,1.75,12.0,663.5,721.89,573.02
2016,2,20,11,30,892.0,108.0,1.7,12.0,681.0,721.9,571.89
2016,2,20,11,45,759.5,152.0,1.65,12.0,644.5,670.73,531.21
2016,2,20,12,0,627.0,196.0,1.6,12.0,608.0,617.01,488.88
2016,2,20,12,15,503.0,240.0,1.6,12.0,571.0,567.56,449.8
2016,2,20,12,30,379.0,284.0,1.6,12.0,534.0,518.86,410.95
2016,2,20,12,45,301.5,296.0,1.65,12.5,494.5,472.82,374.47
2016,2,20,13,0,224.0,308.0,1.7,13.0,455.0,428.04,338.77
2016,2,20,13,15,367.0,265.0,1.7,13.0,498.0,459.67,364.67
2016,2,20,13,30,510.0,222.0,1.7,13.0,541.0,482.16,382.06
2016,2,20,13,45,700.5,157.0,1.75,13.0,579.0,498.23,394.0
2016,2,20,14,0,891.0,92.0,1.8,13.0,617.0,501.04,394.15
2016,2,20,14,15,879.5,90.0,1.8,13.0,587.5,460.02,359.33
2016,2,20,14,30,868.0,88.0,1.8,13.0,558.0,417.88,323.04
2016,2,20,14,45,854.0,85.0,1.8,13.0,522.0,373.06,283.79
2016,2,20,15,0,840.0,82.0,1.8,13.0,486.0,327.78,243.36
2016,2,20,15,15,818.0,79.0,1.65,12.5,444.5,280.23,200.98
2016,2,20,15,30,796.0,76.0,1.5,12.0,403.0,233.44,159.26
2016,2,20,15,45,770.0,70.5,1.35,12.0,358.0,184.75,116.97
2016,2,20,16,0,744.0,65.0,1.2,12.0,313.0,137.74,78.98
2016,2,20,16,15,698.5,60.0,1.15,11.0,264.5,91.86,48.56
2016,2,20,16,30,653.0,55.0,1.1,10.0,216.0,46.68,28.04
2016,2,20,16,45,584.5,47.5,1.1,9.5,167.5,33.2,24.45
2016,2,20,17,0,516.0,40.0,1.1,9.0,119.0,29.22,20.55
2016,2,20,17,15,390.0,30.0,1.1,8.5,76.5,22.7,13.93
2016,2,20,17,30,264.0,20.0,1.1,8.0,34.0,15.77,0.0
2016,2,20,17,45,132.0,10.0,1.1,8.0,17.0,9.83,0.0
2016,2,20,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,6.5,1.1,4.5,6.5,0.0,0.0
2016,2,21,7,0,0.0,13.0,1.1,5.0,13.0,12.78,0.0
2016,2,21,7,15,226.5,24.0,1.3,5.5,51.0,113.42,64.74
2016,2,21,7,30,453.0,35.0,1.5,6.0,89.0,219.64,169.72
2016,2,21,7,45,542.5,42.5,1.7,7.0,137.5,281.46,226.46
2016,2,21,8,0,632.0,50.0,1.9,8.0,186.0,346.43,283.98
2016,2,21,8,15,686.0,56.0,1.9,8.5,236.0,401.39,331.95
2016,2,21,8,30,740.0,62.0,1.9,9.0,286.0,458.27,379.68
2016,2,21,8,45,779.0,65.0,1.9,10.0,335.0,505.14,417.09
2016,2,21,9,0,818.0,68.0,1.9,11.0,384.0,552.06,453.12
2016,2,21,9,15,842.5,71.0,1.9,11.0,428.5,590.03,482.7
2016,2,21,9,30,867.0,74.0,1.9,11.0,473.0,626.58,510.52
2016,2,21,9,45,886.5,76.0,1.95,11.5,512.5,654.0,530.33
2016,2,21,10,0,906.0,78.0,2.0,12.0,552.0,682.46,550.47
2016,2,21,10,15,918.5,79.5,2.0,12.5,585.0,703.32,564.09
2016,2,21,10,30,931.0,81.0,2.0,13.0,618.0,721.42,575.12
2016,2,21,10,45,940.0,82.5,2.0,13.5,644.0,734.21,582.28
2016,2,21,11,0,949.0,84.0,2.0,14.0,670.0,743.89,587.29
2016,2,21,11,15,954.5,84.5,2.0,14.0,688.0,746.9,588.71
2016,2,21,11,30,960.0,85.0,2.0,14.0,706.0,746.65,587.97
2016,2,21,11,45,963.0,85.5,2.05,14.5,716.0,741.41,583.1
2016,2,21,12,0,966.0,86.0,2.1,15.0,726.0,732.89,576.04
2016,2,21,12,15,966.5,86.0,2.15,15.0,727.5,718.98,565.53
2016,2,21,12,30,967.0,86.0,2.2,15.0,729.0,701.92,552.56
2016,2,21,12,45,965.0,85.5,2.25,15.0,722.0,679.76,535.63
2016,2,21,13,0,963.0,85.0,2.3,15.0,715.0,654.71,516.28
2016,2,21,13,15,958.5,84.5,2.35,15.0,700.0,625.49,493.41
2016,2,21,13,30,954.0,84.0,2.4,15.0,685.0,593.77,468.15
2016,2,21,13,45,944.0,84.0,2.45,15.0,662.0,557.41,438.75
2016,2,21,14,0,934.0,84.0,2.5,15.0,639.0,519.23,407.22
2016,2,21,14,15,923.0,82.5,2.5,15.0,608.5,477.6,372.09
2016,2,21,14,30,912.0,81.0,2.5,15.0,578.0,434.67,335.06
2016,2,21,14,45,894.5,79.5,2.5,15.0,540.5,388.37,294.57
2016,2,21,15,0,877.0,78.0,2.5,15.0,503.0,338.71,250.66
2016,2,21,15,15,855.0,75.0,2.25,14.5,460.5,289.37,206.69
2016,2,21,15,30,833.0,72.0,2.0,14.0,418.0,240.73,163.3
2016,2,21,15,45,802.5,68.0,1.75,13.5,371.0,190.73,120.19
2016,2,21,16,0,772.0,64.0,1.5,13.0,324.0,142.8,81.59
2016,2,21,16,15,726.0,59.5,1.45,12.0,274.0,95.72,49.96
2016,2,21,16,30,680.0,55.0,1.4,11.0,224.0,52.87,31.19
2016,2,21,16,45,608.5,48.0,1.35,10.0,174.5,33.43,24.62
2016,2,21,17,0,537.0,41.0,1.3,9.0,125.0,29.92,21.2
2016,2,21,17,15,411.0,31.0,1.3,8.5,81.0,23.44,14.68
2016,2,21,17,30,285.0,21.0,1.3,8.0,37.0,16.57,2.14
2016,2,21,17,45,142.5,10.5,1.35,8.0,18.5,10.32,0.0
2016,2,21,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,8.0,1.35,5.5,8.0,0.0,0.0
2016,2,22,7,0,0.0,16.0,1.4,6.0,16.0,15.73,0.0
2016,2,22,7,15,248.0,24.5,1.65,6.5,55.5,123.08,76.03
2016,2,22,7,30,496.0,33.0,1.9,7.0,95.0,231.39,179.3
2016,2,22,7,45,578.0,40.5,2.15,8.0,143.5,292.98,235.93
2016,2,22,8,0,660.0,48.0,2.4,9.0,192.0,359.7,294.94
2016,2,22,8,15,711.0,53.0,2.6,9.5,242.0,413.28,342.21
2016,2,22,8,30,762.0,58.0,2.8,10.0,292.0,468.56,389.27
2016,2,22,8,45,794.0,62.0,3.0,10.5,340.5,513.57,426.7
2016,2,22,9,0,826.0,66.0,3.2,11.0,389.0,558.21,462.74
2016,2,22,9,15,850.0,69.0,3.35,11.5,433.0,596.2,492.48
2016,2,22,9,30,874.0,72.0,3.5,12.0,477.0,632.74,520.39
2016,2,22,9,45,890.0,74.5,3.65,12.5,516.5,658.69,539.69
2016,2,22,10,0,906.0,77.0,3.8,13.0,556.0,685.56,559.27
2016,2,22,10,15,918.5,79.0,3.8,13.5,589.0,707.04,573.47
