Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,10,30,931.0,81.0,3.8,14.0,622.0,725.74,585.28
2016,2,22,10,45,938.5,82.5,3.85,14.5,647.5,737.52,592.12
2016,2,22,11,0,946.0,84.0,3.9,15.0,673.0,746.18,596.76
2016,2,22,11,15,951.5,85.0,3.95,15.0,691.0,749.71,598.85
2016,2,22,11,30,957.0,86.0,4.0,15.0,709.0,749.98,598.68
2016,2,22,11,45,959.5,86.5,4.05,15.5,719.0,744.4,593.22
2016,2,22,12,0,962.0,87.0,4.1,16.0,729.0,735.55,585.52
2016,2,22,12,15,962.5,87.0,4.1,16.0,730.5,721.64,574.6
2016,2,22,12,30,963.0,87.0,4.1,16.0,732.0,704.6,560.99
2016,2,22,12,45,958.5,88.0,4.15,16.5,724.5,682.39,542.41
2016,2,22,13,0,954.0,89.0,4.2,17.0,717.0,657.4,521.55
2016,2,22,13,15,950.0,88.5,4.15,17.0,702.5,628.6,498.25
2016,2,22,13,30,946.0,88.0,4.1,17.0,688.0,597.28,472.62
2016,2,22,13,45,939.5,86.5,4.1,17.0,665.5,561.4,443.11
2016,2,22,14,0,933.0,85.0,4.1,17.0,643.0,523.49,411.36
2016,2,22,14,15,923.5,83.0,3.95,16.5,613.5,481.99,376.56
2016,2,22,14,30,914.0,81.0,3.8,16.0,584.0,439.07,339.72
2016,2,22,14,45,900.0,79.0,3.65,16.0,547.5,393.36,299.23
2016,2,22,15,0,886.0,77.0,3.5,16.0,511.0,343.95,255.09
2016,2,22,15,15,840.0,71.0,3.15,15.5,454.5,284.96,203.97
2016,2,22,15,30,794.0,65.0,2.8,15.0,398.0,228.96,155.4
2016,2,22,15,45,791.0,65.0,2.45,14.5,365.5,188.98,119.24
2016,2,22,16,0,788.0,65.0,2.1,14.0,333.0,148.41,85.23
2016,2,22,16,15,744.5,60.0,1.95,13.0,283.0,100.04,52.08
2016,2,22,16,30,701.0,55.0,1.8,12.0,233.0,55.62,31.52
2016,2,22,16,45,630.5,48.5,1.7,11.0,182.5,36.91,27.65
2016,2,22,17,0,560.0,42.0,1.6,10.0,132.0,30.62,21.76
2016,2,22,17,15,436.0,32.0,1.6,9.5,87.0,24.18,15.35
2016,2,22,17,30,312.0,22.0,1.6,9.0,42.0,17.36,4.04
2016,2,22,17,45,156.0,11.0,1.6,9.0,21.0,10.81,0.0
2016,2,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,9.0,1.4,5.5,9.0,0.0,0.0
2016,2,23,7,0,0.0,18.0,1.5,6.0,18.0,17.69,0.0
2016,2,23,7,15,243.5,27.5,1.6,6.5,58.5,127.0,83.25
2016,2,23,7,30,487.0,37.0,1.7,7.0,99.0,238.5,186.01
2016,2,23,7,45,571.0,45.0,1.8,7.5,149.0,300.95,243.14
2016,2,23,8,0,655.0,53.0,1.9,8.0,199.0,368.93,303.15
2016,2,23,8,15,707.0,58.5,1.75,8.0,250.0,420.77,348.51
2016,2,23,8,30,759.0,64.0,1.6,8.0,301.0,477.31,395.71
2016,2,23,8,45,773.0,62.5,1.45,8.5,336.5,506.32,418.8
2016,2,23,9,0,787.0,61.0,1.3,9.0,372.0,533.76,439.6
2016,2,23,9,15,814.5,64.0,1.3,9.5,417.0,572.99,469.31
2016,2,23,9,30,842.0,67.0,1.3,10.0,462.0,607.87,494.85
2016,2,23,9,45,879.0,74.0,1.35,11.0,515.5,655.18,528.25
2016,2,23,10,0,916.0,81.0,1.4,12.0,569.0,700.86,559.42
2016,2,23,10,15,927.5,83.0,1.4,12.5,602.0,721.79,572.07
2016,2,23,10,30,939.0,85.0,1.4,13.0,635.0,739.89,582.76
2016,2,23,10,45,948.0,86.0,1.45,14.0,661.0,752.19,588.76
2016,2,23,11,0,957.0,87.0,1.5,15.0,687.0,761.36,592.65
2016,2,23,11,15,962.0,87.5,1.45,15.5,705.0,763.99,592.13
2016,2,23,11,30,967.0,88.0,1.4,16.0,723.0,763.32,589.48
2016,2,23,11,45,969.0,89.0,1.35,16.5,732.5,757.79,583.61
2016,2,23,12,0,971.0,90.0,1.3,17.0,742.0,748.96,575.63
2016,2,23,12,15,971.0,90.0,1.25,17.0,743.5,734.53,564.65
2016,2,23,12,30,971.0,90.0,1.2,17.0,745.0,716.95,550.98
2016,2,23,12,45,966.5,90.5,1.15,17.5,737.0,693.99,532.35
2016,2,23,13,0,962.0,91.0,1.1,18.0,729.0,668.22,511.62
2016,2,23,13,15,957.0,90.5,1.1,18.0,713.5,638.55,489.29
2016,2,23,13,30,952.0,90.0,1.1,18.0,698.0,606.4,464.71
2016,2,23,13,45,941.5,89.5,1.1,18.0,674.0,569.12,435.85
2016,2,23,14,0,931.0,89.0,1.1,18.0,650.0,530.07,404.98
2016,2,23,14,15,920.0,87.5,1.05,18.0,619.5,488.31,371.0
2016,2,23,14,30,909.0,86.0,1.0,18.0,589.0,445.25,335.2
2016,2,23,14,45,891.5,84.0,0.95,18.0,551.5,395.51,293.59
2016,2,23,15,0,874.0,82.0,0.9,18.0,514.0,348.11,252.85
2016,2,23,15,15,852.5,79.0,0.85,17.5,471.0,298.74,210.45
2016,2,23,15,30,831.0,76.0,0.8,17.0,428.0,250.04,168.28
2016,2,23,15,45,799.5,72.0,0.8,16.5,380.5,199.63,125.83
2016,2,23,16,0,768.0,68.0,0.8,16.0,333.0,151.41,87.37
2016,2,23,16,15,722.5,63.0,0.85,15.5,282.5,103.71,54.69
2016,2,23,16,30,677.0,58.0,0.9,15.0,232.0,56.61,30.89
2016,2,23,16,45,601.5,51.5,1.0,14.5,181.5,36.0,26.46
2016,2,23,17,0,526.0,45.0,1.1,14.0,131.0,33.11,23.61
2016,2,23,17,15,404.0,34.5,1.1,13.5,86.5,26.33,17.0
2016,2,23,17,30,282.0,24.0,1.1,13.0,42.0,19.14,6.18
2016,2,23,17,45,141.0,12.0,1.1,13.0,21.0,11.8,0.0
2016,2,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,2,24,6,45,65.5,7.0,0.3,7.5,9.0,0.0,0.0
2016,2,24,7,0,131.0,14.0,0.3,8.0,18.0,51.54,0.0
2016,2,24,7,15,268.5,27.0,0.35,8.5,56.0,137.3,92.87
2016,2,24,7,30,406.0,40.0,0.4,9.0,94.0,213.71,165.28
2016,2,24,7,45,490.0,49.5,0.45,9.5,141.5,275.12,219.39
2016,2,24,8,0,574.0,59.0,0.5,10.0,189.0,342.15,276.49
2016,2,24,8,15,627.5,65.0,0.55,10.5,238.5,395.21,320.93
2016,2,24,8,30,681.0,71.0,0.6,11.0,288.0,450.36,365.48
2016,2,24,8,45,721.5,75.0,0.7,11.5,336.0,497.6,402.87
2016,2,24,9,0,762.0,79.0,0.8,12.0,384.0,543.24,438.08
2016,2,24,9,15,787.0,82.5,0.85,12.5,427.5,580.99,465.94
2016,2,24,9,30,812.0,86.0,0.9,13.0,471.0,617.47,492.2
2016,2,24,9,45,834.5,87.0,0.95,14.0,510.5,647.99,512.68
2016,2,24,10,0,857.0,88.0,1.0,15.0,550.0,676.59,531.32
2016,2,24,10,15,870.0,90.5,0.95,15.5,582.0,698.16,544.22
2016,2,24,10,30,883.0,93.0,0.9,16.0,614.0,717.06,554.67
2016,2,24,10,45,893.5,93.5,0.85,16.5,639.5,726.59,558.53
2016,2,24,11,0,904.0,94.0,0.8,17.0,665.0,736.05,562.5
2016,2,24,11,15,909.0,95.0,0.75,17.5,682.5,739.14,562.12
2016,2,24,11,30,914.0,96.0,0.7,18.0,700.0,739.11,559.8
2016,2,24,11,45,916.0,97.0,0.65,18.5,709.5,733.84,554.06
2016,2,24,12,0,918.0,98.0,0.6,19.0,719.0,725.46,546.41
2016,2,24,12,15,918.5,98.0,0.65,19.0,720.5,711.97,537.38
2016,2,24,12,30,919.0,98.0,0.7,19.0,722.0,695.49,526.02
2016,2,24,12,45,914.0,99.0,0.8,19.0,714.5,673.61,511.25
2016,2,24,13,0,909.0,100.0,0.9,19.0,707.0,649.11,494.23
2016,2,24,13,15,904.0,99.0,1.0,19.0,692.0,620.19,473.62
2016,2,24,13,30,899.0,98.0,1.1,19.0,677.0,588.96,450.71
2016,2,24,13,45,892.0,96.5,1.2,19.0,654.5,554.07,424.39
2016,2,24,14,0,885.0,95.0,1.3,19.0,632.0,515.44,394.5
2016,2,24,14,15,873.5,93.0,1.35,19.0,602.0,474.22,361.48
2016,2,24,14,30,862.0,91.0,1.4,19.0,572.0,431.89,326.65
2016,2,24,14,45,846.5,88.5,1.45,19.0,535.5,386.78,288.76
2016,2,24,15,0,831.0,86.0,1.5,19.0,499.0,341.37,249.7
2016,2,24,15,15,808.5,82.5,1.4,18.5,457.0,293.06,208.03
2016,2,24,15,30,786.0,79.0,1.3,18.0,415.0,245.6,166.8
2016,2,24,15,45,754.0,75.0,1.25,17.5,369.0,197.11,125.78
2016,2,24,16,0,722.0,71.0,1.2,17.0,323.0,150.92,88.71
2016,2,24,16,15,677.0,65.5,1.15,16.0,274.0,101.56,54.01
2016,2,24,16,30,632.0,60.0,1.1,15.0,225.0,59.41,32.78
2016,2,24,16,45,562.0,52.5,1.05,14.0,176.5,36.6,27.07
2016,2,24,17,0,492.0,45.0,1.0,13.0,128.0,32.85,23.53
2016,2,24,17,15,377.5,34.0,1.0,12.5,85.0,25.61,16.55
2016,2,24,17,30,263.0,23.0,1.0,12.0,42.0,17.92,6.42
2016,2,24,17,45,131.5,11.5,1.05,11.5,21.0,11.3,0.0
2016,2,24,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,6,45,64.0,7.5,0.7,9.5,10.0,7.37,0.0
2016,2,25,7,0,128.0,15.0,0.7,10.0,20.0,52.21,0.0
2016,2,25,7,15,260.0,28.5,0.8,10.5,58.0,137.52,95.4
2016,2,25,7,30,392.0,42.0,0.9,11.0,96.0,212.46,164.68
2016,2,25,7,45,468.0,52.5,1.0,11.5,142.5,271.51,216.95
2016,2,25,8,0,544.0,63.0,1.1,12.0,189.0,335.59,271.94
2016,2,25,8,15,597.0,70.0,1.1,12.5,238.0,388.78,316.46
2016,2,25,8,30,650.0,77.0,1.1,13.0,287.0,444.06,361.01
2016,2,25,8,45,680.0,84.0,1.1,13.5,332.5,488.1,395.28
2016,2,25,9,0,710.0,91.0,1.1,14.0,378.0,531.92,428.26
2016,2,25,9,15,736.5,95.0,1.15,14.5,421.5,569.67,456.12
2016,2,25,9,30,763.0,99.0,1.2,15.0,465.0,606.37,482.56
2016,2,25,9,45,780.0,103.0,1.3,16.0,502.5,633.57,500.96
2016,2,25,10,0,797.0,107.0,1.4,17.0,540.0,660.87,519.04
2016,2,25,10,15,811.0,109.5,1.35,17.0,572.0,682.28,533.28
2016,2,25,10,30,825.0,112.0,1.3,17.0,604.0,701.22,545.58
2016,2,25,10,45,747.5,141.5,1.3,17.5,601.0,683.27,529.44
2016,2,25,11,0,670.0,171.0,1.3,18.0,598.0,659.53,509.61
2016,2,25,11,15,767.0,143.0,1.25,18.0,644.0,696.56,536.79
2016,2,25,11,30,864.0,115.0,1.2,18.0,690.0,729.84,560.01
2016,2,25,11,45,870.5,113.5,1.2,18.5,700.0,724.96,554.81
2016,2,25,12,0,877.0,112.0,1.2,19.0,710.0,717.04,547.73
2016,2,25,12,15,878.0,112.0,1.15,19.0,711.5,703.9,537.39
2016,2,25,12,30,879.0,112.0,1.1,19.0,713.0,687.87,524.98
2016,2,25,12,45,889.5,106.0,1.05,19.5,709.0,668.92,509.66
2016,2,25,13,0,900.0,100.0,1.0,20.0,705.0,647.49,492.42
2016,2,25,13,15,895.5,99.0,0.95,20.0,690.5,619.03,470.72
2016,2,25,13,30,891.0,98.0,0.9,20.0,676.0,588.26,447.04
2016,2,25,13,45,884.0,96.5,0.85,20.0,654.0,553.55,420.08
2016,2,25,14,0,877.0,95.0,0.8,20.0,632.0,515.11,389.88
2016,2,25,14,15,866.5,93.5,0.75,20.0,602.5,475.0,357.74
2016,2,25,14,30,856.0,92.0,0.7,20.0,573.0,433.73,323.93
2016,2,25,14,45,837.5,90.5,0.65,20.0,536.5,388.57,286.5
2016,2,25,15,0,819.0,89.0,0.6,20.0,500.0,343.38,248.27
2016,2,25,15,15,797.0,85.5,0.55,19.5,458.5,295.61,207.97
2016,2,25,15,30,775.0,82.0,0.5,19.0,417.0,248.67,167.95
2016,2,25,15,45,740.0,79.0,0.5,19.0,370.5,200.91,128.05
2016,2,25,16,0,705.0,76.0,0.5,19.0,324.0,152.38,89.48
2016,2,25,16,15,660.0,70.0,0.55,18.5,275.5,106.36,57.46
2016,2,25,16,30,615.0,64.0,0.6,18.0,227.0,64.47,35.74
2016,2,25,16,45,547.0,56.0,0.7,17.5,178.5,39.4,29.14
2016,2,25,17,0,479.0,48.0,0.8,17.0,130.0,35.35,25.33
2016,2,25,17,15,368.5,36.5,0.85,16.5,87.0,27.75,18.14
2016,2,25,17,30,258.0,25.0,0.9,16.0,44.0,19.68,8.21
2016,2,25,17,45,129.0,12.5,0.95,15.5,22.0,12.29,0.0
2016,2,25,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,11.0,0.95,9.5,11.0,10.81,0.0
2016,2,26,7,0,0.0,22.0,0.9,10.0,22.0,24.06,0.0
2016,2,26,7,15,191.5,33.5,1.1,10.5,60.5,120.79,85.93
2016,2,26,7,30,383.0,45.0,1.3,11.0,99.0,214.01,167.17
2016,2,26,7,45,457.0,55.5,1.5,11.5,146.0,272.34,218.98
2016,2,26,8,0,531.0,66.0,1.7,12.0,193.0,335.49,273.62
2016,2,26,8,15,584.5,73.5,1.75,12.5,241.5,389.31,319.1
2016,2,26,8,30,638.0,81.0,1.8,13.0,290.0,445.28,364.79
2016,2,26,8,45,586.0,100.5,1.85,13.5,314.5,456.52,373.42
2016,2,26,9,0,534.0,120.0,1.9,14.0,339.0,459.78,375.26
2016,2,26,9,15,405.5,162.0,2.0,14.5,338.5,438.81,356.46
2016,2,26,9,30,277.0,204.0,2.1,15.0,338.0,403.0,325.62
2016,2,26,9,45,409.0,189.5,2.25,15.5,405.0,484.34,390.27
2016,2,26,10,0,541.0,175.0,2.4,16.0,472.0,563.04,450.96
2016,2,26,10,15,546.0,185.0,2.4,16.5,498.5,582.29,463.35
2016,2,26,10,30,551.0,195.0,2.4,17.0,525.0,599.63,474.53
2016,2,26,10,45,538.0,209.0,2.45,17.5,542.5,606.4,477.67
2016,2,26,11,0,525.0,223.0,2.5,18.0,560.0,610.9,479.19
2016,2,26,11,15,597.0,204.5,2.5,18.0,597.5,640.33,501.61
2016,2,26,11,30,669.0,186.0,2.5,18.0,635.0,669.79,523.56
2016,2,26,11,45,603.0,212.5,2.55,18.0,621.5,641.17,500.8
2016,2,26,12,0,537.0,239.0,2.6,18.0,608.0,613.23,478.79
2016,2,26,12,15,563.5,230.5,2.65,18.0,618.5,612.44,478.57
2016,2,26,12,30,590.0,222.0,2.7,18.0,629.0,609.1,476.18
2016,2,26,12,45,730.5,169.0,2.8,18.5,668.0,633.37,495.19
2016,2,26,13,0,871.0,116.0,2.9,19.0,707.0,648.92,506.95
2016,2,26,13,15,866.0,115.0,2.95,18.5,691.5,620.32,485.55
2016,2,26,13,30,861.0,114.0,3.0,18.0,676.0,589.53,462.27
2016,2,26,13,45,724.5,151.5,3.15,18.0,613.5,522.77,409.95
2016,2,26,14,0,588.0,189.0,3.3,18.0,551.0,463.26,362.83
2016,2,26,14,15,573.5,183.0,3.35,17.5,522.5,426.95,334.01
2016,2,26,14,30,559.0,177.0,3.4,17.0,494.0,390.53,304.33
2016,2,26,14,45,493.0,182.5,3.5,17.0,449.0,345.34,267.28
2016,2,26,15,0,427.0,188.0,3.6,17.0,404.0,304.7,233.89
2016,2,26,15,15,584.5,139.0,3.55,16.5,408.5,284.52,211.63
2016,2,26,15,30,742.0,90.0,3.5,16.0,413.0,248.02,173.67
2016,2,26,15,45,717.0,83.5,3.5,16.0,368.0,200.16,131.78
2016,2,26,16,0,692.0,77.0,3.5,16.0,323.0,153.98,93.25
2016,2,26,16,15,646.5,71.0,3.25,15.0,275.0,108.37,60.36
2016,2,26,16,30,601.0,65.0,3.0,14.0,227.0,66.97,37.75
2016,2,26,16,45,540.0,56.5,2.8,13.5,179.5,39.59,29.79
2016,2,26,17,0,479.0,48.0,2.6,13.0,132.0,35.1,25.55
2016,2,26,17,15,366.5,37.0,2.4,12.5,89.0,27.99,18.73
2016,2,26,17,30,254.0,26.0,2.2,12.0,46.0,20.45,9.6
2016,2,26,17,45,127.0,13.0,2.0,11.5,23.0,12.78,0.0
2016,2,26,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.5,1.15,8.5,13.5,13.27,0.0
2016,2,27,7,0,0.0,27.0,1.2,9.0,27.0,31.26,0.0
2016,2,27,7,15,232.5,34.0,1.3,9.0,68.0,136.03,99.32
2016,2,27,7,30,465.0,41.0,1.4,9.0,109.0,243.5,192.21
2016,2,27,7,45,545.0,48.5,1.55,9.5,158.0,304.49,246.78
2016,2,27,8,0,625.0,56.0,1.7,10.0,207.0,370.68,304.3
2016,2,27,8,15,673.5,61.5,1.65,10.5,257.0,423.2,348.7
2016,2,27,8,30,722.0,67.0,1.6,11.0,307.0,475.28,391.08
2016,2,27,8,45,756.5,70.5,1.55,11.5,354.5,520.72,426.66
2016,2,27,9,0,791.0,74.0,1.5,12.0,402.0,565.99,460.85
2016,2,27,9,15,814.0,77.0,1.5,12.5,445.5,603.0,487.96
2016,2,27,9,30,837.0,80.0,1.5,13.0,489.0,638.57,513.31
2016,2,27,9,45,853.5,82.5,1.5,13.5,527.5,667.54,533.17
2016,2,27,10,0,870.0,85.0,1.5,14.0,566.0,694.3,550.64
2016,2,27,10,15,882.0,87.0,1.5,14.5,598.5,711.89,560.94
2016,2,27,10,30,894.0,89.0,1.5,15.0,631.0,729.98,571.67
2016,2,27,10,45,902.0,90.5,1.5,15.5,656.0,741.85,577.95
2016,2,27,11,0,910.0,92.0,1.5,16.0,681.0,750.7,582.24
2016,2,27,11,15,915.5,93.0,1.5,16.0,698.5,754.14,583.93
2016,2,27,11,30,921.0,94.0,1.5,16.0,716.0,754.41,583.58
2016,2,27,11,45,922.5,95.0,1.5,16.0,725.5,748.67,579.16
2016,2,27,12,0,924.0,96.0,1.5,16.0,735.0,739.79,572.72
2016,2,27,12,15,924.5,96.0,1.55,16.0,736.0,726.12,563.49
2016,2,27,12,30,925.0,96.0,1.6,16.0,737.0,709.42,551.54
2016,2,27,12,45,914.0,100.0,1.7,16.5,728.5,686.33,533.78
2016,2,27,13,0,903.0,104.0,1.8,17.0,720.0,660.81,514.0
2016,2,27,13,15,898.5,103.0,1.75,16.5,705.0,632.1,492.62
2016,2,27,13,30,894.0,102.0,1.7,16.0,690.0,601.06,469.08
2016,2,27,13,45,888.0,100.0,1.7,16.0,667.5,566.11,441.52
2016,2,27,14,0,882.0,98.0,1.7,16.0,645.0,527.4,410.54
2016,2,27,14,15,871.0,96.0,1.7,16.0,615.0,486.2,376.87
2016,2,27,14,30,860.0,94.0,1.7,16.0,585.0,443.87,341.45
2016,2,27,14,45,850.0,90.0,1.75,16.0,550.0,399.15,303.39
2016,2,27,15,0,840.0,86.0,1.8,16.0,515.0,353.68,263.72
2016,2,27,15,15,819.0,82.5,1.65,15.5,472.5,305.0,221.09
2016,2,27,15,30,798.0,79.0,1.5,15.0,430.0,257.01,178.67
2016,2,27,15,45,773.5,74.0,1.35,15.0,384.5,207.95,135.71
2016,2,27,16,0,749.0,69.0,1.2,15.0,339.0,160.45,95.97
2016,2,27,16,15,707.0,64.0,1.15,14.0,289.5,113.2,61.63
2016,2,27,16,30,665.0,59.0,1.1,13.0,240.0,66.37,34.77
2016,2,27,16,45,606.0,51.5,1.05,12.5,191.0,35.13,25.98
2016,2,27,17,0,547.0,44.0,1.0,12.0,142.0,31.32,22.37
2016,2,27,17,15,436.5,35.0,1.05,11.5,97.0,25.93,17.11
2016,2,27,17,30,326.0,26.0,1.1,11.0,52.0,20.25,10.04
2016,2,27,17,45,163.0,13.0,1.15,10.5,26.0,12.78,0.0
2016,2,27,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.0,1.6,7.5,11.0,10.81,0.0
2016,2,28,7,0,0.0,22.0,1.7,8.0,22.0,23.24,0.0
2016,2,28,7,15,88.5,39.5,1.9,8.5,53.0,87.58,64.26
2016,2,28,7,30,177.0,57.0,2.1,9.0,84.0,144.35,114.66
2016,2,28,7,45,214.5,76.5,2.3,9.5,121.0,188.67,154.25
2016,2,28,8,0,252.0,96.0,2.5,10.0,158.0,235.26,195.04
2016,2,28,8,15,292.0,109.0,2.45,10.5,196.0,277.29,231.05
2016,2,28,8,30,332.0,122.0,2.4,11.0,234.0,321.59,267.99
2016,2,28,8,45,284.5,148.0,2.4,11.5,254.0,332.48,275.85
2016,2,28,9,0,237.0,174.0,2.4,12.0,274.0,339.23,279.83
2016,2,28,9,15,191.0,197.0,2.4,12.0,283.0,332.99,273.59
2016,2,28,9,30,145.0,220.0,2.4,12.0,292.0,330.48,270.06
2016,2,28,9,45,75.0,200.5,2.4,12.5,238.0,256.03,208.04
2016,2,28,10,0,5.0,181.0,2.4,13.0,184.0,182.09,145.75
2016,2,28,10,15,73.5,234.0,2.4,13.5,279.0,289.73,233.69
2016,2,28,10,30,142.0,287.0,2.4,14.0,374.0,399.46,319.72
2016,2,28,10,45,196.5,296.0,2.4,14.5,421.5,446.35,355.39
2016,2,28,11,0,251.0,305.0,2.4,15.0,469.0,493.01,390.55
2016,2,28,11,15,303.0,302.5,2.45,15.0,505.5,530.02,418.88
2016,2,28,11,30,355.0,300.0,2.5,15.0,542.0,560.59,442.28
2016,2,28,11,45,501.0,252.5,2.55,15.5,599.0,614.55,484.32
2016,2,28,12,0,647.0,205.0,2.6,16.0,656.0,662.36,520.83
2016,2,28,12,15,579.0,229.5,2.6,16.0,633.5,626.99,492.59
2016,2,28,12,30,511.0,254.0,2.6,16.0,611.0,592.83,465.68
2016,2,28,12,45,462.0,271.0,2.6,16.0,591.0,564.1,443.06
2016,2,28,13,0,413.0,288.0,2.6,16.0,571.0,534.91,420.02
2016,2,28,13,15,360.0,294.5,2.55,16.0,537.5,495.76,389.4
2016,2,28,13,30,307.0,301.0,2.5,16.0,504.0,458.35,360.05
2016,2,28,13,45,468.0,240.0,2.45,16.0,538.0,474.34,373.34
2016,2,28,14,0,629.0,179.0,2.4,16.0,572.0,479.48,376.71
2016,2,28,14,15,567.0,189.0,2.35,15.5,531.0,433.95,340.34
2016,2,28,14,30,505.0,199.0,2.3,15.0,490.0,392.02,306.71
2016,2,28,14,45,496.0,188.0,2.25,15.0,459.0,355.16,275.86
2016,2,28,15,0,487.0,177.0,2.2,15.0,428.0,318.27,244.42
2016,2,28,15,15,289.5,184.0,2.0,14.5,330.0,245.75,189.18
2016,2,28,15,30,92.0,191.0,1.8,14.0,232.0,194.22,152.87
2016,2,28,15,45,117.5,171.5,1.6,14.0,218.0,172.37,133.88
2016,2,28,16,0,143.0,152.0,1.4,14.0,204.0,151.38,115.41
2016,2,28,16,15,126.5,133.0,1.3,13.5,174.0,124.32,94.47
2016,2,28,16,30,110.0,114.0,1.2,13.0,144.0,98.95,75.76
2016,2,28,16,45,95.0,92.0,1.15,12.5,114.5,75.21,61.65
2016,2,28,17,0,80.0,70.0,1.1,12.0,85.0,58.46,46.45
2016,2,28,17,15,52.5,49.5,1.1,11.5,58.0,42.25,31.42
2016,2,28,17,30,25.0,29.0,1.1,11.0,31.0,26.68,15.53
2016,2,28,17,45,12.5,14.5,1.15,11.0,15.5,14.25,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,109.5,10.5,1.65,7.5,16.5,40.13,0.0
2016,2,29,7,0,219.0,21.0,1.8,8.0,33.0,105.63,44.9
2016,2,29,7,15,346.5,32.5,1.85,8.5,75.5,178.94,135.94
2016,2,29,7,30,474.0,44.0,1.9,9.0,118.0,257.15,205.74
2016,2,29,7,45,558.5,50.5,2.0,9.5,168.5,320.57,262.21
2016,2,29,8,0,643.0,57.0,2.1,10.0,219.0,389.47,321.66
2016,2,29,8,15,690.5,62.5,2.05,10.5,269.5,440.55,364.75
2016,2,29,8,30,738.0,68.0,2.0,11.0,320.0,495.77,409.43
2016,2,29,8,45,776.0,70.5,2.0,12.0,369.0,543.09,445.77
2016,2,29,9,0,814.0,73.0,2.0,13.0,418.0,590.39,480.81
2016,2,29,9,15,835.5,76.0,2.0,13.5,462.0,627.32,507.71
2016,2,29,9,30,857.0,79.0,2.0,14.0,506.0,662.68,532.79
2016,2,29,9,45,870.0,82.5,2.05,14.5,544.0,690.96,551.97
2016,2,29,10,0,883.0,86.0,2.1,15.0,582.0,713.55,566.32
2016,2,29,10,15,894.0,88.0,2.05,15.5,614.0,733.88,578.32
2016,2,29,10,30,905.0,90.0,2.0,16.0,646.0,751.45,588.26
2016,2,29,10,45,907.0,93.5,1.95,16.5,670.0,761.16,592.61
2016,2,29,11,0,909.0,97.0,1.9,17.0,694.0,767.74,594.88
2016,2,29,11,15,913.5,98.0,1.95,17.0,711.0,770.35,596.43
2016,2,29,11,30,918.0,99.0,2.0,17.0,728.0,769.81,595.92
2016,2,29,11,45,925.0,97.5,2.1,17.5,738.5,765.31,592.04
2016,2,29,12,0,932.0,96.0,2.2,18.0,749.0,757.61,586.01
2016,2,29,12,15,932.5,95.5,2.25,18.0,750.0,743.17,576.07
2016,2,29,12,30,933.0,95.0,2.3,18.0,751.0,725.7,564.07
2016,2,29,12,45,937.5,91.5,2.35,18.0,745.5,704.9,548.83
2016,2,29,13,0,942.0,88.0,2.4,18.0,740.0,681.06,531.03
2016,2,29,13,15,938.5,87.5,2.3,18.0,725.0,652.32,508.42
2016,2,29,13,30,935.0,87.0,2.2,18.0,710.0,621.08,483.64
2016,2,29,13,45,689.0,167.0,2.15,18.5,618.0,529.8,411.53
2016,2,29,14,0,443.0,247.0,2.1,19.0,526.0,452.62,350.32
2016,2,29,14,15,575.5,190.5,1.95,19.0,535.0,443.69,342.69
2016,2,29,14,30,708.0,134.0,1.8,19.0,544.0,423.47,324.51
2016,2,29,14,45,784.0,108.0,1.65,19.0,536.0,399.97,302.22
2016,2,29,15,0,860.0,82.0,1.5,19.0,528.0,366.15,270.53
2016,2,29,15,15,839.5,79.0,1.35,18.5,485.5,316.8,227.91
2016,2,29,15,30,819.0,76.0,1.2,18.0,443.0,268.06,185.36
2016,2,29,15,45,783.0,74.0,1.05,17.5,395.0,218.01,142.57
2016,2,29,16,0,747.0,72.0,0.9,17.0,347.0,170.64,103.52
2016,2,29,16,15,705.0,67.0,0.85,16.5,297.5,122.94,68.02
2016,2,29,16,30,663.0,62.0,0.8,16.0,248.0,75.59,39.15
2016,2,29,16,45,591.0,56.0,0.8,15.5,197.5,38.26,28.45
2016,2,29,17,0,519.0,50.0,0.8,15.0,147.0,35.97,26.26
2016,2,29,17,15,413.0,39.5,0.75,14.5,101.5,29.44,20.09
2016,2,29,17,30,307.0,29.0,0.7,14.0,56.0,22.53,12.71
2016,2,29,17,45,153.5,14.5,0.7,14.0,28.0,11.13,0.0
2016,2,29,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,6,45,139.5,10.5,1.4,9.5,19.5,48.89,0.0
2016,3,1,7,0,279.0,21.0,1.4,10.0,39.0,127.04,65.44
2016,3,1,7,15,404.0,31.5,1.7,10.5,83.5,200.33,152.24
2016,3,1,7,30,529.0,42.0,2.0,11.0,128.0,279.51,222.59
2016,3,1,7,45,603.5,49.0,2.3,12.0,179.0,341.61,277.51
2016,3,1,8,0,678.0,56.0,2.6,13.0,230.0,405.91,332.59
2016,3,1,8,15,723.5,61.0,2.65,13.5,281.0,459.53,377.55
2016,3,1,8,30,769.0,66.0,2.7,14.0,332.0,514.4,421.9
2016,3,1,8,45,802.5,69.0,2.8,15.0,381.5,560.75,457.53
2016,3,1,9,0,836.0,72.0,2.9,16.0,431.0,606.76,491.75
2016,3,1,9,15,857.0,74.5,3.0,16.0,475.0,643.45,519.83
2016,3,1,9,30,878.0,77.0,3.1,16.0,519.0,675.05,543.73
2016,3,1,9,45,897.0,78.0,3.25,16.5,558.5,705.19,564.27
2016,3,1,10,0,916.0,79.0,3.4,17.0,598.0,733.13,583.02
2016,3,1,10,15,926.0,80.5,3.45,17.0,630.5,752.73,596.25
2016,3,1,10,30,936.0,82.0,3.5,17.0,663.0,769.44,607.48
2016,3,1,10,45,943.0,83.0,3.6,17.5,688.0,780.4,613.69
2016,3,1,11,0,950.0,84.0,3.7,18.0,713.0,788.18,617.74
2016,3,1,11,15,954.5,85.0,3.7,18.0,730.0,790.89,618.98
2016,3,1,11,30,959.0,86.0,3.7,18.0,747.0,790.29,618.01
2016,3,1,11,45,961.5,86.0,3.75,18.5,756.5,783.88,612.08
2016,3,1,12,0,964.0,86.0,3.8,19.0,766.0,774.2,603.96
2016,3,1,12,15,964.5,86.0,3.8,19.0,767.5,759.86,593.56
2016,3,1,12,30,965.0,86.0,3.8,19.0,769.0,742.37,580.99
2016,3,1,12,45,962.5,86.0,3.8,19.0,761.5,719.81,564.42
2016,3,1,13,0,960.0,86.0,3.8,19.0,754.0,694.38,544.76
2016,3,1,13,15,956.0,85.5,3.8,18.5,739.0,664.81,522.72
2016,3,1,13,30,952.0,85.0,3.8,18.0,724.0,632.71,498.29
2016,3,1,13,45,946.5,83.5,3.8,18.0,701.0,596.47,469.24
2016,3,1,14,0,941.0,82.0,3.8,18.0,678.0,558.13,437.96
2016,3,1,14,15,931.5,80.5,3.8,17.5,647.5,516.0,403.76
2016,3,1,14,30,922.0,79.0,3.8,17.0,617.0,472.44,367.46
2016,3,1,14,45,908.5,77.0,3.8,17.0,580.0,425.66,326.98
2016,3,1,15,0,895.0,75.0,3.8,17.0,543.0,378.25,285.06
2016,3,1,15,15,875.5,72.5,3.65,16.5,500.0,328.18,240.74
2016,3,1,15,30,856.0,70.0,3.5,16.0,457.0,274.91,193.35
2016,3,1,15,45,830.5,66.5,3.4,16.0,409.5,223.69,147.72
2016,3,1,16,0,805.0,63.0,3.3,16.0,362.0,174.05,105.06
2016,3,1,16,15,765.5,59.0,2.9,15.0,311.5,124.36,67.07
2016,3,1,16,30,726.0,55.0,2.5,14.0,261.0,78.19,38.97
2016,3,1,16,45,666.0,49.0,2.2,13.5,209.5,35.45,26.17
2016,3,1,17,0,606.0,43.0,1.9,13.0,158.0,32.49,23.39
2016,3,1,17,15,502.5,35.0,1.8,12.0,110.5,27.49,18.62
2016,3,1,17,30,399.0,27.0,1.7,11.0,63.0,20.43,11.38
2016,3,1,17,45,199.5,13.5,1.65,10.5,31.5,10.09,0.0
2016,3,1,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,2,6,45,54.5,11.5,1.0,9.5,15.5,26.61,0.0
2016,3,2,7,0,109.0,23.0,1.1,10.0,31.0,74.99,42.22
2016,3,2,7,15,166.0,41.0,1.25,10.5,63.5,124.35,94.97
2016,3,2,7,30,223.0,59.0,1.4,11.0,96.0,174.38,139.49
2016,3,2,7,45,252.5,77.5,1.55,12.0,133.0,209.83,171.02
2016,3,2,8,0,282.0,96.0,1.7,13.0,170.0,253.7,208.41
2016,3,2,8,15,304.5,112.5,1.65,13.5,207.0,292.84,240.96
2016,3,2,8,30,327.0,129.0,1.6,14.0,244.0,332.69,273.06
2016,3,2,8,45,565.5,102.0,1.55,15.0,334.0,463.28,377.14
2016,3,2,9,0,804.0,75.0,1.5,16.0,424.0,594.3,476.54
2016,3,2,9,15,825.5,78.0,1.45,16.5,468.0,631.14,501.45
2016,3,2,9,30,847.0,81.0,1.4,17.0,512.0,666.43,525.31
2016,3,2,9,45,861.5,84.0,1.35,17.5,550.0,695.06,542.99
2016,3,2,10,0,876.0,87.0,1.3,18.0,588.0,718.01,556.25
2016,3,2,10,15,887.5,88.5,1.35,18.0,620.0,738.1,569.52
2016,3,2,10,30,899.0,90.0,1.4,18.0,652.0,755.47,580.95
2016,3,2,10,45,905.5,92.0,1.5,18.5,677.0,766.8,587.67
2016,3,2,11,0,912.0,94.0,1.6,19.0,702.0,775.06,592.4
2016,3,2,11,15,917.5,95.0,1.75,19.0,719.5,778.4,595.4
2016,3,2,11,30,923.0,96.0,1.9,19.0,737.0,778.55,596.29
2016,3,2,11,45,778.0,157.0,2.05,19.5,702.0,730.16,561.21
2016,3,2,12,0,633.0,218.0,2.2,20.0,667.0,676.55,519.78
2016,3,2,12,15,780.0,158.0,2.35,20.0,713.0,708.35,546.25
2016,3,2,12,30,927.0,98.0,2.5,20.0,759.0,732.48,565.78
2016,3,2,12,45,761.0,162.0,2.65,20.0,701.0,665.19,514.72
2016,3,2,13,0,595.0,226.0,2.8,20.0,643.0,599.64,464.43
2016,3,2,13,15,567.5,238.5,2.9,19.5,629.5,575.95,447.3
2016,3,2,13,30,540.0,251.0,3.0,19.0,616.0,551.91,429.38
2016,3,2,13,45,545.5,230.5,3.1,19.0,589.0,515.45,401.85
2016,3,2,14,0,551.0,210.0,3.2,19.0,562.0,477.52,372.62
2016,3,2,14,15,592.5,185.5,3.3,18.5,548.0,452.01,352.75
2016,3,2,14,30,634.0,161.0,3.4,18.0,534.0,421.49,327.93
2016,3,2,14,45,670.0,150.0,3.5,18.0,522.5,396.82,305.71
2016,3,2,15,0,706.0,139.0,3.6,18.0,511.0,367.92,279.07
2016,3,2,15,15,586.0,146.5,3.65,17.5,438.5,304.38,228.08
2016,3,2,15,30,466.0,154.0,3.7,17.0,366.0,250.05,185.19
2016,3,2,15,45,392.0,148.0,3.8,16.5,313.5,204.58,148.97
2016,3,2,16,0,318.0,142.0,3.9,16.0,261.0,169.7,122.53
2016,3,2,16,15,276.0,130.5,3.8,15.5,223.5,136.87,97.89
2016,3,2,16,30,234.0,119.0,3.7,15.0,186.0,107.92,78.38
2016,3,2,16,45,213.0,97.5,3.65,14.5,149.5,75.76,61.8
2016,3,2,17,0,192.0,76.0,3.6,14.0,113.0,59.99,47.6
2016,3,2,17,15,141.0,56.0,3.4,13.5,78.5,45.11,33.91
2016,3,2,17,30,90.0,36.0,3.2,13.0,44.0,29.67,19.1
2016,3,2,17,45,45.0,18.0,3.05,12.5,22.0,15.24,0.0
2016,3,2,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,6.0,0.9,10.5,6.0,5.9,0.0
2016,3,3,7,0,0.0,12.0,0.9,11.0,12.0,11.57,2.56
2016,3,3,7,15,0.0,24.0,0.95,11.0,24.0,23.16,13.76
2016,3,3,7,30,0.0,36.0,1.0,11.0,36.0,34.77,24.11
2016,3,3,7,45,0.0,50.0,1.1,11.5,50.0,48.41,36.04
2016,3,3,8,0,0.0,64.0,1.2,12.0,64.0,62.46,48.12
2016,3,3,8,15,0.0,78.0,1.15,12.5,78.0,76.44,59.92
2016,3,3,8,30,0.0,92.0,1.1,13.0,92.0,90.38,71.43
2016,3,3,8,45,82.5,141.0,1.1,13.5,177.5,196.09,160.21
2016,3,3,9,0,165.0,190.0,1.1,14.0,263.0,310.19,251.92
2016,3,3,9,15,210.0,206.5,1.0,14.0,308.5,359.69,290.03
2016,3,3,9,30,255.0,223.0,0.9,14.0,354.0,417.68,333.96
2016,3,3,9,45,220.5,245.0,0.85,14.5,364.5,413.36,327.94
2016,3,3,10,0,186.0,267.0,0.8,15.0,375.0,413.86,325.91
2016,3,3,10,15,169.5,283.0,0.7,15.0,385.5,419.01,328.12
2016,3,3,10,30,153.0,299.0,0.6,15.0,396.0,423.02,329.38
2016,3,3,10,45,205.5,307.0,0.55,15.5,442.5,468.64,362.66
2016,3,3,11,0,258.0,315.0,0.5,16.0,489.0,519.32,398.26
2016,3,3,11,15,264.0,323.0,0.7,16.0,504.0,528.82,405.84
2016,3,3,11,30,270.0,331.0,0.9,16.0,519.0,537.22,412.99
2016,3,3,11,45,274.5,332.0,1.15,16.0,525.5,536.34,413.75
2016,3,3,12,0,279.0,333.0,1.4,16.0,532.0,534.41,413.59
2016,3,3,12,15,167.0,326.5,1.6,16.0,445.5,439.56,342.01
2016,3,3,12,30,55.0,320.0,1.8,16.0,359.0,349.11,272.12
2016,3,3,12,45,107.5,332.5,2.0,16.0,408.5,393.1,307.55
2016,3,3,13,0,160.0,345.0,2.2,16.0,458.0,434.61,339.99
2016,3,3,13,15,161.5,336.5,1.95,16.0,448.5,420.47,328.46
2016,3,3,13,30,163.0,328.0,1.7,16.0,439.0,405.88,316.82
2016,3,3,13,45,109.5,305.0,1.45,16.0,378.5,348.37,272.03
2016,3,3,14,0,56.0,282.0,1.2,16.0,318.0,293.97,229.69
2016,3,3,14,15,91.0,278.5,1.1,16.0,334.5,303.41,237.33
2016,3,3,14,30,126.0,275.0,1.0,16.0,351.0,307.34,239.97
2016,3,3,14,45,200.5,252.5,0.95,16.0,363.5,309.26,240.5
2016,3,3,15,0,275.0,230.0,0.9,16.0,376.0,301.61,232.6
2016,3,3,15,15,278.5,210.0,0.8,16.0,348.0,270.12,206.47
2016,3,3,15,30,282.0,190.0,0.7,16.0,320.0,238.12,179.7
2016,3,3,15,45,326.5,163.0,0.6,16.0,298.0,208.5,153.13
