Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,0,371.0,136.0,0.5,16.0,276.0,170.5,119.64
2016,3,3,16,15,341.5,121.5,0.5,15.5,237.0,133.85,91.77
2016,3,3,16,30,312.0,107.0,0.5,15.0,198.0,104.37,72.25
2016,3,3,16,45,281.0,89.0,0.55,14.5,159.0,70.98,57.51
2016,3,3,17,0,250.0,71.0,0.6,14.0,120.0,52.71,41.24
2016,3,3,17,15,194.0,53.0,0.65,13.5,84.5,42.9,32.1
2016,3,3,17,30,138.0,35.0,0.7,13.0,49.0,28.93,18.74
2016,3,3,17,45,69.0,17.5,0.75,13.0,24.5,14.86,0.0
2016,3,3,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,4,6,45,17.5,13.0,0.95,11.5,14.5,17.85,0.0
2016,3,4,7,0,35.0,26.0,1.0,12.0,29.0,44.77,26.89
2016,3,4,7,15,68.5,46.0,1.1,12.5,56.5,82.34,62.0
2016,3,4,7,30,102.0,66.0,1.2,13.0,84.0,121.14,95.89
2016,3,4,7,45,117.0,88.0,1.3,13.5,115.0,156.04,126.16
2016,3,4,8,0,132.0,110.0,1.4,14.0,146.0,191.42,156.13
2016,3,4,8,15,145.5,130.0,1.5,14.0,177.0,224.06,183.46
2016,3,4,8,30,159.0,150.0,1.6,14.0,208.0,257.13,210.59
2016,3,4,8,45,305.5,150.5,1.75,14.5,280.5,355.31,290.92
2016,3,4,9,0,452.0,151.0,1.9,15.0,353.0,462.92,376.06
2016,3,4,9,15,334.0,191.0,2.05,15.5,348.0,431.81,348.55
2016,3,4,9,30,216.0,231.0,2.2,16.0,343.0,394.06,316.1
2016,3,4,9,45,163.0,249.5,2.35,16.5,337.5,378.99,302.41
2016,3,4,10,0,110.0,268.0,2.5,17.0,332.0,354.69,281.39
2016,3,4,10,15,74.0,265.5,2.6,17.0,309.5,324.97,257.13
2016,3,4,10,30,38.0,263.0,2.7,17.0,287.0,294.61,232.21
2016,3,4,10,45,19.0,211.5,2.85,17.5,224.0,221.59,174.0
2016,3,4,11,0,0.0,160.0,3.0,18.0,161.0,155.84,120.93
2016,3,4,11,15,1.5,170.0,2.9,17.5,172.0,166.64,129.79
2016,3,4,11,30,3.0,180.0,2.8,17.0,183.0,177.37,138.49
2016,3,4,11,45,1.5,103.0,2.7,17.0,104.5,100.88,76.98
2016,3,4,12,0,0.0,26.0,2.6,17.0,26.0,25.14,15.12
2016,3,4,12,15,2.0,105.0,2.6,17.0,106.5,103.11,78.94
2016,3,4,12,30,4.0,184.0,2.6,17.0,187.0,180.91,141.25
2016,3,4,12,45,2.0,148.0,2.6,17.0,149.5,144.53,112.07
2016,3,4,13,0,0.0,112.0,2.6,17.0,112.0,108.39,83.06
2016,3,4,13,15,0.0,110.0,2.7,16.5,110.0,106.43,81.75
2016,3,4,13,30,0.0,108.0,2.8,16.0,108.0,104.47,80.41
2016,3,4,13,45,0.0,118.0,2.9,16.0,118.0,114.01,88.28
2016,3,4,14,0,0.0,128.0,3.0,16.0,128.0,123.45,96.09
2016,3,4,14,15,0.0,91.0,2.95,15.5,91.0,88.07,67.47
2016,3,4,14,30,0.0,54.0,2.9,15.0,54.0,52.21,38.05
2016,3,4,14,45,0.0,32.0,2.9,15.0,32.0,30.92,20.36
2016,3,4,15,0,0.0,10.0,2.9,15.0,10.0,9.65,2.5
2016,3,4,15,15,0.0,74.5,2.55,14.5,74.5,72.04,55.13
2016,3,4,15,30,0.0,139.0,2.2,14.0,139.0,131.61,104.96
2016,3,4,15,45,20.5,145.0,1.85,14.0,153.0,140.19,111.42
2016,3,4,16,0,41.0,151.0,1.5,14.0,167.0,141.88,112.02
2016,3,4,16,15,35.0,131.5,1.35,13.5,143.5,120.74,95.13
2016,3,4,16,30,29.0,112.0,1.2,13.0,120.0,100.35,78.86
2016,3,4,16,45,19.5,91.5,1.05,13.0,96.5,83.25,68.77
2016,3,4,17,0,10.0,71.0,0.9,13.0,73.0,65.06,52.34
2016,3,4,17,15,5.0,50.5,1.0,13.0,51.5,46.99,35.78
2016,3,4,17,30,0.0,30.0,1.1,13.0,30.0,28.62,18.63
2016,3,4,17,45,0.0,15.0,1.2,13.0,15.0,14.48,0.0
2016,3,4,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,2.9,12.5,0.5,0.49,0.0
2016,3,5,7,0,0.0,1.0,3.2,13.0,1.0,0.96,0.0
2016,3,5,7,15,0.0,2.0,3.3,13.0,2.0,1.93,0.0
2016,3,5,7,30,0.0,3.0,3.4,13.0,3.0,2.89,0.0
2016,3,5,7,45,0.0,4.0,3.55,13.5,4.0,3.85,0.0
2016,3,5,8,0,0.0,5.0,3.7,14.0,5.0,4.82,0.0
2016,3,5,8,15,0.0,6.0,3.85,14.0,6.0,5.78,0.0
2016,3,5,8,30,0.0,7.0,4.0,14.0,7.0,6.75,0.13
2016,3,5,8,45,0.0,54.5,4.2,14.5,54.5,52.66,39.14
2016,3,5,9,0,0.0,102.0,4.4,15.0,102.0,99.53,78.2
2016,3,5,9,15,14.0,153.0,4.5,15.0,160.5,160.79,128.98
2016,3,5,9,30,28.0,204.0,4.6,15.0,219.0,229.46,184.9
2016,3,5,9,45,15.0,188.5,4.7,15.0,197.0,197.18,157.86
2016,3,5,10,0,2.0,173.0,4.8,15.0,175.0,171.51,136.3
2016,3,5,10,15,1.0,140.5,4.9,15.5,141.5,137.77,108.32
2016,3,5,10,30,0.0,108.0,5.0,16.0,108.0,104.74,80.97
2016,3,5,10,45,14.5,190.0,5.15,16.5,200.0,196.75,155.72
2016,3,5,11,0,29.0,272.0,5.3,17.0,292.0,294.45,233.06
2016,3,5,11,15,14.5,210.5,5.4,17.0,220.5,216.41,170.53
2016,3,5,11,30,0.0,149.0,5.5,17.0,149.0,144.72,112.57
2016,3,5,11,45,1.5,158.5,5.6,17.5,160.0,154.99,120.67
2016,3,5,12,0,3.0,168.0,5.7,18.0,171.0,165.18,128.6
2016,3,5,12,15,4.5,180.0,5.6,18.0,183.5,177.7,138.6
2016,3,5,12,30,6.0,192.0,5.5,18.0,196.0,190.06,148.47
2016,3,5,12,45,65.0,270.0,5.4,18.0,317.0,305.31,240.94
2016,3,5,13,0,124.0,348.0,5.3,18.0,438.0,415.4,326.91
2016,3,5,13,15,127.5,338.5,5.2,17.5,428.5,402.54,317.26
2016,3,5,13,30,131.0,329.0,5.1,17.0,419.0,389.23,307.52
2016,3,5,13,45,151.0,320.5,5.05,16.5,421.5,385.58,305.47
2016,3,5,14,0,171.0,312.0,5.0,16.0,424.0,380.23,301.86
2016,3,5,14,15,88.5,249.5,5.4,15.5,307.5,277.08,220.78
2016,3,5,14,30,6.0,187.0,5.8,15.0,191.0,180.92,143.84
2016,3,5,14,45,3.0,143.0,6.2,15.0,145.0,138.18,109.29
2016,3,5,15,0,0.0,99.0,6.6,15.0,99.0,95.55,74.36
2016,3,5,15,15,0.0,68.5,6.95,14.5,68.5,66.23,50.2
2016,3,5,15,30,0.0,38.0,7.3,14.0,38.0,36.7,25.51
2016,3,5,15,45,0.0,39.0,7.65,14.0,39.0,37.66,26.42
2016,3,5,16,0,0.0,40.0,8.0,14.0,40.0,38.63,27.32
2016,3,5,16,15,0.0,34.5,8.05,13.5,34.5,33.3,22.9
2016,3,5,16,30,0.0,29.0,8.1,13.0,29.0,27.99,18.41
2016,3,5,16,45,0.0,23.5,8.15,13.0,23.5,22.67,13.82
2016,3,5,17,0,0.0,18.0,8.2,13.0,18.0,17.36,9.89
2016,3,5,17,15,0.0,12.5,8.15,13.0,12.5,12.05,4.99
2016,3,5,17,30,0.0,7.0,8.1,13.0,7.0,6.74,0.08
2016,3,5,17,45,0.0,3.5,8.05,13.0,3.5,3.37,0.0
2016,3,5,18,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,45,10.5,15.0,1.65,8.5,16.0,18.68,0.0
2016,3,6,7,0,21.0,30.0,1.7,9.0,32.0,40.63,26.14
2016,3,6,7,15,51.5,51.5,1.95,9.5,60.5,82.98,63.94
2016,3,6,7,30,82.0,73.0,2.2,10.0,89.0,121.83,98.14
2016,3,6,7,45,104.0,95.5,2.5,10.5,121.0,159.77,131.27
2016,3,6,8,0,126.0,118.0,2.8,11.0,153.0,198.8,164.74
2016,3,6,8,15,147.0,136.5,2.9,11.0,185.5,233.48,194.25
2016,3,6,8,30,168.0,155.0,3.0,11.0,218.0,269.24,224.13
2016,3,6,8,45,124.0,174.5,3.2,11.5,224.5,267.14,220.97
2016,3,6,9,0,80.0,194.0,3.4,12.0,231.0,255.0,209.38
2016,3,6,9,15,44.0,187.0,3.5,12.0,207.5,222.74,181.78
2016,3,6,9,30,8.0,180.0,3.6,12.0,184.0,184.14,148.76
2016,3,6,9,45,23.5,212.0,3.7,12.5,226.0,227.56,184.07
2016,3,6,10,0,39.0,244.0,3.8,13.0,268.0,277.97,224.25
2016,3,6,10,15,448.5,181.0,3.85,13.0,470.0,531.73,434.77
2016,3,6,10,30,858.0,118.0,3.9,13.0,672.0,774.57,622.59
2016,3,6,10,45,863.0,121.5,4.0,13.0,696.5,785.59,628.58
2016,3,6,11,0,868.0,125.0,4.1,13.0,721.0,793.59,634.04
2016,3,6,11,15,873.5,126.5,4.1,13.0,738.0,796.82,635.72
2016,3,6,11,30,879.0,128.0,4.1,13.0,755.0,796.96,635.28
2016,3,6,11,45,507.0,243.0,4.15,13.0,606.0,627.23,502.33
2016,3,6,12,0,135.0,358.0,4.2,13.0,457.0,454.26,361.17
2016,3,6,12,15,379.5,294.5,4.3,13.0,572.0,564.96,453.2
2016,3,6,12,30,624.0,231.0,4.4,13.0,687.0,667.67,535.47
2016,3,6,12,45,464.5,283.0,4.5,13.5,620.5,592.68,473.76
2016,3,6,13,0,305.0,335.0,4.6,14.0,554.0,522.54,416.18
2016,3,6,13,15,301.0,330.0,4.6,14.0,542.5,503.82,401.72
2016,3,6,13,30,297.0,325.0,4.6,14.0,531.0,484.53,386.51
2016,3,6,13,45,164.0,294.5,4.7,14.0,407.5,369.88,295.7
2016,3,6,14,0,31.0,264.0,4.8,14.0,284.0,265.27,211.62
2016,3,6,14,15,98.0,274.0,4.8,13.5,334.0,304.12,243.9
2016,3,6,14,30,165.0,284.0,4.8,13.0,384.0,334.41,268.34
2016,3,6,14,45,160.5,266.0,4.8,13.0,358.5,307.09,246.03
2016,3,6,15,0,156.0,248.0,4.8,13.0,333.0,280.02,223.84
2016,3,6,15,15,137.5,227.5,4.7,12.5,298.5,246.73,197.0
2016,3,6,15,30,119.0,207.0,4.6,12.0,264.0,215.16,171.47
2016,3,6,15,45,59.5,160.0,4.5,12.0,188.5,158.53,126.34
2016,3,6,16,0,0.0,113.0,4.4,12.0,113.0,106.79,85.49
2016,3,6,16,15,0.0,97.5,4.2,11.5,97.5,92.16,73.47
2016,3,6,16,30,0.0,82.0,4.0,11.0,82.0,77.6,61.27
2016,3,6,16,45,0.0,65.5,3.85,10.5,65.5,62.28,48.19
2016,3,6,17,0,0.0,49.0,3.7,10.0,49.0,47.13,36.96
2016,3,6,17,15,0.0,35.0,3.7,9.5,35.0,33.8,24.63
2016,3,6,17,30,0.0,21.0,3.7,9.0,21.0,20.26,11.96
2016,3,6,17,45,0.0,10.5,3.75,9.0,10.5,10.12,0.0
2016,3,6,18,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,6,45,20.5,15.5,2.2,6.5,17.5,24.67,0.0
2016,3,7,7,0,41.0,31.0,2.3,7.0,35.0,53.37,36.9
2016,3,7,7,15,66.0,52.0,2.4,7.0,63.0,89.01,69.77
2016,3,7,7,30,91.0,73.0,2.5,7.0,91.0,125.63,102.67
2016,3,7,7,45,106.0,95.0,2.7,7.0,121.5,160.12,133.47
2016,3,7,8,0,121.0,117.0,2.9,7.0,152.0,195.18,164.2
2016,3,7,8,15,131.5,137.5,3.05,7.0,182.0,226.5,191.13
2016,3,7,8,30,142.0,158.0,3.2,7.0,212.0,258.05,217.76
2016,3,7,8,45,82.0,165.5,3.35,7.5,198.0,224.33,187.81
2016,3,7,9,0,22.0,173.0,3.5,8.0,184.0,187.84,155.21
2016,3,7,9,15,20.5,185.5,3.55,8.0,196.0,199.22,164.33
2016,3,7,9,30,19.0,198.0,3.6,8.0,208.0,210.52,173.22
2016,3,7,9,45,22.5,215.5,3.65,8.5,228.5,230.49,189.04
2016,3,7,10,0,26.0,233.0,3.7,9.0,249.0,250.45,204.66
2016,3,7,10,15,13.0,180.5,3.75,9.0,188.5,186.75,151.68
2016,3,7,10,30,0.0,128.0,3.8,9.0,128.0,124.46,99.47
2016,3,7,10,45,0.0,122.5,3.85,9.5,122.5,118.96,94.63
2016,3,7,11,0,0.0,117.0,3.9,10.0,117.0,113.51,89.81
2016,3,7,11,15,10.0,191.5,3.95,10.0,198.5,194.29,156.6
2016,3,7,11,30,20.0,266.0,4.0,10.0,280.0,275.07,221.98
2016,3,7,11,45,29.5,288.5,4.05,10.0,310.0,307.0,247.48
2016,3,7,12,0,39.0,311.0,4.1,10.0,340.0,334.51,269.44
2016,3,7,12,15,37.5,309.0,4.1,9.5,337.0,329.28,265.57
2016,3,7,12,30,36.0,307.0,4.1,9.0,334.0,324.02,261.8
2016,3,7,12,45,75.0,329.0,4.2,9.0,384.0,369.36,299.0
2016,3,7,13,0,114.0,351.0,4.3,9.0,434.0,412.15,333.62
2016,3,7,13,15,251.0,326.0,4.3,9.0,503.0,469.76,381.58
2016,3,7,13,30,388.0,301.0,4.3,9.0,572.0,518.06,420.95
2016,3,7,13,45,235.0,302.5,4.3,9.0,465.5,418.1,339.74
2016,3,7,14,0,82.0,304.0,4.3,9.0,359.0,328.8,266.83
2016,3,7,14,15,118.0,295.5,4.2,9.0,369.5,331.51,269.46
2016,3,7,14,30,154.0,287.0,4.1,9.0,380.0,332.73,270.23
2016,3,7,14,45,77.0,158.5,4.0,9.5,205.0,179.02,144.64
2016,3,7,15,0,0.0,30.0,3.9,10.0,30.0,28.98,19.16
2016,3,7,15,15,0.0,53.5,3.65,9.5,53.5,51.71,38.8
2016,3,7,15,30,0.0,77.0,3.4,9.0,77.0,74.46,58.49
2016,3,7,15,45,259.5,96.5,3.15,9.0,198.5,138.23,103.3
2016,3,7,16,0,519.0,116.0,2.9,9.0,320.0,184.61,129.91
2016,3,7,16,15,451.0,115.0,2.4,8.5,275.5,146.7,100.52
2016,3,7,16,30,383.0,114.0,1.9,8.0,231.0,115.29,79.92
2016,3,7,16,45,348.0,96.0,1.45,8.0,187.5,77.39,56.88
2016,3,7,17,0,313.0,78.0,1.0,8.0,144.0,57.71,46.88
2016,3,7,17,15,238.5,60.5,1.0,7.5,103.0,45.74,35.66
2016,3,7,17,30,164.0,43.0,1.0,7.0,62.0,35.16,25.26
2016,3,7,17,45,82.0,21.5,1.05,6.5,31.0,18.13,5.31
2016,3,7,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,8,6,45,179.0,15.5,1.2,4.0,33.0,83.43,3.55
2016,3,8,7,0,358.0,31.0,1.3,5.0,66.0,180.0,135.43
2016,3,8,7,15,462.5,41.0,1.2,5.5,114.0,248.03,199.27
2016,3,8,7,30,567.0,51.0,1.1,6.0,162.0,324.68,266.73
2016,3,8,7,45,623.0,58.5,1.05,6.5,213.5,382.7,317.28
2016,3,8,8,0,679.0,66.0,1.0,7.0,265.0,443.78,368.16
2016,3,8,8,15,719.0,71.5,0.95,7.5,316.0,496.12,410.02
2016,3,8,8,30,759.0,77.0,0.9,8.0,367.0,547.18,449.23
2016,3,8,8,45,771.0,85.5,0.9,9.0,412.5,586.96,477.7
2016,3,8,9,0,783.0,94.0,0.9,10.0,458.0,625.11,503.95
2016,3,8,9,15,803.0,98.0,1.05,10.0,501.5,661.95,532.08
2016,3,8,9,30,823.0,102.0,1.2,10.0,545.0,697.15,558.42
2016,3,8,9,45,834.5,105.5,1.35,10.5,582.0,723.8,576.58
2016,3,8,10,0,846.0,109.0,1.5,11.0,619.0,748.04,592.99
2016,3,8,10,15,856.0,111.5,1.65,11.0,650.0,767.5,607.03
2016,3,8,10,30,866.0,114.0,1.8,11.0,681.0,784.2,619.18
2016,3,8,10,45,875.5,114.0,1.95,11.5,705.5,794.97,626.03
2016,3,8,11,0,885.0,114.0,2.1,12.0,730.0,802.78,630.87
2016,3,8,11,15,599.5,224.5,2.1,12.0,646.0,696.79,549.86
2016,3,8,11,30,314.0,335.0,2.1,12.0,562.0,580.38,457.19
2016,3,8,11,45,231.5,349.5,2.15,12.0,518.5,523.56,413.49
2016,3,8,12,0,149.0,364.0,2.2,12.0,475.0,471.62,372.38
2016,3,8,12,15,77.5,279.0,2.15,12.0,337.0,329.0,261.76
2016,3,8,12,30,6.0,194.0,2.1,12.0,199.0,192.07,152.09
2016,3,8,12,45,3.0,117.0,2.05,12.0,119.5,115.32,90.19
2016,3,8,13,0,0.0,40.0,2.0,12.0,40.0,38.7,26.84
2016,3,8,13,15,4.0,127.0,2.1,11.5,130.0,125.33,98.98
2016,3,8,13,30,8.0,214.0,2.2,11.0,220.0,210.49,168.47
2016,3,8,13,45,115.0,264.5,2.35,11.0,341.0,315.74,254.15
2016,3,8,14,0,222.0,315.0,2.5,11.0,462.0,412.34,330.21
2016,3,8,14,15,214.5,300.5,2.5,11.0,437.5,384.42,307.56
2016,3,8,14,30,207.0,286.0,2.5,11.0,413.0,356.73,285.48
2016,3,8,14,45,125.0,257.0,2.5,11.0,332.5,286.01,229.37
2016,3,8,15,0,43.0,228.0,2.5,11.0,252.0,225.62,181.61
2016,3,8,15,15,52.0,215.0,2.2,10.5,241.5,213.17,171.79
2016,3,8,15,30,61.0,202.0,1.9,10.0,231.0,199.74,160.78
2016,3,8,15,45,64.0,183.0,1.65,10.0,210.5,179.06,143.53
2016,3,8,16,0,67.0,164.0,1.4,10.0,190.0,158.1,125.97
2016,3,8,16,15,60.0,143.5,1.25,9.5,164.5,134.46,106.89
2016,3,8,16,30,53.0,123.0,1.1,9.0,139.0,111.66,88.63
2016,3,8,16,45,44.5,101.5,0.95,9.0,113.5,89.0,70.63
2016,3,8,17,0,36.0,80.0,0.8,9.0,88.0,69.9,57.65
2016,3,8,17,15,21.5,59.0,0.8,8.5,63.5,52.6,41.68
2016,3,8,17,30,7.0,38.0,0.8,8.0,39.0,35.66,25.71
2016,3,8,17,45,3.5,19.0,0.85,7.5,19.5,18.35,6.45
2016,3,8,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,6,45,170.0,16.0,1.75,8.5,33.0,82.97,20.52
2016,3,9,7,0,340.0,32.0,1.9,9.0,66.0,176.34,132.66
2016,3,9,7,15,439.5,41.5,1.95,9.0,112.5,241.56,193.19
2016,3,9,7,30,539.0,51.0,2.0,9.0,159.0,314.95,258.38
2016,3,9,7,45,269.5,65.5,2.15,9.5,119.5,218.04,181.45
2016,3,9,8,0,0.0,80.0,2.3,10.0,80.0,78.92,62.48
2016,3,9,8,15,0.0,95.5,2.35,10.0,95.5,94.4,75.8
2016,3,9,8,30,0.0,111.0,2.4,10.0,111.0,109.83,88.71
2016,3,9,8,45,0.0,119.0,2.45,10.5,119.0,117.36,94.61
2016,3,9,9,0,0.0,127.0,2.5,11.0,127.0,124.97,100.51
2016,3,9,9,15,54.5,186.0,2.5,11.5,216.0,228.91,187.27
2016,3,9,9,30,109.0,245.0,2.5,12.0,305.0,331.43,269.78
2016,3,9,9,45,209.0,256.0,2.5,12.5,380.0,422.41,342.27
2016,3,9,10,0,309.0,267.0,2.5,13.0,455.0,516.11,414.73
2016,3,9,10,15,295.5,285.0,2.55,13.5,472.5,526.5,420.22
2016,3,9,10,30,282.0,303.0,2.6,14.0,490.0,535.29,424.98
2016,3,9,10,45,265.0,318.5,2.65,14.5,499.0,537.27,424.6
2016,3,9,11,0,248.0,334.0,2.7,15.0,508.0,532.43,419.28
2016,3,9,11,15,188.5,345.0,2.7,15.0,479.0,495.15,389.28
2016,3,9,11,30,129.0,356.0,2.7,15.0,450.0,457.37,358.92
2016,3,9,11,45,128.5,360.5,2.75,15.5,455.5,457.73,358.51
2016,3,9,12,0,128.0,365.0,2.8,16.0,461.0,457.58,357.55
2016,3,9,12,15,141.5,366.5,2.8,16.0,472.5,464.18,362.69
2016,3,9,12,30,155.0,368.0,2.8,16.0,484.0,469.82,367.07
2016,3,9,12,45,108.5,350.5,2.8,16.5,431.5,413.69,323.0
2016,3,9,13,0,62.0,333.0,2.8,17.0,379.0,361.43,281.91
2016,3,9,13,15,88.0,336.5,2.8,17.0,400.0,377.63,295.07
2016,3,9,13,30,114.0,340.0,2.8,17.0,421.0,391.87,306.33
2016,3,9,13,45,138.0,330.5,2.8,17.0,425.5,389.69,305.0
2016,3,9,14,0,162.0,321.0,2.8,17.0,430.0,386.26,302.58
2016,3,9,14,15,190.0,304.0,2.75,17.0,426.0,376.1,294.77
2016,3,9,14,30,218.0,287.0,2.7,17.0,422.0,363.5,284.73
2016,3,9,14,45,157.5,268.5,2.65,17.0,363.0,310.03,242.96
2016,3,9,15,0,97.0,250.0,2.6,17.0,304.0,264.86,207.92
2016,3,9,15,15,71.0,223.5,2.4,16.5,261.5,226.85,178.49
2016,3,9,15,30,45.0,197.0,2.2,16.0,219.0,191.5,151.1
2016,3,9,15,45,27.0,169.5,2.0,16.0,182.5,159.92,126.23
2016,3,9,16,0,9.0,142.0,1.8,16.0,146.0,133.86,105.86
2016,3,9,16,15,4.5,124.0,1.6,15.5,126.0,115.75,91.56
2016,3,9,16,30,0.0,106.0,1.4,15.0,106.0,98.19,77.45
2016,3,9,16,45,0.0,86.5,1.25,14.5,86.5,80.09,62.42
2016,3,9,17,0,0.0,67.0,1.1,14.0,67.0,62.5,50.05
2016,3,9,17,15,0.0,48.5,1.1,13.5,48.5,45.87,34.97
2016,3,9,17,30,0.0,30.0,1.1,13.0,30.0,28.97,19.47
2016,3,9,17,45,0.0,15.0,1.1,13.0,15.0,14.47,4.33
2016,3,9,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,10,6,45,173.5,17.0,2.2,10.0,36.0,87.12,34.19
2016,3,10,7,0,347.0,34.0,2.4,11.0,72.0,182.7,138.1
2016,3,10,7,15,447.0,44.0,2.55,11.5,119.5,249.62,198.94
2016,3,10,7,30,547.0,54.0,2.7,12.0,167.0,324.66,264.7
2016,3,10,7,45,609.5,60.5,2.85,12.5,218.5,384.47,316.78
2016,3,10,8,0,672.0,67.0,3.0,13.0,270.0,447.84,370.07
2016,3,10,8,15,544.0,100.5,3.25,13.5,283.5,436.37,360.9
2016,3,10,8,30,416.0,134.0,3.5,14.0,297.0,411.52,339.8
2016,3,10,8,45,525.0,125.5,3.8,14.5,357.5,482.23,397.46
2016,3,10,9,0,634.0,117.0,4.1,15.0,418.0,562.17,460.72
2016,3,10,9,15,460.5,177.0,4.25,15.5,406.5,519.99,423.18
2016,3,10,9,30,287.0,237.0,4.4,16.0,395.0,463.46,374.32
2016,3,10,9,45,273.5,258.0,4.55,16.5,416.5,479.55,385.4
2016,3,10,10,0,260.0,279.0,4.7,17.0,438.0,493.94,394.77
2016,3,10,10,15,468.5,228.5,4.75,17.0,533.0,605.37,484.57
2016,3,10,10,30,677.0,178.0,4.8,17.0,628.0,716.91,571.96
2016,3,10,10,45,402.0,260.0,4.85,17.5,530.0,588.91,467.47
2016,3,10,11,0,127.0,342.0,4.9,18.0,432.0,448.16,352.04
2016,3,10,11,15,105.5,344.5,4.8,18.0,420.5,426.4,334.73
2016,3,10,11,30,84.0,347.0,4.7,18.0,409.0,409.87,321.05
2016,3,10,11,45,84.0,350.0,4.65,18.0,413.0,410.17,321.02
2016,3,10,12,0,84.0,353.0,4.6,18.0,417.0,410.17,320.75
2016,3,10,12,15,44.5,268.0,4.5,18.0,302.0,294.64,230.81
2016,3,10,12,30,5.0,183.0,4.4,18.0,187.0,180.77,140.45
2016,3,10,12,45,2.5,154.0,4.35,18.0,156.0,150.73,116.65
2016,3,10,13,0,0.0,125.0,4.3,18.0,125.0,120.94,92.79
2016,3,10,13,15,0.0,107.5,4.1,17.5,107.5,104.04,79.41
2016,3,10,13,30,0.0,90.0,3.9,17.0,90.0,87.14,65.92
2016,3,10,13,45,11.5,173.0,3.7,17.0,181.0,173.11,135.63
2016,3,10,14,0,23.0,256.0,3.5,17.0,272.0,256.32,201.69
2016,3,10,14,15,11.5,141.0,3.25,17.0,149.0,141.5,110.22
2016,3,10,14,30,0.0,26.0,3.0,17.0,26.0,25.13,15.23
2016,3,10,14,45,0.0,63.5,2.75,17.0,63.5,61.41,45.39
2016,3,10,15,0,0.0,101.0,2.5,17.0,101.0,97.49,75.19
2016,3,10,15,15,0.0,67.0,2.25,16.5,67.0,64.78,48.48
2016,3,10,15,30,0.0,33.0,2.0,16.0,33.0,31.87,21.22
2016,3,10,15,45,0.0,47.5,1.75,16.0,47.5,45.89,33.12
2016,3,10,16,0,0.0,62.0,1.5,16.0,62.0,59.92,45.02
2016,3,10,16,15,0.0,53.5,1.3,15.5,53.5,51.69,38.28
2016,3,10,16,30,0.0,45.0,1.1,15.0,45.0,43.46,31.47
2016,3,10,16,45,0.0,36.5,0.95,15.0,36.5,35.24,24.48
2016,3,10,17,0,0.0,28.0,0.8,15.0,28.0,27.02,18.51
2016,3,10,17,15,0.0,20.5,0.9,14.5,20.5,19.77,11.9
2016,3,10,17,30,0.0,13.0,1.0,14.0,13.0,12.53,5.23
2016,3,10,17,45,0.0,7.0,1.1,13.5,7.0,6.74,0.0
2016,3,10,18,0,0.0,1.0,1.2,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,1.25,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,9.0,3.9,11.0,9.0,8.68,0.0
2016,3,11,7,0,0.0,18.0,4.1,11.0,18.0,17.36,8.73
2016,3,11,7,15,0.0,29.5,4.25,10.5,29.5,28.48,18.66
2016,3,11,7,30,0.0,41.0,4.4,10.0,41.0,39.6,28.58
2016,3,11,7,45,0.0,53.5,4.6,10.0,53.5,51.69,39.19
2016,3,11,8,0,0.0,66.0,4.8,10.0,66.0,63.97,49.81
2016,3,11,8,15,0.0,78.5,4.7,10.0,78.5,76.41,60.42
2016,3,11,8,30,0.0,91.0,4.6,10.0,91.0,88.81,70.86
2016,3,11,8,45,0.0,74.5,4.55,10.0,74.5,72.03,56.32
2016,3,11,9,0,0.0,58.0,4.5,10.0,58.0,56.06,42.52
2016,3,11,9,15,0.0,74.5,4.6,10.0,74.5,72.05,56.0
2016,3,11,9,30,0.0,91.0,4.7,10.0,91.0,88.07,69.39
2016,3,11,9,45,0.0,57.5,4.8,10.5,57.5,55.6,41.66
2016,3,11,10,0,0.0,24.0,4.9,11.0,24.0,23.19,14.06
2016,3,11,10,15,0.0,27.5,5.0,11.0,27.5,26.58,16.9
2016,3,11,10,30,0.0,31.0,5.1,11.0,31.0,29.97,19.72
2016,3,11,10,45,11.5,151.0,5.25,11.5,159.5,155.96,124.97
2016,3,11,11,0,23.0,271.0,5.4,12.0,288.0,284.14,228.72
2016,3,11,11,15,52.5,310.0,5.5,12.0,349.0,350.34,282.04
2016,3,11,11,30,82.0,349.0,5.6,12.0,410.0,410.63,330.16
2016,3,11,11,45,41.0,243.5,5.75,12.0,274.0,271.3,218.33
2016,3,11,12,0,0.0,138.0,5.9,12.0,138.0,133.8,105.45
2016,3,11,12,15,0.0,138.0,5.85,12.0,138.0,133.72,105.47
2016,3,11,12,30,0.0,138.0,5.8,12.0,138.0,133.64,105.41
2016,3,11,12,45,62.0,251.0,5.75,12.0,297.0,286.48,231.34
2016,3,11,13,0,124.0,364.0,5.7,12.0,456.0,433.49,348.67
2016,3,11,13,15,153.0,357.0,5.7,12.0,468.5,439.34,353.51
2016,3,11,13,30,182.0,350.0,5.7,12.0,481.0,443.13,356.95
2016,3,11,13,45,217.5,334.0,5.7,12.0,485.5,440.25,355.13
2016,3,11,14,0,253.0,318.0,5.7,12.0,490.0,432.95,349.54
2016,3,11,14,15,354.0,279.0,5.8,11.5,507.0,436.51,353.47
2016,3,11,14,30,455.0,240.0,5.9,11.0,524.0,429.74,347.99
2016,3,11,14,45,477.0,217.0,6.0,11.0,499.5,396.45,319.48
2016,3,11,15,0,499.0,194.0,6.1,11.0,475.0,360.67,288.1
2016,3,11,15,15,256.5,185.0,5.95,10.5,329.0,249.75,199.36
2016,3,11,15,30,14.0,176.0,5.8,10.0,183.0,169.03,137.52
2016,3,11,15,45,14.0,162.0,5.65,10.0,168.5,154.65,125.8
2016,3,11,16,0,14.0,148.0,5.5,10.0,154.0,140.22,113.89
2016,3,11,16,15,9.5,130.0,5.2,9.5,134.0,121.77,98.85
2016,3,11,16,30,5.0,112.0,4.9,9.0,114.0,103.84,84.08
2016,3,11,16,45,2.5,92.0,4.6,8.5,93.0,84.92,68.1
2016,3,11,17,0,0.0,72.0,4.3,8.0,72.0,66.76,55.16
2016,3,11,17,15,0.0,53.0,4.1,7.5,53.0,49.79,39.43
2016,3,11,17,30,0.0,34.0,3.9,7.0,34.0,32.57,23.29
2016,3,11,17,45,0.0,19.5,3.75,7.0,19.5,18.82,8.78
2016,3,11,18,0,0.0,5.0,3.6,7.0,5.0,4.91,0.0
2016,3,11,18,15,0.0,2.5,3.55,7.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,12,6,45,55.5,23.0,2.6,6.5,29.5,51.72,28.01
2016,3,12,7,0,111.0,46.0,2.9,7.0,59.0,105.15,81.3
2016,3,12,7,15,166.5,66.5,3.05,7.0,97.5,155.68,126.88
2016,3,12,7,30,222.0,87.0,3.2,7.0,136.0,210.38,175.73
2016,3,12,7,45,262.0,106.0,3.4,7.5,177.5,259.39,218.78
2016,3,12,8,0,302.0,125.0,3.6,8.0,219.0,310.9,262.94
2016,3,12,8,15,352.5,132.5,3.7,8.0,261.0,364.59,308.55
2016,3,12,8,30,403.0,140.0,3.8,8.0,303.0,414.23,350.12
2016,3,12,8,45,322.0,174.0,3.95,8.5,314.0,403.39,338.97
2016,3,12,9,0,241.0,208.0,4.1,9.0,325.0,394.21,328.82
2016,3,12,9,15,142.5,220.0,4.2,9.5,291.0,335.15,277.72
2016,3,12,9,30,44.0,232.0,4.3,10.0,257.0,271.31,222.14
2016,3,12,9,45,22.0,181.0,4.4,10.5,193.5,199.59,162.25
2016,3,12,10,0,0.0,130.0,4.5,11.0,130.0,126.63,100.78
2016,3,12,10,15,0.0,132.5,4.45,11.0,132.5,128.98,102.6
2016,3,12,10,30,0.0,135.0,4.4,11.0,135.0,131.34,104.36
2016,3,12,10,45,6.5,186.5,4.35,11.0,191.5,187.31,150.39
2016,3,12,11,0,13.0,238.0,4.3,11.0,248.0,243.34,195.73
2016,3,12,11,15,18.0,261.0,4.35,11.0,275.0,269.56,216.67
2016,3,12,11,30,23.0,284.0,4.4,11.0,302.0,295.52,237.34
2016,3,12,11,45,168.5,319.0,4.5,11.5,447.0,448.43,361.75
2016,3,12,12,0,314.0,354.0,4.6,12.0,592.0,591.95,474.07
2016,3,12,12,15,182.0,344.5,4.7,12.0,482.5,474.35,380.12
2016,3,12,12,30,50.0,335.0,4.8,12.0,373.0,361.97,289.14
2016,3,12,12,45,28.0,266.0,4.9,12.0,287.5,277.32,222.01
2016,3,12,13,0,6.0,197.0,5.0,12.0,202.0,194.26,154.85
2016,3,12,13,15,3.0,160.0,4.95,12.0,162.5,156.44,124.18
2016,3,12,13,30,0.0,123.0,4.9,12.0,123.0,118.9,93.43
2016,3,12,13,45,0.0,113.5,4.85,12.0,113.5,109.73,86.01
2016,3,12,14,0,0.0,104.0,4.8,12.0,104.0,100.59,78.57
2016,3,12,14,15,4.5,154.0,4.65,12.0,156.5,150.3,119.84
2016,3,12,14,30,9.0,204.0,4.5,12.0,209.0,198.47,159.45
2016,3,12,14,45,11.5,202.5,4.4,12.0,209.0,197.02,158.44
2016,3,12,15,0,14.0,201.0,4.3,12.0,209.0,195.16,157.17
2016,3,12,15,15,7.0,177.0,4.2,12.0,181.0,169.52,136.49
2016,3,12,15,30,0.0,153.0,4.1,12.0,153.0,144.67,116.43
2016,3,12,15,45,0.0,125.5,4.0,12.0,125.5,119.16,95.48
2016,3,12,16,0,0.0,98.0,3.9,12.0,98.0,93.71,74.34
2016,3,12,16,15,0.0,85.0,3.8,11.5,85.0,81.42,64.26
2016,3,12,16,30,0.0,72.0,3.7,11.0,72.0,69.17,54.04
2016,3,12,16,45,0.0,59.0,3.65,11.0,59.0,56.97,43.58
2016,3,12,17,0,0.0,46.0,3.6,11.0,46.0,44.44,34.52
2016,3,12,17,15,0.0,33.5,3.6,10.5,33.5,32.34,23.41
2016,3,12,17,30,0.0,21.0,3.6,10.0,21.0,20.26,12.23
2016,3,12,17,45,0.0,12.0,3.6,10.0,12.0,11.57,3.38
2016,3,12,18,0,0.0,3.0,3.6,10.0,3.0,2.95,0.0
2016,3,12,18,15,0.0,1.5,3.6,10.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,2.5,3.0,10.5,2.5,2.41,0.0
2016,3,13,7,0,0.0,5.0,3.1,11.0,5.0,4.82,0.0
2016,3,13,7,15,0.0,8.5,3.1,11.0,8.5,8.19,1.36
2016,3,13,7,30,0.0,12.0,3.1,11.0,12.0,11.57,4.36
2016,3,13,7,45,0.0,16.0,3.15,11.0,16.0,15.43,7.74
2016,3,13,8,0,0.0,20.0,3.2,11.0,20.0,19.29,11.1
2016,3,13,8,15,0.0,23.5,3.25,11.0,23.5,22.68,13.99
2016,3,13,8,30,0.0,27.0,3.3,11.0,27.0,26.06,16.86
2016,3,13,8,45,0.0,32.0,3.4,11.5,32.0,30.9,20.9
2016,3,13,9,0,0.0,37.0,3.5,12.0,37.0,35.74,24.9
2016,3,13,9,15,0.0,74.0,3.6,12.0,74.0,71.56,55.12
2016,3,13,9,30,0.0,111.0,3.7,12.0,111.0,107.95,85.39
2016,3,13,9,45,0.0,75.0,3.85,12.0,75.0,72.55,55.59
2016,3,13,10,0,0.0,39.0,4.0,12.0,39.0,37.7,26.23
2016,3,13,10,15,0.0,76.0,4.05,12.0,76.0,73.54,56.22
2016,3,13,10,30,0.0,113.0,4.1,12.0,113.0,109.65,86.07
2016,3,13,10,45,6.0,174.5,4.15,12.0,179.0,175.0,139.74
2016,3,13,11,0,12.0,236.0,4.2,12.0,245.0,240.58,192.67
2016,3,13,11,15,9.5,219.5,4.3,12.0,227.0,221.75,177.18
2016,3,13,11,30,7.0,203.0,4.4,12.0,209.0,203.13,162.01
2016,3,13,11,45,8.5,215.5,4.55,12.0,222.5,216.19,172.59
2016,3,13,12,0,10.0,228.0,4.7,12.0,236.0,229.11,182.99
2016,3,13,12,15,20.0,268.0,4.85,12.0,284.0,274.92,220.0
2016,3,13,12,30,30.0,308.0,5.0,12.0,332.0,321.42,257.22
2016,3,13,12,45,39.5,319.0,5.15,12.5,349.5,336.49,268.94
2016,3,13,13,0,49.0,330.0,5.3,13.0,367.0,350.73,280.03
2016,3,13,13,15,79.0,339.5,5.15,13.0,397.5,375.99,300.52
2016,3,13,13,30,109.0,349.0,5.0,13.0,428.0,398.94,318.9
2016,3,13,13,45,115.5,338.5,4.9,13.0,419.5,387.21,309.69
2016,3,13,14,0,122.0,328.0,4.8,13.0,411.0,372.98,298.55
2016,3,13,14,15,88.5,301.5,4.7,13.0,361.0,326.8,261.72
2016,3,13,14,30,55.0,275.0,4.6,13.0,311.0,281.61,225.67
2016,3,13,14,45,27.5,195.0,4.5,13.0,213.0,194.6,155.73
2016,3,13,15,0,0.0,115.0,4.4,13.0,115.0,110.7,87.22
2016,3,13,15,15,0.0,123.0,4.25,12.5,123.0,117.91,93.72
2016,3,13,15,30,0.0,131.0,4.1,12.0,131.0,124.84,99.94
2016,3,13,15,45,0.0,97.0,3.95,12.0,97.0,93.24,73.69
2016,3,13,16,0,0.0,63.0,3.8,12.0,63.0,60.89,46.51
2016,3,13,16,15,0.0,55.0,3.65,12.0,55.0,53.14,40.04
2016,3,13,16,30,0.0,47.0,3.5,12.0,47.0,45.39,33.49
2016,3,13,16,45,0.0,38.5,3.4,12.0,38.5,37.17,26.44
2016,3,13,17,0,0.0,30.0,3.3,12.0,30.0,28.95,20.49
2016,3,13,17,15,0.0,22.0,3.25,11.5,22.0,21.22,13.39
2016,3,13,17,30,0.0,14.0,3.2,11.0,14.0,13.5,6.25
2016,3,13,17,45,0.0,8.0,3.2,11.0,8.0,7.71,0.48
2016,3,13,18,0,0.0,2.0,3.2,11.0,2.0,1.97,0.0
2016,3,13,18,15,0.0,1.0,3.05,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
