Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,6.0,2.05,7.5,6.0,0.0,0.0
2016,3,14,6,30,0.0,12.0,2.2,8.0,12.0,11.8,0.0
2016,3,14,6,45,93.5,30.5,2.35,8.5,42.5,77.46,50.74
2016,3,14,7,0,187.0,49.0,2.5,9.0,73.0,138.39,108.29
2016,3,14,7,15,248.0,67.0,2.55,9.0,114.5,198.54,161.97
2016,3,14,7,30,309.0,85.0,2.6,9.0,156.0,257.12,213.8
2016,3,14,7,45,347.0,102.0,2.7,9.0,200.0,307.15,257.57
2016,3,14,8,0,385.0,119.0,2.8,9.0,244.0,359.31,302.02
2016,3,14,8,15,440.0,123.0,2.85,9.0,288.0,408.54,343.4
2016,3,14,8,30,495.0,127.0,2.9,9.0,332.0,460.47,386.13
2016,3,14,8,45,397.5,165.5,2.95,9.5,342.5,453.66,377.7
2016,3,14,9,0,300.0,204.0,3.0,10.0,353.0,431.8,357.16
2016,3,14,9,15,286.0,227.0,2.95,10.0,379.0,452.71,372.57
2016,3,14,9,30,272.0,250.0,2.9,10.0,405.0,471.72,386.02
2016,3,14,9,45,437.5,218.5,2.9,10.5,486.5,571.26,465.67
2016,3,14,10,0,603.0,187.0,2.9,11.0,568.0,671.43,543.04
2016,3,14,10,15,645.5,184.0,2.85,11.0,609.5,706.81,568.54
2016,3,14,10,30,688.0,181.0,2.8,11.0,651.0,740.72,593.09
2016,3,14,10,45,634.5,210.5,2.8,11.5,656.0,730.39,581.86
2016,3,14,11,0,581.0,240.0,2.8,12.0,661.0,715.09,567.46
2016,3,14,11,15,626.0,229.5,2.75,12.0,692.5,738.2,584.62
2016,3,14,11,30,671.0,219.0,2.7,12.0,724.0,757.28,598.45
2016,3,14,11,45,644.0,234.0,2.7,12.5,723.0,742.82,585.4
2016,3,14,12,0,617.0,249.0,2.7,13.0,722.0,726.36,571.23
2016,3,14,12,15,759.5,189.0,2.65,13.0,771.0,762.13,599.99
2016,3,14,12,30,902.0,129.0,2.6,13.0,820.0,789.36,620.19
2016,3,14,12,45,892.0,132.0,2.6,13.5,810.0,765.15,601.56
2016,3,14,13,0,882.0,135.0,2.6,14.0,800.0,737.48,580.01
2016,3,14,13,15,876.5,134.0,2.65,14.0,783.0,706.76,557.14
2016,3,14,13,30,871.0,133.0,2.7,14.0,766.0,673.89,532.26
2016,3,14,13,45,862.0,131.5,2.75,14.0,741.5,636.47,503.47
2016,3,14,14,0,853.0,130.0,2.8,14.0,717.0,597.48,472.87
2016,3,14,14,15,841.0,127.5,2.85,13.5,685.0,554.64,439.43
2016,3,14,14,30,829.0,125.0,2.9,13.0,653.0,510.89,404.3
2016,3,14,14,45,811.5,122.5,2.95,13.0,614.5,464.07,365.05
2016,3,14,15,0,794.0,120.0,3.0,13.0,576.0,414.34,322.61
2016,3,14,15,15,772.0,116.0,2.95,12.5,532.0,364.62,279.66
2016,3,14,15,30,750.0,112.0,2.9,12.0,488.0,315.86,236.65
2016,3,14,15,45,718.0,107.5,2.9,12.0,439.5,265.41,191.84
2016,3,14,16,0,686.0,103.0,2.9,12.0,391.0,217.42,149.6
2016,3,14,16,15,644.5,96.5,2.7,11.5,340.0,169.04,109.37
2016,3,14,16,30,603.0,90.0,2.5,11.0,289.0,124.63,76.04
2016,3,14,16,45,540.5,82.0,2.35,10.5,237.5,82.27,51.22
2016,3,14,17,0,478.0,74.0,2.2,10.0,186.0,54.22,43.52
2016,3,14,17,15,387.0,62.0,2.25,9.5,138.0,46.06,35.91
2016,3,14,17,30,296.0,50.0,2.3,9.0,90.0,38.2,28.28
2016,3,14,17,45,148.0,33.0,2.35,8.5,53.0,25.7,15.36
2016,3,14,18,0,0.0,16.0,2.4,8.0,16.0,15.73,0.0
2016,3,14,18,15,0.0,8.0,2.45,7.5,8.0,0.0,0.0
2016,3,14,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,8.0,1.25,4.5,8.0,0.0,0.0
2016,3,15,6,30,0.0,16.0,1.4,5.0,16.0,15.73,0.0
2016,3,15,6,45,179.5,30.0,1.55,5.5,53.5,113.59,79.91
2016,3,15,7,0,359.0,44.0,1.7,6.0,91.0,206.66,164.72
2016,3,15,7,15,448.0,54.0,1.7,6.5,140.0,272.29,223.85
2016,3,15,7,30,537.0,64.0,1.7,7.0,189.0,344.73,287.24
2016,3,15,7,45,603.0,69.5,1.7,8.0,242.0,406.43,339.43
2016,3,15,8,0,669.0,75.0,1.7,9.0,295.0,471.82,392.53
2016,3,15,8,15,707.0,80.0,1.75,9.5,346.0,523.26,433.55
2016,3,15,8,30,745.0,85.0,1.8,10.0,397.0,575.45,473.89
2016,3,15,8,45,776.5,87.5,1.9,11.0,445.5,618.78,505.79
2016,3,15,9,0,808.0,90.0,2.0,12.0,494.0,663.96,538.16
2016,3,15,9,15,827.0,93.0,2.05,12.5,538.0,699.99,562.47
2016,3,15,9,30,846.0,96.0,2.1,13.0,582.0,734.25,585.15
2016,3,15,9,45,862.5,97.5,2.2,13.5,620.5,762.97,603.95
2016,3,15,10,0,879.0,99.0,2.3,14.0,659.0,785.6,618.31
2016,3,15,10,15,889.0,100.5,2.35,14.0,690.5,804.57,630.89
2016,3,15,10,30,899.0,102.0,2.4,14.0,722.0,820.71,641.56
2016,3,15,10,45,907.5,103.0,2.5,14.5,746.5,832.18,648.21
2016,3,15,11,0,916.0,104.0,2.6,15.0,771.0,840.58,652.81
2016,3,15,11,15,920.5,104.5,2.65,15.0,788.0,842.11,653.56
2016,3,15,11,30,925.0,105.0,2.7,15.0,805.0,840.44,652.24
2016,3,15,11,45,928.5,105.0,2.75,15.0,814.0,834.25,647.89
2016,3,15,12,0,932.0,105.0,2.8,15.0,823.0,824.86,641.42
2016,3,15,12,15,932.0,105.0,2.8,15.0,823.0,809.64,630.61
2016,3,15,12,30,932.0,105.0,2.8,15.0,823.0,791.38,617.76
2016,3,15,12,45,935.5,102.0,2.8,15.5,816.5,769.74,601.43
2016,3,15,13,0,939.0,99.0,2.8,16.0,810.0,745.09,583.05
2016,3,15,13,15,935.0,98.0,2.75,16.0,794.0,714.48,560.54
2016,3,15,13,30,931.0,97.0,2.7,16.0,778.0,681.44,535.15
2016,3,15,13,45,925.5,95.5,2.7,16.0,754.5,644.75,506.84
2016,3,15,14,0,920.0,94.0,2.7,16.0,731.0,606.05,476.42
2016,3,15,14,15,911.5,92.5,2.65,16.0,700.0,563.95,442.53
2016,3,15,14,30,903.0,91.0,2.6,16.0,669.0,520.45,406.75
2016,3,15,14,45,890.5,89.0,2.55,16.0,631.5,473.52,367.46
2016,3,15,15,0,878.0,87.0,2.5,16.0,594.0,425.96,326.69
2016,3,15,15,15,861.0,84.0,2.35,15.5,550.5,372.01,280.44
2016,3,15,15,30,844.0,81.0,2.2,15.0,507.0,321.68,236.03
2016,3,15,15,45,821.0,77.5,2.05,15.0,459.0,269.96,189.79
2016,3,15,16,0,798.0,74.0,1.9,15.0,411.0,219.65,145.14
2016,3,15,16,15,763.5,69.5,1.7,14.0,360.0,168.42,102.44
2016,3,15,16,30,729.0,65.0,1.5,13.0,309.0,120.28,66.17
2016,3,15,16,45,679.5,59.5,1.35,12.5,256.5,73.95,39.16
2016,3,15,17,0,630.0,54.0,1.2,12.0,204.0,36.36,27.18
2016,3,15,17,15,548.0,46.0,1.2,11.0,153.5,32.29,23.44
2016,3,15,17,30,466.0,38.0,1.2,10.0,103.0,28.0,19.23
2016,3,15,17,45,319.0,26.5,1.25,9.5,62.0,20.12,11.01
2016,3,15,18,0,172.0,15.0,1.3,9.0,21.0,11.64,0.0
2016,3,15,18,15,86.0,7.5,1.3,8.5,10.5,7.37,0.0
2016,3,15,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,16,6,15,70.0,7.5,1.45,5.5,10.0,7.37,0.0
2016,3,16,6,30,140.0,15.0,1.7,6.0,20.0,68.09,0.0
2016,3,16,6,45,288.0,27.5,1.95,7.0,60.0,149.96,108.3
2016,3,16,7,0,436.0,40.0,2.2,8.0,100.0,234.64,186.6
2016,3,16,7,15,521.5,48.5,2.3,8.5,151.0,300.57,246.27
2016,3,16,7,30,607.0,57.0,2.4,9.0,202.0,373.06,309.81
2016,3,16,7,45,660.5,63.0,2.5,9.5,254.5,431.77,360.34
2016,3,16,8,0,714.0,69.0,2.6,10.0,307.0,490.8,409.46
2016,3,16,8,15,738.0,69.0,2.7,10.5,349.5,530.27,441.55
2016,3,16,8,30,762.0,69.0,2.8,11.0,392.0,569.28,472.32
2016,3,16,8,45,799.0,77.5,2.9,12.0,450.5,626.06,514.76
2016,3,16,9,0,836.0,86.0,3.0,13.0,509.0,682.56,555.15
2016,3,16,9,15,854.5,89.0,2.95,13.0,553.0,718.97,580.31
2016,3,16,9,30,873.0,92.0,2.9,13.0,597.0,753.53,603.91
2016,3,16,9,45,886.5,94.0,2.9,13.5,635.5,777.23,618.47
2016,3,16,10,0,900.0,96.0,2.9,14.0,674.0,802.4,634.1
2016,3,16,10,15,909.5,98.0,2.85,14.5,705.5,821.79,645.16
2016,3,16,10,30,919.0,100.0,2.8,15.0,737.0,838.26,654.15
2016,3,16,10,45,925.5,101.0,2.8,15.5,761.5,848.25,658.95
2016,3,16,11,0,932.0,102.0,2.8,16.0,786.0,855.07,661.67
2016,3,16,11,15,936.0,103.0,2.8,16.0,802.5,856.67,662.11
2016,3,16,11,30,940.0,104.0,2.8,16.0,819.0,855.01,660.45
2016,3,16,11,45,942.0,104.0,2.8,16.5,827.5,847.48,653.61
2016,3,16,12,0,944.0,104.0,2.8,17.0,836.0,836.73,644.71
2016,3,16,12,15,944.0,104.0,2.8,17.0,835.5,821.28,633.86
2016,3,16,12,30,944.0,104.0,2.8,17.0,835.0,802.76,620.96
2016,3,16,12,45,947.0,100.5,2.85,17.5,828.0,779.97,604.27
2016,3,16,13,0,950.0,97.0,2.9,18.0,821.0,754.18,585.5
2016,3,16,13,15,945.5,96.5,2.9,18.0,804.0,723.36,563.59
2016,3,16,13,30,941.0,96.0,2.9,18.0,787.0,690.1,538.45
2016,3,16,13,45,934.5,94.5,2.9,18.0,763.0,652.42,509.6
2016,3,16,14,0,928.0,93.0,2.9,18.0,739.0,612.78,478.69
2016,3,16,14,15,918.5,91.0,2.85,18.0,707.0,569.32,444.04
2016,3,16,14,30,909.0,89.0,2.8,18.0,675.0,524.53,407.56
2016,3,16,14,45,896.5,87.0,2.75,18.0,637.0,477.3,368.29
2016,3,16,15,0,884.0,85.0,2.7,18.0,599.0,429.41,327.52
2016,3,16,15,15,866.0,82.5,2.5,17.5,555.0,378.74,284.01
2016,3,16,15,30,848.0,80.0,2.3,17.0,511.0,324.69,236.99
2016,3,16,15,45,824.0,76.5,2.15,17.0,462.5,272.43,190.65
2016,3,16,16,0,800.0,73.0,2.0,17.0,414.0,221.68,145.9
2016,3,16,16,15,766.0,69.0,1.75,16.5,363.0,170.74,103.32
2016,3,16,16,30,732.0,65.0,1.5,16.0,312.0,122.85,67.09
2016,3,16,16,45,682.0,59.5,1.25,15.5,259.0,76.17,39.56
2016,3,16,17,0,632.0,54.0,1.0,15.0,206.0,36.18,26.68
2016,3,16,17,15,552.0,46.0,1.05,14.0,155.5,32.11,22.99
2016,3,16,17,30,472.0,38.0,1.1,13.0,105.0,27.81,18.85
2016,3,16,17,45,330.5,26.5,1.15,12.5,64.0,19.96,10.89
2016,3,16,18,0,189.0,15.0,1.2,12.0,23.0,11.51,0.0
2016,3,16,18,15,94.5,7.5,1.2,11.5,11.5,7.37,0.0
2016,3,16,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,6,15,96.5,8.0,1.2,8.5,11.5,33.13,0.0
2016,3,17,6,30,193.0,16.0,1.3,9.0,23.0,87.06,0.0
2016,3,17,6,45,336.0,27.5,1.45,10.0,65.0,168.17,122.58
2016,3,17,7,0,479.0,39.0,1.6,11.0,107.0,252.76,199.11
2016,3,17,7,15,560.5,46.5,1.75,11.5,158.5,318.0,257.41
2016,3,17,7,30,642.0,54.0,1.9,12.0,210.0,386.7,316.97
2016,3,17,7,45,692.5,59.5,2.05,12.5,263.5,445.29,366.59
2016,3,17,8,0,743.0,65.0,2.2,13.0,317.0,506.17,416.28
2016,3,17,8,15,777.0,69.5,2.2,13.5,369.0,557.84,456.61
2016,3,17,8,30,811.0,74.0,2.2,14.0,421.0,609.77,495.78
2016,3,17,8,45,835.0,77.5,2.25,15.0,470.0,653.78,527.05
2016,3,17,9,0,859.0,81.0,2.3,16.0,519.0,696.72,555.62
2016,3,17,9,15,876.0,83.5,2.25,16.5,563.5,728.2,575.34
2016,3,17,9,30,893.0,86.0,2.2,17.0,608.0,761.67,596.25
2016,3,17,9,45,905.5,88.5,2.15,17.5,646.5,789.54,612.85
2016,3,17,10,0,918.0,91.0,2.1,18.0,685.0,814.85,627.49
2016,3,17,10,15,927.0,92.5,2.05,18.0,716.5,833.56,638.66
2016,3,17,10,30,936.0,94.0,2.0,18.0,748.0,849.29,647.84
2016,3,17,10,45,942.0,95.5,2.0,18.5,772.5,859.52,652.57
2016,3,17,11,0,948.0,97.0,2.0,19.0,797.0,866.52,655.25
2016,3,17,11,15,952.0,97.5,1.95,19.0,813.5,867.58,654.79
2016,3,17,11,30,956.0,98.0,1.9,19.0,830.0,865.34,652.29
2016,3,17,11,45,958.0,98.5,1.9,19.5,838.5,858.18,645.9
2016,3,17,12,0,960.0,99.0,1.9,20.0,847.0,847.75,637.49
2016,3,17,12,15,959.5,99.0,1.85,20.0,846.5,831.66,626.12
2016,3,17,12,30,959.0,99.0,1.8,20.0,846.0,812.46,612.79
2016,3,17,12,45,958.0,98.0,1.8,20.5,838.0,788.91,595.89
2016,3,17,13,0,957.0,97.0,1.8,21.0,830.0,762.46,577.1
2016,3,17,13,15,952.5,96.5,1.75,21.0,813.0,731.38,555.66
2016,3,17,13,30,948.0,96.0,1.7,21.0,796.0,697.84,530.92
2016,3,17,13,45,941.5,94.5,1.7,21.0,771.5,659.85,502.95
2016,3,17,14,0,935.0,93.0,1.7,21.0,747.0,619.89,472.95
2016,3,17,14,15,925.5,91.5,1.65,21.0,715.0,576.56,439.47
2016,3,17,14,30,916.0,90.0,1.6,21.0,683.0,531.87,404.18
2016,3,17,14,45,903.0,88.0,1.55,21.0,644.5,484.02,365.65
2016,3,17,15,0,890.0,86.0,1.5,21.0,606.0,435.57,325.63
2016,3,17,15,15,872.5,83.0,1.4,20.5,562.0,384.26,282.91
2016,3,17,15,30,855.0,80.0,1.3,20.0,518.0,329.51,236.59
2016,3,17,15,45,831.0,77.0,1.25,20.0,469.5,277.26,191.32
2016,3,17,16,0,807.0,74.0,1.2,20.0,421.0,226.51,147.42
2016,3,17,16,15,773.0,69.5,1.1,19.5,369.0,174.65,104.74
2016,3,17,16,30,739.0,65.0,1.0,19.0,317.0,125.83,68.05
2016,3,17,16,45,690.5,59.5,0.95,18.5,264.0,78.69,40.05
2016,3,17,17,0,642.0,54.0,0.9,18.0,211.0,39.55,29.3
2016,3,17,17,15,562.5,46.5,0.9,17.0,160.0,32.37,22.92
2016,3,17,17,30,483.0,39.0,0.9,16.0,109.0,28.54,19.26
2016,3,17,17,45,345.0,27.5,0.95,15.5,67.0,20.73,11.51
2016,3,17,18,0,207.0,16.0,1.0,15.0,25.0,12.33,0.0
2016,3,17,18,15,103.5,8.0,0.95,14.5,12.5,7.86,0.0
2016,3,17,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,6,15,96.5,9.0,2.0,8.0,13.0,34.52,0.0
2016,3,18,6,30,193.0,18.0,2.3,9.0,26.0,91.25,5.45
2016,3,18,6,45,330.0,30.0,2.6,10.0,68.5,170.41,126.6
2016,3,18,7,0,467.0,42.0,2.9,11.0,111.0,253.66,201.62
2016,3,18,7,15,547.5,50.0,2.85,11.0,162.5,319.02,260.65
2016,3,18,7,30,628.0,58.0,2.8,11.0,214.0,390.4,323.08
2016,3,18,7,45,392.0,99.0,2.75,11.5,204.0,333.94,277.9
2016,3,18,8,0,156.0,140.0,2.7,12.0,194.0,245.65,203.46
2016,3,18,8,15,188.0,161.0,2.7,12.5,235.5,292.27,241.95
2016,3,18,8,30,220.0,182.0,2.7,13.0,277.0,340.46,280.46
2016,3,18,8,45,288.5,193.5,2.7,13.5,333.0,411.28,336.75
2016,3,18,9,0,357.0,205.0,2.7,14.0,389.0,477.77,388.34
2016,3,18,9,15,322.0,232.0,2.7,14.0,408.5,489.05,394.92
2016,3,18,9,30,287.0,259.0,2.7,14.0,428.0,497.24,399.27
2016,3,18,9,45,317.0,270.5,2.75,14.5,468.5,535.48,427.52
2016,3,18,10,0,347.0,282.0,2.8,15.0,509.0,573.57,455.07
2016,3,18,10,15,633.0,192.0,2.8,15.0,629.0,716.56,567.19
2016,3,18,10,30,919.0,102.0,2.8,15.0,749.0,848.15,661.69
2016,3,18,10,45,813.0,150.5,2.8,15.5,736.5,820.59,638.87
2016,3,18,11,0,707.0,199.0,2.8,16.0,724.0,786.72,612.51
2016,3,18,11,15,823.0,153.0,2.8,16.0,777.5,827.58,641.83
2016,3,18,11,30,939.0,107.0,2.8,16.0,831.0,864.7,667.14
2016,3,18,11,45,939.5,108.5,2.85,16.5,839.0,857.37,660.45
2016,3,18,12,0,940.0,110.0,2.9,17.0,847.0,846.83,652.04
2016,3,18,12,15,940.0,110.0,2.9,17.0,847.0,831.26,641.13
2016,3,18,12,30,940.0,110.0,2.9,17.0,847.0,812.63,628.18
2016,3,18,12,45,929.5,114.5,2.9,17.5,836.5,787.79,609.74
2016,3,18,13,0,919.0,119.0,2.9,18.0,826.0,760.47,589.65
2016,3,18,13,15,914.5,118.0,2.9,18.0,809.5,729.71,567.39
2016,3,18,13,30,910.0,117.0,2.9,18.0,793.0,696.61,542.53
2016,3,18,13,45,901.0,116.5,2.95,18.0,768.0,659.07,514.13
2016,3,18,14,0,892.0,116.0,3.0,18.0,743.0,618.12,482.64
2016,3,18,14,15,881.5,113.5,3.05,17.5,711.0,574.34,449.13
2016,3,18,14,30,871.0,111.0,3.1,17.0,679.0,529.45,413.75
2016,3,18,14,45,859.5,107.5,3.15,17.0,641.0,482.3,374.82
2016,3,18,15,0,848.0,104.0,3.2,17.0,603.0,434.56,334.38
2016,3,18,15,15,829.5,100.5,3.2,16.5,559.0,383.99,291.27
2016,3,18,15,30,811.0,97.0,3.2,16.0,515.0,333.96,247.58
2016,3,18,15,45,763.5,89.5,3.2,16.0,453.5,273.59,195.5
2016,3,18,16,0,716.0,82.0,3.2,16.0,392.0,217.2,147.02
2016,3,18,16,15,653.5,87.0,3.0,15.0,343.5,170.25,108.8
2016,3,18,16,30,591.0,92.0,2.8,14.0,295.0,132.62,81.41
2016,3,18,16,45,549.0,81.5,2.6,13.5,246.0,88.91,53.18
2016,3,18,17,0,507.0,71.0,2.4,13.0,197.0,50.28,39.52
2016,3,18,17,15,434.5,59.5,2.3,12.0,149.5,43.72,33.58
2016,3,18,17,30,362.0,48.0,2.2,11.0,102.0,36.76,26.98
2016,3,18,17,45,181.0,36.0,2.15,10.5,63.0,27.83,17.95
2016,3,18,18,0,0.0,24.0,2.1,10.0,24.0,21.98,0.0
2016,3,18,18,15,0.0,12.0,2.1,9.5,12.0,11.8,0.0
2016,3,18,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,11.0,1.5,8.5,11.0,10.81,0.0
2016,3,19,6,30,0.0,22.0,1.7,9.0,22.0,22.96,2.39
2016,3,19,6,45,106.5,38.0,1.95,9.5,54.5,92.62,68.78
2016,3,19,7,0,213.0,54.0,2.2,10.0,87.0,164.82,131.81
2016,3,19,7,15,251.0,73.0,2.25,10.5,126.5,212.22,174.09
2016,3,19,7,30,289.0,92.0,2.3,11.0,166.0,254.97,211.65
2016,3,19,7,45,324.0,107.0,2.35,11.5,206.5,308.49,256.83
2016,3,19,8,0,359.0,122.0,2.4,12.0,247.0,356.67,296.48
2016,3,19,8,15,265.0,155.0,2.4,12.5,255.0,340.35,281.37
2016,3,19,8,30,171.0,188.0,2.4,13.0,263.0,316.59,259.71
2016,3,19,8,45,430.0,151.5,2.45,13.5,368.5,469.21,384.99
2016,3,19,9,0,689.0,115.0,2.5,14.0,474.0,625.4,507.16
2016,3,19,9,15,766.0,105.0,2.5,14.5,534.5,683.89,548.56
2016,3,19,9,30,843.0,95.0,2.5,15.0,595.0,746.1,591.38
2016,3,19,9,45,854.5,97.5,2.5,15.5,632.0,772.11,607.18
2016,3,19,10,0,866.0,100.0,2.5,16.0,669.0,791.77,618.64
2016,3,19,10,15,875.5,102.0,2.5,16.0,700.0,810.65,630.76
2016,3,19,10,30,885.0,104.0,2.5,16.0,731.0,826.74,640.95
2016,3,19,10,45,888.0,107.0,2.5,16.5,753.5,835.66,645.01
2016,3,19,11,0,891.0,110.0,2.5,17.0,776.0,841.49,647.06
2016,3,19,11,15,894.5,111.0,2.5,17.0,792.0,842.54,647.14
2016,3,19,11,30,898.0,112.0,2.5,17.0,808.0,840.47,645.24
2016,3,19,11,45,898.5,113.0,2.55,17.5,815.0,832.87,638.8
2016,3,19,12,0,899.0,114.0,2.6,18.0,822.0,822.22,630.41
2016,3,19,12,15,648.5,229.5,2.65,18.0,740.5,730.93,563.42
2016,3,19,12,30,398.0,345.0,2.7,18.0,659.0,637.24,490.22
2016,3,19,12,45,472.5,312.0,2.75,18.0,681.0,649.1,501.21
2016,3,19,13,0,547.0,279.0,2.8,18.0,703.0,654.95,506.94
2016,3,19,13,15,578.5,260.5,2.8,18.0,700.5,640.33,496.53
2016,3,19,13,30,610.0,242.0,2.8,18.0,698.0,622.8,483.84
2016,3,19,13,45,514.5,267.5,2.8,18.0,644.0,564.49,438.87
2016,3,19,14,0,419.0,293.0,2.8,18.0,590.0,511.29,397.59
2016,3,19,14,15,640.5,197.0,2.8,17.5,628.0,523.46,409.2
2016,3,19,14,30,862.0,101.0,2.8,17.0,666.0,518.56,405.5
2016,3,19,14,45,852.0,97.5,2.8,17.0,629.5,472.46,367.13
2016,3,19,15,0,842.0,94.0,2.8,17.0,593.0,425.68,327.42
2016,3,19,15,15,696.0,125.5,2.85,16.5,517.5,358.08,272.96
2016,3,19,15,30,550.0,157.0,2.9,16.0,442.0,305.73,231.07
2016,3,19,15,45,378.5,171.0,2.95,16.0,358.5,243.38,182.96
2016,3,19,16,0,207.0,185.0,3.0,16.0,275.0,204.85,156.18
2016,3,19,16,15,197.0,164.0,2.85,15.5,241.5,172.63,130.06
2016,3,19,16,30,187.0,143.0,2.7,15.0,208.0,141.47,105.44
2016,3,19,16,45,179.0,120.5,2.6,14.5,174.5,110.48,82.26
2016,3,19,17,0,171.0,98.0,2.5,14.0,141.0,76.13,62.28
2016,3,19,17,15,148.5,76.5,2.4,13.5,107.5,60.33,48.09
2016,3,19,17,30,126.0,55.0,2.3,13.0,74.0,44.38,33.47
2016,3,19,17,45,63.0,37.0,2.2,12.5,46.5,32.15,21.58
2016,3,19,18,0,0.0,19.0,2.1,12.0,19.0,18.06,0.0
2016,3,19,18,15,0.0,9.5,2.1,11.5,9.5,9.34,0.0
2016,3,19,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,20,6,15,8.0,10.0,1.1,9.5,10.5,12.03,0.0
2016,3,20,6,30,16.0,20.0,1.2,10.0,21.0,26.36,7.28
2016,3,20,6,45,62.0,39.0,1.35,10.5,48.0,71.75,52.67
2016,3,20,7,0,108.0,58.0,1.5,11.0,75.0,114.24,90.28
2016,3,20,7,15,128.5,79.5,1.65,11.5,107.5,151.83,123.44
2016,3,20,7,30,149.0,101.0,1.8,12.0,140.0,190.49,156.85
2016,3,20,7,45,163.0,122.5,2.0,12.5,173.5,226.72,187.41
2016,3,20,8,0,177.0,144.0,2.2,13.0,207.0,263.46,217.63
2016,3,20,8,15,223.0,162.5,2.25,13.5,254.0,324.26,266.88
2016,3,20,8,30,269.0,181.0,2.3,14.0,301.0,380.33,311.23
2016,3,20,8,45,299.5,198.0,2.4,14.5,344.5,426.2,346.51
2016,3,20,9,0,330.0,215.0,2.5,15.0,388.0,472.84,381.76
2016,3,20,9,15,309.0,239.5,2.65,15.5,412.0,490.47,393.2
2016,3,20,9,30,288.0,264.0,2.8,16.0,436.0,505.78,402.84
2016,3,20,9,45,573.5,183.5,2.95,16.5,554.0,653.56,519.58
2016,3,20,10,0,859.0,103.0,3.1,17.0,672.0,797.11,624.54
2016,3,20,10,15,868.5,105.0,3.3,17.0,702.5,811.92,633.98
2016,3,20,10,30,878.0,107.0,3.5,17.0,733.0,827.89,645.34
2016,3,20,10,45,883.5,109.0,3.7,17.5,756.5,837.69,651.14
2016,3,20,11,0,889.0,111.0,3.9,18.0,780.0,844.44,654.89
2016,3,20,11,15,455.0,200.0,4.1,18.0,543.0,582.11,459.76
2016,3,20,11,30,21.0,289.0,4.3,18.0,306.0,299.36,232.76
2016,3,20,11,45,155.0,335.0,4.55,18.5,458.0,458.66,359.14
2016,3,20,12,0,289.0,381.0,4.8,19.0,610.0,608.4,472.87
2016,3,20,12,15,144.5,246.0,4.9,18.5,360.5,354.36,279.32
2016,3,20,12,30,0.0,111.0,5.0,18.0,111.0,107.52,81.58
2016,3,20,12,45,0.0,114.0,5.15,18.0,114.0,110.39,84.11
2016,3,20,13,0,0.0,117.0,5.3,18.0,117.0,113.25,86.46
2016,3,20,13,15,13.5,206.5,5.3,17.5,217.0,208.2,163.04
2016,3,20,13,30,27.0,296.0,5.3,17.0,317.0,299.57,235.63
2016,3,20,13,45,63.5,317.0,5.35,17.0,363.0,338.76,266.99
2016,3,20,14,0,100.0,338.0,5.4,17.0,409.0,374.49,295.38
2016,3,20,14,15,51.5,258.0,5.3,16.5,295.0,270.29,213.74
2016,3,20,14,30,3.0,178.0,5.2,16.0,181.0,171.83,135.28
2016,3,20,14,45,32.5,218.5,5.15,16.0,239.0,218.89,173.64
2016,3,20,15,0,62.0,259.0,5.1,16.0,297.0,263.12,208.98
2016,3,20,15,15,31.0,208.5,4.85,15.5,227.5,203.39,161.64
2016,3,20,15,30,0.0,158.0,4.6,15.0,158.0,149.63,118.95
2016,3,20,15,45,0.0,119.5,4.45,15.0,119.5,114.07,90.0
2016,3,20,16,0,0.0,81.0,4.3,15.0,81.0,78.3,60.46
2016,3,20,16,15,0.0,71.0,4.0,14.5,71.0,68.64,52.65
2016,3,20,16,30,0.0,61.0,3.7,14.0,61.0,58.95,44.69
2016,3,20,16,45,0.0,51.0,3.45,14.0,51.0,49.27,36.52
2016,3,20,17,0,0.0,41.0,3.2,14.0,41.0,39.59,29.86
2016,3,20,17,15,0.0,31.0,2.95,13.5,31.0,29.92,21.12
2016,3,20,17,30,0.0,21.0,2.7,13.0,21.0,20.26,12.28
2016,3,20,17,45,0.0,13.0,2.5,13.0,13.0,12.53,5.02
2016,3,20,18,0,0.0,5.0,2.3,13.0,5.0,4.82,0.0
2016,3,20,18,15,0.0,2.5,2.25,12.5,2.5,2.46,0.0
2016,3,20,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,6,15,19.0,11.0,1.4,8.5,12.5,16.12,0.0
2016,3,21,6,30,38.0,22.0,1.5,9.0,25.0,39.82,17.74
2016,3,21,6,45,91.5,42.5,1.65,9.5,56.0,93.31,70.67
2016,3,21,7,0,145.0,63.0,1.8,10.0,87.0,142.57,114.34
2016,3,21,7,15,177.5,84.0,2.0,10.0,124.0,186.86,153.75
2016,3,21,7,30,210.0,105.0,2.2,10.0,161.0,233.33,194.34
2016,3,21,7,45,244.0,121.0,2.4,10.5,199.0,276.59,231.15
2016,3,21,8,0,278.0,137.0,2.6,11.0,237.0,322.03,268.89
2016,3,21,8,15,207.5,165.5,2.8,11.0,246.5,311.46,259.11
2016,3,21,8,30,137.0,194.0,3.0,11.0,256.0,302.35,249.93
2016,3,21,8,45,289.5,193.0,3.2,11.5,341.5,414.9,343.05
2016,3,21,9,0,442.0,192.0,3.4,12.0,427.0,536.53,440.12
2016,3,21,9,15,440.0,211.5,3.6,12.0,461.0,565.35,461.17
2016,3,21,9,30,438.0,231.0,3.8,12.0,495.0,592.35,481.11
2016,3,21,9,45,640.5,175.0,4.05,12.5,587.5,699.26,566.19
2016,3,21,10,0,843.0,119.0,4.3,13.0,680.0,805.43,645.32
2016,3,21,10,15,690.0,184.5,4.45,13.0,657.5,762.68,612.15
2016,3,21,10,30,537.0,250.0,4.6,13.0,635.0,707.55,567.01
2016,3,21,10,45,290.5,288.0,4.85,13.5,497.5,539.13,432.86
2016,3,21,11,0,44.0,326.0,5.1,14.0,360.0,363.0,288.13
2016,3,21,11,15,211.5,338.0,5.25,14.0,503.5,515.39,412.18
2016,3,21,11,30,379.0,350.0,5.4,14.0,647.0,664.39,529.09
2016,3,21,11,45,203.5,333.5,5.6,14.0,493.5,496.67,396.66
2016,3,21,12,0,28.0,317.0,5.8,14.0,340.0,333.48,264.41
2016,3,21,12,15,28.5,317.0,5.85,14.0,340.0,331.89,263.48
2016,3,21,12,30,29.0,317.0,5.9,14.0,340.0,330.18,262.18
2016,3,21,12,45,20.5,283.0,6.0,14.5,299.5,288.35,228.58
2016,3,21,13,0,12.0,249.0,6.1,15.0,259.0,248.62,196.6
2016,3,21,13,15,12.0,244.0,5.95,14.5,253.5,243.01,192.62
2016,3,21,13,30,12.0,239.0,5.8,14.0,248.0,237.37,188.59
2016,3,21,13,45,163.0,283.0,5.65,14.0,399.5,367.94,295.57
2016,3,21,14,0,314.0,327.0,5.5,14.0,551.0,485.33,388.42
2016,3,21,14,15,185.5,309.0,5.4,14.0,440.0,386.68,309.14
2016,3,21,14,30,57.0,291.0,5.3,14.0,329.0,298.86,238.59
2016,3,21,14,45,37.0,253.5,5.25,14.0,277.5,252.14,201.52
2016,3,21,15,0,17.0,216.0,5.2,14.0,226.0,210.92,168.62
2016,3,21,15,15,11.5,194.5,5.0,13.5,201.0,187.67,150.37
2016,3,21,15,30,6.0,173.0,4.8,13.0,176.0,165.05,132.49
2016,3,21,15,45,3.0,137.0,4.65,13.0,138.5,130.77,104.5
2016,3,21,16,0,0.0,101.0,4.5,13.0,101.0,96.75,76.45
2016,3,21,16,15,0.0,88.0,4.3,12.5,88.0,84.46,66.47
2016,3,21,16,30,0.0,75.0,4.1,12.0,75.0,72.2,56.35
2016,3,21,16,45,0.0,62.5,3.9,11.5,62.5,60.41,46.45
2016,3,21,17,0,0.0,50.0,3.7,11.0,50.0,48.3,38.1
2016,3,21,17,15,0.0,38.0,3.4,10.5,38.0,36.69,27.52
2016,3,21,17,30,0.0,26.0,3.1,10.0,26.0,25.09,16.81
2016,3,21,17,45,0.0,16.5,2.85,10.0,16.5,15.91,8.11
2016,3,21,18,0,0.0,7.0,2.6,10.0,7.0,6.75,0.0
2016,3,21,18,15,0.0,3.5,2.45,9.5,3.5,3.44,0.0
2016,3,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,6,15,118.5,12.5,1.4,6.0,20.5,45.92,0.0
2016,3,22,6,30,237.0,25.0,1.6,7.0,41.0,121.97,72.44
2016,3,22,6,45,367.0,36.0,1.85,8.0,86.0,197.29,153.57
2016,3,22,7,0,497.0,47.0,2.1,9.0,131.0,281.1,227.7
2016,3,22,7,15,571.5,54.5,2.25,9.0,183.5,346.0,286.12
2016,3,22,7,30,646.0,62.0,2.4,9.0,236.0,416.27,347.41
2016,3,22,7,45,695.5,67.5,2.55,9.5,290.0,475.19,397.11
2016,3,22,8,0,745.0,73.0,2.7,10.0,344.0,534.08,445.23
2016,3,22,8,15,777.0,77.0,2.7,10.0,396.5,584.63,485.6
2016,3,22,8,30,809.0,81.0,2.7,10.0,449.0,635.25,524.93
2016,3,22,8,45,835.0,83.5,2.7,10.5,498.0,679.75,557.08
2016,3,22,9,0,861.0,86.0,2.7,11.0,547.0,723.27,586.89
2016,3,22,9,15,877.5,89.0,2.7,11.0,591.0,759.01,611.51
2016,3,22,9,30,894.0,92.0,2.7,11.0,635.0,788.64,631.48
2016,3,22,9,45,910.0,92.0,2.75,11.5,674.0,816.45,649.2
2016,3,22,10,0,926.0,92.0,2.8,12.0,713.0,841.83,665.09
2016,3,22,10,15,934.5,93.5,2.75,12.0,744.5,860.1,676.4
2016,3,22,10,30,943.0,95.0,2.7,12.0,776.0,875.36,685.65
2016,3,22,10,45,552.5,235.5,2.7,12.5,638.0,707.54,559.0
2016,3,22,11,0,162.0,376.0,2.7,13.0,500.0,517.38,406.18
2016,3,22,11,15,240.0,372.5,2.7,13.0,560.0,574.7,452.01
2016,3,22,11,30,318.0,369.0,2.7,13.0,620.0,635.17,497.9
2016,3,22,11,45,419.0,335.0,2.75,13.0,669.0,679.91,532.98
2016,3,22,12,0,520.0,301.0,2.8,13.0,718.0,718.21,563.12
2016,3,22,12,15,745.0,198.5,2.85,13.0,795.0,782.73,615.44
2016,3,22,12,30,970.0,96.0,2.9,13.0,872.0,835.07,653.47
2016,3,22,12,45,587.0,243.0,3.0,13.5,711.0,672.98,530.27
2016,3,22,13,0,204.0,390.0,3.1,14.0,550.0,519.99,407.15
2016,3,22,13,15,269.0,368.5,3.15,14.0,575.5,535.35,421.1
2016,3,22,13,30,334.0,347.0,3.2,14.0,601.0,546.15,430.4
2016,3,22,13,45,635.5,220.5,3.3,14.0,684.5,601.19,477.15
2016,3,22,14,0,937.0,94.0,3.4,14.0,768.0,637.33,507.19
2016,3,22,14,15,928.0,92.5,3.4,13.5,736.0,593.85,472.71
2016,3,22,14,30,919.0,91.0,3.4,13.0,704.0,548.99,436.65
2016,3,22,14,45,907.0,89.0,3.45,13.0,665.0,501.12,396.52
2016,3,22,15,0,895.0,87.0,3.5,13.0,626.0,452.58,354.75
2016,3,22,15,15,814.0,95.5,3.3,13.0,559.5,384.0,296.75
2016,3,22,15,30,733.0,104.0,3.1,13.0,493.0,322.21,243.96
2016,3,22,15,45,773.0,90.0,2.95,13.0,466.0,285.97,208.58
2016,3,22,16,0,813.0,76.0,2.8,13.0,439.0,242.01,166.24
2016,3,22,16,15,780.5,72.0,2.55,12.5,387.0,189.99,121.08
2016,3,22,16,30,748.0,68.0,2.3,12.0,335.0,140.87,81.43
2016,3,22,16,45,701.0,62.5,2.05,11.5,281.5,92.63,49.12
2016,3,22,17,0,654.0,57.0,1.8,11.0,228.0,45.68,28.14
2016,3,22,17,15,579.0,50.0,1.8,10.0,176.0,34.47,25.61
2016,3,22,17,30,504.0,43.0,1.8,9.0,124.0,31.23,22.44
2016,3,22,17,45,373.0,32.0,1.8,8.5,80.0,24.06,15.36
2016,3,22,18,0,242.0,21.0,1.8,8.0,36.0,16.39,3.33
2016,3,22,18,15,121.0,10.5,1.85,8.0,18.0,10.32,0.0
2016,3,22,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,23,6,15,53.5,12.5,2.05,4.5,16.5,27.72,0.0
2016,3,23,6,30,107.0,25.0,2.3,5.0,33.0,79.62,50.53
2016,3,23,6,45,162.0,44.0,2.55,6.0,67.0,122.0,95.76
2016,3,23,7,0,217.0,63.0,2.8,7.0,101.0,173.81,142.51
2016,3,23,7,15,249.5,82.0,2.9,7.5,140.0,219.25,183.42
2016,3,23,7,30,282.0,101.0,3.0,8.0,179.0,266.84,225.12
2016,3,23,7,45,307.5,117.5,3.1,8.5,218.0,309.46,261.54
2016,3,23,8,0,333.0,134.0,3.2,9.0,257.0,353.34,298.01
2016,3,23,8,15,446.5,131.5,3.2,9.5,321.5,440.4,369.78
2016,3,23,8,30,560.0,129.0,3.2,10.0,386.0,529.7,441.3
2016,3,23,8,45,558.5,145.0,3.2,11.0,424.5,558.72,461.31
2016,3,23,9,0,557.0,161.0,3.2,12.0,463.0,589.32,482.17
2016,3,23,9,15,670.0,138.0,3.2,12.5,529.0,664.61,539.99
2016,3,23,9,30,783.0,115.0,3.2,13.0,595.0,736.66,591.85
2016,3,23,9,45,713.0,153.0,3.2,13.5,610.0,738.27,590.07
2016,3,23,10,0,643.0,191.0,3.2,14.0,625.0,731.38,581.36
2016,3,23,10,15,785.5,148.0,3.2,14.0,702.5,804.72,635.3
2016,3,23,10,30,928.0,105.0,3.2,14.0,780.0,877.43,685.86
2016,3,23,10,45,935.5,106.0,3.2,14.5,804.0,887.97,690.53
2016,3,23,11,0,943.0,107.0,3.2,15.0,828.0,895.33,693.58
2016,3,23,11,15,853.0,148.5,3.1,15.0,811.5,863.7,669.98
2016,3,23,11,30,763.0,190.0,3.0,15.0,795.0,827.05,643.2
2016,3,23,11,45,747.0,201.0,2.95,15.5,797.5,815.72,633.65
2016,3,23,12,0,731.0,212.0,2.9,16.0,800.0,801.93,621.58
2016,3,23,12,15,692.0,231.5,2.85,16.0,788.0,776.18,601.6
2016,3,23,12,30,653.0,251.0,2.8,16.0,776.0,749.09,580.73
2016,3,23,12,45,795.5,182.0,2.8,16.5,815.0,770.8,598.46
2016,3,23,13,0,938.0,113.0,2.8,17.0,854.0,784.08,607.6
2016,3,23,13,15,933.5,112.0,2.75,17.0,837.0,752.52,585.11
2016,3,23,13,30,929.0,111.0,2.7,17.0,820.0,718.59,559.94
2016,3,23,13,45,919.5,111.0,2.65,17.0,794.0,680.27,530.75
2016,3,23,14,0,910.0,111.0,2.6,17.0,768.0,640.23,499.78
2016,3,23,14,15,900.0,109.5,2.5,16.5,736.0,597.04,466.54
2016,3,23,14,30,890.0,108.0,2.4,16.0,704.0,550.08,429.64
2016,3,23,14,45,873.5,106.5,2.35,16.0,664.0,501.32,389.77
2016,3,23,15,0,857.0,105.0,2.3,16.0,624.0,452.41,348.78
2016,3,23,15,15,752.0,118.0,2.2,16.0,550.0,380.81,290.36
2016,3,23,15,30,647.0,131.0,2.1,16.0,476.0,320.44,240.72
2016,3,23,15,45,710.0,110.0,2.05,16.0,456.5,285.49,207.17
2016,3,23,16,0,773.0,89.0,2.0,16.0,437.0,247.15,169.73
2016,3,23,16,15,738.5,84.0,1.8,15.0,385.0,192.36,123.49
2016,3,23,16,30,704.0,79.0,1.6,14.0,333.0,143.97,85.03
2016,3,23,16,45,651.5,73.0,1.4,13.5,279.5,96.87,53.42
2016,3,23,17,0,599.0,67.0,1.2,13.0,226.0,55.24,35.18
2016,3,23,17,15,521.0,58.5,1.2,12.0,174.5,41.64,31.84
2016,3,23,17,30,443.0,50.0,1.2,11.0,123.0,37.48,27.85
2016,3,23,17,45,313.5,37.0,1.3,10.5,79.0,28.64,19.27
2016,3,23,18,0,184.0,24.0,1.4,10.0,35.0,18.75,5.74
2016,3,23,18,15,92.0,12.0,1.45,9.5,17.5,11.8,0.0
2016,3,23,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,24,6,15,108.0,13.5,1.35,6.5,22.0,44.91,0.0
2016,3,24,6,30,216.0,27.0,1.6,7.0,44.0,122.25,82.9
