Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,6,45,324.5,40.5,1.85,8.0,88.0,189.26,149.22
2016,3,24,7,0,433.0,54.0,2.1,9.0,132.0,265.9,216.91
2016,3,24,7,15,505.0,63.0,2.05,9.5,183.0,329.39,272.83
2016,3,24,7,30,577.0,72.0,2.0,10.0,234.0,398.02,331.13
2016,3,24,7,45,618.5,80.5,2.0,11.0,285.5,453.63,376.32
2016,3,24,8,0,660.0,89.0,2.0,12.0,337.0,510.96,421.06
2016,3,24,8,15,694.5,95.0,2.05,12.5,388.0,562.34,460.59
2016,3,24,8,30,729.0,101.0,2.1,13.0,439.0,614.16,499.31
2016,3,24,8,45,739.5,111.0,2.15,13.5,484.5,653.8,527.56
2016,3,24,9,0,750.0,121.0,2.2,14.0,530.0,691.73,553.94
2016,3,24,9,15,769.5,125.0,2.2,14.5,573.5,727.83,577.63
2016,3,24,9,30,789.0,129.0,2.2,15.0,617.0,762.31,599.73
2016,3,24,9,45,797.5,135.0,2.2,15.5,653.5,785.82,613.74
2016,3,24,10,0,806.0,141.0,2.2,16.0,690.0,809.5,627.9
2016,3,24,10,15,817.0,143.5,2.15,16.0,721.0,828.93,639.78
2016,3,24,10,30,828.0,146.0,2.1,16.0,752.0,845.69,649.84
2016,3,24,10,45,840.5,145.0,2.1,16.5,777.0,857.25,655.61
2016,3,24,11,0,853.0,144.0,2.1,17.0,802.0,865.94,659.52
2016,3,24,11,15,858.0,145.5,2.1,17.0,818.0,867.96,660.25
2016,3,24,11,30,863.0,147.0,2.1,17.0,834.0,866.93,659.09
2016,3,24,11,45,857.5,152.5,2.1,17.5,840.5,858.29,651.64
2016,3,24,12,0,852.0,158.0,2.1,18.0,847.0,846.75,642.42
2016,3,24,12,15,760.5,201.5,2.1,18.0,816.5,803.05,612.03
2016,3,24,12,30,669.0,245.0,2.1,18.0,786.0,757.8,578.2
2016,3,24,12,45,782.5,187.0,2.15,18.0,813.5,768.62,589.01
2016,3,24,13,0,896.0,129.0,2.2,18.0,841.0,772.19,592.89
2016,3,24,13,15,891.5,128.0,2.2,18.0,824.0,741.62,571.5
2016,3,24,13,30,887.0,127.0,2.2,18.0,807.0,708.13,546.97
2016,3,24,13,45,883.0,123.5,2.25,18.5,782.5,670.73,518.55
2016,3,24,14,0,879.0,120.0,2.3,19.0,758.0,631.42,488.19
2016,3,24,14,15,869.0,118.0,2.3,18.5,726.5,588.46,455.97
2016,3,24,14,30,859.0,116.0,2.3,18.0,695.0,544.39,421.99
2016,3,24,14,45,843.5,114.5,2.3,18.0,656.0,497.33,383.98
2016,3,24,15,0,828.0,113.0,2.3,18.0,617.0,450.08,344.84
2016,3,24,15,15,809.0,109.5,2.15,17.5,573.5,399.77,302.71
2016,3,24,15,30,790.0,106.0,2.0,17.0,530.0,350.12,260.13
2016,3,24,15,45,751.5,106.0,1.95,17.0,479.5,295.62,213.3
2016,3,24,16,0,713.0,106.0,1.9,17.0,429.0,247.32,171.47
2016,3,24,16,15,677.0,99.5,1.8,16.5,377.5,197.18,129.35
2016,3,24,16,30,641.0,93.0,1.7,16.0,326.0,150.43,92.31
2016,3,24,16,45,602.5,83.0,1.6,15.5,275.0,104.04,60.25
2016,3,24,17,0,564.0,73.0,1.5,15.0,224.0,61.69,39.45
2016,3,24,17,15,490.5,62.5,1.6,14.0,173.0,45.01,34.56
2016,3,24,17,30,417.0,52.0,1.7,13.0,122.0,39.13,29.09
2016,3,24,17,45,322.0,37.5,1.8,12.5,80.0,28.91,19.39
2016,3,24,18,0,227.0,23.0,1.9,12.0,38.0,18.0,6.1
2016,3,24,18,15,113.5,11.5,2.15,11.5,19.0,11.3,0.0
2016,3,24,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,15,131.0,14.5,0.95,7.5,25.5,53.24,0.0
2016,3,25,6,30,262.0,29.0,1.0,8.0,51.0,141.86,99.68
2016,3,25,6,45,358.5,42.5,1.1,8.5,95.5,206.31,162.75
2016,3,25,7,0,455.0,56.0,1.2,9.0,140.0,279.82,227.63
2016,3,25,7,15,362.0,82.5,1.35,9.0,163.0,283.32,234.57
2016,3,25,7,30,269.0,109.0,1.5,9.0,186.0,271.92,227.08
2016,3,25,7,45,300.0,124.5,1.7,9.5,225.5,316.0,264.41
2016,3,25,8,0,331.0,140.0,1.9,10.0,265.0,361.86,301.99
2016,3,25,8,15,533.0,113.0,1.95,10.5,347.5,482.35,400.37
2016,3,25,8,30,735.0,86.0,2.0,11.0,430.0,602.06,494.61
2016,3,25,8,45,775.5,92.5,2.05,12.0,489.0,659.18,534.7
2016,3,25,9,0,816.0,99.0,2.1,13.0,548.0,716.27,573.34
2016,3,25,9,15,833.0,101.5,2.1,13.5,591.0,750.71,595.33
2016,3,25,9,30,850.0,104.0,2.1,14.0,634.0,783.25,615.85
2016,3,25,9,45,867.0,104.5,2.15,15.0,672.0,811.45,632.31
2016,3,25,10,0,884.0,105.0,2.2,16.0,710.0,833.23,644.14
2016,3,25,10,15,893.0,107.0,2.2,16.0,741.5,851.74,655.71
2016,3,25,10,30,902.0,109.0,2.2,16.0,773.0,867.36,665.36
2016,3,25,10,45,906.0,111.5,2.25,16.5,796.0,876.32,669.73
2016,3,25,11,0,910.0,114.0,2.3,17.0,819.0,882.13,672.11
2016,3,25,11,15,726.5,204.5,2.3,17.0,774.0,823.84,631.18
2016,3,25,11,30,543.0,295.0,2.3,17.0,729.0,754.57,577.65
2016,3,25,11,45,733.0,206.0,2.35,17.5,798.0,814.61,624.4
2016,3,25,12,0,923.0,117.0,2.4,18.0,867.0,863.91,657.04
2016,3,25,12,15,923.0,117.0,2.4,18.0,866.5,848.13,645.66
2016,3,25,12,30,923.0,117.0,2.4,18.0,866.0,829.36,632.91
2016,3,25,12,45,932.0,110.0,2.45,18.5,860.0,807.67,617.38
2016,3,25,13,0,941.0,103.0,2.5,19.0,854.0,782.79,599.68
2016,3,25,13,15,937.0,102.5,2.5,19.0,837.0,751.94,578.58
2016,3,25,13,30,933.0,102.0,2.5,19.0,820.0,718.68,555.13
2016,3,25,13,45,929.5,99.5,2.5,19.0,796.0,681.6,527.53
2016,3,25,14,0,926.0,97.0,2.5,19.0,772.0,642.41,497.81
2016,3,25,14,15,917.0,95.0,2.45,18.5,739.5,598.7,464.71
2016,3,25,14,30,908.0,93.0,2.4,18.0,707.0,553.65,429.68
2016,3,25,14,45,897.0,90.5,2.4,18.0,669.0,506.09,391.13
2016,3,25,15,0,886.0,88.0,2.4,18.0,631.0,457.8,350.95
2016,3,25,15,15,869.5,85.0,2.35,17.5,586.5,406.48,307.88
2016,3,25,15,30,853.0,82.0,2.3,17.0,542.0,351.59,260.93
2016,3,25,15,45,828.5,79.5,2.25,17.0,493.0,299.07,214.63
2016,3,25,16,0,804.0,77.0,2.2,17.0,444.0,248.13,169.47
2016,3,25,16,15,773.0,73.0,2.05,16.5,392.5,196.56,125.18
2016,3,25,16,30,742.0,69.0,1.9,16.0,341.0,147.74,85.71
2016,3,25,16,45,692.5,64.0,1.8,15.5,287.0,99.67,52.83
2016,3,25,17,0,643.0,59.0,1.7,15.0,233.0,53.14,29.92
2016,3,25,17,15,572.0,51.5,1.7,14.0,181.5,35.21,25.86
2016,3,25,17,30,501.0,44.0,1.7,13.0,130.0,31.56,22.43
2016,3,25,17,45,380.5,33.5,1.75,12.0,85.5,24.93,16.05
2016,3,25,18,0,260.0,23.0,1.8,11.0,41.0,17.83,6.76
2016,3,25,18,15,130.0,11.5,1.85,10.5,20.5,11.3,0.0
2016,3,25,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,26,6,15,173.0,13.0,2.5,7.5,28.5,75.89,0.0
2016,3,26,6,30,346.0,26.0,2.7,8.0,57.0,169.11,122.41
2016,3,26,6,45,451.0,35.5,2.95,9.0,103.5,236.81,188.22
2016,3,26,7,0,556.0,45.0,3.2,10.0,150.0,314.19,257.14
2016,3,26,7,15,618.5,51.0,3.25,10.5,202.5,372.82,309.68
2016,3,26,7,30,681.0,57.0,3.3,11.0,255.0,438.54,366.09
2016,3,26,7,45,722.0,62.0,3.4,12.0,307.5,494.49,412.01
2016,3,26,8,0,763.0,67.0,3.5,13.0,360.0,551.92,457.34
2016,3,26,8,15,791.5,70.5,3.55,13.5,411.5,600.62,495.07
2016,3,26,8,30,820.0,74.0,3.6,14.0,463.0,649.14,531.34
2016,3,26,8,45,839.0,77.5,3.7,14.5,510.5,690.42,560.18
2016,3,26,9,0,858.0,81.0,3.8,15.0,558.0,726.19,584.47
2016,3,26,9,15,873.0,83.5,3.75,15.5,601.0,760.26,606.66
2016,3,26,9,30,888.0,86.0,3.7,16.0,644.0,792.29,627.04
2016,3,26,9,45,895.5,90.0,3.7,16.5,680.0,817.68,642.64
2016,3,26,10,0,903.0,94.0,3.7,17.0,716.0,840.31,656.21
2016,3,26,10,15,911.0,95.5,3.65,17.0,746.5,857.77,667.09
2016,3,26,10,30,919.0,97.0,3.6,17.0,777.0,872.27,675.95
2016,3,26,10,45,924.5,98.0,3.6,17.5,800.0,881.07,679.9
2016,3,26,11,0,930.0,99.0,3.6,18.0,823.0,886.71,681.78
2016,3,26,11,15,933.5,99.5,3.5,18.0,838.5,886.92,680.72
2016,3,26,11,30,937.0,100.0,3.4,18.0,854.0,883.9,677.57
2016,3,26,11,45,941.0,98.5,3.35,18.5,861.5,876.01,670.22
2016,3,26,12,0,945.0,97.0,3.3,19.0,869.0,864.91,660.81
2016,3,26,12,15,944.0,97.0,3.15,19.0,868.0,848.12,648.26
2016,3,26,12,30,943.0,97.0,3.0,19.0,867.0,828.32,633.74
2016,3,26,12,45,934.0,100.5,2.95,19.0,856.0,802.99,616.05
2016,3,26,13,0,925.0,104.0,2.9,19.0,845.0,775.16,596.65
2016,3,26,13,15,920.0,103.5,2.8,19.0,828.0,744.0,574.61
2016,3,26,13,30,915.0,103.0,2.7,19.0,811.0,710.55,550.39
2016,3,26,13,45,899.0,106.5,2.65,19.5,784.0,671.73,519.99
2016,3,26,14,0,883.0,110.0,2.6,20.0,757.0,631.66,488.3
2016,3,26,14,15,711.5,169.5,2.6,19.5,677.0,551.53,427.13
2016,3,26,14,30,540.0,229.0,2.6,19.0,597.0,485.9,376.28
2016,3,26,14,45,421.5,249.5,2.6,19.0,527.0,422.17,326.69
2016,3,26,15,0,303.0,270.0,2.6,19.0,457.0,370.42,286.32
2016,3,26,15,15,541.5,186.5,2.55,18.5,491.5,368.68,282.11
2016,3,26,15,30,780.0,103.0,2.5,18.0,526.0,348.73,259.76
2016,3,26,15,45,750.0,100.5,2.45,18.0,477.5,294.89,213.09
2016,3,26,16,0,720.0,98.0,2.4,18.0,429.0,246.24,170.59
2016,3,26,16,15,543.5,114.0,2.35,17.5,347.0,189.88,128.88
2016,3,26,16,30,367.0,130.0,2.3,17.0,265.0,150.53,103.87
2016,3,26,16,45,337.0,114.5,2.3,16.5,224.0,113.89,77.36
2016,3,26,17,0,307.0,99.0,2.3,16.0,183.0,80.42,57.19
2016,3,26,17,15,268.5,80.5,2.45,15.0,142.5,59.02,46.82
2016,3,26,17,30,230.0,62.0,2.6,14.0,102.0,46.46,35.46
2016,3,26,17,45,164.5,43.5,2.8,13.5,67.0,35.6,25.2
2016,3,26,18,0,99.0,25.0,3.0,13.0,32.0,20.96,9.49
2016,3,26,18,15,49.5,12.5,3.15,12.5,16.0,12.29,0.0
2016,3,26,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,6,15,155.0,15.0,2.55,9.5,29.5,74.48,0.0
2016,3,27,6,30,310.0,30.0,2.7,10.0,59.0,162.4,119.09
2016,3,27,6,45,415.0,40.5,2.9,10.5,105.5,230.3,182.95
2016,3,27,7,0,520.0,51.0,3.1,11.0,152.0,307.75,251.59
2016,3,27,7,15,586.0,58.0,3.1,11.0,204.5,370.58,307.44
2016,3,27,7,30,652.0,65.0,3.1,11.0,257.0,437.96,365.33
2016,3,27,7,45,376.0,113.5,3.1,11.5,229.0,357.23,298.23
2016,3,27,8,0,100.0,162.0,3.1,12.0,201.0,241.25,198.97
2016,3,27,8,15,446.0,124.5,3.2,12.5,333.5,439.85,366.21
2016,3,27,8,30,792.0,87.0,3.3,13.0,466.0,648.49,532.44
2016,3,27,8,45,743.0,106.5,3.4,13.5,490.5,660.82,538.33
2016,3,27,9,0,694.0,126.0,3.5,14.0,515.0,665.56,539.48
2016,3,27,9,15,778.0,115.0,3.6,14.0,582.0,730.51,587.48
2016,3,27,9,30,862.0,104.0,3.7,14.0,649.0,799.67,637.16
2016,3,27,9,45,875.0,106.0,3.85,14.5,686.5,826.53,654.36
2016,3,27,10,0,888.0,108.0,4.0,15.0,724.0,846.71,666.98
2016,3,27,10,15,897.0,110.0,4.05,15.0,755.5,865.18,679.23
2016,3,27,10,30,906.0,112.0,4.1,15.0,787.0,880.74,689.49
2016,3,27,10,45,911.5,114.0,4.2,15.5,810.5,890.33,694.55
2016,3,27,11,0,917.0,116.0,4.3,16.0,834.0,896.77,697.56
2016,3,27,11,15,921.5,117.0,4.3,16.0,850.0,898.15,697.9
2016,3,27,11,30,926.0,118.0,4.3,16.0,866.0,896.31,696.14
2016,3,27,11,45,927.0,119.0,4.35,16.0,874.0,888.34,690.58
2016,3,27,12,0,928.0,120.0,4.4,16.0,882.0,877.23,682.92
2016,3,27,12,15,928.5,120.0,4.4,16.0,881.5,861.63,671.81
2016,3,27,12,30,929.0,120.0,4.4,16.0,881.0,843.02,658.66
2016,3,27,12,45,930.0,118.0,4.4,16.0,873.0,819.92,642.34
2016,3,27,13,0,931.0,116.0,4.4,16.0,865.0,793.98,624.0
2016,3,27,13,15,927.0,115.0,4.4,16.0,848.5,762.72,601.77
2016,3,27,13,30,923.0,114.0,4.4,16.0,832.0,729.09,577.04
2016,3,27,13,45,914.5,114.0,4.45,16.0,806.5,691.32,548.1
2016,3,27,14,0,906.0,114.0,4.5,16.0,781.0,651.8,517.25
2016,3,27,14,15,897.0,112.0,4.5,15.5,749.0,608.63,483.72
2016,3,27,14,30,888.0,110.0,4.5,15.0,717.0,561.63,446.38
2016,3,27,14,45,875.5,107.5,4.55,15.0,678.5,513.67,406.52
2016,3,27,15,0,863.0,105.0,4.6,15.0,640.0,465.21,365.22
2016,3,27,15,15,724.0,130.0,4.55,14.5,557.0,389.68,303.36
2016,3,27,15,30,585.0,155.0,4.5,14.0,474.0,328.86,253.49
2016,3,27,15,45,510.0,157.5,4.5,14.0,418.0,278.89,211.39
2016,3,27,16,0,435.0,160.0,4.5,14.0,362.0,235.36,175.27
2016,3,27,16,15,435.5,140.0,4.35,13.5,322.0,193.99,139.32
2016,3,27,16,30,436.0,120.0,4.2,13.0,282.0,152.55,104.37
2016,3,27,16,45,379.0,111.5,4.1,12.5,237.0,115.89,78.52
2016,3,27,17,0,322.0,103.0,4.0,12.0,192.0,85.07,61.28
2016,3,27,17,15,278.5,84.5,3.95,11.5,150.0,66.17,53.9
2016,3,27,17,30,235.0,66.0,3.9,11.0,108.0,52.68,41.46
2016,3,27,17,45,159.0,47.0,3.85,10.5,71.5,38.27,27.93
2016,3,27,18,0,83.0,28.0,3.8,10.0,35.0,23.33,11.99
2016,3,27,18,15,41.5,14.0,3.75,9.5,17.5,13.76,0.0
2016,3,27,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,3,28,6,15,185.0,15.5,3.5,5.5,33.5,86.07,7.55
2016,3,28,6,30,370.0,31.0,3.7,6.0,67.0,186.47,141.27
2016,3,28,6,45,485.0,39.5,3.95,6.5,117.5,259.5,210.38
2016,3,28,7,0,600.0,48.0,4.2,7.0,168.0,342.8,285.54
2016,3,28,7,15,661.5,54.0,4.4,7.5,222.5,403.34,340.55
2016,3,28,7,30,723.0,60.0,4.6,8.0,277.0,470.88,399.5
2016,3,28,7,45,768.0,63.5,4.8,8.5,332.0,529.43,449.3
2016,3,28,8,0,813.0,67.0,5.0,9.0,387.0,589.61,498.94
2016,3,28,8,15,840.0,70.5,5.05,9.0,440.0,639.26,539.27
2016,3,28,8,30,867.0,74.0,5.1,9.0,493.0,684.4,574.18
2016,3,28,8,45,888.5,76.0,5.15,9.5,542.5,727.17,604.88
2016,3,28,9,0,910.0,78.0,5.2,10.0,592.0,768.62,634.08
2016,3,28,9,15,924.0,80.0,5.2,10.0,635.5,802.67,658.25
2016,3,28,9,30,938.0,82.0,5.2,10.0,679.0,834.47,680.59
2016,3,28,9,45,949.0,83.5,5.25,10.5,717.0,860.82,697.73
2016,3,28,10,0,960.0,85.0,5.3,11.0,755.0,884.4,712.78
2016,3,28,10,15,967.0,86.5,5.3,11.0,786.0,901.69,724.24
2016,3,28,10,30,974.0,88.0,5.3,11.0,817.0,915.82,733.5
2016,3,28,10,45,978.0,89.5,5.35,11.5,840.5,924.14,737.54
2016,3,28,11,0,982.0,91.0,5.4,12.0,864.0,929.09,739.27
2016,3,28,11,15,984.5,91.5,5.45,12.0,879.0,928.32,738.38
2016,3,28,11,30,987.0,92.0,5.5,12.0,894.0,924.14,735.17
2016,3,28,11,45,986.5,93.5,5.55,12.0,900.5,915.09,728.55
2016,3,28,12,0,986.0,95.0,5.6,12.0,907.0,902.72,719.61
2016,3,28,12,15,736.5,210.0,5.55,12.0,816.5,802.37,644.33
2016,3,28,12,30,487.0,325.0,5.5,12.0,726.0,701.13,561.05
2016,3,28,12,45,353.5,364.0,5.45,12.0,653.5,621.6,497.22
2016,3,28,13,0,220.0,403.0,5.4,12.0,581.0,547.92,437.17
2016,3,28,13,15,112.5,290.0,5.3,12.0,381.5,357.24,287.09
2016,3,28,13,30,5.0,177.0,5.2,12.0,182.0,174.03,138.04
2016,3,28,13,45,2.5,107.0,5.1,12.0,109.5,105.13,81.91
2016,3,28,14,0,0.0,37.0,5.0,12.0,37.0,35.8,24.38
2016,3,28,14,15,0.0,97.0,4.85,12.0,97.5,93.9,72.89
2016,3,28,14,30,0.0,157.0,4.7,12.0,158.0,150.79,119.94
2016,3,28,14,45,369.5,145.5,4.6,12.0,376.5,307.18,249.01
2016,3,28,15,0,739.0,134.0,4.5,12.0,595.0,437.47,348.82
2016,3,28,15,15,794.0,112.5,4.3,12.0,576.0,406.22,318.61
2016,3,28,15,30,849.0,91.0,4.1,12.0,557.0,365.81,280.15
2016,3,28,15,45,829.0,86.5,3.95,12.0,508.0,312.75,231.94
2016,3,28,16,0,809.0,82.0,3.8,12.0,459.0,260.87,184.58
2016,3,28,16,15,777.5,78.0,3.4,11.5,406.5,208.69,138.4
2016,3,28,16,30,746.0,74.0,3.0,11.0,354.0,159.35,96.98
2016,3,28,16,45,705.5,67.5,2.7,10.5,300.5,110.09,60.9
2016,3,28,17,0,665.0,61.0,2.4,10.0,247.0,61.38,33.75
2016,3,28,17,15,595.5,54.0,2.3,9.5,194.5,36.8,27.84
2016,3,28,17,30,526.0,47.0,2.2,9.0,142.0,33.69,24.81
2016,3,28,17,45,412.5,36.5,2.1,8.5,95.5,27.18,18.47
2016,3,28,18,0,299.0,26.0,2.0,8.0,49.0,20.22,10.21
2016,3,28,18,15,149.5,13.0,2.05,7.5,24.5,12.78,0.0
2016,3,28,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,29,6,15,199.5,15.0,2.0,4.5,35.5,91.72,26.75
2016,3,29,6,30,399.0,30.0,2.4,5.0,71.0,197.56,151.75
2016,3,29,6,45,504.0,38.0,2.8,6.0,121.0,267.68,217.61
2016,3,29,7,0,609.0,46.0,3.2,7.0,171.0,344.45,286.65
2016,3,29,7,15,668.5,52.0,3.35,7.5,225.5,407.66,343.16
2016,3,29,7,30,728.0,58.0,3.5,8.0,280.0,474.6,400.77
2016,3,29,7,45,770.5,61.5,3.65,8.5,335.0,531.99,448.74
2016,3,29,8,0,813.0,65.0,3.8,9.0,390.0,590.84,496.33
2016,3,29,8,15,840.0,68.5,3.7,9.5,443.0,640.56,534.52
2016,3,29,8,30,867.0,72.0,3.6,10.0,496.0,685.76,566.77
2016,3,29,8,45,887.0,74.5,3.55,10.5,545.0,728.08,595.85
2016,3,29,9,0,907.0,77.0,3.5,11.0,594.0,768.98,623.31
2016,3,29,9,15,921.5,79.5,3.35,11.5,638.0,803.92,645.35
2016,3,29,9,30,936.0,82.0,3.2,12.0,682.0,836.62,665.37
2016,3,29,9,45,946.0,84.0,3.05,12.5,720.0,862.65,680.23
2016,3,29,10,0,956.0,86.0,2.9,13.0,758.0,885.87,692.92
2016,3,29,10,15,963.5,87.0,2.85,13.0,789.0,902.95,703.2
2016,3,29,10,30,971.0,88.0,2.8,13.0,820.0,916.89,711.39
2016,3,29,10,45,976.0,89.5,2.75,13.5,843.5,925.99,714.98
2016,3,29,11,0,981.0,91.0,2.7,14.0,867.0,931.73,716.38
2016,3,29,11,15,984.0,91.5,2.65,14.0,882.5,931.33,715.03
2016,3,29,11,30,987.0,92.0,2.6,14.0,898.0,927.52,711.52
2016,3,29,11,45,764.5,202.5,2.6,14.5,830.5,847.35,654.23
2016,3,29,12,0,542.0,313.0,2.6,15.0,763.0,760.45,586.43
2016,3,29,12,15,764.0,203.5,2.6,15.0,836.0,820.45,635.42
2016,3,29,12,30,986.0,94.0,2.6,15.0,909.0,868.21,668.49
2016,3,29,12,45,980.0,95.5,2.6,15.0,898.5,842.05,649.96
2016,3,29,13,0,974.0,97.0,2.6,15.0,888.0,813.16,630.18
2016,3,29,13,15,778.5,184.0,2.55,15.0,808.0,728.16,567.77
2016,3,29,13,30,583.0,271.0,2.5,15.0,728.0,650.68,507.14
2016,3,29,13,45,370.0,317.5,2.5,15.0,605.0,534.99,418.35
2016,3,29,14,0,157.0,364.0,2.5,15.0,482.0,433.55,338.87
2016,3,29,14,15,339.5,302.0,2.45,15.0,541.0,469.92,369.38
2016,3,29,14,30,522.0,240.0,2.4,15.0,600.0,491.11,385.9
2016,3,29,14,45,382.0,263.0,2.4,15.0,519.0,421.65,330.87
2016,3,29,15,0,242.0,286.0,2.4,15.0,438.0,363.94,285.62
2016,3,29,15,15,418.0,220.0,2.3,14.5,460.0,354.63,276.71
2016,3,29,15,30,594.0,154.0,2.2,14.0,482.0,334.39,256.07
2016,3,29,15,45,706.5,117.0,2.15,14.0,473.0,303.19,224.64
2016,3,29,16,0,819.0,80.0,2.1,14.0,464.0,263.85,184.66
2016,3,29,16,15,788.0,75.5,1.9,13.5,411.0,210.73,138.26
2016,3,29,16,30,757.0,71.0,1.7,13.0,358.0,160.38,96.33
2016,3,29,16,45,712.5,66.0,1.55,12.5,304.0,111.43,60.77
2016,3,29,17,0,668.0,61.0,1.4,12.0,250.0,63.5,34.14
2016,3,29,17,15,599.5,54.0,1.4,11.0,197.0,36.63,27.53
2016,3,29,17,30,531.0,47.0,1.4,10.0,144.0,33.51,24.59
2016,3,29,17,45,413.5,37.0,1.45,9.0,97.0,27.46,18.74
2016,3,29,18,0,296.0,27.0,1.5,8.0,50.0,21.01,11.2
2016,3,29,18,15,148.0,13.5,1.6,7.5,25.0,13.27,0.0
2016,3,29,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,6,15,152.5,18.5,2.05,6.5,35.0,83.01,34.95
2016,3,30,6,30,305.0,37.0,2.3,7.0,70.0,172.21,132.72
2016,3,30,6,45,402.5,48.5,2.6,8.0,117.5,239.77,194.4
2016,3,30,7,0,500.0,60.0,2.9,9.0,165.0,315.89,261.58
2016,3,30,7,15,564.5,68.0,2.95,9.5,217.5,379.28,317.08
2016,3,30,7,30,629.0,76.0,3.0,10.0,270.0,446.99,374.28
2016,3,30,7,45,675.0,81.0,3.05,10.5,324.0,504.21,421.22
2016,3,30,8,0,721.0,86.0,3.1,11.0,378.0,563.35,468.16
2016,3,30,8,15,751.0,91.0,3.05,11.0,429.5,613.4,507.11
2016,3,30,8,30,781.0,96.0,3.0,11.0,481.0,661.08,543.34
2016,3,30,8,45,806.5,98.5,3.0,11.5,529.5,704.85,573.67
2016,3,30,9,0,832.0,101.0,3.0,12.0,578.0,747.62,602.62
2016,3,30,9,15,848.0,103.5,3.0,12.5,621.0,781.72,624.72
2016,3,30,9,30,864.0,106.0,3.0,13.0,664.0,813.8,645.15
2016,3,30,9,45,878.0,107.5,3.05,13.5,702.0,840.91,662.14
2016,3,30,10,0,892.0,109.0,3.1,14.0,740.0,861.29,674.28
2016,3,30,10,15,900.5,111.0,3.1,14.0,770.5,879.28,685.75
2016,3,30,10,30,909.0,113.0,3.1,14.0,801.0,894.35,695.23
2016,3,30,10,45,915.0,114.0,3.1,14.5,824.0,903.19,699.15
2016,3,30,11,0,921.0,115.0,3.1,15.0,847.0,908.9,701.05
2016,3,30,11,15,924.5,116.0,3.05,15.0,862.5,909.29,700.34
2016,3,30,11,30,928.0,117.0,3.0,15.0,878.0,906.46,697.57
2016,3,30,11,45,929.0,117.5,3.0,15.5,885.0,897.82,689.99
2016,3,30,12,0,930.0,118.0,3.0,16.0,892.0,886.05,680.43
2016,3,30,12,15,929.5,118.0,3.0,16.0,891.0,869.47,668.93
2016,3,30,12,30,929.0,118.0,3.0,16.0,890.0,849.93,655.47
2016,3,30,12,45,930.0,115.5,3.0,16.0,881.5,826.25,639.15
2016,3,30,13,0,931.0,113.0,3.0,16.0,873.0,799.73,620.86
2016,3,30,13,15,548.5,252.5,3.0,16.0,698.0,631.85,493.83
2016,3,30,13,30,166.0,392.0,3.0,16.0,523.0,482.9,375.17
2016,3,30,13,45,350.0,328.0,3.0,16.0,593.0,532.8,417.14
2016,3,30,14,0,534.0,264.0,3.0,16.0,663.0,569.03,446.42
2016,3,30,14,15,713.0,184.0,3.0,16.0,692.5,574.06,451.35
2016,3,30,14,30,892.0,104.0,3.0,16.0,722.0,568.62,446.88
2016,3,30,14,45,879.0,101.5,3.05,16.0,683.0,520.47,407.58
2016,3,30,15,0,866.0,99.0,3.1,16.0,644.0,468.55,364.59
2016,3,30,15,15,849.0,96.0,3.15,15.5,599.5,417.39,321.62
2016,3,30,15,30,832.0,93.0,3.2,15.0,555.0,366.64,277.73
2016,3,30,15,45,808.5,89.5,3.3,15.0,506.0,314.18,231.24
2016,3,30,16,0,785.0,86.0,3.4,15.0,457.0,263.27,185.67
2016,3,30,16,15,753.0,81.5,3.45,14.5,404.5,211.62,140.64
2016,3,30,16,30,721.0,77.0,3.5,14.0,352.0,159.47,97.11
2016,3,30,16,45,675.0,71.0,3.6,13.5,299.0,111.09,61.52
2016,3,30,17,0,629.0,65.0,3.7,13.0,246.0,67.45,37.28
2016,3,30,17,15,560.5,57.5,3.8,12.0,194.0,39.36,29.84
2016,3,30,17,30,492.0,50.0,3.9,11.0,142.0,35.97,26.66
2016,3,30,17,45,378.0,39.0,4.0,10.5,96.0,29.12,20.07
2016,3,30,18,0,264.0,28.0,4.1,10.0,50.0,21.79,11.98
2016,3,30,18,15,132.0,14.0,4.1,9.5,25.0,13.76,0.0
2016,3,30,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,6,15,152.5,20.0,2.3,8.0,37.0,84.43,43.28
2016,3,31,6,30,305.0,40.0,2.5,8.0,74.0,176.64,136.89
2016,3,31,6,45,392.5,52.5,2.7,8.5,121.5,241.67,196.3
2016,3,31,7,0,480.0,65.0,2.9,9.0,169.0,314.28,260.72
2016,3,31,7,15,319.5,98.0,2.9,9.0,175.0,289.01,242.27
2016,3,31,7,30,159.0,131.0,2.9,9.0,181.0,236.53,198.32
2016,3,31,7,45,180.5,150.0,2.95,9.5,216.5,274.86,230.55
2016,3,31,8,0,202.0,169.0,3.0,10.0,252.0,314.41,262.8
2016,3,31,8,15,333.0,169.0,3.0,10.5,326.0,413.94,344.92
2016,3,31,8,30,464.0,169.0,3.0,11.0,400.0,523.12,431.89
2016,3,31,8,45,393.0,206.0,3.0,11.5,415.0,516.12,422.61
2016,3,31,9,0,322.0,243.0,3.0,12.0,430.0,512.13,415.9
2016,3,31,9,15,591.5,176.5,3.0,12.5,549.5,667.09,538.88
2016,3,31,9,30,861.0,110.0,3.0,13.0,669.0,819.16,649.81
2016,3,31,9,45,879.5,109.0,3.0,13.5,708.0,847.14,666.05
2016,3,31,10,0,898.0,108.0,3.0,14.0,747.0,868.53,678.53
2016,3,31,10,15,906.5,109.5,3.0,14.5,777.5,886.04,688.31
2016,3,31,10,30,915.0,111.0,3.0,15.0,808.0,900.61,696.09
2016,3,31,10,45,923.5,110.5,3.05,15.5,831.5,910.03,700.74
2016,3,31,11,0,932.0,110.0,3.1,16.0,855.0,916.34,703.37
2016,3,31,11,15,935.0,110.5,3.2,16.0,870.0,915.76,703.05
2016,3,31,11,30,938.0,111.0,3.3,16.0,885.0,911.94,700.66
2016,3,31,11,45,941.0,110.5,3.4,16.5,892.5,903.89,694.13
2016,3,31,12,0,944.0,110.0,3.5,17.0,900.0,892.64,685.5
2016,3,31,12,15,943.5,110.0,3.6,17.0,898.5,875.86,674.39
2016,3,31,12,30,943.0,110.0,3.7,17.0,897.0,856.08,661.22
2016,3,31,12,45,947.5,105.5,3.8,17.0,889.0,832.85,645.6
2016,3,31,13,0,952.0,101.0,3.9,17.0,881.0,806.6,627.8
2016,3,31,13,15,948.0,100.0,4.0,17.0,863.5,774.67,605.82
2016,3,31,13,30,944.0,99.0,4.1,17.0,846.0,740.33,581.94
2016,3,31,13,45,937.0,98.0,4.2,17.0,820.5,701.79,553.45
2016,3,31,14,0,930.0,97.0,4.3,17.0,795.0,661.38,522.49
2016,3,31,14,15,921.0,95.5,4.4,17.0,762.5,617.69,488.36
2016,3,31,14,30,912.0,94.0,4.5,17.0,730.0,572.67,452.3
2016,3,31,14,45,898.5,93.0,4.6,17.0,691.0,524.81,413.04
2016,3,31,15,0,885.0,92.0,4.7,17.0,652.0,476.44,372.28
2016,3,31,15,15,869.5,89.5,4.75,16.5,607.5,425.67,329.14
2016,3,31,15,30,854.0,87.0,4.8,16.0,563.0,371.27,281.96
2016,3,31,15,45,830.5,84.0,4.85,15.5,514.0,318.13,234.9
2016,3,31,16,0,807.0,81.0,4.9,15.0,465.0,266.5,188.6
2016,3,31,16,15,777.5,77.0,4.85,14.5,413.0,214.58,142.7
2016,3,31,16,30,748.0,73.0,4.8,14.0,361.0,165.29,100.98
2016,3,31,16,45,705.5,67.5,4.8,13.5,307.5,116.34,64.43
2016,3,31,17,0,663.0,62.0,4.8,13.0,254.0,68.2,36.16
2016,3,31,17,15,597.5,55.0,4.6,12.0,201.5,37.11,27.83
2016,3,31,17,30,532.0,48.0,4.4,11.0,149.0,34.03,24.94
2016,3,31,17,45,421.0,38.0,4.25,10.5,102.0,28.02,19.15
2016,3,31,18,0,310.0,28.0,4.1,10.0,55.0,21.62,12.09
2016,3,31,18,15,155.0,14.0,3.95,9.5,27.5,13.76,0.0
2016,3,31,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,182.0,18.5,2.5,8.5,40.0,96.17,56.03
2016,4,1,6,30,364.0,37.0,2.7,9.0,80.0,197.51,153.61
2016,4,1,6,45,454.5,47.0,2.95,9.5,128.5,263.99,214.3
2016,4,1,7,0,545.0,57.0,3.2,10.0,177.0,338.28,280.17
2016,4,1,7,15,603.0,64.0,3.25,10.0,229.5,399.53,334.22
2016,4,1,7,30,661.0,71.0,3.3,10.0,282.0,464.53,389.67
2016,4,1,7,45,701.0,76.0,3.35,10.5,335.0,519.7,434.79
2016,4,1,8,0,741.0,81.0,3.4,11.0,388.0,574.0,477.85
2016,4,1,8,15,580.0,131.5,3.4,11.5,390.0,550.36,455.24
2016,4,1,8,30,419.0,182.0,3.4,12.0,392.0,507.72,417.38
2016,4,1,8,45,439.5,197.0,3.4,12.5,436.5,550.15,449.3
2016,4,1,9,0,460.0,212.0,3.4,13.0,481.0,592.24,479.88
2016,4,1,9,15,664.5,157.0,3.4,13.5,576.0,705.85,568.46
2016,4,1,9,30,869.0,102.0,3.4,14.0,671.0,820.07,649.77
2016,4,1,9,45,880.0,104.5,3.45,14.5,707.5,841.57,662.08
2016,4,1,10,0,891.0,107.0,3.5,15.0,744.0,864.9,676.39
2016,4,1,10,15,899.0,108.5,3.5,15.0,774.5,881.88,687.16
2016,4,1,10,30,907.0,110.0,3.5,15.0,805.0,895.94,695.99
2016,4,1,10,45,912.5,111.5,3.5,15.5,827.5,904.81,699.97
2016,4,1,11,0,918.0,113.0,3.5,16.0,850.0,910.55,701.9
2016,4,1,11,15,921.5,113.5,3.45,16.0,865.0,910.35,700.84
2016,4,1,11,30,925.0,114.0,3.4,16.0,880.0,906.97,697.74
2016,4,1,11,45,926.0,114.5,3.4,16.5,887.0,898.29,690.12
2016,4,1,12,0,927.0,115.0,3.4,17.0,894.0,886.48,680.5
2016,4,1,12,15,927.0,115.0,3.35,17.0,893.0,870.29,668.94
2016,4,1,12,30,927.0,115.0,3.3,17.0,892.0,851.12,655.42
2016,4,1,12,45,930.0,111.5,3.3,17.0,883.5,828.01,639.49
2016,4,1,13,0,933.0,108.0,3.3,17.0,875.0,801.99,621.53
2016,4,1,13,15,929.0,107.0,3.3,17.0,858.0,770.5,599.64
2016,4,1,13,30,925.0,106.0,3.3,17.0,841.0,736.66,575.99
2016,4,1,13,45,919.0,104.5,3.35,17.0,816.0,698.85,548.11
2016,4,1,14,0,913.0,103.0,3.4,17.0,791.0,659.17,517.87
2016,4,1,14,15,904.0,101.5,3.45,17.0,758.5,616.05,484.35
2016,4,1,14,30,895.0,100.0,3.5,17.0,726.0,571.65,449.02
2016,4,1,14,45,883.5,97.5,3.55,17.0,687.5,524.06,410.34
2016,4,1,15,0,872.0,95.0,3.6,17.0,649.0,475.84,370.12
2016,4,1,15,15,856.0,92.5,3.65,16.5,605.0,421.82,325.02
2016,4,1,15,30,840.0,90.0,3.7,16.0,561.0,371.47,281.47
2016,4,1,15,45,819.0,86.5,3.75,16.0,512.5,319.26,235.1
2016,4,1,16,0,798.0,83.0,3.8,16.0,464.0,268.34,189.39
2016,4,1,16,15,768.0,78.5,3.75,15.5,412.5,216.27,143.8
2016,4,1,16,30,738.0,74.0,3.7,15.0,361.0,166.9,102.22
2016,4,1,16,45,696.0,68.5,3.65,14.5,308.0,118.42,65.93
2016,4,1,17,0,654.0,63.0,3.6,14.0,255.0,70.66,37.41
2016,4,1,17,15,590.0,56.0,3.4,13.0,202.5,37.76,28.31
2016,4,1,17,30,526.0,49.0,3.2,12.0,150.0,34.72,25.48
2016,4,1,17,45,421.5,38.5,3.05,11.5,103.5,28.3,19.36
2016,4,1,18,0,317.0,28.0,2.9,11.0,57.0,21.44,12.1
2016,4,1,18,15,158.5,14.0,2.85,10.5,28.5,10.62,0.0
2016,4,1,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,2,5,45,38.5,5.0,1.25,6.5,6.0,0.0,0.0
2016,4,2,6,0,77.0,10.0,1.3,7.0,12.0,31.94,0.0
2016,4,2,6,15,222.5,24.0,1.45,7.5,48.0,118.53,75.83
2016,4,2,6,30,368.0,38.0,1.6,8.0,84.0,201.79,158.07
2016,4,2,6,45,455.5,48.5,1.8,8.5,132.5,268.16,218.26
2016,4,2,7,0,543.0,59.0,2.0,9.0,181.0,342.05,283.31
2016,4,2,7,15,601.0,66.0,1.9,9.5,234.0,403.46,335.92
2016,4,2,7,30,659.0,73.0,1.8,10.0,287.0,468.6,389.38
2016,4,2,7,45,699.0,78.5,1.7,10.5,340.5,524.42,433.3
2016,4,2,8,0,739.0,84.0,1.6,11.0,394.0,581.66,476.52
2016,4,2,8,15,767.0,88.5,1.5,11.5,445.0,628.41,510.15
2016,4,2,8,30,795.0,93.0,1.4,12.0,496.0,677.35,543.46
2016,4,2,8,45,810.5,98.5,1.35,13.0,543.0,717.63,568.13
2016,4,2,9,0,826.0,104.0,1.3,14.0,590.0,756.32,591.05
2016,4,2,9,15,842.0,107.5,1.25,14.5,633.0,791.36,611.96
2016,4,2,9,30,858.0,111.0,1.2,15.0,676.0,824.39,631.12
2016,4,2,9,45,859.0,118.5,1.2,15.5,710.5,847.13,643.69
2016,4,2,10,0,860.0,126.0,1.2,16.0,745.0,866.9,654.33
2016,4,2,10,15,869.0,128.0,1.2,16.5,775.5,884.59,663.6
2016,4,2,10,30,878.0,130.0,1.2,17.0,806.0,899.41,671.02
2016,4,2,10,45,874.5,137.0,1.2,17.5,827.0,905.7,672.9
2016,4,2,11,0,871.0,144.0,1.2,18.0,848.0,908.77,672.91
2016,4,2,11,15,875.0,145.0,1.25,18.5,862.5,908.99,671.97
2016,4,2,11,30,879.0,146.0,1.3,19.0,877.0,906.13,669.16
2016,4,2,11,45,876.0,149.0,1.4,19.5,883.0,896.26,662.6
2016,4,2,12,0,873.0,152.0,1.5,20.0,889.0,883.46,654.18
2016,4,2,12,15,872.5,152.0,1.6,20.0,887.0,866.89,644.52
2016,4,2,12,30,872.0,152.0,1.7,20.0,885.0,847.53,632.96
2016,4,2,12,45,883.0,143.0,1.8,20.5,878.5,825.63,618.43
2016,4,2,13,0,894.0,134.0,1.9,21.0,872.0,800.25,601.49
2016,4,2,13,15,889.0,132.5,1.95,21.0,854.0,768.44,580.75
2016,4,2,13,30,884.0,131.0,2.0,21.0,836.0,734.47,557.88
2016,4,2,13,45,726.5,194.0,2.15,21.0,762.0,656.75,500.75
2016,4,2,14,0,569.0,257.0,2.3,21.0,688.0,588.79,449.76
2016,4,2,14,15,707.0,191.0,2.35,20.5,703.5,583.04,448.06
2016,4,2,14,30,845.0,125.0,2.4,20.0,719.0,567.66,437.53
2016,4,2,14,45,700.0,163.5,2.5,20.0,638.0,490.52,377.7
2016,4,2,15,0,555.0,202.0,2.6,20.0,557.0,426.97,327.95
2016,4,2,15,15,557.0,185.5,2.6,19.5,521.0,385.07,294.41
2016,4,2,15,30,559.0,169.0,2.6,19.0,485.0,342.41,259.16
2016,4,2,15,45,579.0,147.0,2.65,19.0,449.0,299.31,221.82
2016,4,2,16,0,599.0,125.0,2.7,19.0,413.0,253.98,181.79
2016,4,2,16,15,529.0,123.5,2.6,18.5,357.5,206.97,143.69
2016,4,2,16,30,459.0,122.0,2.5,18.0,302.0,165.71,111.84
2016,4,2,16,45,406.0,114.5,2.45,17.5,256.5,128.18,84.74
2016,4,2,17,0,353.0,107.0,2.4,17.0,211.0,96.07,65.52
2016,4,2,17,15,381.5,85.5,2.3,16.0,177.5,61.99,49.34
2016,4,2,17,30,410.0,64.0,2.2,15.0,144.0,47.31,36.27
2016,4,2,17,45,302.0,49.5,2.15,14.0,99.0,37.48,27.2
2016,4,2,18,0,194.0,35.0,2.1,13.0,54.0,27.14,16.88
2016,4,2,18,15,97.0,17.5,2.2,12.5,27.0,13.7,0.0
2016,4,2,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,3,5,45,33.5,6.0,1.8,6.5,6.5,0.0,0.0
2016,4,3,6,0,67.0,12.0,2.0,7.0,13.0,31.33,0.0
2016,4,3,6,15,203.5,27.5,2.1,7.5,49.5,117.3,79.14
2016,4,3,6,30,340.0,43.0,2.2,8.0,86.0,197.82,156.17
2016,4,3,6,45,434.0,53.5,2.3,8.5,135.5,266.37,217.88
2016,4,3,7,0,528.0,64.0,2.4,9.0,185.0,342.88,284.95
2016,4,3,7,15,381.0,98.0,2.35,9.5,197.5,325.09,271.91
2016,4,3,7,30,234.0,132.0,2.3,10.0,210.0,288.4,241.04
2016,4,3,7,45,258.5,149.5,2.3,10.5,248.5,330.48,275.73
2016,4,3,8,0,283.0,167.0,2.3,11.0,287.0,373.81,310.21
2016,4,3,8,15,345.5,178.0,2.3,11.5,342.5,436.44,359.91
2016,4,3,8,30,408.0,189.0,2.3,12.0,398.0,510.9,417.25
2016,4,3,8,45,415.0,207.5,2.3,13.0,437.0,546.87,441.88
2016,4,3,9,0,422.0,226.0,2.3,14.0,476.0,581.72,465.3
2016,4,3,9,15,641.5,169.0,2.3,14.5,579.5,705.64,560.23
