Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,9,30,861.0,112.0,2.3,15.0,683.0,831.12,647.86
2016,4,3,9,45,871.0,115.0,2.35,15.5,719.5,856.42,662.23
2016,4,3,10,0,881.0,118.0,2.4,16.0,756.0,879.08,675.69
2016,4,3,10,15,889.5,120.0,2.4,16.0,786.5,892.23,683.46
2016,4,3,10,30,898.0,122.0,2.4,16.0,817.0,906.99,692.51
2016,4,3,10,45,753.0,197.5,2.45,16.5,792.0,868.72,664.34
2016,4,3,11,0,608.0,273.0,2.5,17.0,767.0,816.1,623.7
2016,4,3,11,15,572.5,295.0,2.55,17.0,766.5,803.05,613.71
2016,4,3,11,30,537.0,317.0,2.6,17.0,766.0,787.79,601.84
2016,4,3,11,45,722.0,226.0,2.65,17.5,835.0,846.96,647.48
2016,4,3,12,0,907.0,135.0,2.7,18.0,904.0,895.15,679.3
2016,4,3,12,15,907.0,135.0,2.75,18.0,902.5,879.0,668.13
2016,4,3,12,30,907.0,135.0,2.8,18.0,901.0,859.96,655.59
2016,4,3,12,45,686.5,234.0,2.9,18.5,810.0,763.55,585.66
2016,4,3,13,0,466.0,333.0,3.0,19.0,719.0,670.91,513.92
2016,4,3,13,15,504.0,313.0,3.05,19.0,723.0,662.72,509.54
2016,4,3,13,30,542.0,293.0,3.1,19.0,727.0,651.17,501.94
2016,4,3,13,45,566.5,272.0,3.2,19.0,713.5,626.25,484.38
2016,4,3,14,0,591.0,251.0,3.3,19.0,700.0,598.53,464.34
2016,4,3,14,15,716.0,192.5,3.35,18.5,713.5,591.59,461.11
2016,4,3,14,30,841.0,134.0,3.4,18.0,727.0,576.15,450.14
2016,4,3,14,45,826.0,131.5,3.5,18.0,688.0,528.56,411.97
2016,4,3,15,0,811.0,129.0,3.6,18.0,649.0,480.85,372.86
2016,4,3,15,15,793.0,125.0,3.6,17.5,604.5,430.67,331.34
2016,4,3,15,30,775.0,121.0,3.6,17.0,560.0,377.68,286.58
2016,4,3,15,45,757.5,113.5,3.6,16.5,512.5,325.8,241.67
2016,4,3,16,0,740.0,106.0,3.6,16.0,465.0,274.99,196.97
2016,4,3,16,15,707.5,100.5,3.45,15.5,413.0,224.12,152.83
2016,4,3,16,30,675.0,95.0,3.3,15.0,361.0,176.27,112.7
2016,4,3,16,45,637.0,86.5,3.2,14.5,309.0,128.5,76.25
2016,4,3,17,0,599.0,78.0,3.1,14.0,257.0,84.71,49.23
2016,4,3,17,15,532.5,69.0,2.95,13.0,204.5,48.51,37.94
2016,4,3,17,30,466.0,60.0,2.8,12.0,152.0,44.29,34.07
2016,4,3,17,45,367.0,47.0,2.7,11.5,106.0,35.9,26.14
2016,4,3,18,0,268.0,34.0,2.6,11.0,60.0,26.94,17.06
2016,4,3,18,15,134.0,17.0,2.6,10.5,30.0,13.24,0.0
2016,4,3,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,1.95,8.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.1,9.0,12.0,11.8,0.0
2016,4,4,6,15,86.0,29.5,2.2,9.5,41.0,73.56,49.79
2016,4,4,6,30,172.0,47.0,2.3,10.0,70.0,130.59,102.23
2016,4,4,6,45,213.5,67.0,2.4,10.5,108.5,179.03,145.62
2016,4,4,7,0,255.0,87.0,2.5,11.0,147.0,230.56,190.86
2016,4,4,7,15,297.0,101.5,2.4,11.5,188.5,278.59,232.1
2016,4,4,7,30,339.0,116.0,2.3,12.0,230.0,337.94,281.2
2016,4,4,7,45,370.0,133.0,2.25,12.5,275.5,388.31,321.59
2016,4,4,8,0,401.0,150.0,2.2,13.0,321.0,440.04,361.87
2016,4,4,8,15,359.5,179.5,2.25,13.5,347.5,448.96,366.74
2016,4,4,8,30,318.0,209.0,2.3,14.0,374.0,462.22,374.63
2016,4,4,8,45,588.5,154.0,2.4,14.5,492.5,622.55,501.32
2016,4,4,9,0,859.0,99.0,2.5,15.0,611.0,782.57,618.3
2016,4,4,9,15,873.5,102.0,2.55,15.5,654.5,816.66,638.88
2016,4,4,9,30,888.0,105.0,2.6,16.0,698.0,844.08,655.64
2016,4,4,9,45,897.5,107.5,2.7,16.5,734.5,868.97,670.98
2016,4,4,10,0,907.0,110.0,2.8,17.0,771.0,891.18,684.45
2016,4,4,10,15,915.0,112.0,2.75,17.0,801.5,908.73,694.88
2016,4,4,10,30,923.0,114.0,2.7,17.0,832.0,923.28,703.34
2016,4,4,10,45,926.5,116.0,2.7,17.5,854.0,930.83,706.2
2016,4,4,11,0,930.0,118.0,2.7,18.0,876.0,935.17,707.06
2016,4,4,11,15,933.0,119.0,2.7,18.0,891.0,934.82,706.23
2016,4,4,11,30,936.0,120.0,2.7,18.0,906.0,931.25,703.4
2016,4,4,11,45,935.5,121.5,2.7,18.5,912.0,921.96,695.52
2016,4,4,12,0,935.0,123.0,2.7,19.0,918.0,909.55,685.72
2016,4,4,12,15,934.5,123.0,2.65,19.0,916.5,892.6,673.88
2016,4,4,12,30,934.0,123.0,2.6,19.0,915.0,872.69,660.15
2016,4,4,12,45,937.5,119.0,2.6,19.5,906.5,849.19,643.18
2016,4,4,13,0,941.0,115.0,2.6,20.0,898.0,822.75,624.29
2016,4,4,13,15,936.5,114.0,2.6,20.0,880.0,790.49,602.55
2016,4,4,13,30,932.0,113.0,2.6,20.0,862.0,755.91,579.11
2016,4,4,13,45,924.5,112.0,2.6,20.0,836.0,717.18,551.42
2016,4,4,14,0,917.0,111.0,2.6,20.0,810.0,676.66,521.33
2016,4,4,14,15,907.5,109.0,2.7,20.0,777.0,632.47,488.32
2016,4,4,14,30,898.0,107.0,2.8,20.0,744.0,587.06,453.48
2016,4,4,14,45,883.5,105.5,2.95,20.0,704.0,538.59,415.46
2016,4,4,15,0,869.0,104.0,3.1,20.0,664.0,486.52,373.61
2016,4,4,15,15,851.5,101.0,3.15,19.5,619.0,434.78,331.23
2016,4,4,15,30,834.0,98.0,3.2,19.0,574.0,383.52,287.96
2016,4,4,15,45,768.0,98.0,3.25,18.5,507.0,320.71,235.69
2016,4,4,16,0,702.0,98.0,3.3,18.0,440.0,260.36,185.19
2016,4,4,16,15,711.0,90.5,3.05,17.5,404.5,218.29,146.96
2016,4,4,16,30,720.0,83.0,2.8,17.0,369.0,174.93,108.79
2016,4,4,16,45,671.0,78.0,2.55,16.5,314.5,126.58,72.37
2016,4,4,17,0,622.0,73.0,2.3,16.0,260.0,83.33,46.27
2016,4,4,17,15,555.0,65.0,2.05,15.0,207.5,44.79,34.34
2016,4,4,17,30,488.0,57.0,1.8,14.0,155.0,41.28,31.15
2016,4,4,17,45,379.0,46.0,1.55,13.0,108.0,34.71,24.98
2016,4,4,18,0,270.0,35.0,1.3,12.0,61.0,27.72,17.82
2016,4,4,18,15,135.0,17.5,1.3,11.5,30.5,13.61,0.0
2016,4,4,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,45,77.0,7.5,2.15,7.5,10.0,7.37,0.0
2016,4,5,6,0,154.0,15.0,2.2,8.0,20.0,72.08,0.0
2016,4,5,6,15,303.5,27.0,2.35,8.5,61.0,154.95,111.42
2016,4,5,6,30,453.0,39.0,2.5,9.0,102.0,241.49,191.69
2016,4,5,6,45,531.5,48.0,2.65,10.0,153.0,307.23,251.04
2016,4,5,7,0,610.0,57.0,2.8,11.0,204.0,379.51,313.96
2016,4,5,7,15,664.5,63.0,2.85,11.5,258.5,441.39,366.87
2016,4,5,7,30,719.0,69.0,2.9,12.0,313.0,504.16,418.63
2016,4,5,7,45,759.0,73.0,3.0,12.5,368.0,561.26,464.23
2016,4,5,8,0,799.0,77.0,3.1,13.0,423.0,619.56,509.32
2016,4,5,8,15,824.5,80.5,3.15,13.5,475.0,668.14,545.01
2016,4,5,8,30,850.0,84.0,3.2,14.0,527.0,716.18,578.35
2016,4,5,8,45,870.0,87.0,3.25,15.0,575.5,758.67,605.82
2016,4,5,9,0,890.0,90.0,3.3,16.0,624.0,795.27,628.48
2016,4,5,9,15,903.5,92.0,3.4,16.5,667.0,828.25,649.71
2016,4,5,9,30,917.0,94.0,3.5,17.0,710.0,858.99,669.2
2016,4,5,9,45,927.0,96.0,3.65,17.5,747.5,884.35,685.08
2016,4,5,10,0,937.0,98.0,3.8,18.0,785.0,906.95,699.04
2016,4,5,10,15,944.5,99.5,3.9,18.0,815.0,923.95,710.19
2016,4,5,10,30,952.0,101.0,4.0,18.0,845.0,937.86,719.33
2016,4,5,10,45,957.0,101.5,4.1,18.5,867.5,945.34,722.77
2016,4,5,11,0,962.0,102.0,4.2,19.0,890.0,949.56,724.12
2016,4,5,11,15,965.0,103.0,4.2,19.0,905.0,949.24,723.31
2016,4,5,11,30,968.0,104.0,4.2,19.0,920.0,945.58,720.36
2016,4,5,11,45,969.5,103.5,4.2,19.5,926.5,935.8,711.98
2016,4,5,12,0,971.0,103.0,4.2,20.0,933.0,922.77,701.54
2016,4,5,12,15,970.5,103.0,4.1,20.0,931.0,905.37,689.05
2016,4,5,12,30,970.0,103.0,4.0,20.0,929.0,884.9,674.54
2016,4,5,12,45,968.0,102.5,3.9,20.5,919.0,859.78,655.62
2016,4,5,13,0,966.0,102.0,3.8,21.0,909.0,831.85,634.88
2016,4,5,13,15,962.0,101.0,3.65,21.0,891.0,799.3,611.94
2016,4,5,13,30,958.0,100.0,3.5,21.0,873.0,764.33,587.28
2016,4,5,13,45,951.5,99.0,3.4,21.5,847.0,725.44,558.41
2016,4,5,14,0,945.0,98.0,3.3,22.0,821.0,684.63,526.52
2016,4,5,14,15,936.5,96.0,3.15,22.0,788.0,639.99,492.17
2016,4,5,14,30,928.0,94.0,3.0,22.0,755.0,593.99,456.13
2016,4,5,14,45,915.5,92.5,2.95,22.0,715.0,545.3,417.55
2016,4,5,15,0,903.0,91.0,2.9,22.0,675.0,496.01,377.53
2016,4,5,15,15,887.5,88.5,2.75,21.5,630.0,444.24,335.09
2016,4,5,15,30,872.0,86.0,2.6,21.0,585.0,392.64,291.63
2016,4,5,15,45,850.0,83.0,2.5,21.0,535.5,334.96,242.25
2016,4,5,16,0,828.0,80.0,2.4,21.0,486.0,282.51,196.35
2016,4,5,16,15,799.5,76.0,2.15,20.5,433.0,229.42,150.63
2016,4,5,16,30,771.0,72.0,1.9,20.0,380.0,178.84,108.36
2016,4,5,16,45,729.0,67.0,1.65,19.5,325.5,128.69,70.49
2016,4,5,17,0,687.0,62.0,1.4,19.0,271.0,82.9,42.64
2016,4,5,17,15,625.0,55.5,1.35,18.0,218.0,36.72,26.82
2016,4,5,17,30,563.0,49.0,1.3,17.0,165.0,34.05,24.44
2016,4,5,17,45,460.0,40.0,1.3,16.0,116.0,28.99,19.71
2016,4,5,18,0,357.0,31.0,1.3,15.0,67.0,23.61,14.25
2016,4,5,18,15,178.5,15.5,1.3,14.5,33.5,11.56,0.0
2016,4,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,5,45,70.0,8.0,1.2,11.5,11.0,25.97,0.0
2016,4,6,6,0,140.0,16.0,1.2,12.0,22.0,70.48,0.0
2016,4,6,6,15,282.0,29.0,1.35,13.0,62.0,150.81,108.56
2016,4,6,6,30,424.0,42.0,1.5,14.0,102.0,235.18,183.49
2016,4,6,6,45,510.0,50.5,1.65,15.5,153.5,302.78,241.96
2016,4,6,7,0,596.0,59.0,1.8,17.0,205.0,377.53,304.22
2016,4,6,7,15,650.5,65.5,1.9,17.5,259.5,439.6,355.46
2016,4,6,7,30,705.0,72.0,2.0,18.0,314.0,505.01,407.45
2016,4,6,7,45,742.5,76.5,2.15,18.5,368.0,558.11,448.59
2016,4,6,8,0,780.0,81.0,2.3,19.0,422.0,614.84,491.19
2016,4,6,8,15,806.0,85.0,2.35,19.5,474.0,663.72,525.93
2016,4,6,8,30,832.0,89.0,2.4,20.0,526.0,712.12,558.38
2016,4,6,8,45,851.5,92.0,2.5,20.5,574.5,753.7,585.64
2016,4,6,9,0,871.0,95.0,2.6,21.0,623.0,793.83,611.53
2016,4,6,9,15,885.5,98.0,2.65,21.5,666.0,823.7,629.65
2016,4,6,9,30,900.0,101.0,2.7,22.0,709.0,855.91,649.32
2016,4,6,9,45,909.5,103.5,2.75,22.5,746.0,880.99,663.95
2016,4,6,10,0,919.0,106.0,2.8,23.0,783.0,903.34,676.75
2016,4,6,10,15,926.5,107.5,2.75,23.0,813.0,920.03,686.31
2016,4,6,10,30,934.0,109.0,2.7,23.0,843.0,933.68,693.94
2016,4,6,10,45,937.0,111.0,2.7,23.5,865.0,940.78,696.39
2016,4,6,11,0,940.0,113.0,2.7,24.0,887.0,944.64,696.86
2016,4,6,11,15,943.0,114.0,2.65,24.5,901.5,944.22,694.23
2016,4,6,11,30,946.0,115.0,2.6,25.0,916.0,940.54,689.64
2016,4,6,11,45,945.0,116.5,2.55,25.5,922.0,930.68,681.16
2016,4,6,12,0,944.0,118.0,2.5,26.0,928.0,917.67,670.82
2016,4,6,12,15,943.5,117.5,2.5,26.0,925.5,900.04,659.32
2016,4,6,12,30,943.0,117.0,2.5,26.0,923.0,879.44,645.96
2016,4,6,12,45,935.5,119.0,2.5,26.5,911.5,852.85,627.43
2016,4,6,13,0,928.0,121.0,2.5,27.0,900.0,823.79,607.33
2016,4,6,13,15,923.5,120.0,2.45,27.0,882.0,791.78,586.11
2016,4,6,13,30,919.0,119.0,2.4,27.0,864.0,757.5,563.29
2016,4,6,13,45,911.5,118.0,2.4,27.0,837.5,719.1,536.76
2016,4,6,14,0,904.0,117.0,2.4,27.0,811.0,678.96,507.92
2016,4,6,14,15,894.0,115.0,2.35,27.0,778.0,634.88,475.47
2016,4,6,14,30,884.0,113.0,2.3,27.0,745.0,589.65,441.48
2016,4,6,14,45,719.5,160.0,2.25,27.0,656.5,504.76,377.62
2016,4,6,15,0,555.0,207.0,2.2,27.0,568.0,437.52,326.38
2016,4,6,15,15,407.0,230.0,2.1,26.5,485.0,368.37,274.7
2016,4,6,15,30,259.0,253.0,2.0,26.0,402.0,315.43,235.65
2016,4,6,15,45,324.5,218.0,1.9,26.0,388.5,291.02,214.8
2016,4,6,16,0,390.0,183.0,1.8,26.0,375.0,255.96,184.47
2016,4,6,16,15,361.5,166.0,1.65,25.5,329.0,217.64,154.15
2016,4,6,16,30,333.0,149.0,1.5,25.0,283.0,177.93,123.37
2016,4,6,16,45,481.5,111.0,1.35,24.5,274.5,138.57,86.85
2016,4,6,17,0,630.0,73.0,1.2,24.0,266.0,87.49,46.51
2016,4,6,17,15,565.5,65.0,1.2,23.0,213.5,46.24,34.43
2016,4,6,17,30,501.0,57.0,1.2,22.0,161.0,40.86,29.76
2016,4,6,17,45,398.5,46.0,1.2,21.0,113.5,34.29,23.81
2016,4,6,18,0,296.0,35.0,1.2,20.0,66.0,27.28,17.02
2016,4,6,18,15,148.0,17.5,1.2,19.5,33.0,13.28,0.0
2016,4,6,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,1.0,2.75,12.5,1.0,0.96,0.0
2016,4,7,6,30,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,4,7,6,45,0.0,3.0,3.3,13.5,3.0,2.89,0.0
2016,4,7,7,0,0.0,4.0,3.6,14.0,4.0,3.85,0.0
2016,4,7,7,15,0.0,5.0,3.8,14.5,5.0,4.82,0.0
2016,4,7,7,30,0.0,6.0,4.0,15.0,6.0,5.79,0.0
2016,4,7,7,45,66.5,97.5,4.2,15.5,127.0,146.75,119.42
2016,4,7,8,0,133.0,189.0,4.4,16.0,248.0,296.29,242.01
2016,4,7,8,15,369.0,164.5,4.4,16.0,354.0,451.23,369.88
2016,4,7,8,30,605.0,140.0,4.4,16.0,460.0,609.83,496.35
2016,4,7,8,45,521.0,186.5,4.4,16.5,479.5,610.26,491.83
2016,4,7,9,0,437.0,233.0,4.4,17.0,499.0,607.2,485.12
2016,4,7,9,15,457.5,241.0,4.35,17.0,537.0,640.79,509.63
2016,4,7,9,30,478.0,249.0,4.3,17.0,575.0,673.65,533.13
2016,4,7,9,45,421.5,287.0,4.3,17.5,585.0,672.1,527.9
2016,4,7,10,0,365.0,325.0,4.3,18.0,595.0,660.19,515.42
2016,4,7,10,15,450.5,306.0,4.25,18.0,652.5,722.39,562.27
2016,4,7,10,30,536.0,287.0,4.2,18.0,710.0,778.18,603.6
2016,4,7,10,45,708.0,212.0,4.2,18.0,787.0,853.82,661.15
2016,4,7,11,0,880.0,137.0,4.2,18.0,864.0,919.24,706.11
2016,4,7,11,15,675.5,240.0,4.2,18.0,804.0,846.4,653.07
2016,4,7,11,30,471.0,343.0,4.2,18.0,744.0,762.65,587.05
2016,4,7,11,45,477.5,339.5,4.2,18.5,748.5,756.49,581.95
2016,4,7,12,0,484.0,336.0,4.2,19.0,753.0,748.57,575.15
2016,4,7,12,15,486.5,340.0,4.15,18.5,759.0,742.79,571.67
2016,4,7,12,30,489.0,344.0,4.1,18.0,765.0,735.27,566.91
2016,4,7,12,45,486.0,339.5,4.1,18.0,753.5,713.66,551.21
2016,4,7,13,0,483.0,335.0,4.1,18.0,742.0,690.84,534.6
2016,4,7,13,15,529.0,312.0,4.1,18.0,749.0,685.6,531.84
2016,4,7,13,30,575.0,289.0,4.1,18.0,756.0,676.49,525.92
2016,4,7,13,45,692.0,223.5,4.1,18.0,769.5,670.98,524.09
2016,4,7,14,0,809.0,158.0,4.1,18.0,783.0,657.98,515.92
2016,4,7,14,15,643.5,213.0,4.1,17.5,697.0,575.19,451.66
2016,4,7,14,30,478.0,268.0,4.1,17.0,611.0,505.04,396.58
2016,4,7,14,45,317.5,287.5,4.1,17.0,510.5,420.34,330.01
2016,4,7,15,0,157.0,307.0,4.1,17.0,410.0,349.51,274.34
2016,4,7,15,15,106.0,276.0,4.05,16.5,343.5,295.65,232.87
2016,4,7,15,30,55.0,245.0,4.0,16.0,277.0,243.05,192.2
2016,4,7,15,45,103.0,231.0,4.0,16.0,284.5,241.16,189.97
2016,4,7,16,0,151.0,217.0,4.0,16.0,292.0,229.95,179.32
2016,4,7,16,15,93.0,186.5,3.85,15.5,231.5,186.44,145.9
2016,4,7,16,30,35.0,156.0,3.7,15.0,171.0,144.91,114.49
2016,4,7,16,45,27.5,135.5,3.55,15.0,146.0,123.14,97.08
2016,4,7,17,0,20.0,115.0,3.4,15.0,121.0,106.14,83.58
2016,4,7,17,15,11.5,93.5,3.2,14.5,97.0,85.14,70.17
2016,4,7,17,30,3.0,72.0,3.0,14.0,73.0,66.21,53.25
2016,4,7,17,45,1.5,51.0,2.9,13.5,51.5,47.64,36.36
2016,4,7,18,0,0.0,30.0,2.8,13.0,30.0,28.76,18.95
2016,4,7,18,15,0.0,15.0,2.75,12.5,15.0,14.48,1.39
2016,4,7,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,6.0,1.3,10.5,6.0,5.9,0.0
2016,4,8,6,0,0.0,12.0,1.4,11.0,12.0,11.58,0.0
2016,4,8,6,15,0.0,31.0,1.65,11.5,31.0,31.03,19.66
2016,4,8,6,30,0.0,50.0,1.9,12.0,50.0,51.06,37.51
2016,4,8,6,45,10.0,71.5,2.15,12.5,74.0,78.07,60.92
2016,4,8,7,0,20.0,93.0,2.4,13.0,98.0,105.55,84.54
2016,4,8,7,15,30.0,114.0,2.45,13.0,124.0,138.5,112.53
2016,4,8,7,30,40.0,135.0,2.5,13.0,150.0,167.29,136.62
2016,4,8,7,45,33.5,152.0,2.55,13.5,165.5,181.63,147.77
2016,4,8,8,0,27.0,169.0,2.6,14.0,181.0,195.42,158.19
2016,4,8,8,15,53.5,200.0,2.6,14.0,227.5,247.61,200.71
2016,4,8,8,30,80.0,231.0,2.6,14.0,274.0,301.12,243.47
2016,4,8,8,45,42.0,206.0,2.65,14.5,229.0,244.49,196.14
2016,4,8,9,0,4.0,181.0,2.7,15.0,184.0,181.86,143.94
2016,4,8,9,15,133.5,248.0,2.75,15.0,339.5,370.89,297.6
2016,4,8,9,30,263.0,315.0,2.8,15.0,495.0,560.01,443.05
2016,4,8,9,45,185.0,335.5,2.9,15.5,465.5,509.8,400.73
2016,4,8,10,0,107.0,356.0,3.0,16.0,436.0,456.85,357.38
2016,4,8,10,15,119.0,373.5,3.05,16.0,466.0,491.9,383.69
2016,4,8,10,30,131.0,391.0,3.1,16.0,496.0,518.86,403.45
2016,4,8,10,45,143.5,404.0,3.15,16.0,521.0,540.97,419.65
2016,4,8,11,0,156.0,417.0,3.2,16.0,546.0,562.42,435.34
2016,4,8,11,15,241.0,411.0,3.3,16.0,614.5,627.55,485.59
2016,4,8,11,30,326.0,405.0,3.4,16.0,683.0,695.54,536.82
2016,4,8,11,45,413.5,376.0,3.5,16.5,731.5,738.31,568.78
2016,4,8,12,0,501.0,347.0,3.6,17.0,780.0,775.07,596.26
2016,4,8,12,15,477.5,351.0,3.65,17.0,763.5,747.22,575.57
2016,4,8,12,30,454.0,355.0,3.7,17.0,747.0,718.6,554.64
2016,4,8,12,45,341.5,388.5,3.75,17.5,681.5,646.57,498.73
2016,4,8,13,0,229.0,422.0,3.8,18.0,616.0,579.65,446.26
2016,4,8,13,15,184.5,414.5,3.85,18.0,568.5,530.04,409.15
2016,4,8,13,30,140.0,407.0,3.9,18.0,521.0,482.7,373.3
2016,4,8,13,45,76.0,325.5,3.95,18.0,387.5,359.12,279.38
2016,4,8,14,0,12.0,244.0,4.0,18.0,254.0,241.08,187.47
2016,4,8,14,15,6.0,184.0,4.05,17.5,189.0,180.2,140.22
2016,4,8,14,30,0.0,124.0,4.1,17.0,124.0,119.65,92.16
2016,4,8,14,45,14.0,189.5,4.15,17.0,199.0,188.15,147.63
2016,4,8,15,0,28.0,255.0,4.2,17.0,274.0,248.94,196.11
2016,4,8,15,15,14.0,145.5,4.2,16.5,155.0,145.17,113.62
2016,4,8,15,30,0.0,36.0,4.2,16.0,36.0,34.79,23.43
2016,4,8,15,45,64.0,127.5,4.2,16.0,159.5,137.02,106.9
2016,4,8,16,0,128.0,219.0,4.2,16.0,283.0,225.93,177.05
2016,4,8,16,15,97.5,192.5,4.1,15.5,238.0,192.59,150.82
2016,4,8,16,30,67.0,166.0,4.0,15.0,193.0,158.3,124.2
2016,4,8,16,45,52.5,145.0,3.9,14.5,164.5,133.46,104.79
2016,4,8,17,0,38.0,124.0,3.8,14.0,136.0,110.27,86.74
2016,4,8,17,15,27.0,101.0,3.6,13.5,108.5,87.42,72.48
2016,4,8,17,30,16.0,78.0,3.4,13.0,81.0,70.99,57.73
2016,4,8,17,45,8.0,55.0,3.25,13.0,56.5,50.96,39.4
2016,4,8,18,0,0.0,32.0,3.1,13.0,32.0,30.53,20.56
2016,4,8,18,15,0.0,16.0,3.0,12.5,16.0,15.44,2.95
2016,4,8,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.25,11.0,2.0,1.97,0.0
2016,4,9,6,0,0.0,4.0,2.3,11.0,4.0,3.85,0.0
2016,4,9,6,15,0.0,11.0,2.4,11.0,11.0,10.6,3.08
2016,4,9,6,30,0.0,18.0,2.5,11.0,18.0,17.36,9.15
2016,4,9,6,45,0.0,26.5,2.65,11.5,26.5,25.57,16.37
2016,4,9,7,0,0.0,35.0,2.8,12.0,35.0,33.79,23.52
2016,4,9,7,15,0.0,44.0,2.85,12.0,44.0,42.49,31.03
2016,4,9,7,30,0.0,53.0,2.9,12.0,53.0,51.2,38.43
2016,4,9,7,45,0.0,78.0,2.95,12.5,78.0,75.5,58.88
2016,4,9,8,0,0.0,103.0,3.0,13.0,103.0,100.68,79.71
2016,4,9,8,15,0.0,68.0,3.0,13.0,68.0,65.74,50.11
2016,4,9,8,30,0.0,33.0,3.0,13.0,33.0,31.88,21.41
2016,4,9,8,45,0.0,86.0,3.0,13.0,86.0,83.21,64.41
2016,4,9,9,0,0.0,139.0,3.0,13.0,139.0,135.93,107.72
2016,4,9,9,15,0.0,80.0,3.0,13.0,80.0,77.42,59.14
2016,4,9,9,30,0.0,21.0,3.0,13.0,21.0,20.3,11.41
2016,4,9,9,45,7.0,134.0,3.0,13.5,139.5,136.43,107.57
2016,4,9,10,0,14.0,247.0,3.0,14.0,258.0,255.58,202.56
2016,4,9,10,15,15.0,258.0,3.0,14.0,270.0,267.09,210.99
2016,4,9,10,30,16.0,269.0,3.0,14.0,282.0,278.54,219.66
2016,4,9,10,45,80.5,343.5,3.05,14.0,410.5,416.6,328.38
2016,4,9,11,0,145.0,418.0,3.1,14.0,539.0,554.1,432.42
2016,4,9,11,15,89.0,386.0,3.05,14.0,460.5,463.48,361.99
2016,4,9,11,30,33.0,354.0,3.0,14.0,382.0,379.65,296.63
2016,4,9,11,45,44.5,376.0,2.95,14.5,414.5,409.42,319.18
2016,4,9,12,0,56.0,398.0,2.9,15.0,447.0,438.38,340.4
2016,4,9,12,15,65.0,405.5,2.85,15.0,462.0,450.15,349.23
2016,4,9,12,30,74.0,413.0,2.8,15.0,477.0,461.22,357.6
2016,4,9,12,45,62.0,396.5,2.8,15.0,450.0,431.89,335.31
2016,4,9,13,0,50.0,380.0,2.8,15.0,423.0,403.24,313.63
2016,4,9,13,15,39.0,351.5,2.8,15.0,384.5,364.83,284.5
2016,4,9,13,30,28.0,323.0,2.8,15.0,346.0,327.4,255.91
2016,4,9,13,45,27.0,311.5,2.85,15.0,333.5,313.46,245.56
2016,4,9,14,0,26.0,300.0,2.9,15.0,321.0,299.64,235.18
2016,4,9,14,15,28.5,294.5,2.9,14.5,316.5,293.46,231.17
2016,4,9,14,30,31.0,289.0,2.9,14.0,312.0,286.97,226.88
2016,4,9,14,45,18.0,238.0,2.9,14.0,251.5,235.04,186.12
2016,4,9,15,0,5.0,187.0,2.9,14.0,191.0,180.55,142.9
2016,4,9,15,15,2.5,154.5,2.85,14.0,156.5,148.74,117.55
2016,4,9,15,30,0.0,122.0,2.8,14.0,122.0,117.19,92.08
2016,4,9,15,45,0.0,66.0,2.75,14.0,66.0,63.82,48.08
2016,4,9,16,0,0.0,10.0,2.7,14.0,10.0,9.65,2.55
2016,4,9,16,15,0.0,28.5,2.5,13.5,28.5,27.52,17.84
2016,4,9,16,30,0.0,47.0,2.3,13.0,47.0,45.4,33.22
2016,4,9,16,45,0.0,40.0,2.1,13.0,40.0,38.62,27.53
2016,4,9,17,0,0.0,33.0,1.9,13.0,33.0,31.85,21.79
2016,4,9,17,15,0.0,26.5,1.7,12.5,26.5,25.57,16.42
2016,4,9,17,30,0.0,20.0,1.5,12.0,20.0,19.29,11.77
2016,4,9,17,45,0.0,14.5,1.35,12.0,14.5,13.98,6.84
2016,4,9,18,0,0.0,9.0,1.2,12.0,9.0,8.67,1.87
2016,4,9,18,15,0.0,4.5,1.2,11.5,4.5,4.33,0.0
2016,4,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.7,10.5,1.0,0.98,0.0
2016,4,10,6,0,0.0,2.0,1.8,11.0,2.0,1.93,0.0
2016,4,10,6,15,0.0,4.5,1.9,11.0,4.5,4.33,0.0
2016,4,10,6,30,0.0,7.0,2.0,11.0,7.0,6.74,0.11
2016,4,10,6,45,0.0,10.0,2.1,11.0,10.0,9.64,2.68
2016,4,10,7,0,0.0,13.0,2.2,11.0,13.0,12.53,5.24
2016,4,10,7,15,0.0,16.5,2.2,11.0,16.5,15.91,8.18
2016,4,10,7,30,0.0,20.0,2.2,11.0,20.0,19.3,11.09
2016,4,10,7,45,0.0,41.0,2.2,11.5,41.0,39.6,28.47
2016,4,10,8,0,0.0,62.0,2.2,12.0,62.0,59.93,45.59
2016,4,10,8,15,0.0,62.0,2.2,12.0,62.0,59.93,45.41
2016,4,10,8,30,0.0,62.0,2.2,12.0,62.0,59.94,45.26
2016,4,10,8,45,0.0,104.0,2.2,12.5,104.0,100.97,79.26
2016,4,10,9,0,0.0,146.0,2.2,13.0,146.0,142.97,113.33
2016,4,10,9,15,0.0,147.5,2.25,13.0,147.5,144.22,113.97
2016,4,10,9,30,0.0,149.0,2.3,13.0,149.0,145.52,114.76
2016,4,10,9,45,3.0,171.0,2.35,13.0,173.5,169.88,134.37
2016,4,10,10,0,6.0,193.0,2.4,13.0,198.0,194.27,153.79
2016,4,10,10,15,7.0,201.0,2.45,13.0,207.0,202.91,160.45
2016,4,10,10,30,8.0,209.0,2.5,13.0,216.0,211.52,167.12
2016,4,10,10,45,10.0,227.0,2.55,13.5,236.0,230.89,182.02
2016,4,10,11,0,12.0,245.0,2.6,14.0,256.0,250.15,196.67
2016,4,10,11,15,6.0,182.5,2.65,14.0,188.0,182.94,143.22
2016,4,10,11,30,0.0,120.0,2.7,14.0,120.0,116.45,89.72
2016,4,10,11,45,4.5,162.0,2.8,14.5,166.0,161.22,125.76
2016,4,10,12,0,9.0,204.0,2.9,15.0,212.0,205.75,160.93
2016,4,10,12,15,10.0,220.0,3.0,15.0,229.0,221.72,173.46
2016,4,10,12,30,11.0,236.0,3.1,15.0,246.0,237.52,185.91
2016,4,10,12,45,10.0,222.0,3.25,15.0,231.0,222.62,174.25
2016,4,10,13,0,9.0,208.0,3.4,15.0,216.0,207.83,162.71
2016,4,10,13,15,9.5,217.0,3.5,15.0,225.0,216.27,169.55
2016,4,10,13,30,10.0,226.0,3.6,15.0,234.0,224.55,176.25
2016,4,10,13,45,5.0,177.0,3.7,15.0,181.0,173.9,136.05
2016,4,10,14,0,0.0,128.0,3.8,15.0,128.0,123.63,95.73
2016,4,10,14,15,4.0,170.0,3.8,14.5,173.0,165.83,130.35
2016,4,10,14,30,8.0,212.0,3.8,14.0,218.0,206.96,163.88
2016,4,10,14,45,35.0,251.5,3.8,14.0,275.0,252.65,200.84
2016,4,10,15,0,62.0,291.0,3.8,14.0,332.0,296.51,235.8
2016,4,10,15,15,41.0,253.5,3.75,13.5,280.0,250.12,199.45
2016,4,10,15,30,20.0,216.0,3.7,13.0,228.0,210.26,168.25
2016,4,10,15,45,36.5,211.5,3.7,13.0,231.0,204.53,163.7
2016,4,10,16,0,53.0,207.0,3.7,13.0,234.0,200.97,160.56
2016,4,10,16,15,31.0,175.0,3.6,12.5,190.5,164.59,131.79
2016,4,10,16,30,9.0,143.0,3.5,12.0,147.0,134.58,108.24
2016,4,10,16,45,4.5,124.0,3.45,12.0,126.0,115.66,92.87
2016,4,10,17,0,0.0,105.0,3.4,12.0,105.0,97.31,77.73
2016,4,10,17,15,194.5,89.5,3.15,11.5,132.0,73.36,55.26
2016,4,10,17,30,389.0,74.0,2.9,11.0,159.0,54.23,43.25
2016,4,10,17,45,302.0,59.0,2.65,11.0,114.5,44.32,33.93
2016,4,10,18,0,215.0,44.0,2.4,11.0,70.0,33.87,23.83
2016,4,10,18,15,107.5,22.0,2.25,10.5,35.0,16.99,5.66
2016,4,10,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,11,5,45,60.5,12.5,0.9,8.5,16.5,29.12,0.0
2016,4,11,6,0,121.0,25.0,0.9,9.0,33.0,81.85,45.15
2016,4,11,6,15,227.5,41.5,1.05,9.5,73.5,149.51,115.07
2016,4,11,6,30,334.0,58.0,1.2,10.0,114.0,223.15,179.68
2016,4,11,6,45,413.5,69.0,1.35,10.5,163.0,287.15,235.73
2016,4,11,7,0,493.0,80.0,1.5,11.0,212.0,360.37,297.94
2016,4,11,7,15,545.0,88.5,1.55,11.5,264.0,420.12,347.3
2016,4,11,7,30,597.0,97.0,1.6,12.0,316.0,482.98,397.46
2016,4,11,7,45,632.0,104.5,1.65,12.5,367.5,536.6,438.76
2016,4,11,8,0,667.0,112.0,1.7,13.0,419.0,591.26,479.63
2016,4,11,8,15,482.5,170.5,1.7,13.0,405.5,543.74,439.14
2016,4,11,8,30,298.0,229.0,1.7,13.0,392.0,477.31,383.93
2016,4,11,8,45,196.0,256.0,1.75,13.5,367.0,426.71,341.75
2016,4,11,9,0,94.0,283.0,1.8,14.0,342.0,369.7,293.83
2016,4,11,9,15,115.0,307.0,1.8,14.5,384.0,421.25,332.75
2016,4,11,9,30,136.0,331.0,1.8,15.0,426.0,464.74,364.32
2016,4,11,9,45,152.0,350.0,1.8,15.5,461.0,498.57,388.15
2016,4,11,10,0,168.0,369.0,1.8,16.0,496.0,532.16,411.52
2016,4,11,10,15,104.5,355.5,1.8,16.0,435.5,453.59,351.08
2016,4,11,10,30,41.0,342.0,1.8,16.0,375.0,381.82,295.3
2016,4,11,10,45,27.0,300.5,1.85,16.0,322.5,325.13,252.25
2016,4,11,11,0,13.0,259.0,1.9,16.0,270.0,264.94,205.78
2016,4,11,11,15,11.5,242.0,1.9,16.0,252.0,246.35,191.45
2016,4,11,11,30,10.0,225.0,1.9,16.0,234.0,227.9,177.05
2016,4,11,11,45,43.5,322.5,1.95,16.5,360.5,355.6,275.61
2016,4,11,12,0,77.0,420.0,2.0,17.0,487.0,478.33,366.18
2016,4,11,12,15,49.5,371.5,2.05,17.0,415.0,404.24,310.23
2016,4,11,12,30,22.0,323.0,2.1,17.0,343.0,330.63,254.72
2016,4,11,12,45,15.0,259.5,2.2,17.0,273.0,262.75,203.3
2016,4,11,13,0,8.0,196.0,2.3,17.0,203.0,195.56,151.33
2016,4,11,13,15,5.5,179.0,2.35,17.0,184.0,176.94,136.89
2016,4,11,13,30,3.0,162.0,2.4,17.0,165.0,158.52,122.43
2016,4,11,13,45,4.0,172.5,2.5,17.0,176.5,168.96,130.92
2016,4,11,14,0,5.0,183.0,2.6,17.0,188.0,179.2,139.23
2016,4,11,14,15,7.0,198.5,2.65,16.5,204.5,194.54,151.87
2016,4,11,14,30,9.0,214.0,2.7,16.0,221.0,209.43,164.21
2016,4,11,14,45,19.0,236.5,2.8,16.0,250.0,234.34,184.29
2016,4,11,15,0,29.0,259.0,2.9,16.0,279.0,253.34,199.59
2016,4,11,15,15,50.0,258.0,2.9,16.0,289.0,258.01,203.47
2016,4,11,15,30,71.0,257.0,2.9,16.0,299.0,260.21,205.17
2016,4,11,15,45,54.0,228.5,2.95,16.0,259.0,224.67,177.3
2016,4,11,16,0,37.0,200.0,3.0,16.0,219.0,191.08,150.97
2016,4,11,16,15,31.0,178.0,2.95,15.5,192.5,167.24,132.35
2016,4,11,16,30,25.0,156.0,2.9,15.0,166.0,148.48,117.72
2016,4,11,16,45,19.5,135.5,2.9,15.0,143.0,127.18,100.66
2016,4,11,17,0,14.0,115.0,2.9,15.0,120.0,106.57,84.04
2016,4,11,17,15,7.0,94.5,2.7,14.5,97.0,86.66,67.91
2016,4,11,17,30,0.0,74.0,2.5,14.0,74.0,68.22,55.12
2016,4,11,17,45,0.0,53.5,2.35,13.5,53.5,50.04,38.65
2016,4,11,18,0,0.0,33.0,2.2,13.0,33.0,31.59,21.72
2016,4,11,18,15,0.0,18.5,2.2,12.5,18.5,17.86,6.81
2016,4,11,18,30,0.0,4.0,2.2,12.0,4.0,3.93,0.0
2016,4,11,18,45,0.0,2.0,2.2,11.5,2.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,2.6,9.5,1.5,1.47,0.0
2016,4,12,6,0,0.0,3.0,2.8,10.0,3.0,2.89,0.0
2016,4,12,6,15,0.0,7.0,2.85,10.0,7.0,6.74,0.0
2016,4,12,6,30,0.0,11.0,2.9,10.0,11.0,10.6,3.46
2016,4,12,6,45,0.0,15.5,3.0,10.5,15.5,14.95,7.3
2016,4,12,7,0,0.0,20.0,3.1,11.0,20.0,19.29,11.09
2016,4,12,7,15,0.0,25.5,3.1,11.0,25.5,24.61,15.7
2016,4,12,7,30,0.0,31.0,3.1,11.0,31.0,29.92,20.25
2016,4,12,7,45,0.0,36.0,3.1,11.5,36.0,34.76,24.28
2016,4,12,8,0,0.0,41.0,3.1,12.0,41.0,39.6,28.26
2016,4,12,8,15,0.0,84.5,3.1,12.0,84.5,81.74,63.79
2016,4,12,8,30,0.0,128.0,3.1,12.0,128.0,125.32,99.9
2016,4,12,8,45,144.0,202.5,3.1,12.5,293.0,327.57,268.35
2016,4,12,9,0,288.0,277.0,3.1,13.0,458.0,535.31,431.19
2016,4,12,9,15,172.0,291.5,3.1,13.0,401.5,451.41,361.71
2016,4,12,9,30,56.0,306.0,3.1,13.0,345.0,362.23,288.32
2016,4,12,9,45,35.0,279.0,3.15,13.5,304.0,314.38,249.67
2016,4,12,10,0,14.0,252.0,3.2,14.0,263.0,260.65,206.03
2016,4,12,10,15,138.5,321.0,3.3,14.0,432.5,454.93,361.03
2016,4,12,10,30,263.0,390.0,3.4,14.0,602.0,643.51,503.85
2016,4,12,10,45,141.0,344.0,3.5,14.5,458.0,478.13,375.55
2016,4,12,11,0,19.0,298.0,3.6,15.0,314.0,309.08,241.81
2016,4,12,11,15,27.0,330.0,3.65,15.0,353.5,352.19,275.66
2016,4,12,11,30,35.0,362.0,3.7,15.0,393.0,389.6,304.24
2016,4,12,11,45,100.0,404.0,3.8,15.0,492.0,486.05,379.33
2016,4,12,12,0,165.0,446.0,3.9,15.0,591.0,582.76,452.68
2016,4,12,12,15,111.0,423.5,3.95,15.0,521.0,509.19,396.03
2016,4,12,12,30,57.0,401.0,4.0,15.0,451.0,436.16,339.75
2016,4,12,12,45,432.5,291.0,4.05,15.0,662.5,630.94,498.13
2016,4,12,13,0,808.0,181.0,4.1,15.0,874.0,802.96,630.78
2016,4,12,13,15,803.5,179.5,4.1,15.0,856.5,772.81,607.95
2016,4,12,13,30,799.0,178.0,4.1,15.0,839.0,740.81,584.09
2016,4,12,13,45,648.5,236.0,4.15,15.0,762.0,661.69,522.31
2016,4,12,14,0,498.0,294.0,4.2,15.0,685.0,591.76,466.95
2016,4,12,14,15,549.5,262.0,4.25,15.0,677.5,571.5,452.43
2016,4,12,14,30,601.0,230.0,4.3,15.0,670.0,546.16,433.08
2016,4,12,14,45,666.5,195.5,4.35,15.0,660.0,520.57,412.68
2016,4,12,15,0,732.0,161.0,4.4,15.0,650.0,488.47,386.0
2016,4,12,15,15,651.5,167.5,4.4,14.5,581.5,423.97,333.65
2016,4,12,15,30,571.0,174.0,4.4,14.0,513.0,366.69,286.6
2016,4,12,15,45,608.0,157.0,4.45,14.0,490.5,333.61,256.18
2016,4,12,16,0,645.0,140.0,4.5,14.0,468.0,296.77,221.53
2016,4,12,16,15,545.5,138.0,4.45,13.5,395.5,238.19,173.52
2016,4,12,16,30,446.0,136.0,4.4,13.0,323.0,188.7,134.5
2016,4,12,16,45,386.5,131.0,4.35,12.5,277.5,151.81,106.21
2016,4,12,17,0,327.0,126.0,4.3,12.0,232.0,125.24,89.11
2016,4,12,17,15,284.0,107.5,4.15,11.5,188.0,89.91,67.2
2016,4,12,17,30,241.0,89.0,4.0,11.0,144.0,69.38,56.85
2016,4,12,17,45,183.0,69.0,3.85,10.5,104.0,54.85,43.43
2016,4,12,18,0,125.0,49.0,3.7,10.0,64.0,39.74,29.2
2016,4,12,18,15,62.5,28.5,3.7,9.5,36.0,24.94,12.67
2016,4,12,18,30,0.0,8.0,3.7,9.0,8.0,7.86,0.0
2016,4,12,18,45,0.0,4.0,3.7,9.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,13,5,45,61.0,15.0,2.2,8.0,19.5,32.2,0.0
2016,4,13,6,0,122.0,30.0,2.4,9.0,39.0,85.61,54.91
2016,4,13,6,15,230.5,46.5,2.55,9.5,81.0,158.34,123.78
2016,4,13,6,30,339.0,63.0,2.7,10.0,123.0,233.74,190.15
2016,4,13,6,45,432.5,72.0,2.9,10.5,175.0,302.83,250.91
2016,4,13,7,0,526.0,81.0,3.1,11.0,227.0,382.66,319.21
2016,4,13,7,15,578.0,89.0,3.1,11.5,280.0,443.58,370.02
2016,4,13,7,30,630.0,97.0,3.1,12.0,333.0,507.52,421.59
2016,4,13,7,45,671.0,102.0,3.15,12.5,387.0,563.65,465.54
2016,4,13,8,0,712.0,107.0,3.2,13.0,441.0,621.14,509.3
2016,4,13,8,15,739.0,112.0,3.25,13.0,491.5,669.61,545.92
2016,4,13,8,30,766.0,117.0,3.3,13.0,542.0,717.79,580.67
2016,4,13,8,45,787.0,121.0,3.35,13.5,589.0,756.71,606.75
2016,4,13,9,0,808.0,125.0,3.4,14.0,636.0,797.4,633.82
2016,4,13,9,15,822.5,128.0,3.4,14.0,678.0,830.09,655.69
2016,4,13,9,30,837.0,131.0,3.4,14.0,720.0,860.72,676.01
2016,4,13,9,45,865.0,124.5,3.4,14.5,760.0,890.52,694.37
2016,4,13,10,0,893.0,118.0,3.4,15.0,800.0,913.61,707.87
2016,4,13,10,15,900.0,120.0,3.45,15.0,829.0,929.71,718.21
2016,4,13,10,30,907.0,122.0,3.5,15.0,858.0,942.87,726.64
2016,4,13,10,45,910.0,124.0,3.55,15.5,879.0,949.39,729.24
2016,4,13,11,0,913.0,126.0,3.6,16.0,900.0,952.77,729.83
2016,4,13,11,15,916.0,127.0,3.65,16.0,913.5,952.0,729.08
2016,4,13,11,30,919.0,128.0,3.7,16.0,927.0,948.08,726.3
2016,4,13,11,45,919.0,129.0,3.75,16.5,932.5,938.4,718.32
2016,4,13,12,0,919.0,130.0,3.8,17.0,938.0,925.67,708.4
2016,4,13,12,15,918.0,129.5,3.85,17.0,936.0,907.67,696.25
2016,4,13,12,30,917.0,129.0,3.9,17.0,934.0,886.83,682.18
2016,4,13,12,45,912.5,130.0,3.95,17.0,923.0,861.86,665.23
2016,4,13,13,0,908.0,131.0,4.0,17.0,912.0,834.39,646.5
2016,4,13,13,15,903.5,130.0,4.0,17.0,894.0,802.7,624.48
2016,4,13,13,30,899.0,129.0,4.0,17.0,876.0,768.82,600.81
2016,4,13,13,45,886.5,130.5,4.05,17.0,849.0,729.75,572.7
2016,4,13,14,0,874.0,132.0,4.1,17.0,822.0,687.9,541.08
