Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,15,865.0,130.0,4.1,16.5,789.5,644.93,508.87
2016,4,13,14,30,856.0,128.0,4.1,16.0,757.0,600.88,474.99
2016,4,13,14,45,703.0,172.0,4.15,16.0,670.5,519.94,410.45
2016,4,13,15,0,550.0,216.0,4.2,16.0,584.0,453.3,356.77
2016,4,13,15,15,445.5,231.0,4.15,15.5,516.5,393.48,309.13
2016,4,13,15,30,341.0,246.0,4.1,15.0,449.0,346.24,271.52
2016,4,13,15,45,535.0,181.0,4.1,15.0,469.5,332.05,255.17
2016,4,13,16,0,729.0,116.0,4.1,15.0,490.0,300.99,221.82
2016,4,13,16,15,698.5,110.5,3.95,14.5,438.5,250.54,177.54
2016,4,13,16,30,668.0,105.0,3.8,14.0,387.0,202.93,136.46
2016,4,13,16,45,625.0,97.5,3.7,13.5,334.0,155.02,97.9
2016,4,13,17,0,582.0,90.0,3.6,13.0,281.0,111.64,67.33
2016,4,13,17,15,521.0,81.0,3.4,12.0,228.5,71.19,46.52
2016,4,13,17,30,460.0,72.0,3.2,11.0,176.0,53.1,42.29
2016,4,13,17,45,362.5,59.5,3.0,10.5,128.0,44.41,34.18
2016,4,13,18,0,265.0,47.0,2.8,10.0,80.0,36.07,26.07
2016,4,13,18,15,148.0,29.0,2.7,9.5,45.5,22.62,11.53
2016,4,13,18,30,31.0,11.0,2.6,9.0,11.0,10.81,0.0
2016,4,13,18,45,15.5,5.5,2.55,8.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,14,5,45,95.5,15.5,2.0,7.5,23.0,42.93,0.0
2016,4,14,6,0,191.0,31.0,2.2,8.0,46.0,118.04,80.65
2016,4,14,6,15,310.5,44.5,2.35,8.5,91.0,187.25,147.67
2016,4,14,6,30,430.0,58.0,2.5,9.0,136.0,269.3,220.09
2016,4,14,6,45,507.5,67.0,2.65,9.5,188.5,336.79,279.79
2016,4,14,7,0,585.0,76.0,2.8,10.0,241.0,410.28,342.82
2016,4,14,7,15,635.0,83.0,2.9,10.0,295.5,471.5,394.63
2016,4,14,7,30,685.0,90.0,3.0,10.0,350.0,535.51,447.2
2016,4,14,7,45,652.0,102.0,3.1,10.5,378.0,553.72,460.73
2016,4,14,8,0,619.0,114.0,3.2,11.0,406.0,567.73,470.45
2016,4,14,8,15,529.0,158.5,3.25,11.5,427.0,568.75,467.73
2016,4,14,8,30,439.0,203.0,3.3,12.0,448.0,565.62,461.32
2016,4,14,8,45,444.5,221.0,3.35,12.5,487.0,600.64,486.37
2016,4,14,9,0,450.0,239.0,3.4,13.0,526.0,634.38,509.8
2016,4,14,9,15,473.5,245.5,3.45,13.0,565.0,669.38,535.51
2016,4,14,9,30,497.0,252.0,3.5,13.0,604.0,703.74,560.49
2016,4,14,9,45,693.0,189.5,3.55,13.5,706.0,816.69,645.78
2016,4,14,10,0,889.0,127.0,3.6,14.0,808.0,922.19,718.3
2016,4,14,10,15,895.5,128.5,3.7,14.0,836.5,937.16,727.52
2016,4,14,10,30,902.0,130.0,3.8,14.0,865.0,949.2,735.53
2016,4,14,10,45,898.0,136.5,3.9,14.5,884.0,953.87,737.14
2016,4,14,11,0,894.0,143.0,4.0,15.0,903.0,955.32,736.69
2016,4,14,11,15,897.0,144.0,4.1,15.0,916.5,954.4,736.1
2016,4,14,11,30,900.0,145.0,4.2,15.0,930.0,950.41,733.49
2016,4,14,11,45,886.0,154.5,4.35,15.0,932.5,940.2,727.15
2016,4,14,12,0,872.0,164.0,4.5,15.0,935.0,923.5,716.56
2016,4,14,12,15,497.5,303.0,4.6,15.0,743.0,725.12,568.5
2016,4,14,12,30,123.0,442.0,4.7,15.0,551.0,532.03,414.42
2016,4,14,12,45,220.0,426.5,4.85,15.0,617.5,589.32,461.54
2016,4,14,13,0,317.0,411.0,5.0,15.0,684.0,641.26,503.07
2016,4,14,13,15,603.5,274.5,5.05,15.0,782.0,715.34,566.1
2016,4,14,13,30,890.0,138.0,5.1,15.0,880.0,772.82,614.2
2016,4,14,13,45,877.0,140.0,5.15,15.0,853.0,733.23,584.36
2016,4,14,14,0,864.0,142.0,5.2,15.0,826.0,692.84,553.11
2016,4,14,14,15,854.5,140.0,5.2,15.0,793.5,649.89,519.26
2016,4,14,14,30,845.0,138.0,5.2,15.0,761.0,605.93,483.94
2016,4,14,14,45,492.0,227.0,5.25,15.0,585.5,461.12,367.69
2016,4,14,15,0,139.0,316.0,5.3,15.0,410.0,352.05,279.49
2016,4,14,15,15,458.0,221.5,5.25,14.5,501.0,391.74,310.78
2016,4,14,15,30,777.0,127.0,5.2,14.0,592.0,406.53,317.41
2016,4,14,15,45,764.5,118.5,5.2,14.0,544.5,355.1,271.57
2016,4,14,16,0,752.0,110.0,5.2,14.0,497.0,304.27,225.7
2016,4,14,16,15,721.5,104.5,5.1,13.5,445.0,252.62,179.88
2016,4,14,16,30,691.0,99.0,5.0,13.0,393.0,203.77,137.18
2016,4,14,16,45,658.0,90.5,4.9,12.5,340.5,155.01,96.92
2016,4,14,17,0,625.0,82.0,4.8,12.0,288.0,109.69,63.95
2016,4,14,17,15,564.5,74.0,4.55,11.5,235.0,67.66,41.87
2016,4,14,17,30,504.0,66.0,4.3,11.0,182.0,47.27,37.07
2016,4,14,17,45,413.5,55.0,4.05,10.5,133.5,41.05,31.2
2016,4,14,18,0,323.0,44.0,3.8,10.0,85.0,33.52,23.89
2016,4,14,18,15,188.0,28.0,3.7,9.5,49.5,21.71,11.28
2016,4,14,18,30,53.0,12.0,3.6,9.0,14.0,11.8,0.0
2016,4,14,18,45,26.5,6.0,3.55,9.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,15,5,45,138.0,14.5,2.2,5.5,26.0,54.82,0.0
2016,4,15,6,0,276.0,29.0,2.4,6.0,52.0,145.68,103.64
2016,4,15,6,15,391.5,40.0,2.85,6.5,98.5,215.94,172.39
2016,4,15,6,30,507.0,51.0,3.3,7.0,145.0,297.32,245.62
2016,4,15,6,45,576.0,59.0,3.75,7.5,198.5,363.0,305.01
2016,4,15,7,0,645.0,67.0,4.2,8.0,252.0,433.99,367.41
2016,4,15,7,15,691.5,73.0,4.4,8.5,307.0,494.6,419.21
2016,4,15,7,30,738.0,79.0,4.6,9.0,362.0,557.7,471.46
2016,4,15,7,45,766.5,85.0,4.8,10.0,416.0,608.66,511.6
2016,4,15,8,0,795.0,91.0,5.0,11.0,470.0,662.47,552.75
2016,4,15,8,15,819.0,95.0,4.9,11.5,521.5,710.72,586.91
2016,4,15,8,30,843.0,99.0,4.8,12.0,573.0,758.26,619.72
2016,4,15,8,45,858.0,103.5,4.75,12.5,620.5,798.32,646.45
2016,4,15,9,0,873.0,108.0,4.7,13.0,668.0,836.59,671.45
2016,4,15,9,15,886.5,110.5,4.65,13.5,710.5,869.41,692.09
2016,4,15,9,30,900.0,113.0,4.6,14.0,753.0,895.11,707.35
2016,4,15,9,45,912.5,114.0,4.55,14.5,790.0,920.77,722.51
2016,4,15,10,0,925.0,115.0,4.5,15.0,827.0,943.81,735.69
2016,4,15,10,15,932.0,116.5,4.55,15.0,856.5,959.67,746.05
2016,4,15,10,30,939.0,118.0,4.6,15.0,886.0,972.49,754.43
2016,4,15,10,45,944.5,118.5,4.65,15.5,908.0,979.78,757.6
2016,4,15,11,0,950.0,119.0,4.7,16.0,930.0,983.86,758.7
2016,4,15,11,15,952.5,119.5,4.75,16.0,943.5,982.0,757.25
2016,4,15,11,30,955.0,120.0,4.8,16.0,957.0,976.89,753.7
2016,4,15,11,45,958.5,118.5,4.9,16.5,963.0,967.44,746.19
2016,4,15,12,0,962.0,117.0,5.0,17.0,969.0,954.8,736.56
2016,4,15,12,15,960.5,116.5,5.05,17.0,966.0,935.71,723.53
2016,4,15,12,30,959.0,116.0,5.1,17.0,963.0,913.67,708.47
2016,4,15,12,45,960.5,113.0,5.15,17.5,952.5,888.8,690.08
2016,4,15,13,0,962.0,110.0,5.2,18.0,942.0,861.08,669.68
2016,4,15,13,15,957.0,109.0,5.2,18.0,923.0,827.57,646.13
2016,4,15,13,30,952.0,108.0,5.2,18.0,904.0,791.77,620.84
2016,4,15,13,45,948.0,105.0,5.25,18.0,877.5,752.66,593.21
2016,4,15,14,0,944.0,102.0,5.3,18.0,851.0,711.55,562.58
2016,4,15,14,15,935.0,100.5,5.25,18.0,817.5,666.91,527.58
2016,4,15,14,30,926.0,99.0,5.2,18.0,784.0,621.0,490.92
2016,4,15,14,45,915.0,96.5,5.2,18.0,744.0,572.06,451.28
2016,4,15,15,0,904.0,94.0,5.2,18.0,704.0,522.47,410.16
2016,4,15,15,15,889.0,91.5,5.0,17.5,659.0,470.69,366.69
2016,4,15,15,30,874.0,89.0,4.8,17.0,614.0,419.08,322.26
2016,4,15,15,45,854.5,85.5,4.65,17.0,564.5,361.4,271.7
2016,4,15,16,0,835.0,82.0,4.5,17.0,515.0,308.74,224.43
2016,4,15,16,15,809.0,78.5,4.2,16.5,462.5,255.91,177.4
2016,4,15,16,30,783.0,75.0,3.9,16.0,410.0,205.34,133.06
2016,4,15,16,45,749.5,69.5,3.6,16.0,356.0,154.48,91.02
2016,4,15,17,0,716.0,64.0,3.3,16.0,302.0,107.06,56.78
2016,4,15,17,15,662.5,58.5,3.05,15.0,248.5,62.68,34.15
2016,4,15,17,30,609.0,53.0,2.8,14.0,195.0,35.85,26.46
2016,4,15,17,45,528.5,44.5,2.55,13.5,145.0,31.37,22.28
2016,4,15,18,0,448.0,36.0,2.3,13.0,95.0,26.59,17.61
2016,4,15,18,15,300.0,24.0,2.25,12.5,56.0,18.14,8.66
2016,4,15,18,30,152.0,12.0,2.2,12.0,17.0,11.8,0.0
2016,4,15,18,45,76.0,6.0,2.2,11.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,16,5,45,146.5,14.5,2.65,7.0,27.5,68.97,0.0
2016,4,16,6,0,293.0,29.0,2.9,8.0,55.0,152.63,110.28
2016,4,16,6,15,401.0,40.5,2.9,8.5,101.5,221.75,176.47
2016,4,16,6,30,509.0,52.0,2.9,9.0,148.0,301.27,247.3
2016,4,16,6,45,574.5,60.0,2.95,10.0,201.0,365.56,303.89
2016,4,16,7,0,640.0,68.0,3.0,11.0,254.0,434.84,362.47
2016,4,16,7,15,685.5,74.0,3.0,11.5,308.5,494.79,411.98
2016,4,16,7,30,731.0,80.0,3.0,12.0,363.0,557.13,461.61
2016,4,16,7,45,764.0,84.5,3.0,13.0,417.0,609.12,500.66
2016,4,16,8,0,797.0,89.0,3.0,14.0,471.0,664.31,540.48
2016,4,16,8,15,820.0,92.5,2.95,14.5,522.5,711.34,572.42
2016,4,16,8,30,843.0,96.0,2.9,15.0,574.0,757.62,603.11
2016,4,16,8,45,861.0,99.0,2.9,16.0,621.5,798.34,628.26
2016,4,16,9,0,879.0,102.0,2.9,17.0,669.0,837.47,651.78
2016,4,16,9,15,892.0,104.5,2.85,17.5,711.0,865.24,667.84
2016,4,16,9,30,905.0,107.0,2.8,18.0,753.0,895.52,685.56
2016,4,16,9,45,917.5,107.5,2.75,18.5,790.0,920.76,699.59
2016,4,16,10,0,930.0,108.0,2.7,19.0,827.0,943.37,711.78
2016,4,16,10,15,937.0,109.0,2.7,19.0,856.0,958.79,720.9
2016,4,16,10,30,944.0,110.0,2.7,19.0,885.0,971.15,728.13
2016,4,16,10,45,949.0,111.0,2.7,19.5,907.0,978.56,730.79
2016,4,16,11,0,954.0,112.0,2.7,20.0,929.0,982.75,731.46
2016,4,16,11,15,759.5,221.0,2.75,20.0,878.0,919.66,689.12
2016,4,16,11,30,565.0,330.0,2.8,20.0,827.0,845.21,634.25
2016,4,16,11,45,764.5,221.0,2.85,20.5,898.0,905.25,679.49
2016,4,16,12,0,964.0,112.0,2.9,21.0,969.0,953.92,710.66
2016,4,16,12,15,963.0,112.0,2.9,21.0,966.5,935.73,698.04
2016,4,16,12,30,962.0,112.0,2.9,21.0,964.0,914.55,684.07
2016,4,16,12,45,961.0,110.5,2.9,21.5,953.0,889.05,665.95
2016,4,16,13,0,960.0,109.0,2.9,22.0,942.0,860.79,646.03
2016,4,16,13,15,955.5,108.0,2.85,22.0,923.5,827.71,623.74
2016,4,16,13,30,951.0,107.0,2.8,22.0,905.0,792.32,599.81
2016,4,16,13,45,944.5,106.0,2.75,22.0,878.5,753.38,573.3
2016,4,16,14,0,938.0,105.0,2.7,22.0,852.0,712.61,544.12
2016,4,16,14,15,929.5,103.5,2.65,22.0,819.0,668.49,511.26
2016,4,16,14,30,921.0,102.0,2.6,22.0,786.0,623.07,476.74
2016,4,16,14,45,911.0,99.5,2.55,22.0,746.5,574.86,439.37
2016,4,16,15,0,901.0,97.0,2.5,22.0,707.0,525.91,400.49
2016,4,16,15,15,886.0,94.5,2.35,22.0,662.0,474.25,358.31
2016,4,16,15,30,871.0,92.0,2.2,22.0,617.0,422.75,315.26
2016,4,16,15,45,853.5,88.0,2.1,22.0,568.0,365.47,267.07
2016,4,16,16,0,836.0,84.0,2.0,22.0,519.0,312.98,221.68
2016,4,16,16,15,809.5,80.0,1.85,21.5,466.0,259.51,175.82
2016,4,16,16,30,783.0,76.0,1.7,21.0,413.0,208.35,132.35
2016,4,16,16,45,746.5,71.5,1.6,20.5,358.5,157.92,91.96
2016,4,16,17,0,710.0,67.0,1.5,20.0,304.0,111.26,59.03
2016,4,16,17,15,656.5,61.0,1.45,19.0,250.5,63.05,32.98
2016,4,16,17,30,603.0,55.0,1.4,18.0,197.0,37.35,27.34
2016,4,16,17,45,505.0,47.5,1.35,17.0,146.0,33.82,24.11
2016,4,16,18,0,407.0,40.0,1.3,16.0,95.0,30.12,20.47
2016,4,16,18,15,203.5,29.0,1.3,15.5,56.5,22.41,12.14
2016,4,16,18,30,0.0,18.0,1.3,15.0,18.0,17.69,0.0
2016,4,16,18,45,0.0,9.0,1.3,14.5,9.0,8.85,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,17,5,45,121.5,16.5,0.65,11.5,27.5,63.72,0.0
2016,4,17,6,0,243.0,33.0,0.7,12.0,55.0,139.93,100.92
2016,4,17,6,15,344.5,46.0,0.7,12.5,100.5,206.62,161.43
2016,4,17,6,30,446.0,59.0,0.7,13.0,146.0,282.71,226.57
2016,4,17,6,45,508.5,69.0,0.7,13.5,197.0,345.3,279.46
2016,4,17,7,0,571.0,79.0,0.7,14.0,248.0,412.62,334.09
2016,4,17,7,15,618.0,86.5,0.55,14.5,301.5,472.47,379.73
2016,4,17,7,30,665.0,94.0,0.4,15.0,355.0,534.88,424.85
2016,4,17,7,45,697.0,100.5,0.3,15.5,407.5,588.44,461.71
2016,4,17,8,0,729.0,107.0,0.2,16.0,460.0,642.66,497.53
2016,4,17,8,15,754.0,111.5,0.4,16.5,510.5,689.81,530.8
2016,4,17,8,30,779.0,116.0,0.6,17.0,561.0,736.5,562.77
2016,4,17,8,45,796.0,121.0,0.8,18.0,607.0,773.91,586.95
2016,4,17,9,0,813.0,126.0,1.0,19.0,653.0,812.65,611.78
2016,4,17,9,15,827.5,129.0,1.15,19.5,695.0,845.38,632.7
2016,4,17,9,30,842.0,132.0,1.3,20.0,737.0,876.04,652.16
2016,4,17,9,45,858.5,131.5,1.5,20.5,774.0,902.41,669.37
2016,4,17,10,0,875.0,131.0,1.7,21.0,811.0,926.4,684.94
2016,4,17,10,15,883.0,133.0,1.75,21.5,840.0,937.92,690.51
2016,4,17,10,30,891.0,135.0,1.8,22.0,869.0,951.6,697.69
2016,4,17,10,45,900.0,133.5,1.9,22.5,891.5,959.64,701.87
2016,4,17,11,0,909.0,132.0,2.0,23.0,914.0,964.67,704.24
2016,4,17,11,15,912.0,133.0,2.0,23.0,927.5,963.7,703.07
2016,4,17,11,30,915.0,134.0,2.0,23.0,941.0,959.62,700.08
2016,4,17,11,45,920.0,132.0,2.0,23.5,947.5,951.25,693.12
2016,4,17,12,0,925.0,130.0,2.0,24.0,954.0,939.8,684.34
2016,4,17,12,15,924.5,129.5,1.95,24.0,951.5,922.01,672.37
2016,4,17,12,30,924.0,129.0,1.9,24.0,949.0,901.37,658.68
2016,4,17,12,45,925.0,126.0,1.9,24.5,939.5,876.8,641.76
2016,4,17,13,0,926.0,123.0,1.9,25.0,930.0,849.51,623.13
2016,4,17,13,15,921.5,122.0,1.75,25.0,911.5,817.29,601.05
2016,4,17,13,30,917.0,121.0,1.6,25.0,893.0,782.87,577.51
2016,4,17,13,45,914.0,118.0,1.5,25.0,867.5,745.57,552.47
2016,4,17,14,0,911.0,115.0,1.4,25.0,842.0,706.29,524.55
2016,4,17,14,15,902.5,113.0,1.2,25.0,809.0,662.7,491.98
2016,4,17,14,30,894.0,111.0,1.0,25.0,776.0,617.88,457.99
2016,4,17,14,45,886.5,106.5,0.85,25.5,738.0,570.31,421.08
2016,4,17,15,0,879.0,102.0,0.7,26.0,700.0,521.85,382.87
2016,4,17,15,15,864.0,99.0,0.5,26.0,655.0,467.15,339.87
2016,4,17,15,30,849.0,96.0,0.3,26.0,610.0,416.03,298.51
2016,4,17,15,45,833.0,91.5,0.2,26.0,562.0,363.72,256.13
2016,4,17,16,0,817.0,87.0,0.1,26.0,514.0,312.24,213.61
2016,4,17,16,15,790.5,83.0,0.2,25.5,462.0,259.71,171.19
2016,4,17,16,30,764.0,79.0,0.3,25.0,410.0,209.51,130.55
2016,4,17,16,45,729.5,73.5,0.45,24.5,356.5,159.41,91.75
2016,4,17,17,0,695.0,68.0,0.6,24.0,303.0,112.87,59.38
2016,4,17,17,15,642.5,61.5,0.7,22.5,249.5,64.91,33.36
2016,4,17,17,30,590.0,55.0,0.8,21.0,196.0,37.18,26.84
2016,4,17,17,45,508.5,46.5,0.95,20.0,146.5,32.78,22.91
2016,4,17,18,0,427.0,38.0,1.1,19.0,97.0,28.08,18.48
2016,4,17,18,15,293.0,26.0,1.15,18.0,58.0,19.72,10.09
2016,4,17,18,30,159.0,14.0,1.2,17.0,19.0,10.72,0.0
2016,4,17,18,45,79.5,7.0,1.25,16.5,9.5,6.88,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,18,5,45,154.5,15.5,1.05,12.5,30.5,75.18,3.28
2016,4,18,6,0,309.0,31.0,1.0,13.0,61.0,162.58,118.56
2016,4,18,6,15,411.0,42.0,1.1,13.5,108.0,230.44,180.19
2016,4,18,6,30,513.0,53.0,1.2,14.0,155.0,307.97,247.02
2016,4,18,6,45,580.5,60.5,1.35,14.5,208.0,373.26,302.85
2016,4,18,7,0,648.0,68.0,1.5,15.0,261.0,443.69,360.94
2016,4,18,7,15,691.5,73.5,1.3,15.5,315.5,502.44,406.41
2016,4,18,7,30,735.0,79.0,1.1,16.0,370.0,560.93,449.41
2016,4,18,7,45,766.0,83.5,0.95,17.0,424.0,614.47,485.85
2016,4,18,8,0,797.0,88.0,0.8,18.0,478.0,668.42,520.06
2016,4,18,8,15,819.5,92.0,0.65,19.0,529.0,715.67,546.83
2016,4,18,8,30,842.0,96.0,0.5,20.0,580.0,762.12,571.76
2016,4,18,8,45,858.5,99.0,0.4,21.0,626.5,801.61,591.77
2016,4,18,9,0,875.0,102.0,0.3,22.0,673.0,839.43,610.08
2016,4,18,9,15,887.5,104.5,0.45,22.5,715.0,866.61,627.05
2016,4,18,9,30,900.0,107.0,0.6,23.0,757.0,896.33,645.86
2016,4,18,9,45,912.0,107.5,0.8,23.5,793.0,921.0,662.35
2016,4,18,10,0,924.0,108.0,1.0,24.0,829.0,943.05,677.12
2016,4,18,10,15,930.5,109.5,1.05,24.0,857.5,958.41,686.36
2016,4,18,10,30,937.0,111.0,1.1,24.0,886.0,970.73,693.88
2016,4,18,10,45,941.5,112.0,1.15,24.5,907.5,977.57,696.78
2016,4,18,11,0,946.0,113.0,1.2,25.0,929.0,981.22,697.85
2016,4,18,11,15,948.5,114.0,1.15,25.0,942.5,979.83,695.61
2016,4,18,11,30,951.0,115.0,1.1,25.0,956.0,975.2,691.53
2016,4,18,11,45,951.5,115.0,1.1,25.5,961.5,964.59,683.44
2016,4,18,12,0,952.0,115.0,1.1,26.0,967.0,950.86,673.61
2016,4,18,12,15,951.0,115.0,1.05,26.0,964.0,932.79,661.7
2016,4,18,12,30,950.0,115.0,1.0,26.0,961.0,911.78,648.08
2016,4,18,12,45,945.5,115.5,0.95,26.0,949.5,885.57,631.27
2016,4,18,13,0,941.0,116.0,0.9,26.0,938.0,856.8,612.91
2016,4,18,13,15,936.5,115.0,0.95,26.0,919.0,824.19,593.6
2016,4,18,13,30,932.0,114.0,1.0,26.0,900.0,789.34,572.62
2016,4,18,13,45,924.0,113.5,1.1,26.0,873.5,750.42,549.28
2016,4,18,14,0,916.0,113.0,1.2,26.0,847.0,709.81,523.09
2016,4,18,14,15,907.0,111.5,1.3,26.0,813.5,666.19,493.39
2016,4,18,14,30,898.0,110.0,1.4,26.0,780.0,621.36,461.85
2016,4,18,14,45,881.0,110.0,1.5,26.0,739.5,572.6,426.4
2016,4,18,15,0,864.0,110.0,1.6,26.0,699.0,520.55,387.48
2016,4,18,15,15,848.0,107.0,1.65,26.0,654.5,469.38,347.71
2016,4,18,15,30,832.0,104.0,1.7,26.0,610.0,418.61,307.0
2016,4,18,15,45,801.5,104.0,1.75,26.0,559.5,366.14,264.13
2016,4,18,16,0,771.0,104.0,1.8,26.0,509.0,315.99,222.29
2016,4,18,16,15,742.5,99.0,1.8,25.0,457.0,260.77,176.95
2016,4,18,16,30,714.0,94.0,1.8,24.0,405.0,211.51,136.31
2016,4,18,16,45,666.5,89.5,1.8,23.5,350.5,162.76,98.13
2016,4,18,17,0,619.0,85.0,1.8,23.0,296.0,118.95,67.43
2016,4,18,17,15,563.0,77.0,1.75,21.5,243.5,76.89,44.44
2016,4,18,17,30,507.0,69.0,1.7,20.0,191.0,49.1,37.33
2016,4,18,17,45,419.0,58.0,1.7,19.0,142.0,42.99,31.89
2016,4,18,18,0,331.0,47.0,1.7,18.0,93.0,35.6,25.05
2016,4,18,18,15,165.5,33.0,1.75,17.0,56.0,25.56,15.04
2016,4,18,18,30,0.0,19.0,1.8,16.0,19.0,17.77,0.0
2016,4,18,18,45,0.0,9.5,1.85,15.5,9.5,9.34,0.0
2016,4,18,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,18.0,1.05,11.5,31.0,69.25,15.13
2016,4,19,6,0,253.0,36.0,1.0,12.0,62.0,148.59,110.05
2016,4,19,6,15,350.5,49.0,1.1,12.5,107.5,214.87,169.4
2016,4,19,6,30,448.0,62.0,1.2,13.0,153.0,290.19,234.34
2016,4,19,6,45,523.5,69.5,1.35,14.0,205.5,357.06,290.82
2016,4,19,7,0,599.0,77.0,1.5,15.0,258.0,429.65,349.96
2016,4,19,7,15,644.0,83.5,1.4,15.5,312.0,488.56,396.01
2016,4,19,7,30,689.0,90.0,1.3,16.0,366.0,549.83,441.91
2016,4,19,7,45,728.0,93.0,1.25,16.5,420.0,605.01,481.81
2016,4,19,8,0,767.0,96.0,1.2,17.0,474.0,658.82,519.2
2016,4,19,8,15,790.5,100.0,1.1,17.5,524.5,705.81,548.55
2016,4,19,8,30,814.0,104.0,1.0,18.0,575.0,752.12,576.49
2016,4,19,8,45,836.5,105.5,0.9,19.0,622.5,793.9,599.26
2016,4,19,9,0,859.0,107.0,0.8,20.0,670.0,834.38,620.36
2016,4,19,9,15,872.0,109.5,0.75,20.5,711.5,866.36,637.25
2016,4,19,9,30,885.0,112.0,0.7,21.0,753.0,891.23,649.35
2016,4,19,9,45,894.0,114.5,0.7,22.0,788.5,915.08,660.46
2016,4,19,10,0,903.0,117.0,0.7,23.0,824.0,936.25,669.78
2016,4,19,10,15,910.0,118.5,0.75,23.5,853.0,951.73,677.84
2016,4,19,10,30,917.0,120.0,0.8,24.0,882.0,964.24,684.21
2016,4,19,10,45,916.0,125.0,0.85,24.5,902.0,969.98,686.52
2016,4,19,11,0,915.0,130.0,0.9,25.0,922.0,972.52,687.05
2016,4,19,11,15,917.5,131.0,0.95,25.0,935.5,971.03,686.57
2016,4,19,11,30,920.0,132.0,1.0,25.0,949.0,966.42,684.32
2016,4,19,11,45,914.5,136.5,1.1,25.5,953.0,955.0,677.5
2016,4,19,12,0,909.0,141.0,1.2,26.0,957.0,940.65,668.89
2016,4,19,12,15,699.0,254.0,1.2,26.0,881.0,856.96,615.2
2016,4,19,12,30,489.0,367.0,1.2,26.0,805.0,771.51,554.61
2016,4,19,12,45,423.5,386.0,1.3,26.0,762.0,720.5,521.31
2016,4,19,13,0,358.0,405.0,1.4,26.0,719.0,671.67,488.36
2016,4,19,13,15,349.0,399.0,1.45,26.0,700.0,645.19,471.14
2016,4,19,13,30,340.0,393.0,1.5,26.0,681.0,618.44,453.31
2016,4,19,13,45,403.5,353.5,1.6,26.0,685.0,611.5,450.89
2016,4,19,14,0,467.0,314.0,1.7,26.0,689.0,597.66,443.12
2016,4,19,14,15,403.5,324.0,1.75,25.5,639.5,548.29,408.27
2016,4,19,14,30,340.0,334.0,1.8,25.0,590.0,500.83,374.54
2016,4,19,14,45,331.0,317.5,1.9,25.0,556.0,463.85,348.07
2016,4,19,15,0,322.0,301.0,2.0,25.0,522.0,427.29,321.28
2016,4,19,15,15,239.0,290.5,2.15,24.5,449.0,367.59,277.55
2016,4,19,15,30,156.0,280.0,2.3,24.0,376.0,311.33,236.22
2016,4,19,15,45,96.0,244.0,2.45,23.5,301.5,254.26,193.95
2016,4,19,16,0,36.0,208.0,2.6,23.0,227.0,199.13,152.97
2016,4,19,16,15,84.5,196.5,2.8,22.0,235.5,197.2,150.95
2016,4,19,16,30,133.0,185.0,3.0,21.0,244.0,185.59,140.42
2016,4,19,16,45,118.5,164.0,3.2,20.0,211.5,156.81,118.39
2016,4,19,17,0,104.0,143.0,3.4,19.0,179.0,129.64,97.93
2016,4,19,17,15,92.0,119.5,3.5,18.0,147.0,102.46,77.82
2016,4,19,17,30,80.0,96.0,3.6,17.0,115.0,78.46,63.57
2016,4,19,17,45,62.0,73.5,3.75,16.5,86.0,64.3,50.88
2016,4,19,18,0,44.0,51.0,3.9,16.0,57.0,45.75,34.06
2016,4,19,18,15,22.0,31.5,3.75,15.5,34.5,29.02,18.16
2016,4,19,18,30,0.0,12.0,3.6,15.0,12.0,11.58,0.0
2016,4,19,18,45,0.0,6.0,3.5,14.5,6.0,5.9,0.0
2016,4,19,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,5,45,167.5,17.0,1.15,9.5,35.0,83.81,30.29
2016,4,20,6,0,335.0,34.0,1.1,10.0,70.0,177.43,133.67
2016,4,20,6,15,434.5,45.0,1.25,11.0,118.0,246.41,195.75
2016,4,20,6,30,534.0,56.0,1.4,12.0,166.0,324.64,263.31
2016,4,20,6,45,598.0,63.5,1.6,13.0,220.0,389.59,318.66
2016,4,20,7,0,662.0,71.0,1.8,14.0,274.0,459.29,375.8
2016,4,20,7,15,704.0,76.5,1.8,14.5,329.0,517.97,422.3
2016,4,20,7,30,746.0,82.0,1.8,15.0,384.0,576.1,466.74
2016,4,20,7,45,776.5,86.5,1.8,16.0,437.5,629.82,505.24
2016,4,20,8,0,807.0,91.0,1.8,17.0,491.0,683.88,541.83
2016,4,20,8,15,828.5,95.0,1.8,17.5,542.0,730.74,572.37
2016,4,20,8,30,850.0,99.0,1.8,18.0,593.0,776.71,601.67
2016,4,20,8,45,867.5,101.0,1.8,18.5,640.0,816.07,625.8
2016,4,20,9,0,885.0,103.0,1.8,19.0,687.0,848.94,645.15
2016,4,20,9,15,896.5,105.0,1.85,19.5,727.5,879.7,663.44
2016,4,20,9,30,908.0,107.0,1.9,20.0,768.0,908.13,680.06
2016,4,20,9,45,923.5,105.0,1.95,20.5,805.0,933.28,694.45
2016,4,20,10,0,939.0,103.0,2.0,21.0,842.0,955.93,707.17
2016,4,20,10,15,944.5,104.5,2.05,21.0,870.0,970.51,716.03
2016,4,20,10,30,950.0,106.0,2.1,21.0,898.0,981.98,723.05
2016,4,20,10,45,950.5,109.0,2.2,21.5,918.0,987.26,725.35
2016,4,20,11,0,951.0,112.0,2.3,22.0,938.0,989.27,725.67
2016,4,20,11,15,953.0,113.0,2.4,22.0,951.0,987.34,724.94
2016,4,20,11,30,955.0,114.0,2.5,22.0,964.0,982.18,722.23
2016,4,20,11,45,942.5,122.5,2.6,22.0,966.0,968.28,713.87
2016,4,20,12,0,930.0,131.0,2.7,22.0,968.0,951.42,703.65
2016,4,20,12,15,928.5,131.0,2.75,22.0,964.5,933.1,692.05
2016,4,20,12,30,927.0,131.0,2.8,22.0,961.0,911.95,678.6
2016,4,20,12,45,923.5,131.0,2.9,22.5,949.5,886.44,661.29
2016,4,20,13,0,920.0,131.0,3.0,23.0,938.0,858.41,642.25
2016,4,20,13,15,915.0,129.5,3.1,22.5,919.0,825.43,622.17
2016,4,20,13,30,910.0,128.0,3.2,22.0,900.0,790.32,600.33
2016,4,20,13,45,902.0,127.0,3.3,22.0,873.5,751.59,574.49
2016,4,20,14,0,894.0,126.0,3.4,22.0,847.0,711.24,545.68
2016,4,20,14,15,884.5,124.0,3.5,21.5,813.5,667.63,514.56
2016,4,20,14,30,875.0,122.0,3.6,21.0,780.0,620.51,480.02
2016,4,20,14,45,861.0,120.5,3.7,21.0,740.0,572.58,442.87
2016,4,20,15,0,847.0,119.0,3.8,21.0,700.0,524.42,404.54
2016,4,20,15,15,830.5,115.5,3.85,20.5,655.5,473.33,363.6
2016,4,20,15,30,814.0,112.0,3.9,20.0,611.0,422.72,321.82
2016,4,20,15,45,721.0,121.5,3.95,20.0,537.5,354.21,265.75
2016,4,20,16,0,628.0,131.0,4.0,20.0,464.0,297.18,218.72
2016,4,20,16,15,671.5,112.5,3.85,19.0,436.5,258.64,183.44
2016,4,20,16,30,715.0,94.0,3.7,18.0,409.0,215.61,143.88
2016,4,20,16,45,679.0,87.5,3.6,17.5,356.0,166.62,103.51
2016,4,20,17,0,643.0,81.0,3.5,17.0,303.0,121.36,69.72
2016,4,20,17,15,589.0,73.5,3.15,16.0,250.5,78.32,44.54
2016,4,20,17,30,535.0,66.0,2.8,15.0,198.0,46.01,35.41
2016,4,20,17,45,455.5,55.5,2.45,14.5,149.0,40.24,30.12
2016,4,20,18,0,376.0,45.0,2.1,14.0,100.0,34.08,24.25
2016,4,20,18,15,188.0,34.0,1.95,13.5,61.5,26.24,16.24
2016,4,20,18,30,0.0,23.0,1.8,13.0,23.0,21.15,0.0
2016,4,20,18,45,0.0,11.5,1.65,12.5,11.5,11.3,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,45,100.0,20.0,0.6,11.5,31.0,65.69,28.81
2016,4,21,6,0,200.0,40.0,0.6,12.0,62.0,135.69,102.05
2016,4,21,6,15,280.0,56.0,0.7,12.5,105.0,195.59,154.83
2016,4,21,6,30,360.0,72.0,0.8,13.0,148.0,262.99,212.65
2016,4,21,6,45,412.5,85.5,0.95,13.5,196.0,320.47,261.43
2016,4,21,7,0,465.0,99.0,1.1,14.0,244.0,382.07,312.09
2016,4,21,7,15,537.5,97.0,1.2,14.0,293.5,444.76,363.0
2016,4,21,7,30,610.0,95.0,1.3,14.0,343.0,509.87,414.59
2016,4,21,7,45,546.0,129.0,1.45,14.5,373.5,523.84,423.42
2016,4,21,8,0,482.0,163.0,1.6,15.0,404.0,535.42,430.04
2016,4,21,8,15,547.5,159.5,1.7,15.5,459.5,595.04,474.8
2016,4,21,8,30,613.0,156.0,1.8,16.0,515.0,661.7,523.21
2016,4,21,8,45,544.5,197.0,1.95,16.5,534.5,663.88,521.23
2016,4,21,9,0,476.0,238.0,2.1,17.0,554.0,663.95,518.01
2016,4,21,9,15,388.5,285.5,2.2,17.0,553.5,641.12,498.45
2016,4,21,9,30,301.0,333.0,2.3,17.0,553.0,621.57,481.03
2016,4,21,9,45,341.0,339.0,2.4,17.5,599.5,665.65,512.64
2016,4,21,10,0,381.0,345.0,2.5,18.0,646.0,709.71,543.36
2016,4,21,10,15,364.5,364.5,2.55,18.0,660.5,716.16,546.37
2016,4,21,10,30,348.0,384.0,2.6,18.0,675.0,720.72,548.4
2016,4,21,10,45,406.5,369.5,2.7,18.0,717.5,757.33,575.88
2016,4,21,11,0,465.0,355.0,2.8,18.0,760.0,798.15,605.74
2016,4,21,11,15,369.0,398.0,2.85,18.0,722.5,743.95,564.35
2016,4,21,11,30,273.0,441.0,2.9,18.0,685.0,693.79,525.98
2016,4,21,11,45,280.5,437.5,2.95,18.5,689.5,690.2,523.06
2016,4,21,12,0,288.0,434.0,3.0,19.0,694.0,685.53,519.1
2016,4,21,12,15,366.5,405.5,3.1,19.0,735.5,716.96,544.11
2016,4,21,12,30,445.0,377.0,3.2,19.0,777.0,745.91,566.87
2016,4,21,12,45,495.0,358.5,3.35,19.0,799.0,755.21,575.11
2016,4,21,13,0,545.0,340.0,3.5,19.0,821.0,760.91,580.83
2016,4,21,13,15,560.0,319.5,3.6,19.0,804.5,733.93,562.55
2016,4,21,13,30,575.0,299.0,3.7,19.0,788.0,704.9,542.68
2016,4,21,13,45,727.0,211.5,3.85,19.0,811.5,707.28,548.54
2016,4,21,14,0,879.0,124.0,4.0,19.0,835.0,701.41,547.31
2016,4,21,14,15,870.0,122.0,4.1,19.0,802.5,658.71,514.95
2016,4,21,14,30,861.0,120.0,4.2,19.0,770.0,614.9,481.21
2016,4,21,14,45,861.5,111.5,4.3,19.0,733.5,569.51,445.61
2016,4,21,15,0,862.0,103.0,4.4,19.0,697.0,522.63,407.87
2016,4,21,15,15,847.0,100.5,4.45,18.5,653.5,469.18,364.58
2016,4,21,15,30,832.0,98.0,4.5,18.0,610.0,419.33,322.73
2016,4,21,15,45,589.5,154.0,4.55,18.0,502.5,338.37,258.14
2016,4,21,16,0,347.0,210.0,4.6,18.0,395.0,286.4,218.83
2016,4,21,16,15,544.0,146.5,4.5,17.5,403.0,258.49,188.87
2016,4,21,16,30,741.0,83.0,4.4,17.0,411.0,216.67,144.7
2016,4,21,16,45,704.0,78.0,4.3,17.0,358.5,164.26,100.83
2016,4,21,17,0,667.0,73.0,4.2,17.0,306.0,118.82,66.42
2016,4,21,17,15,614.5,67.0,3.85,16.0,253.5,75.75,40.96
2016,4,21,17,30,562.0,61.0,3.5,15.0,201.0,41.53,31.43
2016,4,21,17,45,485.5,52.0,3.2,14.5,152.5,36.92,27.19
2016,4,21,18,0,409.0,43.0,2.9,14.0,104.0,32.0,22.45
2016,4,21,18,15,204.5,34.0,2.65,13.5,64.5,26.16,16.32
2016,4,21,18,30,0.0,25.0,2.4,13.0,25.0,22.81,0.0
2016,4,21,18,45,0.0,12.5,2.2,12.5,12.5,12.29,0.0
2016,4,21,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,3.6,11.5,7.0,6.74,0.0
2016,4,22,6,0,0.0,14.0,3.7,12.0,14.0,13.5,5.51
2016,4,22,6,15,0.0,23.5,3.65,12.0,23.5,22.67,13.63
2016,4,22,6,30,0.0,33.0,3.6,12.0,33.0,31.85,21.73
2016,4,22,6,45,0.0,43.0,3.6,12.0,43.0,41.52,30.17
2016,4,22,7,0,0.0,53.0,3.6,12.0,53.0,51.2,38.49
2016,4,22,7,15,0.0,63.5,3.75,12.0,63.5,61.37,47.1
2016,4,22,7,30,0.0,74.0,3.9,12.0,74.0,71.55,55.61
2016,4,22,7,45,0.0,77.0,4.1,12.5,77.0,74.46,57.76
2016,4,22,8,0,0.0,80.0,4.3,13.0,80.0,77.37,59.89
2016,4,22,8,15,0.0,75.5,4.5,13.0,75.5,73.02,56.03
2016,4,22,8,30,0.0,71.0,4.7,13.0,71.0,68.67,52.2
2016,4,22,8,45,31.0,181.0,4.95,13.5,202.0,209.31,168.9
2016,4,22,9,0,62.0,291.0,5.2,14.0,333.0,353.23,283.97
2016,4,22,9,15,36.0,256.0,5.45,14.0,281.0,292.67,234.36
2016,4,22,9,30,10.0,221.0,5.7,14.0,229.0,226.52,180.2
2016,4,22,9,45,86.0,305.5,5.95,14.0,373.5,387.89,311.11
2016,4,22,10,0,162.0,390.0,6.2,14.0,518.0,553.06,440.6
2016,4,22,10,15,81.0,229.5,6.3,14.0,293.5,310.21,248.98
2016,4,22,10,30,0.0,69.0,6.4,14.0,69.0,66.85,49.49
2016,4,22,10,45,32.0,238.5,6.55,14.0,266.5,267.13,212.83
2016,4,22,11,0,64.0,408.0,6.7,14.0,464.0,467.6,370.15
2016,4,22,11,15,156.0,428.0,6.65,14.0,567.0,574.92,455.05
2016,4,22,11,30,248.0,448.0,6.6,14.0,670.0,678.63,535.61
2016,4,22,11,45,130.0,345.5,6.55,14.0,462.5,460.89,366.42
2016,4,22,12,0,12.0,243.0,6.5,14.0,255.0,246.63,194.49
2016,4,22,12,15,20.5,302.0,6.5,13.5,321.5,310.69,246.15
2016,4,22,12,30,29.0,361.0,6.5,13.0,388.0,375.02,297.29
2016,4,22,12,45,14.5,200.5,6.5,13.0,214.0,206.34,163.31
2016,4,22,13,0,0.0,40.0,6.5,13.0,40.0,38.75,26.45
2016,4,22,13,15,123.0,230.5,6.3,12.5,335.5,316.33,256.06
2016,4,22,13,30,246.0,421.0,6.1,12.0,631.0,577.06,461.42
2016,4,22,13,45,358.5,368.5,5.95,12.0,664.0,596.23,478.05
2016,4,22,14,0,471.0,316.0,5.8,12.0,697.0,605.24,486.95
2016,4,22,14,15,507.5,289.0,5.65,12.0,685.5,582.37,469.16
2016,4,22,14,30,544.0,262.0,5.5,12.0,674.0,555.92,448.18
2016,4,22,14,45,688.0,192.5,5.4,12.0,686.5,545.31,440.19
2016,4,22,15,0,832.0,123.0,5.3,12.0,699.0,524.52,422.39
2016,4,22,15,15,625.5,180.0,5.3,12.0,597.5,439.45,351.88
2016,4,22,15,30,419.0,237.0,5.3,12.0,496.0,374.51,298.47
2016,4,22,15,45,397.5,221.0,5.3,12.0,451.0,334.3,264.36
2016,4,22,16,0,376.0,205.0,5.3,12.0,406.0,292.07,228.33
2016,4,22,16,15,214.0,191.5,5.2,12.0,303.5,218.07,170.5
2016,4,22,16,30,52.0,178.0,5.1,12.0,201.0,169.57,135.68
2016,4,22,16,45,370.0,126.5,5.0,12.0,258.5,157.14,111.62
2016,4,22,17,0,688.0,75.0,4.9,12.0,316.0,124.52,71.49
2016,4,22,17,15,635.5,68.5,4.55,11.5,263.0,79.86,43.91
2016,4,22,17,30,583.0,62.0,4.2,11.0,210.0,42.22,32.59
2016,4,22,17,45,496.0,54.0,3.9,10.5,159.5,38.52,29.12
2016,4,22,18,0,409.0,46.0,3.6,10.0,109.0,34.63,25.23
2016,4,22,18,15,204.5,37.0,3.35,9.5,68.5,28.57,18.81
2016,4,22,18,30,0.0,28.0,3.1,9.0,28.0,25.21,1.73
2016,4,22,18,45,0.0,14.0,2.85,8.5,14.0,13.76,0.0
2016,4,22,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,5,15,14.0,4.5,1.35,7.5,5.0,0.0,0.0
2016,4,23,5,30,28.0,9.0,1.5,8.0,10.0,16.57,0.0
2016,4,23,5,45,168.5,24.5,1.7,8.5,43.5,96.29,56.25
2016,4,23,6,0,309.0,40.0,1.9,9.0,77.0,177.53,137.37
2016,4,23,6,15,404.0,51.0,2.05,9.5,124.0,244.7,197.83
2016,4,23,6,30,499.0,62.0,2.2,10.0,171.0,320.46,264.3
2016,4,23,6,45,560.0,70.0,2.35,10.5,223.5,383.49,318.99
2016,4,23,7,0,621.0,78.0,2.5,11.0,276.0,450.97,375.56
2016,4,23,7,15,663.5,84.0,2.4,11.0,329.5,509.11,422.94
2016,4,23,7,30,706.0,90.0,2.3,11.0,383.0,569.35,470.36
2016,4,23,7,45,739.0,94.0,2.25,11.5,436.0,622.54,510.12
2016,4,23,8,0,772.0,98.0,2.2,12.0,489.0,673.88,546.68
2016,4,23,8,15,794.0,102.0,2.25,12.5,539.0,719.95,578.05
2016,4,23,8,30,816.0,106.0,2.3,13.0,589.0,765.22,608.29
2016,4,23,8,45,833.5,108.5,2.35,13.5,635.0,804.14,633.47
2016,4,23,9,0,851.0,111.0,2.4,14.0,681.0,841.48,657.26
2016,4,23,9,15,863.5,113.5,2.4,14.5,721.5,872.75,676.12
2016,4,23,9,30,876.0,116.0,2.4,15.0,762.0,896.77,689.83
2016,4,23,9,45,667.5,213.0,2.45,15.5,718.5,835.45,644.78
2016,4,23,10,0,459.0,310.0,2.5,16.0,675.0,752.34,578.74
2016,4,23,10,15,690.5,212.5,2.6,16.0,783.0,866.73,665.9
2016,4,23,10,30,922.0,115.0,2.7,16.0,891.0,972.26,737.25
2016,4,23,10,45,577.5,275.5,2.8,16.5,766.0,827.83,632.9
2016,4,23,11,0,233.0,436.0,2.9,17.0,641.0,658.03,501.47
2016,4,23,11,15,128.0,386.0,2.9,17.0,499.0,507.05,390.09
2016,4,23,11,30,23.0,336.0,2.9,17.0,357.0,349.11,269.08
2016,4,23,11,45,54.5,389.5,2.95,17.0,439.0,432.97,333.69
2016,4,23,12,0,86.0,443.0,3.0,17.0,521.0,510.84,391.7
2016,4,23,12,15,94.5,446.0,3.05,17.0,531.5,517.22,396.32
2016,4,23,12,30,103.0,449.0,3.1,17.0,542.0,522.9,400.82
2016,4,23,12,45,513.5,284.5,3.15,17.5,740.5,702.3,543.5
2016,4,23,13,0,924.0,120.0,3.2,18.0,939.0,857.0,656.18
2016,4,23,13,15,919.5,119.0,3.3,18.0,920.0,824.84,633.46
