Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,915.0,118.0,3.4,18.0,901.0,790.5,610.48
2016,4,23,13,45,634.5,242.0,3.55,18.0,777.5,673.37,522.72
2016,4,23,14,0,354.0,366.0,3.7,18.0,654.0,575.37,445.19
2016,4,23,14,15,614.0,241.5,3.8,17.5,717.5,607.05,475.09
2016,4,23,14,30,874.0,117.0,3.9,17.0,781.0,623.66,491.2
2016,4,23,14,45,623.5,204.0,4.0,17.0,665.5,522.1,410.42
2016,4,23,15,0,373.0,291.0,4.1,17.0,550.0,447.4,350.43
2016,4,23,15,15,324.5,281.5,4.1,16.5,496.5,397.16,311.52
2016,4,23,15,30,276.0,272.0,4.1,16.0,443.0,351.07,275.41
2016,4,23,15,45,515.0,190.0,4.1,16.0,478.0,346.6,267.59
2016,4,23,16,0,754.0,108.0,4.1,16.0,513.0,320.72,238.68
2016,4,23,16,15,725.5,103.0,4.05,15.5,462.0,269.61,193.8
2016,4,23,16,30,697.0,98.0,4.0,15.0,411.0,221.09,151.34
2016,4,23,16,45,654.0,93.5,4.0,15.0,358.0,173.52,111.48
2016,4,23,17,0,611.0,89.0,4.0,15.0,305.0,130.42,78.54
2016,4,23,17,15,556.5,81.0,3.9,14.0,253.0,88.29,52.34
2016,4,23,17,30,502.0,73.0,3.8,13.0,201.0,52.08,41.15
2016,4,23,17,45,412.0,63.0,3.7,12.5,152.0,46.56,36.06
2016,4,23,18,0,322.0,53.0,3.6,12.0,103.0,39.98,29.77
2016,4,23,18,15,209.5,37.0,3.55,11.5,65.0,28.48,18.69
2016,4,23,18,30,97.0,21.0,3.5,11.0,27.0,16.4,0.87
2016,4,23,18,45,48.5,10.5,3.5,11.0,13.5,10.32,0.0
2016,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.0,1.9,8.5,4.0,0.0,0.0
2016,4,24,5,30,0.0,8.0,2.2,9.0,8.0,7.86,0.0
2016,4,24,5,45,52.0,27.5,2.55,9.5,34.0,52.5,30.71
2016,4,24,6,0,104.0,47.0,2.9,10.0,60.0,103.45,79.39
2016,4,24,6,15,155.0,68.0,2.9,10.0,97.5,153.39,123.89
2016,4,24,6,30,206.0,89.0,2.9,10.0,135.0,207.55,171.73
2016,4,24,6,45,242.5,109.0,2.9,10.5,177.0,257.16,214.66
2016,4,24,7,0,279.0,129.0,2.9,11.0,219.0,309.54,258.78
2016,4,24,7,15,329.0,138.0,2.85,11.0,262.0,359.52,300.63
2016,4,24,7,30,379.0,147.0,2.8,11.0,305.0,421.92,351.4
2016,4,24,7,45,495.0,137.5,2.8,11.5,372.0,503.49,417.0
2016,4,24,8,0,611.0,128.0,2.8,12.0,439.0,597.0,489.76
2016,4,24,8,15,578.0,155.0,2.8,12.0,472.5,621.31,505.88
2016,4,24,8,30,545.0,182.0,2.8,12.0,506.0,638.2,516.58
2016,4,24,8,45,679.5,156.0,2.8,12.5,591.5,736.83,590.46
2016,4,24,9,0,814.0,130.0,2.8,13.0,677.0,833.51,657.4
2016,4,24,9,15,828.5,133.0,2.7,13.5,718.5,866.12,676.3
2016,4,24,9,30,843.0,136.0,2.6,14.0,760.0,896.66,693.98
2016,4,24,9,45,863.5,133.0,2.55,15.0,797.5,923.85,708.21
2016,4,24,10,0,884.0,130.0,2.5,16.0,835.0,943.66,717.23
2016,4,24,10,15,692.5,229.0,2.5,16.0,793.0,887.22,677.39
2016,4,24,10,30,501.0,328.0,2.5,16.0,751.0,812.38,619.47
2016,4,24,10,45,396.0,377.0,2.5,16.5,716.5,757.98,577.09
2016,4,24,11,0,291.0,426.0,2.5,17.0,682.0,707.58,536.9
2016,4,24,11,15,605.0,280.5,2.7,17.0,822.5,850.74,648.59
2016,4,24,11,30,919.0,135.0,2.9,17.0,963.0,978.41,738.22
2016,4,24,11,45,579.0,296.5,3.15,17.5,819.5,825.4,628.87
2016,4,24,12,0,239.0,458.0,3.4,18.0,676.0,664.57,504.97
2016,4,24,12,15,235.0,457.0,3.6,18.0,671.0,652.62,497.81
2016,4,24,12,30,231.0,456.0,3.8,18.0,666.0,640.07,489.25
2016,4,24,12,45,310.0,424.0,4.05,18.0,702.0,666.68,511.76
2016,4,24,13,0,389.0,392.0,4.3,18.0,738.0,688.06,530.11
2016,4,24,13,15,446.5,364.5,4.45,18.0,753.5,691.39,534.63
2016,4,24,13,30,504.0,337.0,4.6,18.0,769.0,690.91,536.22
2016,4,24,13,45,384.0,364.5,4.8,18.0,688.5,612.16,476.22
2016,4,24,14,0,264.0,392.0,5.0,18.0,608.0,539.19,419.95
2016,4,24,14,15,142.0,333.5,5.1,17.5,449.0,399.32,313.16
2016,4,24,14,30,20.0,275.0,5.2,17.0,290.0,273.08,214.07
2016,4,24,14,45,209.5,281.5,5.3,16.5,428.0,369.68,293.29
2016,4,24,15,0,399.0,288.0,5.4,16.0,566.0,458.78,363.38
2016,4,24,15,15,395.0,267.5,5.45,15.5,528.0,418.15,330.92
2016,4,24,15,30,391.0,247.0,5.5,15.0,490.0,377.61,298.16
2016,4,24,15,45,454.5,207.5,5.55,14.5,469.0,341.18,267.05
2016,4,24,16,0,518.0,168.0,5.6,14.0,448.0,302.38,232.26
2016,4,24,16,15,583.0,133.0,5.55,13.5,419.0,260.71,193.39
2016,4,24,16,30,648.0,98.0,5.5,13.0,390.0,212.71,148.13
2016,4,24,16,45,564.5,112.5,5.45,12.5,344.0,177.88,120.39
2016,4,24,17,0,481.0,127.0,5.4,12.0,298.0,150.49,101.92
2016,4,24,17,15,424.0,114.0,5.25,11.5,246.5,109.96,75.04
2016,4,24,17,30,367.0,101.0,5.1,11.0,195.0,75.38,62.41
2016,4,24,17,45,305.0,82.5,4.95,11.0,148.5,61.58,49.74
2016,4,24,18,0,243.0,64.0,4.8,11.0,102.0,48.89,37.81
2016,4,24,18,15,150.5,43.5,4.65,10.5,64.0,35.49,24.89
2016,4,24,18,30,58.0,23.0,4.5,10.0,26.0,19.28,3.73
2016,4,24,18,45,29.0,11.5,4.4,9.5,13.0,11.3,0.0
2016,4,24,19,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,4,25,5,15,66.0,6.0,3.6,4.5,7.5,0.0,0.0
2016,4,25,5,30,132.0,12.0,3.8,5.0,15.0,49.09,0.0
2016,4,25,5,45,289.0,23.0,4.05,6.0,53.0,138.69,92.38
2016,4,25,6,0,446.0,34.0,4.3,7.0,91.0,225.1,177.76
2016,4,25,6,15,532.5,42.0,4.55,7.5,141.0,291.96,240.08
2016,4,25,6,30,619.0,50.0,4.8,8.0,191.0,363.94,305.49
2016,4,25,6,45,673.5,56.0,5.05,8.5,245.5,427.14,362.06
2016,4,25,7,0,728.0,62.0,5.3,9.0,300.0,494.03,419.92
2016,4,25,7,15,765.0,66.5,5.4,9.5,355.0,551.89,468.36
2016,4,25,7,30,802.0,71.0,5.5,10.0,410.0,611.2,516.47
2016,4,25,7,45,828.5,75.0,5.65,10.5,464.0,663.85,557.42
2016,4,25,8,0,855.0,79.0,5.8,11.0,518.0,716.46,596.32
2016,4,25,8,15,875.0,82.0,5.8,11.0,569.0,758.13,626.66
2016,4,25,8,30,895.0,85.0,5.8,11.0,620.0,803.2,659.32
2016,4,25,8,45,910.5,87.0,5.8,11.5,667.0,842.17,685.67
2016,4,25,9,0,926.0,89.0,5.8,12.0,714.0,879.33,710.38
2016,4,25,9,15,937.0,91.0,5.8,12.5,756.0,910.57,730.43
2016,4,25,9,30,948.0,93.0,5.8,13.0,798.0,939.35,748.55
2016,4,25,9,45,957.5,94.0,5.85,13.5,833.5,963.06,763.19
2016,4,25,10,0,967.0,95.0,5.9,14.0,869.0,983.93,775.8
2016,4,25,10,15,972.5,96.0,5.9,14.0,897.5,998.15,784.85
2016,4,25,10,30,978.0,97.0,5.9,14.0,926.0,1009.2,791.77
2016,4,25,10,45,982.0,98.0,5.9,14.5,947.0,1015.62,793.98
2016,4,25,11,0,986.0,99.0,5.9,15.0,968.0,1018.73,793.98
2016,4,25,11,15,987.5,99.5,5.8,15.0,981.0,1015.69,790.6
2016,4,25,11,30,989.0,100.0,5.7,15.0,994.0,1009.34,785.05
2016,4,25,11,45,988.0,101.0,5.65,15.0,998.0,997.94,776.4
2016,4,25,12,0,987.0,102.0,5.6,15.0,1002.0,983.36,765.65
2016,4,25,12,15,986.0,101.5,5.45,15.0,999.0,964.2,751.09
2016,4,25,12,30,985.0,101.0,5.3,15.0,996.0,942.05,734.52
2016,4,25,12,45,973.5,106.5,5.2,15.5,982.0,914.05,712.83
2016,4,25,13,0,962.0,112.0,5.1,16.0,968.0,883.69,689.59
2016,4,25,13,15,957.5,111.0,4.95,16.0,949.0,850.49,665.41
2016,4,25,13,30,953.0,110.0,4.8,16.0,930.0,815.03,639.6
2016,4,25,13,45,947.0,109.0,4.65,16.0,903.5,776.38,611.44
2016,4,25,14,0,941.0,108.0,4.5,16.0,877.0,735.89,581.64
2016,4,25,14,15,932.5,106.0,4.4,16.0,843.5,691.24,546.92
2016,4,25,14,30,924.0,104.0,4.3,16.0,810.0,645.32,510.63
2016,4,25,14,45,913.5,102.0,4.2,16.0,770.0,597.25,471.97
2016,4,25,15,0,903.0,100.0,4.1,16.0,730.0,548.51,432.02
2016,4,25,15,15,888.5,97.5,4.0,16.0,685.0,497.04,389.03
2016,4,25,15,30,874.0,95.0,3.9,16.0,640.0,445.7,345.12
2016,4,25,15,45,856.5,91.0,3.8,16.0,591.0,388.32,295.59
2016,4,25,16,0,839.0,87.0,3.7,16.0,542.0,335.73,248.88
2016,4,25,16,15,814.0,83.5,3.5,15.5,489.5,282.79,201.95
2016,4,25,16,30,789.0,80.0,3.3,15.0,437.0,232.01,156.95
2016,4,25,16,45,754.5,75.5,3.15,14.5,383.0,181.19,113.72
2016,4,25,17,0,720.0,71.0,3.0,14.0,329.0,133.92,76.7
2016,4,25,17,15,670.5,65.0,2.8,13.0,275.0,84.57,44.48
2016,4,25,17,30,621.0,59.0,2.6,12.0,221.0,43.89,33.98
2016,4,25,17,45,542.0,51.5,2.45,11.5,169.5,35.84,26.66
2016,4,25,18,0,463.0,44.0,2.3,11.0,118.0,32.22,23.1
2016,4,25,18,15,338.0,32.5,2.35,10.5,76.0,24.57,15.62
2016,4,25,18,30,213.0,21.0,2.4,10.0,34.0,16.35,3.46
2016,4,25,18,45,106.5,10.5,2.45,9.5,17.0,10.32,0.0
2016,4,25,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,26,5,15,46.5,6.5,1.3,5.5,8.0,0.0,0.0
2016,4,26,5,30,93.0,13.0,1.3,6.0,16.0,39.35,0.0
2016,4,26,5,45,235.0,26.5,1.35,7.0,52.5,126.61,86.67
2016,4,26,6,0,377.0,40.0,1.4,8.0,89.0,206.85,162.55
2016,4,26,6,15,313.0,62.0,1.55,8.5,115.5,220.9,180.02
2016,4,26,6,30,249.0,84.0,1.7,9.0,142.0,222.38,184.47
2016,4,26,6,45,287.0,99.0,1.85,9.5,181.5,269.07,225.21
2016,4,26,7,0,325.0,114.0,2.0,10.0,221.0,326.97,273.77
2016,4,26,7,15,517.5,95.0,2.05,10.5,299.0,438.59,366.38
2016,4,26,7,30,710.0,76.0,2.1,11.0,377.0,559.48,463.15
2016,4,26,7,45,745.5,86.5,2.2,12.0,438.5,622.23,509.22
2016,4,26,8,0,781.0,97.0,2.3,13.0,500.0,685.69,553.69
2016,4,26,8,15,749.5,112.0,2.3,13.5,529.0,706.5,565.79
2016,4,26,8,30,718.0,127.0,2.3,14.0,558.0,720.6,573.22
2016,4,26,8,45,690.5,152.0,2.35,14.5,592.5,744.84,588.4
2016,4,26,9,0,663.0,177.0,2.4,15.0,627.0,764.88,600.38
2016,4,26,9,15,764.5,149.5,2.4,15.0,697.5,835.77,649.26
2016,4,26,9,30,866.0,122.0,2.4,15.0,768.0,905.73,696.03
2016,4,26,9,45,714.0,202.0,2.4,15.5,750.5,870.3,668.29
2016,4,26,10,0,562.0,282.0,2.4,16.0,733.0,820.03,627.86
2016,4,26,10,15,588.0,283.5,2.45,16.0,770.0,848.33,648.09
2016,4,26,10,30,614.0,285.0,2.5,16.0,807.0,875.97,667.03
2016,4,26,10,45,733.5,225.0,2.6,16.0,863.5,925.41,703.37
2016,4,26,11,0,853.0,165.0,2.7,16.0,920.0,969.12,732.88
2016,4,26,11,15,855.5,166.0,2.85,16.0,932.5,967.04,731.9
2016,4,26,11,30,858.0,167.0,3.0,16.0,945.0,962.02,729.42
2016,4,26,11,45,679.5,272.5,3.2,16.5,890.5,895.48,682.65
2016,4,26,12,0,501.0,378.0,3.4,17.0,836.0,826.08,628.55
2016,4,26,12,15,430.5,399.0,3.5,17.0,792.0,771.77,589.25
2016,4,26,12,30,360.0,420.0,3.6,17.0,748.0,717.89,549.6
2016,4,26,12,45,254.5,436.0,3.7,17.0,666.5,633.05,486.21
2016,4,26,13,0,149.0,452.0,3.8,17.0,585.0,552.8,425.14
2016,4,26,13,15,484.0,314.5,3.85,17.0,734.0,675.9,525.87
2016,4,26,13,30,819.0,177.0,3.9,17.0,883.0,779.27,607.77
2016,4,26,13,45,822.0,168.5,3.95,17.0,859.5,743.7,581.2
2016,4,26,14,0,825.0,160.0,4.0,17.0,836.0,706.09,553.52
2016,4,26,14,15,815.0,157.5,4.05,17.0,803.5,663.8,521.56
2016,4,26,14,30,805.0,155.0,4.1,17.0,771.0,620.7,488.31
2016,4,26,14,45,799.0,148.5,4.15,17.0,734.0,575.52,452.83
2016,4,26,15,0,793.0,142.0,4.2,17.0,697.0,529.58,415.88
2016,4,26,15,15,776.0,138.0,4.2,16.5,653.5,477.12,373.65
2016,4,26,15,30,759.0,134.0,4.2,16.0,610.0,428.13,332.92
2016,4,26,15,45,740.0,128.5,4.2,16.0,562.5,377.94,289.68
2016,4,26,16,0,721.0,123.0,4.2,16.0,515.0,329.02,246.7
2016,4,26,16,15,692.0,117.0,4.2,15.5,464.5,278.48,202.7
2016,4,26,16,30,663.0,111.0,4.2,15.0,414.0,230.61,161.0
2016,4,26,16,45,632.5,102.5,4.25,14.5,362.5,183.18,120.85
2016,4,26,17,0,602.0,94.0,4.3,14.0,311.0,138.93,85.91
2016,4,26,17,15,549.0,85.5,4.2,13.0,259.5,96.63,58.24
2016,4,26,17,30,496.0,77.0,4.1,12.0,208.0,60.08,42.31
2016,4,26,17,45,419.5,66.0,4.0,11.5,159.5,48.2,37.73
2016,4,26,18,0,343.0,55.0,3.9,11.0,111.0,41.31,31.18
2016,4,26,18,15,234.0,39.5,3.85,10.5,71.5,30.3,20.63
2016,4,26,18,30,125.0,24.0,3.8,10.0,32.0,18.72,5.82
2016,4,26,18,45,62.5,12.0,3.8,9.5,16.0,11.8,0.0
2016,4,26,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,27,5,15,40.5,7.0,2.55,7.5,8.5,6.88,0.0
2016,4,27,5,30,81.0,14.0,2.8,8.0,17.0,37.16,0.0
2016,4,27,5,45,215.5,27.5,3.1,8.5,52.5,120.31,83.94
2016,4,27,6,0,350.0,41.0,3.4,9.0,88.0,198.72,156.92
2016,4,27,6,15,436.0,51.0,3.45,9.5,136.0,263.9,215.9
2016,4,27,6,30,522.0,61.0,3.5,10.0,184.0,336.75,280.22
2016,4,27,6,45,261.0,65.5,3.6,10.5,127.0,223.51,187.58
2016,4,27,7,0,0.0,70.0,3.7,11.0,70.0,67.87,52.81
2016,4,27,7,15,153.5,116.5,3.8,11.5,182.5,221.64,185.65
2016,4,27,7,30,307.0,163.0,3.9,12.0,295.0,387.79,323.39
2016,4,27,7,45,310.0,186.0,4.0,12.5,333.5,425.91,352.31
2016,4,27,8,0,313.0,209.0,4.1,13.0,372.0,463.27,380.45
2016,4,27,8,15,308.5,233.0,4.15,13.0,406.5,495.22,404.3
2016,4,27,8,30,304.0,257.0,4.2,13.0,441.0,525.78,426.75
2016,4,27,8,45,247.0,288.0,4.3,13.5,445.0,519.71,418.58
2016,4,27,9,0,190.0,319.0,4.4,14.0,449.0,500.7,400.66
2016,4,27,9,15,280.0,321.0,4.5,14.0,525.0,591.12,471.77
2016,4,27,9,30,370.0,323.0,4.6,14.0,601.0,675.69,536.89
2016,4,27,9,45,190.5,278.5,4.75,14.0,422.5,469.89,375.94
2016,4,27,10,0,11.0,234.0,4.9,14.0,244.0,239.9,189.54
2016,4,27,10,15,159.0,319.0,5.0,14.0,455.0,476.15,380.16
2016,4,27,10,30,307.0,404.0,5.1,14.0,666.0,707.77,557.17
2016,4,27,10,45,176.0,396.5,5.2,14.0,547.5,569.21,448.54
2016,4,27,11,0,45.0,389.0,5.3,14.0,429.0,430.98,338.63
2016,4,27,11,15,81.5,423.0,5.35,14.0,496.5,497.06,390.68
2016,4,27,11,30,118.0,457.0,5.4,14.0,564.0,566.28,443.79
2016,4,27,11,45,77.0,422.5,5.5,14.0,493.0,486.54,381.98
2016,4,27,12,0,36.0,388.0,5.6,14.0,422.0,412.61,324.15
2016,4,27,12,15,32.0,374.0,5.6,14.0,404.0,392.91,309.0
2016,4,27,12,30,28.0,360.0,5.6,14.0,386.0,373.48,293.92
2016,4,27,12,45,448.0,263.5,5.6,14.0,664.5,631.58,506.23
2016,4,27,13,0,868.0,167.0,5.6,14.0,943.0,864.33,684.99
2016,4,27,13,15,863.5,165.5,5.5,14.0,925.0,832.45,660.28
2016,4,27,13,30,859.0,164.0,5.4,14.0,907.0,798.59,635.48
2016,4,27,13,45,540.0,284.0,5.35,14.0,746.0,650.52,517.94
2016,4,27,14,0,221.0,404.0,5.3,14.0,585.0,525.28,415.25
2016,4,27,14,15,529.5,276.0,5.15,14.0,688.0,590.16,471.33
2016,4,27,14,30,838.0,148.0,5.0,14.0,791.0,635.66,509.07
2016,4,27,14,45,828.0,143.5,4.9,14.0,752.5,588.73,470.61
2016,4,27,15,0,818.0,139.0,4.8,14.0,714.0,541.33,431.39
2016,4,27,15,15,800.0,135.0,4.65,14.0,669.0,490.41,388.51
2016,4,27,15,30,782.0,131.0,4.5,14.0,624.0,436.84,342.76
2016,4,27,15,45,690.0,138.0,4.4,14.0,548.0,369.73,286.51
2016,4,27,16,0,598.0,145.0,4.3,14.0,472.0,311.16,237.24
2016,4,27,16,15,488.5,155.0,4.05,13.5,405.5,259.5,194.99
2016,4,27,16,30,379.0,165.0,3.8,13.0,339.0,217.44,162.01
2016,4,27,16,45,269.5,155.5,3.55,13.0,272.0,174.39,129.7
2016,4,27,17,0,160.0,146.0,3.3,13.0,205.0,142.26,107.98
2016,4,27,17,15,135.5,126.5,3.15,12.5,170.5,114.21,87.1
2016,4,27,17,30,111.0,107.0,3.0,12.0,136.0,88.78,69.38
2016,4,27,17,45,91.5,84.5,2.9,11.5,105.0,69.71,56.95
2016,4,27,18,0,72.0,62.0,2.8,11.0,74.0,52.34,41.0
2016,4,27,18,15,36.0,42.0,2.8,10.5,48.0,37.89,27.3
2016,4,27,18,30,0.0,22.0,2.8,10.0,22.0,20.97,8.17
2016,4,27,18,45,0.0,11.0,2.85,10.0,11.0,10.81,0.0
2016,4,27,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,28,5,15,59.0,7.5,2.15,6.5,10.0,21.92,0.0
2016,4,28,5,30,118.0,15.0,2.4,7.0,20.0,58.73,0.0
2016,4,28,5,45,253.5,27.5,2.7,7.5,57.0,135.48,97.02
2016,4,28,6,0,389.0,40.0,3.0,8.0,94.0,213.91,170.0
2016,4,28,6,15,473.0,49.0,3.0,8.5,142.5,279.1,229.24
2016,4,28,6,30,557.0,58.0,3.0,9.0,191.0,351.75,293.42
2016,4,28,6,45,612.0,65.0,3.0,10.0,243.5,413.67,346.4
2016,4,28,7,0,667.0,72.0,3.0,11.0,296.0,479.47,400.43
2016,4,28,7,15,705.0,77.0,3.05,11.5,349.5,535.92,445.9
2016,4,28,7,30,743.0,82.0,3.1,12.0,403.0,591.78,489.52
2016,4,28,7,45,772.5,85.5,3.2,13.0,455.5,643.77,527.75
2016,4,28,8,0,802.0,89.0,3.3,14.0,508.0,696.02,563.74
2016,4,28,8,15,822.5,92.5,3.35,14.5,558.0,741.37,594.62
2016,4,28,8,30,843.0,96.0,3.4,15.0,608.0,785.79,624.31
2016,4,28,8,45,860.5,97.5,3.45,15.5,654.0,819.45,645.78
2016,4,28,9,0,878.0,99.0,3.5,16.0,700.0,856.34,669.41
2016,4,28,9,15,890.0,101.5,3.5,16.5,741.0,887.76,688.6
2016,4,28,9,30,902.0,104.0,3.5,17.0,782.0,916.89,706.06
2016,4,28,9,45,919.5,101.0,3.55,17.5,819.0,942.59,721.37
2016,4,28,10,0,937.0,98.0,3.6,18.0,856.0,965.89,735.0
2016,4,28,10,15,944.0,99.0,3.65,18.5,884.5,981.09,743.12
2016,4,28,10,30,951.0,100.0,3.7,19.0,913.0,993.25,749.3
2016,4,28,10,45,955.0,101.5,3.75,19.5,934.0,1000.0,751.93
2016,4,28,11,0,959.0,103.0,3.8,20.0,955.0,1003.53,752.55
2016,4,28,11,15,961.5,103.5,3.85,20.0,968.5,1001.41,750.95
2016,4,28,11,30,964.0,104.0,3.9,20.0,982.0,996.07,747.35
2016,4,28,11,45,965.0,104.5,3.95,20.0,987.5,986.17,740.79
2016,4,28,12,0,966.0,105.0,4.0,20.0,993.0,973.13,732.23
2016,4,28,12,15,965.5,105.0,4.05,20.0,990.0,955.21,720.43
2016,4,28,12,30,965.0,105.0,4.1,20.0,987.0,934.35,706.7
2016,4,28,12,45,962.0,105.5,4.15,20.5,976.5,909.04,688.59
2016,4,28,13,0,959.0,106.0,4.2,21.0,966.0,881.09,668.72
2016,4,28,13,15,955.5,105.0,4.2,21.0,947.5,848.83,646.88
2016,4,28,13,30,952.0,104.0,4.2,21.0,929.0,814.26,623.34
2016,4,28,13,45,946.0,103.0,4.2,21.0,903.0,775.73,596.87
2016,4,28,14,0,940.0,102.0,4.2,21.0,877.0,735.38,568.9
2016,4,28,14,15,932.5,100.5,4.15,20.5,844.0,691.96,537.53
2016,4,28,14,30,925.0,99.0,4.1,20.0,811.0,647.2,504.1
2016,4,28,14,45,913.5,97.5,4.1,20.0,771.5,599.09,466.47
2016,4,28,15,0,902.0,96.0,4.1,20.0,732.0,550.39,427.48
2016,4,28,15,15,888.0,93.5,4.1,19.5,687.5,499.28,386.41
2016,4,28,15,30,874.0,91.0,4.1,19.0,643.0,448.27,344.18
2016,4,28,15,45,852.0,90.0,4.15,19.0,593.5,391.91,296.22
2016,4,28,16,0,830.0,89.0,4.2,19.0,544.0,340.8,251.41
2016,4,28,16,15,805.5,85.0,4.25,18.5,492.5,287.99,205.25
2016,4,28,16,30,781.0,81.0,4.3,18.0,441.0,237.29,160.73
2016,4,28,16,45,740.0,78.0,4.35,17.5,386.0,187.02,118.31
2016,4,28,17,0,699.0,75.0,4.4,17.0,331.0,137.41,79.27
2016,4,28,17,15,650.5,69.0,4.45,16.0,278.0,92.33,49.46
2016,4,28,17,30,602.0,63.0,4.5,15.0,225.0,52.44,32.0
2016,4,28,17,45,520.0,56.0,4.55,14.0,174.0,39.23,29.4
2016,4,28,18,0,438.0,49.0,4.6,13.0,123.0,36.28,26.53
2016,4,28,18,15,321.5,37.0,4.55,12.0,81.0,28.33,18.93
2016,4,28,18,30,205.0,25.0,4.5,11.0,39.0,19.8,8.06
2016,4,28,18,45,102.5,12.5,4.5,10.5,19.5,12.29,0.0
2016,4,28,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,8.5,2.05,8.0,8.5,8.36,0.0
2016,4,29,5,30,0.0,17.0,2.3,8.0,17.0,16.94,0.0
2016,4,29,5,45,106.5,37.0,2.55,8.5,52.5,90.56,65.01
2016,4,29,6,0,213.0,57.0,2.8,9.0,88.0,159.58,126.69
2016,4,29,6,15,296.5,72.5,2.8,9.0,134.0,228.76,187.94
2016,4,29,6,30,380.0,88.0,2.8,9.0,180.0,299.84,250.32
2016,4,29,6,45,449.0,98.0,2.85,9.5,232.0,363.99,305.39
2016,4,29,7,0,518.0,108.0,2.9,10.0,284.0,433.65,363.4
2016,4,29,7,15,561.5,116.5,2.9,10.5,336.0,493.52,411.55
2016,4,29,7,30,605.0,125.0,2.9,11.0,388.0,553.81,458.62
2016,4,29,7,45,643.5,129.5,2.95,11.5,440.5,608.14,499.95
2016,4,29,8,0,682.0,134.0,3.0,12.0,493.0,663.54,541.06
2016,4,29,8,15,706.0,139.5,3.05,12.0,541.5,709.71,575.09
2016,4,29,8,30,730.0,145.0,3.1,12.0,590.0,755.38,607.35
2016,4,29,8,45,751.5,147.5,3.2,12.5,635.5,794.93,633.83
2016,4,29,9,0,773.0,150.0,3.3,13.0,681.0,833.3,659.21
2016,4,29,9,15,786.5,153.5,3.35,13.0,720.5,860.94,677.6
2016,4,29,9,30,800.0,157.0,3.4,13.0,760.0,890.18,697.2
2016,4,29,9,45,830.0,148.0,3.45,13.5,798.5,918.98,715.1
2016,4,29,10,0,860.0,139.0,3.5,14.0,837.0,945.81,731.54
2016,4,29,10,15,867.0,141.0,3.55,14.0,864.5,960.8,741.09
2016,4,29,10,30,874.0,143.0,3.6,14.0,892.0,967.79,745.29
2016,4,29,10,45,880.0,143.5,3.65,14.5,913.0,974.73,748.25
2016,4,29,11,0,886.0,144.0,3.7,15.0,934.0,978.72,749.29
2016,4,29,11,15,889.0,145.0,3.85,15.5,947.0,977.43,747.48
2016,4,29,11,30,892.0,146.0,4.0,16.0,960.0,973.15,743.73
2016,4,29,11,45,892.5,146.5,4.2,16.5,965.0,963.12,736.4
2016,4,29,12,0,893.0,147.0,4.4,17.0,970.0,950.23,727.38
2016,4,29,12,15,893.0,147.0,4.5,17.0,967.5,933.62,716.74
2016,4,29,12,30,893.0,147.0,4.6,17.0,965.0,914.3,704.22
2016,4,29,12,45,892.0,145.5,4.75,17.5,955.0,890.09,687.23
2016,4,29,13,0,891.0,144.0,4.9,18.0,945.0,863.42,668.44
2016,4,29,13,15,887.5,143.0,4.9,17.5,927.0,832.87,648.44
2016,4,29,13,30,884.0,142.0,4.9,17.0,909.0,800.21,626.76
2016,4,29,13,45,877.0,141.0,4.95,17.0,883.5,763.06,600.69
2016,4,29,14,0,870.0,140.0,5.0,17.0,858.0,723.1,571.23
2016,4,29,14,15,861.5,137.5,5.0,17.0,825.5,680.17,538.26
2016,4,29,14,30,853.0,135.0,5.0,17.0,793.0,636.2,503.87
2016,4,29,14,45,841.0,132.0,5.0,17.0,754.5,588.97,466.25
2016,4,29,15,0,829.0,129.0,5.0,17.0,716.0,541.42,427.54
2016,4,29,15,15,813.5,126.0,4.95,16.5,672.0,492.11,387.2
2016,4,29,15,30,798.0,123.0,4.9,16.0,628.0,443.23,346.13
2016,4,29,15,45,775.0,119.5,4.85,16.0,579.5,391.77,301.54
2016,4,29,16,0,752.0,116.0,4.8,16.0,531.0,338.25,254.66
2016,4,29,16,15,724.5,111.0,4.7,15.5,480.0,287.39,209.95
2016,4,29,16,30,697.0,106.0,4.6,15.0,429.0,239.0,167.35
2016,4,29,16,45,662.5,99.5,4.55,15.0,376.5,190.8,125.98
2016,4,29,17,0,628.0,93.0,4.5,15.0,324.0,146.17,90.17
2016,4,29,17,15,576.0,85.0,4.4,14.0,271.5,102.74,60.85
2016,4,29,17,30,524.0,77.0,4.3,13.0,219.0,64.93,42.74
2016,4,29,17,45,450.0,66.5,4.2,12.5,170.0,48.49,37.88
2016,4,29,18,0,376.0,56.0,4.1,12.0,121.0,41.83,31.61
2016,4,29,18,15,263.5,42.0,4.05,11.5,80.0,32.11,22.32
2016,4,29,18,30,151.0,28.0,4.0,11.0,39.0,21.88,10.17
2016,4,29,18,45,75.5,14.0,4.0,10.5,19.5,13.76,0.0
2016,4,29,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,30,5,15,67.0,9.0,3.1,8.5,12.0,25.73,0.0
2016,4,30,5,30,134.0,18.0,3.3,9.0,24.0,69.17,0.0
2016,4,30,5,45,261.0,31.0,3.5,9.5,62.5,143.27,105.0
2016,4,30,6,0,388.0,44.0,3.7,10.0,101.0,220.19,175.05
2016,4,30,6,15,471.0,54.0,4.0,10.5,150.0,286.62,235.01
2016,4,30,6,30,554.0,64.0,4.3,11.0,199.0,360.33,300.05
2016,4,30,6,45,610.0,70.5,4.6,12.0,252.5,422.4,353.49
2016,4,30,7,0,666.0,77.0,4.9,13.0,306.0,488.35,408.39
2016,4,30,7,15,704.0,82.5,5.1,13.5,360.0,545.48,455.11
2016,4,30,7,30,742.0,88.0,5.3,14.0,414.0,604.26,501.88
2016,4,30,7,45,770.5,92.0,5.5,14.5,466.5,653.56,540.0
2016,4,30,8,0,799.0,96.0,5.7,15.0,519.0,705.63,578.07
2016,4,30,8,15,819.5,100.0,5.75,15.5,569.0,751.43,610.18
2016,4,30,8,30,840.0,104.0,5.8,16.0,619.0,796.29,641.11
2016,4,30,8,45,857.0,106.0,5.85,16.5,665.0,834.82,666.9
2016,4,30,9,0,874.0,108.0,5.9,17.0,711.0,866.66,687.52
2016,4,30,9,15,885.5,110.0,5.9,17.0,751.0,896.87,707.95
2016,4,30,9,30,897.0,112.0,5.9,17.0,791.0,924.81,726.67
2016,4,30,9,45,913.0,110.0,5.95,17.5,827.0,950.09,742.32
2016,4,30,10,0,929.0,108.0,6.0,18.0,863.0,972.92,756.19
2016,4,30,10,15,934.5,109.0,5.95,18.5,890.5,986.5,762.91
2016,4,30,10,30,940.0,110.0,5.9,19.0,918.0,997.06,767.59
2016,4,30,10,45,944.5,110.5,5.9,19.5,938.5,1003.07,769.49
2016,4,30,11,0,949.0,111.0,5.9,20.0,959.0,1005.92,769.33
2016,4,30,11,15,951.0,111.5,5.8,20.0,972.0,1003.26,766.32
2016,4,30,11,30,953.0,112.0,5.7,20.0,985.0,997.43,761.26
2016,4,30,11,45,954.5,112.0,5.65,20.5,989.5,987.51,752.34
2016,4,30,12,0,956.0,112.0,5.6,21.0,994.0,974.49,741.44
2016,4,30,12,15,955.0,111.5,5.45,21.0,991.0,955.75,727.51
2016,4,30,12,30,954.0,111.0,5.3,21.0,988.0,934.14,711.72
2016,4,30,12,45,952.5,110.0,5.2,21.5,977.0,908.87,692.4
2016,4,30,13,0,951.0,109.0,5.1,22.0,966.0,880.95,671.39
2016,4,30,13,15,947.0,108.5,5.0,22.0,947.0,849.01,648.94
2016,4,30,13,30,943.0,108.0,4.9,22.0,928.0,814.82,624.91
2016,4,30,13,45,939.0,105.5,4.8,22.0,902.5,776.66,598.0
2016,4,30,14,0,935.0,103.0,4.7,22.0,877.0,736.57,569.62
2016,4,30,14,15,927.5,101.0,4.6,22.0,844.0,692.93,536.9
2016,4,30,14,30,920.0,99.0,4.5,22.0,811.0,647.98,502.2
2016,4,30,14,45,911.0,96.5,4.45,22.5,772.5,600.62,464.29
2016,4,30,15,0,902.0,94.0,4.4,23.0,734.0,552.48,425.07
2016,4,30,15,15,888.5,92.0,4.25,22.5,690.0,502.11,384.73
2016,4,30,15,30,875.0,90.0,4.1,22.0,646.0,451.79,343.35
2016,4,30,15,45,858.5,86.5,4.0,22.0,597.5,399.3,298.73
2016,4,30,16,0,842.0,83.0,3.9,22.0,549.0,343.42,250.66
2016,4,30,16,15,819.0,79.5,3.7,21.5,497.5,290.88,205.05
2016,4,30,16,30,796.0,76.0,3.5,21.0,446.0,240.27,160.91
2016,4,30,16,45,765.5,71.5,3.3,20.5,393.0,189.63,118.04
2016,4,30,17,0,735.0,67.0,3.1,20.0,340.0,142.08,80.31
2016,4,30,17,15,689.5,62.0,2.95,19.0,286.5,96.27,49.72
2016,4,30,17,30,644.0,57.0,2.8,18.0,233.0,51.97,28.25
2016,4,30,17,45,576.0,50.0,2.65,17.5,182.0,33.86,24.27
2016,4,30,18,0,508.0,43.0,2.5,17.0,131.0,30.54,21.13
2016,4,30,18,15,394.0,33.0,2.45,16.5,87.5,24.27,15.19
2016,4,30,18,30,280.0,23.0,2.4,16.0,44.0,17.54,7.24
2016,4,30,18,45,140.0,11.5,2.4,15.5,22.0,11.3,0.0
2016,4,30,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,1,5,15,80.5,9.0,1.8,9.5,13.0,29.35,0.0
2016,5,1,5,30,161.0,18.0,1.9,10.0,26.0,79.45,10.8
2016,5,1,5,45,291.0,30.0,2.05,11.0,65.0,153.4,112.81
2016,5,1,6,0,421.0,42.0,2.2,12.0,104.0,232.27,183.16
2016,5,1,6,15,501.0,50.0,2.15,12.5,153.5,296.74,240.48
2016,5,1,6,30,581.0,58.0,2.1,13.0,203.0,368.18,301.95
2016,5,1,6,45,633.0,64.5,2.1,14.0,255.5,429.3,352.62
2016,5,1,7,0,685.0,71.0,2.1,15.0,308.0,494.0,403.99
2016,5,1,7,15,721.0,76.0,1.9,15.5,361.5,547.84,444.95
2016,5,1,7,30,757.0,81.0,1.7,16.0,415.0,605.59,486.91
2016,5,1,7,45,783.5,85.0,1.5,17.0,467.0,656.62,520.28
2016,5,1,8,0,810.0,89.0,1.3,18.0,519.0,707.67,551.1
2016,5,1,8,15,829.0,92.0,1.2,18.5,568.5,751.55,577.53
2016,5,1,8,30,848.0,95.0,1.1,19.0,618.0,794.39,602.46
2016,5,1,8,45,863.0,98.0,1.05,20.0,663.0,827.74,619.81
2016,5,1,9,0,878.0,101.0,1.0,21.0,708.0,864.19,638.86
2016,5,1,9,15,889.0,103.0,1.0,21.5,748.5,894.1,655.2
2016,5,1,9,30,900.0,105.0,1.0,22.0,789.0,921.7,669.99
2016,5,1,9,45,907.5,107.5,1.0,22.5,822.5,944.18,681.43
2016,5,1,10,0,915.0,110.0,1.0,23.0,856.0,963.9,691.16
2016,5,1,10,15,921.0,111.0,0.95,23.0,884.0,977.78,697.68
2016,5,1,10,30,927.0,112.0,0.9,23.0,912.0,988.69,702.47
2016,5,1,10,45,931.0,113.5,0.9,23.5,932.0,995.18,704.28
2016,5,1,11,0,935.0,115.0,0.9,24.0,952.0,998.56,704.33
2016,5,1,11,15,937.0,115.5,0.8,24.0,964.5,995.9,700.18
2016,5,1,11,30,939.0,116.0,0.7,24.0,977.0,990.12,694.26
2016,5,1,11,45,939.0,116.5,0.65,24.0,981.5,979.42,686.55
2016,5,1,12,0,939.0,117.0,0.6,24.0,986.0,965.72,677.2
2016,5,1,12,15,938.5,117.0,0.6,24.0,983.0,948.15,666.67
2016,5,1,12,30,938.0,117.0,0.6,24.0,980.0,927.75,654.5
2016,5,1,12,45,935.5,116.5,0.6,24.5,969.0,902.44,638.11
2016,5,1,13,0,933.0,116.0,0.6,25.0,958.0,874.6,620.21
2016,5,1,13,15,929.0,115.0,0.75,25.0,939.5,842.68,603.52
2016,5,1,13,30,925.0,114.0,0.9,25.0,921.0,808.56,584.88
2016,5,1,13,45,917.5,113.5,1.05,25.0,894.5,770.33,562.93
2016,5,1,14,0,910.0,113.0,1.2,25.0,868.0,730.46,539.22
2016,5,1,14,15,902.0,111.0,1.35,24.5,835.5,687.43,511.85
2016,5,1,14,30,894.0,109.0,1.5,24.0,803.0,643.18,482.31
2016,5,1,14,45,881.5,108.0,1.65,24.0,764.0,596.29,448.68
2016,5,1,15,0,869.0,107.0,1.8,24.0,725.0,548.95,413.48
2016,5,1,15,15,855.0,104.0,1.85,23.5,681.0,495.39,372.94
2016,5,1,15,30,841.0,101.0,1.9,23.0,637.0,445.28,333.49
2016,5,1,15,45,819.5,99.0,2.0,23.0,588.5,393.67,291.21
2016,5,1,16,0,798.0,97.0,2.1,23.0,540.0,343.45,248.94
2016,5,1,16,15,773.5,92.5,2.15,22.5,489.0,291.79,205.31
2016,5,1,16,30,749.0,88.0,2.2,22.0,438.0,242.25,163.08
2016,5,1,16,45,711.0,84.0,2.3,22.0,385.0,189.64,119.41
2016,5,1,17,0,673.0,80.0,2.4,22.0,332.0,144.11,83.76
2016,5,1,17,15,625.0,73.5,2.35,20.5,279.0,99.74,54.14
2016,5,1,17,30,577.0,67.0,2.3,19.0,226.0,60.5,35.28
2016,5,1,17,45,501.5,59.0,2.25,18.0,176.0,41.32,30.77
2016,5,1,18,0,426.0,51.0,2.2,17.0,126.0,37.55,27.28
2016,5,1,18,15,316.5,39.0,2.25,16.0,84.5,29.69,19.93
2016,5,1,18,30,207.0,27.0,2.3,15.0,43.0,20.92,10.2
2016,5,1,18,45,103.5,13.5,2.4,14.5,21.5,13.27,0.0
2016,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,5,15,55.0,10.0,1.15,8.5,13.0,23.98,0.0
2016,5,2,5,30,110.0,20.0,1.3,9.0,26.0,66.27,16.88
2016,5,2,5,45,226.0,35.0,1.5,10.0,64.0,135.93,101.12
2016,5,2,6,0,342.0,50.0,1.7,11.0,102.0,209.52,166.19
2016,5,2,6,15,422.0,60.5,1.75,11.5,150.0,274.35,223.31
2016,5,2,6,30,502.0,71.0,1.8,12.0,198.0,345.37,284.26
2016,5,2,6,45,553.5,80.0,1.85,13.0,249.0,405.86,334.35
2016,5,2,7,0,605.0,89.0,1.9,14.0,300.0,469.88,385.33
2016,5,2,7,15,644.0,95.0,1.85,14.5,352.5,525.87,428.58
2016,5,2,7,30,683.0,101.0,1.8,15.0,405.0,583.63,471.63
2016,5,2,7,45,709.5,107.5,1.75,15.5,456.0,634.61,508.02
2016,5,2,8,0,736.0,114.0,1.7,16.0,507.0,685.77,542.91
2016,5,2,8,15,757.5,118.0,1.65,16.5,555.5,730.1,571.22
2016,5,2,8,30,779.0,122.0,1.6,17.0,604.0,770.87,596.4
2016,5,2,8,45,794.0,126.5,1.6,17.5,648.5,808.75,619.59
2016,5,2,9,0,809.0,131.0,1.6,18.0,693.0,845.01,641.34
2016,5,2,9,15,821.5,134.0,1.55,18.5,732.5,875.63,658.4
2016,5,2,9,30,834.0,137.0,1.5,19.0,772.0,904.13,673.84
2016,5,2,9,45,856.0,132.0,1.5,19.5,808.5,930.4,688.32
2016,5,2,10,0,878.0,127.0,1.5,20.0,845.0,949.36,697.98
2016,5,2,10,15,884.5,128.5,1.5,20.5,872.5,963.7,704.74
2016,5,2,10,30,891.0,130.0,1.5,21.0,900.0,975.18,709.78
2016,5,2,10,45,894.5,131.5,1.5,21.5,920.0,980.91,711.25
2016,5,2,11,0,898.0,133.0,1.5,22.0,940.0,983.64,710.98
2016,5,2,11,15,900.5,134.0,1.5,22.5,952.5,981.9,708.04
2016,5,2,11,30,903.0,135.0,1.5,23.0,965.0,977.16,703.38
2016,5,2,11,45,902.5,136.0,1.55,23.5,969.0,966.68,695.95
2016,5,2,12,0,902.0,137.0,1.6,24.0,973.0,953.33,686.84
2016,5,2,12,15,901.0,137.0,1.7,24.0,970.0,935.77,677.07
2016,5,2,12,30,900.0,137.0,1.8,24.0,967.0,915.53,665.52
2016,5,2,12,45,894.0,138.5,1.9,24.0,955.0,889.89,650.36
2016,5,2,13,0,888.0,140.0,2.0,24.0,943.0,861.99,633.57
2016,5,2,13,15,539.5,289.5,2.15,24.0,774.5,701.79,522.13
2016,5,2,13,30,191.0,439.0,2.3,24.0,606.0,558.67,414.75
2016,5,2,13,45,524.0,289.0,2.45,24.0,729.0,648.77,488.34
2016,5,2,14,0,857.0,139.0,2.6,24.0,852.0,718.26,543.46
2016,5,2,14,15,848.0,137.0,2.75,23.5,820.0,676.05,513.88
2016,5,2,14,30,839.0,135.0,2.9,23.0,788.0,632.87,483.46
2016,5,2,14,45,690.0,186.0,3.05,23.0,705.5,555.39,424.69
2016,5,2,15,0,541.0,237.0,3.2,23.0,623.0,491.71,375.55
2016,5,2,15,15,607.0,196.5,3.3,22.5,605.0,459.77,351.5
2016,5,2,15,30,673.0,156.0,3.4,22.0,587.0,421.39,320.85
2016,5,2,15,45,533.0,183.5,3.5,22.0,508.5,359.25,271.66
2016,5,2,16,0,393.0,211.0,3.6,22.0,430.0,312.73,235.42
2016,5,2,16,15,372.5,193.0,3.6,21.0,385.5,270.04,201.36
2016,5,2,16,30,352.0,175.0,3.6,20.0,341.0,229.37,168.6
2016,5,2,16,45,407.0,143.5,3.6,19.5,313.5,188.48,132.45
2016,5,2,17,0,462.0,112.0,3.6,19.0,286.0,146.96,96.25
2016,5,2,17,15,395.0,107.5,3.5,18.0,240.0,112.77,73.81
2016,5,2,17,30,328.0,103.0,3.4,17.0,194.0,85.34,60.11
2016,5,2,17,45,269.0,86.5,3.35,16.5,150.5,67.6,54.09
2016,5,2,18,0,210.0,70.0,3.3,16.0,107.0,55.61,43.2
2016,5,2,18,15,141.5,50.0,3.25,15.5,71.5,40.54,29.35
2016,5,2,18,30,73.0,30.0,3.2,15.0,36.0,24.92,13.63
2016,5,2,18,45,36.5,15.0,3.15,14.5,18.0,14.74,0.0
2016,5,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,3,5,15,10.0,10.0,1.25,10.0,10.5,12.43,0.0
2016,5,3,5,30,20.0,20.0,1.4,10.0,21.0,27.37,6.63
2016,5,3,5,45,75.0,40.0,1.6,10.5,50.5,77.31,56.58
2016,5,3,6,0,130.0,60.0,1.8,11.0,80.0,130.98,103.68
2016,5,3,6,15,172.0,80.5,1.7,11.5,118.0,178.55,145.35
2016,5,3,6,30,214.0,101.0,1.6,12.0,156.0,229.57,189.15
2016,5,3,6,45,263.0,113.5,1.5,12.5,196.0,277.98,229.84
2016,5,3,7,0,312.0,126.0,1.4,13.0,236.0,330.55,272.74
2016,5,3,7,15,160.0,138.5,1.4,13.5,195.5,252.85,207.48
2016,5,3,7,30,8.0,151.0,1.4,14.0,155.0,156.68,125.34
2016,5,3,7,45,115.0,191.5,1.4,14.5,253.5,290.05,235.17
2016,5,3,8,0,222.0,232.0,1.4,15.0,352.0,417.17,334.62
2016,5,3,8,15,217.0,256.5,1.55,15.0,382.5,445.76,354.87
2016,5,3,8,30,212.0,281.0,1.7,15.0,413.0,473.23,374.73
2016,5,3,8,45,246.5,297.5,1.85,15.5,461.5,532.45,418.39
2016,5,3,9,0,281.0,314.0,2.0,16.0,510.0,583.76,455.41
2016,5,3,9,15,334.5,319.5,2.15,16.5,565.5,640.39,496.5
2016,5,3,9,30,388.0,325.0,2.3,17.0,621.0,698.13,537.69
2016,5,3,9,45,294.0,364.5,2.45,17.5,594.5,658.11,504.52
2016,5,3,10,0,200.0,404.0,2.6,18.0,568.0,605.91,463.13
2016,5,3,10,15,331.0,376.5,2.55,18.5,658.5,705.99,537.27
2016,5,3,10,30,462.0,349.0,2.5,19.0,749.0,805.9,607.81
2016,5,3,10,45,360.0,397.0,2.5,19.5,713.5,751.24,564.24
2016,5,3,11,0,258.0,445.0,2.5,20.0,678.0,700.54,524.33
2016,5,3,11,15,202.5,457.0,2.35,20.0,641.5,650.79,487.16
2016,5,3,11,30,147.0,469.0,2.2,20.0,605.0,606.39,453.45
2016,5,3,11,45,236.5,457.0,2.1,20.5,676.5,671.84,500.89
2016,5,3,12,0,326.0,445.0,2.0,21.0,748.0,737.07,545.99
2016,5,3,12,15,347.5,432.5,1.95,21.0,755.0,734.46,543.93
2016,5,3,12,30,369.0,420.0,1.9,21.0,762.0,730.21,541.36
2016,5,3,12,45,347.5,425.5,1.85,21.0,744.0,704.94,523.1
2016,5,3,13,0,326.0,431.0,1.8,21.0,726.0,679.65,504.97
