Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,15,308.5,426.5,1.85,21.0,701.5,648.43,483.58
2016,5,3,13,30,291.0,422.0,1.9,21.0,677.0,617.58,462.25
2016,5,3,13,45,363.0,380.5,1.95,21.0,689.5,618.47,465.35
2016,5,3,14,0,435.0,339.0,2.0,21.0,702.0,611.87,462.59
2016,5,3,14,15,495.0,304.0,2.1,20.5,702.0,599.43,456.05
2016,5,3,14,30,555.0,269.0,2.2,20.0,702.0,581.69,445.1
2016,5,3,14,45,510.5,267.0,2.35,20.0,650.0,528.52,405.69
2016,5,3,15,0,466.0,265.0,2.5,20.0,598.0,478.41,367.99
2016,5,3,15,15,311.5,280.5,2.6,19.5,497.5,398.08,307.15
2016,5,3,15,30,157.0,296.0,2.7,19.0,397.0,331.84,257.05
2016,5,3,15,45,222.0,265.5,2.8,19.0,396.5,320.63,247.78
2016,5,3,16,0,287.0,235.0,2.9,19.0,396.0,298.58,228.72
2016,5,3,16,15,237.5,217.0,2.95,18.5,342.0,252.71,192.95
2016,5,3,16,30,188.0,199.0,3.0,18.0,288.0,216.42,165.06
2016,5,3,16,45,259.0,167.0,3.1,17.5,274.0,186.64,137.98
2016,5,3,17,0,330.0,135.0,3.2,17.0,260.0,154.72,109.01
2016,5,3,17,15,280.0,123.5,3.15,16.5,218.5,122.29,86.31
2016,5,3,17,30,230.0,112.0,3.1,16.0,177.0,94.72,69.68
2016,5,3,17,45,190.5,91.5,3.05,15.5,138.0,71.11,57.4
2016,5,3,18,0,151.0,71.0,3.0,15.0,99.0,56.31,44.03
2016,5,3,18,15,99.5,50.5,2.9,14.5,66.5,43.03,31.7
2016,5,3,18,30,48.0,30.0,2.8,14.0,34.0,26.35,15.18
2016,5,3,18,45,24.0,15.0,2.7,13.5,17.0,14.74,0.0
2016,5,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,3.1,11.0,5.5,5.41,0.0
2016,5,4,5,30,0.0,11.0,3.1,11.0,11.0,10.61,0.0
2016,5,4,5,45,0.0,27.5,3.15,11.0,27.5,26.56,16.22
2016,5,4,6,0,0.0,44.0,3.2,11.0,44.0,43.6,31.4
2016,5,4,6,15,0.0,64.5,3.2,11.0,64.5,65.0,50.16
2016,5,4,6,30,0.0,85.0,3.2,11.0,85.0,86.06,68.45
2016,5,4,6,45,7.0,105.0,3.2,11.5,108.0,110.15,88.95
2016,5,4,7,0,14.0,125.0,3.2,12.0,131.0,134.69,109.48
2016,5,4,7,15,160.5,149.5,3.15,12.0,221.5,266.25,221.64
2016,5,4,7,30,307.0,174.0,3.1,12.0,312.0,404.97,335.89
2016,5,4,7,45,299.5,198.5,3.1,12.5,346.5,437.2,359.31
2016,5,4,8,0,292.0,223.0,3.1,13.0,381.0,467.91,381.41
2016,5,4,8,15,296.5,245.5,2.95,13.0,418.0,504.15,408.02
2016,5,4,8,30,301.0,268.0,2.8,13.0,455.0,539.65,433.5
2016,5,4,8,45,320.0,285.0,2.7,13.5,497.5,580.32,462.19
2016,5,4,9,0,339.0,302.0,2.6,14.0,540.0,620.87,490.14
2016,5,4,9,15,254.5,336.5,2.45,14.0,521.0,588.99,461.99
2016,5,4,9,30,170.0,371.0,2.3,14.0,502.0,543.83,424.53
2016,5,4,9,45,100.0,349.5,2.2,14.5,427.5,448.66,350.27
2016,5,4,10,0,30.0,328.0,2.1,15.0,353.0,360.58,280.37
2016,5,4,10,15,97.0,382.0,2.1,15.0,466.0,478.26,371.08
2016,5,4,10,30,164.0,436.0,2.1,15.0,579.0,603.11,462.79
2016,5,4,10,45,173.0,446.5,2.1,15.5,600.5,619.85,472.73
2016,5,4,11,0,182.0,457.0,2.1,16.0,622.0,635.82,482.87
2016,5,4,11,15,296.5,428.0,2.2,16.0,700.5,715.08,542.85
2016,5,4,11,30,411.0,399.0,2.3,16.0,779.0,790.26,598.42
2016,5,4,11,45,395.0,409.0,2.4,16.5,775.5,774.11,585.37
2016,5,4,12,0,379.0,419.0,2.5,17.0,772.0,760.24,574.63
2016,5,4,12,15,365.5,425.0,2.65,17.0,764.5,743.78,563.54
2016,5,4,12,30,352.0,431.0,2.8,17.0,757.0,726.58,551.83
2016,5,4,12,45,398.5,406.0,2.95,17.5,771.5,730.22,555.71
2016,5,4,13,0,445.0,381.0,3.1,18.0,786.0,730.56,556.97
2016,5,4,13,15,449.5,370.0,3.2,18.0,771.5,707.26,541.06
2016,5,4,13,30,454.0,359.0,3.3,18.0,757.0,682.75,524.22
2016,5,4,13,45,460.0,344.0,3.45,18.5,737.5,654.51,503.74
2016,5,4,14,0,466.0,329.0,3.6,19.0,718.0,625.06,482.08
2016,5,4,14,15,470.0,312.5,3.7,19.0,692.0,591.75,457.99
2016,5,4,14,30,474.0,296.0,3.8,19.0,666.0,557.46,432.69
2016,5,4,14,45,480.0,277.0,3.9,19.0,636.5,521.12,405.37
2016,5,4,15,0,486.0,258.0,4.0,19.0,607.0,483.73,376.58
2016,5,4,15,15,468.0,247.5,4.1,18.5,567.5,441.3,343.77
2016,5,4,15,30,450.0,237.0,4.2,18.0,528.0,400.07,311.21
2016,5,4,15,45,450.0,218.5,4.3,18.0,490.5,360.17,278.37
2016,5,4,16,0,450.0,200.0,4.4,18.0,453.0,320.08,244.63
2016,5,4,16,15,463.5,175.5,4.4,17.5,415.0,278.62,209.18
2016,5,4,16,30,477.0,151.0,4.4,17.0,377.0,235.87,172.01
2016,5,4,16,45,419.0,141.0,4.45,17.0,323.0,190.86,135.52
2016,5,4,17,0,361.0,131.0,4.5,17.0,269.0,151.72,105.34
2016,5,4,17,15,305.0,122.0,4.35,16.0,226.0,124.12,86.97
2016,5,4,17,30,249.0,113.0,4.2,15.0,183.0,96.91,71.08
2016,5,4,17,45,206.5,93.0,4.05,14.5,143.0,72.18,58.61
2016,5,4,18,0,164.0,73.0,3.9,14.0,103.0,57.78,45.53
2016,5,4,18,15,109.0,52.0,3.7,13.5,69.5,42.06,31.04
2016,5,4,18,30,54.0,31.0,3.5,13.0,36.0,27.18,16.23
2016,5,4,18,45,27.0,15.5,3.35,12.5,18.0,13.99,0.0
2016,5,4,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,5,15,18.5,11.5,1.85,10.0,12.5,16.21,0.0
2016,5,5,5,30,37.0,23.0,2.1,10.0,25.0,40.2,17.64
2016,5,5,5,45,105.0,43.5,2.35,10.5,58.5,98.32,73.92
2016,5,5,6,0,173.0,64.0,2.6,11.0,92.0,153.99,122.95
2016,5,5,6,15,227.0,82.5,2.75,11.0,133.5,206.55,169.53
2016,5,5,6,30,281.0,101.0,2.9,11.0,175.0,263.85,219.56
2016,5,5,6,45,355.0,106.0,3.05,11.5,220.0,328.24,274.32
2016,5,5,7,0,429.0,111.0,3.2,12.0,265.0,391.86,327.38
2016,5,5,7,15,329.5,148.5,3.2,12.0,277.5,380.09,316.34
2016,5,5,7,30,230.0,186.0,3.2,12.0,290.0,367.67,303.91
2016,5,5,7,45,143.0,205.5,3.2,12.5,272.5,326.22,267.56
2016,5,5,8,0,56.0,225.0,3.2,13.0,255.0,277.84,225.15
2016,5,5,8,15,100.0,256.0,3.15,13.5,316.0,346.24,279.89
2016,5,5,8,30,144.0,287.0,3.1,14.0,377.0,425.6,341.36
2016,5,5,8,45,317.5,267.5,3.1,14.5,485.0,559.45,447.02
2016,5,5,9,0,491.0,248.0,3.1,15.0,593.0,702.29,554.84
2016,5,5,9,15,437.5,288.5,3.1,15.0,608.5,707.06,554.24
2016,5,5,9,30,384.0,329.0,3.1,15.0,624.0,700.11,546.3
2016,5,5,9,45,223.5,353.0,3.1,15.5,526.5,573.89,447.66
2016,5,5,10,0,63.0,377.0,3.1,16.0,429.0,442.73,343.44
2016,5,5,10,15,216.5,383.5,3.15,16.0,570.5,599.54,465.49
2016,5,5,10,30,370.0,390.0,3.2,16.0,712.0,756.82,581.77
2016,5,5,10,45,266.5,424.5,3.25,16.5,659.0,692.23,529.77
2016,5,5,11,0,163.0,459.0,3.3,17.0,606.0,620.17,473.49
2016,5,5,11,15,193.0,463.5,3.35,17.0,640.5,649.03,495.51
2016,5,5,11,30,223.0,468.0,3.4,17.0,675.0,676.79,516.04
2016,5,5,11,45,139.0,449.0,3.5,17.5,578.5,574.7,439.02
2016,5,5,12,0,55.0,430.0,3.6,18.0,482.0,471.63,360.44
2016,5,5,12,15,58.0,431.5,3.6,18.0,486.0,472.56,361.64
2016,5,5,12,30,61.0,433.0,3.6,18.0,490.0,473.15,362.2
2016,5,5,12,45,42.5,387.5,3.65,18.0,427.0,410.2,315.09
2016,5,5,13,0,24.0,342.0,3.7,18.0,364.0,349.13,268.97
2016,5,5,13,15,13.5,247.0,3.65,18.0,259.5,248.78,192.24
2016,5,5,13,30,3.0,152.0,3.6,18.0,155.0,149.16,114.31
2016,5,5,13,45,6.0,179.5,3.6,18.0,185.0,177.41,136.99
2016,5,5,14,0,9.0,207.0,3.6,18.0,215.0,205.17,159.0
2016,5,5,14,15,13.0,236.5,3.55,17.5,247.5,234.86,182.8
2016,5,5,14,30,17.0,266.0,3.5,17.0,280.0,263.69,205.89
2016,5,5,14,45,8.5,203.0,3.5,17.0,210.0,198.94,155.18
2016,5,5,15,0,0.0,140.0,3.5,17.0,140.0,134.7,104.23
2016,5,5,15,15,3.5,167.0,3.4,16.5,169.5,161.44,126.31
2016,5,5,15,30,7.0,194.0,3.3,16.0,199.0,187.15,147.47
2016,5,5,15,45,3.5,149.0,3.25,16.0,151.5,143.65,112.71
2016,5,5,16,0,0.0,104.0,3.2,16.0,104.0,100.24,77.66
2016,5,5,16,15,84.0,153.5,3.1,15.5,193.5,162.09,126.71
2016,5,5,16,30,168.0,203.0,3.0,15.0,283.0,216.09,167.64
2016,5,5,16,45,203.5,176.0,2.95,15.0,261.5,189.72,144.11
2016,5,5,17,0,239.0,149.0,2.9,15.0,240.0,155.36,114.25
2016,5,5,17,15,208.5,132.0,2.6,14.5,203.0,124.49,91.3
2016,5,5,17,30,178.0,115.0,2.3,14.0,166.0,101.21,76.2
2016,5,5,17,45,150.5,93.5,2.05,14.0,130.5,76.58,62.59
2016,5,5,18,0,123.0,72.0,1.8,14.0,95.0,60.13,47.63
2016,5,5,18,15,83.5,51.5,1.65,13.5,65.0,43.91,32.73
2016,5,5,18,30,44.0,31.0,1.5,13.0,35.0,27.25,16.57
2016,5,5,18,45,22.0,15.5,1.35,12.5,17.5,14.03,0.0
2016,5,5,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,5,15,14.5,11.5,1.75,9.0,12.5,15.18,0.0
2016,5,6,5,30,29.0,23.0,1.9,9.0,25.0,37.68,18.07
2016,5,6,5,45,78.0,44.0,2.1,9.5,55.5,83.49,62.68
2016,5,6,6,0,127.0,65.0,2.3,10.0,86.0,136.5,109.25
2016,5,6,6,15,168.5,85.5,2.25,10.0,124.0,183.87,151.17
2016,5,6,6,30,210.0,106.0,2.2,10.0,162.0,234.68,195.42
2016,5,6,6,45,260.0,118.0,2.2,10.5,202.0,283.15,236.68
2016,5,6,7,0,310.0,130.0,2.2,11.0,242.0,335.88,280.44
2016,5,6,7,15,164.0,147.0,2.2,11.0,207.0,265.97,220.99
2016,5,6,7,30,18.0,164.0,2.2,11.0,172.0,177.26,144.3
2016,5,6,7,45,9.0,144.0,2.2,11.5,148.0,148.96,120.18
2016,5,6,8,0,0.0,124.0,2.2,12.0,124.0,121.35,96.47
2016,5,6,8,15,0.0,123.0,2.25,12.0,123.0,120.05,95.13
2016,5,6,8,30,0.0,122.0,2.3,12.0,122.0,118.87,93.87
2016,5,6,8,45,6.0,174.5,2.35,12.5,179.0,176.62,140.82
2016,5,6,9,0,12.0,227.0,2.4,13.0,236.0,235.03,187.1
2016,5,6,9,15,14.0,245.0,2.4,13.0,256.0,254.79,202.23
2016,5,6,9,30,16.0,263.0,2.4,13.0,276.0,274.53,217.36
2016,5,6,9,45,16.5,272.0,2.45,13.5,285.5,283.71,223.72
2016,5,6,10,0,17.0,281.0,2.5,14.0,295.0,292.84,230.07
2016,5,6,10,15,15.0,269.5,2.5,14.0,282.5,278.97,218.9
2016,5,6,10,30,13.0,258.0,2.5,14.0,270.0,265.22,207.92
2016,5,6,10,45,12.5,248.5,2.5,14.5,260.0,254.96,199.39
2016,5,6,11,0,12.0,239.0,2.5,15.0,250.0,244.75,190.94
2016,5,6,11,15,6.0,176.5,2.45,15.0,182.0,177.42,137.79
2016,5,6,11,30,0.0,114.0,2.4,15.0,114.0,110.68,84.4
2016,5,6,11,45,0.5,126.0,2.4,15.0,127.0,122.78,94.21
2016,5,6,12,0,1.0,138.0,2.4,15.0,140.0,134.84,103.84
2016,5,6,12,15,0.5,136.0,2.4,15.0,137.0,132.35,101.82
2016,5,6,12,30,0.0,134.0,2.4,15.0,134.0,129.89,99.85
2016,5,6,12,45,3.0,153.5,2.4,15.0,156.5,151.21,117.03
2016,5,6,13,0,6.0,173.0,2.4,15.0,179.0,172.28,133.9
2016,5,6,13,15,7.0,184.5,2.35,15.0,191.5,183.78,143.06
2016,5,6,13,30,8.0,196.0,2.3,15.0,204.0,195.13,152.12
2016,5,6,13,45,9.5,213.5,2.3,15.0,222.0,212.37,165.85
2016,5,6,14,0,11.0,231.0,2.3,15.0,240.0,229.29,179.3
2016,5,6,14,15,20.0,270.0,2.25,15.0,286.0,270.84,212.07
2016,5,6,14,30,29.0,309.0,2.2,15.0,332.0,306.86,240.16
2016,5,6,14,45,48.5,316.0,2.15,15.0,352.0,321.21,251.65
2016,5,6,15,0,68.0,323.0,2.1,15.0,372.0,333.35,261.34
2016,5,6,15,15,113.5,311.5,2.0,15.0,387.5,335.6,263.36
2016,5,6,15,30,159.0,300.0,1.9,15.0,403.0,337.43,264.49
2016,5,6,15,45,219.0,269.5,1.8,15.0,400.5,324.63,253.54
2016,5,6,16,0,279.0,239.0,1.7,15.0,398.0,301.5,233.55
2016,5,6,16,15,139.5,129.0,1.55,14.5,208.5,152.87,117.45
2016,5,6,16,30,0.0,19.0,1.4,14.0,19.0,18.34,9.94
2016,5,6,16,45,0.0,27.0,1.25,14.0,27.0,26.07,16.63
2016,5,6,17,0,0.0,35.0,1.1,14.0,35.0,33.79,23.3
2016,5,6,17,15,0.0,29.5,1.0,13.5,29.5,28.47,18.85
2016,5,6,17,30,0.0,24.0,0.9,13.0,24.0,23.15,14.34
2016,5,6,17,45,0.0,19.0,0.8,13.0,19.0,18.32,10.91
2016,5,6,18,0,0.0,14.0,0.7,13.0,14.0,13.5,6.46
2016,5,6,18,15,0.0,9.5,0.75,12.5,9.5,9.15,2.44
2016,5,6,18,30,0.0,5.0,0.8,12.0,5.0,4.82,0.0
2016,5,6,18,45,0.0,2.5,0.85,12.0,2.5,2.41,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,7,5,45,0.0,1.0,2.1,10.5,1.0,0.96,0.0
2016,5,7,6,0,0.0,2.0,2.4,11.0,2.0,1.93,0.0
2016,5,7,6,15,0.0,3.0,2.45,11.0,3.0,2.89,0.0
2016,5,7,6,30,0.0,4.0,2.5,11.0,4.0,3.86,0.0
2016,5,7,6,45,0.0,5.0,2.55,11.5,5.0,4.82,0.0
2016,5,7,7,0,0.0,6.0,2.6,12.0,6.0,5.79,0.0
2016,5,7,7,15,83.0,99.5,2.65,12.0,138.0,160.25,132.59
2016,5,7,7,30,166.0,193.0,2.7,12.0,270.0,325.03,268.49
2016,5,7,7,45,89.0,189.5,2.75,12.5,231.5,261.69,214.0
2016,5,7,8,0,12.0,186.0,2.8,13.0,193.0,194.65,156.46
2016,5,7,8,15,39.5,229.5,2.8,13.5,254.5,269.47,216.94
2016,5,7,8,30,67.0,273.0,2.8,14.0,316.0,339.03,271.4
2016,5,7,8,45,56.0,284.5,2.85,14.5,322.0,342.02,271.9
2016,5,7,9,0,45.0,296.0,2.9,15.0,328.0,344.36,272.15
2016,5,7,9,15,25.0,237.5,2.85,15.0,255.5,263.6,208.08
2016,5,7,9,30,5.0,179.0,2.8,15.0,183.0,179.75,140.8
2016,5,7,9,45,13.0,239.0,2.8,15.5,250.0,247.11,193.95
2016,5,7,10,0,21.0,299.0,2.8,16.0,317.0,314.78,245.76
2016,5,7,10,15,64.0,364.5,2.8,16.0,420.5,429.27,333.68
2016,5,7,10,30,107.0,430.0,2.8,16.0,524.0,536.5,413.42
2016,5,7,10,45,90.0,431.0,2.8,16.5,511.0,519.31,398.42
2016,5,7,11,0,73.0,432.0,2.8,17.0,498.0,501.85,383.99
2016,5,7,11,15,42.0,329.5,2.75,17.0,368.0,366.73,282.83
2016,5,7,11,30,11.0,227.0,2.7,17.0,238.0,231.33,178.67
2016,5,7,11,45,9.0,201.5,2.65,17.5,210.5,204.21,157.49
2016,5,7,12,0,7.0,176.0,2.6,18.0,183.0,177.25,136.12
2016,5,7,12,15,9.0,197.5,2.55,18.0,206.0,199.62,153.69
2016,5,7,12,30,11.0,219.0,2.5,18.0,229.0,221.78,170.89
2016,5,7,12,45,10.0,207.5,2.5,18.0,216.5,209.3,161.18
2016,5,7,13,0,9.0,196.0,2.5,18.0,204.0,196.91,151.61
2016,5,7,13,15,7.5,186.5,2.5,18.0,193.5,186.12,143.25
2016,5,7,13,30,6.0,177.0,2.5,18.0,183.0,175.44,134.98
2016,5,7,13,45,3.0,141.0,2.55,18.0,144.0,138.42,105.86
2016,5,7,14,0,0.0,105.0,2.6,18.0,105.0,101.62,76.65
2016,5,7,14,15,5.0,166.5,2.6,18.0,171.0,163.59,126.27
2016,5,7,14,30,10.0,228.0,2.6,18.0,237.0,224.11,173.95
2016,5,7,14,45,7.5,207.0,2.65,18.0,214.0,202.16,156.89
2016,5,7,15,0,5.0,186.0,2.7,18.0,191.0,180.51,140.15
2016,5,7,15,15,11.5,208.0,2.65,17.5,216.5,203.25,158.81
2016,5,7,15,30,18.0,230.0,2.6,17.0,242.0,224.7,176.33
2016,5,7,15,45,62.0,240.5,2.6,17.0,277.0,244.0,191.52
2016,5,7,16,0,106.0,251.0,2.6,17.0,312.0,262.25,205.21
2016,5,7,16,15,53.0,177.5,2.55,16.5,208.0,177.98,139.42
2016,5,7,16,30,0.0,104.0,2.5,16.0,104.0,99.75,77.69
2016,5,7,16,45,27.0,128.0,2.5,16.0,138.5,122.72,95.97
2016,5,7,17,0,54.0,152.0,2.5,16.0,173.0,142.28,111.11
2016,5,7,17,15,44.0,130.5,2.4,15.5,146.0,118.87,92.73
2016,5,7,17,30,34.0,109.0,2.3,15.0,119.0,96.69,75.39
2016,5,7,17,45,23.5,88.0,2.2,14.5,94.0,76.73,62.64
2016,5,7,18,0,13.0,67.0,2.1,14.0,69.0,61.57,48.97
2016,5,7,18,15,6.5,46.5,2.0,13.5,47.5,43.44,32.42
2016,5,7,18,30,0.0,26.0,1.9,13.0,26.0,25.01,15.13
2016,5,7,18,45,0.0,13.0,1.8,12.5,13.0,12.55,0.0
2016,5,7,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,5,15,15.0,12.5,1.1,10.5,13.5,16.37,0.0
2016,5,8,5,30,30.0,25.0,1.3,11.0,27.0,41.0,22.6
2016,5,8,5,45,75.5,44.0,1.55,11.5,55.5,82.07,61.48
2016,5,8,6,0,121.0,63.0,1.8,12.0,84.0,131.27,104.38
2016,5,8,6,15,149.5,84.0,1.85,12.0,118.5,173.4,141.45
2016,5,8,6,30,178.0,105.0,1.9,12.0,153.0,217.65,179.72
2016,5,8,6,45,204.0,123.5,1.95,12.5,189.5,259.57,214.92
2016,5,8,7,0,230.0,142.0,2.0,13.0,226.0,303.38,250.74
2016,5,8,7,15,116.0,144.0,1.95,13.5,186.5,232.23,190.45
2016,5,8,7,30,2.0,146.0,1.9,14.0,147.0,146.95,117.31
2016,5,8,7,45,4.0,159.5,1.85,14.5,161.5,161.61,128.9
2016,5,8,8,0,6.0,173.0,1.8,15.0,176.0,176.42,140.23
2016,5,8,8,15,127.5,227.5,1.8,15.0,308.0,344.6,276.88
2016,5,8,8,30,249.0,282.0,1.8,15.0,440.0,514.79,407.66
2016,5,8,8,45,417.0,250.0,1.8,15.5,536.5,634.3,497.37
2016,5,8,9,0,585.0,218.0,1.8,16.0,633.0,753.65,583.93
2016,5,8,9,15,296.5,213.0,1.85,16.0,424.0,503.24,395.56
2016,5,8,9,30,8.0,208.0,1.9,16.0,215.0,211.56,164.35
2016,5,8,9,45,8.0,206.0,2.0,16.5,213.5,209.36,162.98
2016,5,8,10,0,8.0,204.0,2.1,17.0,212.0,207.2,160.79
2016,5,8,10,15,11.5,239.5,2.2,17.0,250.5,245.69,190.68
2016,5,8,10,30,15.0,275.0,2.3,17.0,289.0,284.09,220.08
2016,5,8,10,45,14.5,269.5,2.4,17.5,282.5,277.72,214.51
2016,5,8,11,0,14.0,264.0,2.5,18.0,276.0,271.38,209.17
2016,5,8,11,15,16.0,288.0,2.6,18.0,302.5,296.47,228.33
2016,5,8,11,30,18.0,312.0,2.7,18.0,329.0,321.34,247.12
2016,5,8,11,45,32.0,364.5,2.8,18.5,394.5,388.62,297.51
2016,5,8,12,0,46.0,417.0,2.9,19.0,460.0,450.88,343.1
2016,5,8,12,15,52.0,424.5,2.95,19.0,473.0,460.64,350.23
2016,5,8,12,30,58.0,432.0,3.0,19.0,486.0,469.87,357.25
2016,5,8,12,45,61.0,425.5,3.1,19.0,482.0,462.57,352.25
2016,5,8,13,0,64.0,419.0,3.2,19.0,478.0,455.05,347.17
2016,5,8,13,15,196.0,417.0,3.25,19.0,592.0,553.66,423.76
2016,5,8,13,30,328.0,415.0,3.3,19.0,706.0,642.19,490.56
2016,5,8,13,45,335.0,396.0,3.35,19.0,686.0,615.41,471.25
2016,5,8,14,0,342.0,377.0,3.4,19.0,666.0,587.71,451.69
2016,5,8,14,15,581.5,260.0,3.45,18.5,728.5,620.76,482.13
2016,5,8,14,30,821.0,143.0,3.5,18.0,791.0,638.77,499.62
2016,5,8,14,45,814.5,137.5,3.55,18.0,754.5,593.97,464.79
2016,5,8,15,0,808.0,132.0,3.6,18.0,718.0,548.45,428.9
2016,5,8,15,15,793.5,128.5,3.6,18.0,675.5,500.3,389.95
2016,5,8,15,30,779.0,125.0,3.6,18.0,633.0,452.52,350.34
2016,5,8,15,45,758.0,122.0,3.65,18.0,586.0,399.94,306.25
2016,5,8,16,0,737.0,119.0,3.7,18.0,539.0,351.76,264.69
2016,5,8,16,15,711.5,113.5,3.7,17.5,489.5,301.7,221.56
2016,5,8,16,30,686.0,108.0,3.7,17.0,440.0,253.91,179.96
2016,5,8,16,45,656.5,101.0,3.75,16.5,389.0,206.49,139.28
2016,5,8,17,0,627.0,94.0,3.8,16.0,338.0,162.09,102.63
2016,5,8,17,15,581.0,86.5,3.7,15.5,287.0,118.87,70.84
2016,5,8,17,30,535.0,79.0,3.6,15.0,236.0,80.57,48.29
2016,5,8,17,45,480.0,68.0,3.55,15.0,188.0,47.98,37.13
2016,5,8,18,0,425.0,57.0,3.5,15.0,140.0,41.77,31.38
2016,5,8,18,15,328.5,45.0,3.3,14.5,98.0,34.12,24.2
2016,5,8,18,30,232.0,33.0,3.1,14.0,56.0,25.41,15.53
2016,5,8,18,45,116.0,16.5,2.95,13.5,28.0,12.79,0.0
2016,5,8,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,72.0,14.5,2.1,9.0,20.0,34.03,0.0
2016,5,9,5,30,144.0,29.0,2.3,9.0,40.0,95.12,60.81
2016,5,9,5,45,251.0,43.5,2.55,9.5,80.0,158.66,123.09
2016,5,9,6,0,358.0,58.0,2.8,10.0,120.0,231.06,187.07
2016,5,9,6,15,198.0,80.0,2.8,10.5,116.5,190.98,157.25
2016,5,9,6,30,38.0,102.0,2.8,11.0,113.0,129.42,105.55
2016,5,9,6,45,48.0,123.0,2.85,11.5,139.5,158.53,130.33
2016,5,9,7,0,58.0,144.0,2.9,12.0,166.0,188.27,154.98
2016,5,9,7,15,160.0,165.0,2.9,12.0,237.0,285.07,236.52
2016,5,9,7,30,262.0,186.0,2.9,12.0,308.0,390.79,323.05
2016,5,9,7,45,240.0,213.0,2.9,12.5,334.5,413.52,338.67
2016,5,9,8,0,218.0,240.0,2.9,13.0,361.0,425.1,345.61
2016,5,9,8,15,217.5,264.0,2.9,13.5,393.0,456.35,368.15
2016,5,9,8,30,217.0,288.0,2.9,14.0,425.0,486.8,389.56
2016,5,9,8,45,254.0,303.5,2.9,14.5,475.5,547.54,434.54
2016,5,9,9,0,291.0,319.0,2.9,15.0,526.0,600.41,472.72
2016,5,9,9,15,282.0,341.0,2.9,15.5,550.5,620.1,484.55
2016,5,9,9,30,273.0,363.0,2.9,16.0,575.0,638.24,495.34
2016,5,9,9,45,354.0,350.0,2.95,16.5,637.0,700.59,541.32
2016,5,9,10,0,435.0,337.0,3.0,17.0,699.0,771.54,592.01
2016,5,9,10,15,444.5,340.5,3.05,17.0,721.0,785.29,600.94
2016,5,9,10,30,454.0,344.0,3.1,17.0,743.0,797.5,609.27
2016,5,9,10,45,686.5,233.5,3.15,17.5,851.5,905.68,689.81
2016,5,9,11,0,919.0,123.0,3.2,18.0,960.0,1003.15,753.65
2016,5,9,11,15,921.5,123.5,3.25,18.0,972.5,1000.91,751.21
2016,5,9,11,30,924.0,124.0,3.3,18.0,985.0,995.63,747.75
2016,5,9,11,45,924.0,124.5,3.35,18.5,989.5,985.02,739.41
2016,5,9,12,0,924.0,125.0,3.4,19.0,994.0,971.5,729.26
2016,5,9,12,15,923.5,125.0,3.45,19.0,990.5,954.2,718.05
2016,5,9,12,30,923.0,125.0,3.5,19.0,987.0,934.17,705.03
2016,5,9,12,45,919.5,125.5,3.6,19.5,976.0,909.39,687.76
2016,5,9,13,0,916.0,126.0,3.7,20.0,965.0,882.19,668.83
2016,5,9,13,15,912.0,125.0,3.75,20.0,947.0,850.89,648.01
2016,5,9,13,30,908.0,124.0,3.8,20.0,929.0,817.48,625.61
2016,5,9,13,45,901.0,123.5,3.9,20.0,903.0,780.35,600.61
2016,5,9,14,0,894.0,123.0,4.0,20.0,877.0,741.6,574.2
2016,5,9,14,15,886.0,121.0,4.0,20.0,845.0,699.39,543.22
2016,5,9,14,30,878.0,119.0,4.0,20.0,813.0,656.01,510.36
2016,5,9,14,45,867.5,117.0,4.05,20.0,775.0,610.21,475.1
2016,5,9,15,0,857.0,115.0,4.1,20.0,737.0,560.78,436.32
2016,5,9,15,15,843.5,112.0,4.05,19.5,694.0,511.42,397.17
2016,5,9,15,30,830.0,109.0,4.0,19.0,651.0,462.26,357.03
2016,5,9,15,45,812.5,105.5,3.95,19.0,604.0,411.49,313.98
2016,5,9,16,0,795.0,102.0,3.9,19.0,557.0,361.72,270.85
2016,5,9,16,15,771.5,98.0,3.8,18.5,506.5,310.95,226.83
2016,5,9,16,30,748.0,94.0,3.7,18.0,456.0,262.21,184.11
2016,5,9,16,45,716.0,89.0,3.65,17.5,404.0,209.54,139.01
2016,5,9,17,0,684.0,84.0,3.6,17.0,352.0,163.46,100.9
2016,5,9,17,15,640.0,77.5,3.45,16.5,300.0,118.34,67.46
2016,5,9,17,30,596.0,71.0,3.3,16.0,248.0,77.9,43.52
2016,5,9,17,45,528.0,63.5,3.2,15.5,197.5,43.86,33.42
2016,5,9,18,0,460.0,56.0,3.1,15.0,147.0,40.67,30.43
2016,5,9,18,15,360.0,45.0,3.0,14.0,103.5,33.94,24.14
2016,5,9,18,30,260.0,34.0,2.9,13.0,60.0,26.17,16.38
2016,5,9,18,45,130.0,17.0,2.8,12.5,30.0,13.16,0.0
2016,5,9,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,10,5,15,83.0,14.5,2.35,9.5,21.0,37.24,0.0
2016,5,10,5,30,166.0,29.0,2.6,10.0,42.0,103.08,67.72
2016,5,10,5,45,277.5,42.5,2.85,10.5,83.0,167.57,129.98
2016,5,10,6,0,389.0,56.0,3.1,11.0,124.0,243.36,196.7
2016,5,10,6,15,324.5,79.5,3.05,11.5,149.5,257.0,211.7
2016,5,10,6,30,260.0,103.0,3.0,12.0,175.0,257.68,213.94
2016,5,10,6,45,298.0,117.0,3.0,12.5,215.5,304.74,253.84
2016,5,10,7,0,336.0,131.0,3.0,13.0,256.0,354.75,294.96
2016,5,10,7,15,320.0,156.0,2.85,13.5,289.5,385.51,318.37
2016,5,10,7,30,304.0,181.0,2.7,14.0,323.0,414.03,339.17
2016,5,10,7,45,235.0,213.0,2.6,14.5,330.0,410.24,332.85
2016,5,10,8,0,166.0,245.0,2.5,15.0,337.0,391.81,315.04
2016,5,10,8,15,307.5,239.5,2.35,15.5,428.5,508.8,406.86
2016,5,10,8,30,449.0,234.0,2.2,16.0,520.0,634.62,500.63
2016,5,10,8,45,480.0,239.0,2.1,17.0,564.5,676.91,527.52
2016,5,10,9,0,511.0,244.0,2.0,18.0,609.0,719.3,554.32
2016,5,10,9,15,682.5,187.0,2.0,18.5,702.0,823.63,628.27
2016,5,10,9,30,854.0,130.0,2.0,19.0,795.0,925.8,694.11
2016,5,10,9,45,857.0,136.0,2.0,19.5,827.0,946.74,704.4
2016,5,10,10,0,860.0,142.0,2.0,20.0,859.0,964.88,713.71
2016,5,10,10,15,867.0,143.5,2.0,20.5,886.5,973.67,716.97
2016,5,10,10,30,874.0,145.0,2.0,21.0,914.0,985.32,722.27
2016,5,10,10,45,882.0,144.5,2.05,21.5,934.5,993.06,725.68
2016,5,10,11,0,890.0,144.0,2.1,22.0,955.0,997.9,727.36
2016,5,10,11,15,893.0,144.5,2.15,22.5,968.0,996.05,724.85
2016,5,10,11,30,896.0,145.0,2.2,23.0,981.0,991.25,720.63
2016,5,10,11,45,900.0,143.5,2.3,23.5,986.5,982.52,714.54
2016,5,10,12,0,904.0,142.0,2.4,24.0,992.0,970.91,706.65
2016,5,10,12,15,903.5,141.5,2.45,24.0,989.0,953.34,695.85
2016,5,10,12,30,903.0,141.0,2.5,24.0,986.0,933.12,683.38
2016,5,10,12,45,907.5,136.0,2.55,24.0,977.0,910.37,669.25
2016,5,10,13,0,912.0,131.0,2.6,24.0,968.0,884.93,653.3
2016,5,10,13,15,908.5,130.0,2.65,24.0,950.0,854.15,633.71
2016,5,10,13,30,905.0,129.0,2.7,24.0,932.0,821.24,612.57
2016,5,10,13,45,901.5,126.0,2.75,24.5,907.5,784.49,587.48
2016,5,10,14,0,898.0,123.0,2.8,25.0,883.0,745.92,561.0
2016,5,10,14,15,890.0,121.5,2.85,25.0,851.0,704.04,531.75
2016,5,10,14,30,882.0,120.0,2.9,25.0,819.0,660.99,500.51
2016,5,10,14,45,874.5,116.5,2.95,25.0,781.5,615.46,466.74
2016,5,10,15,0,867.0,113.0,3.0,25.0,744.0,569.1,431.48
2016,5,10,15,15,853.5,110.0,3.05,24.5,701.0,516.23,391.28
2016,5,10,15,30,840.0,107.0,3.1,24.0,658.0,466.64,352.19
2016,5,10,15,45,825.5,102.5,3.2,24.0,611.0,415.7,310.33
2016,5,10,16,0,811.0,98.0,3.3,24.0,564.0,365.48,267.97
2016,5,10,16,15,788.0,94.0,3.35,23.5,513.5,314.08,224.46
2016,5,10,16,30,765.0,90.0,3.4,23.0,463.0,264.63,182.04
2016,5,10,16,45,736.0,85.0,3.5,22.5,410.5,215.25,140.23
2016,5,10,17,0,707.0,80.0,3.6,22.0,358.0,165.26,99.44
2016,5,10,17,15,664.0,74.0,3.65,21.0,305.5,119.45,65.98
2016,5,10,17,30,621.0,68.0,3.7,20.0,253.0,78.21,41.71
2016,5,10,17,45,559.0,60.5,3.8,19.0,202.5,41.16,30.56
2016,5,10,18,0,497.0,53.0,3.9,18.0,152.0,37.8,27.54
2016,5,10,18,15,399.5,43.0,4.0,17.0,107.5,31.89,22.07
2016,5,10,18,30,302.0,33.0,4.1,16.0,63.0,25.58,15.75
2016,5,10,18,45,151.0,16.5,4.2,15.5,31.5,12.4,0.0
2016,5,10,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,11,5,15,122.5,13.5,2.6,9.5,23.5,47.47,0.0
2016,5,11,5,30,245.0,27.0,2.8,10.0,47.0,128.2,86.58
2016,5,11,5,45,351.0,38.0,3.0,10.5,89.0,191.68,149.13
2016,5,11,6,0,457.0,49.0,3.2,11.0,131.0,265.52,214.81
2016,5,11,6,15,526.5,57.0,3.15,11.5,181.0,328.54,270.81
2016,5,11,6,30,596.0,65.0,3.1,12.0,231.0,397.34,329.95
2016,5,11,6,45,520.0,89.5,3.1,13.0,255.5,408.67,339.37
2016,5,11,7,0,444.0,114.0,3.1,14.0,280.0,409.27,338.77
2016,5,11,7,15,438.5,135.5,3.05,14.5,320.0,447.52,368.38
2016,5,11,7,30,433.0,157.0,3.0,15.0,360.0,484.15,395.54
2016,5,11,7,45,503.5,155.5,2.95,15.5,416.5,548.22,444.74
2016,5,11,8,0,574.0,154.0,2.9,16.0,473.0,620.15,498.31
2016,5,11,8,15,707.5,128.5,2.9,16.5,557.0,715.08,567.96
2016,5,11,8,30,841.0,103.0,2.9,17.0,641.0,813.21,635.53
2016,5,11,8,45,853.5,107.0,2.9,17.5,685.0,850.07,657.94
2016,5,11,9,0,866.0,111.0,2.9,18.0,729.0,879.89,675.65
2016,5,11,9,15,717.0,186.5,2.9,18.5,717.0,854.83,655.23
2016,5,11,9,30,568.0,262.0,2.9,19.0,705.0,807.81,617.35
2016,5,11,9,45,592.5,267.0,2.95,19.5,746.5,842.4,640.37
2016,5,11,10,0,617.0,272.0,3.0,20.0,788.0,877.28,662.63
2016,5,11,10,15,673.0,252.5,3.0,20.0,831.5,913.7,688.0
2016,5,11,10,30,729.0,233.0,3.0,20.0,875.0,948.42,710.74
2016,5,11,10,45,657.0,283.5,3.0,20.5,872.0,929.86,694.57
2016,5,11,11,0,585.0,334.0,3.0,21.0,869.0,907.92,675.45
2016,5,11,11,15,749.0,235.5,3.05,21.0,929.5,959.89,714.51
2016,5,11,11,30,913.0,137.0,3.1,21.0,990.0,1000.59,741.2
2016,5,11,11,45,913.0,138.0,3.2,21.5,994.5,990.48,733.32
2016,5,11,12,0,913.0,139.0,3.3,22.0,999.0,977.49,724.05
2016,5,11,12,15,912.5,138.5,3.35,22.0,996.0,959.82,712.76
2016,5,11,12,30,912.0,138.0,3.4,22.0,993.0,939.47,699.74
2016,5,11,12,45,917.0,132.5,3.5,22.5,984.0,916.53,683.98
2016,5,11,13,0,922.0,127.0,3.6,23.0,975.0,890.85,666.36
2016,5,11,13,15,918.0,125.5,3.65,23.0,956.5,858.98,645.47
2016,5,11,13,30,914.0,124.0,3.7,23.0,938.0,824.98,623.02
2016,5,11,13,45,911.0,121.0,3.8,23.5,913.0,788.37,597.64
2016,5,11,14,0,908.0,118.0,3.9,24.0,888.0,749.87,570.78
2016,5,11,14,15,900.5,116.0,3.95,23.5,855.5,707.56,541.9
2016,5,11,14,30,893.0,114.0,4.0,23.0,823.0,664.02,510.59
2016,5,11,14,45,883.0,111.5,4.05,23.0,785.0,617.54,475.31
2016,5,11,15,0,873.0,109.0,4.1,23.0,747.0,570.43,438.7
2016,5,11,15,15,859.5,106.5,4.05,22.5,703.5,521.18,400.13
2016,5,11,15,30,846.0,104.0,4.0,22.0,660.0,468.36,357.84
2016,5,11,15,45,828.0,101.0,4.0,22.0,612.5,417.13,315.01
2016,5,11,16,0,810.0,98.0,4.0,22.0,565.0,366.93,272.05
2016,5,11,16,15,787.0,94.0,3.95,21.5,514.0,315.58,228.04
2016,5,11,16,30,764.0,90.0,3.9,21.0,463.0,266.19,185.18
2016,5,11,16,45,733.0,85.0,3.85,20.5,411.0,216.45,142.67
2016,5,11,17,0,702.0,80.0,3.8,20.0,359.0,166.32,101.36
2016,5,11,17,15,659.0,74.5,3.6,19.0,306.5,121.12,67.88
2016,5,11,17,30,616.0,69.0,3.4,18.0,254.0,80.49,43.48
2016,5,11,17,45,555.0,61.0,3.2,17.5,203.5,42.35,31.82
2016,5,11,18,0,494.0,53.0,3.0,17.0,153.0,37.64,27.54
2016,5,11,18,15,398.0,43.0,2.75,16.0,108.5,31.72,22.06
2016,5,11,18,30,302.0,33.0,2.5,15.0,64.0,25.4,15.8
2016,5,11,18,45,151.0,16.5,2.3,14.5,32.0,12.3,0.0
2016,5,11,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,91.0,15.0,2.4,9.5,22.5,40.34,0.0
2016,5,12,5,30,182.0,30.0,2.7,10.0,45.0,110.76,76.0
2016,5,12,5,45,276.0,44.5,3.0,10.5,85.5,170.39,132.97
2016,5,12,6,0,370.0,59.0,3.3,11.0,126.0,239.24,193.99
2016,5,12,6,15,340.0,80.0,3.35,11.5,157.0,266.01,219.63
2016,5,12,6,30,310.0,101.0,3.4,12.0,188.0,289.24,240.61
2016,5,12,6,45,357.5,111.0,3.45,12.5,231.0,340.06,283.64
2016,5,12,7,0,405.0,121.0,3.5,13.0,274.0,394.48,328.41
2016,5,12,7,15,331.0,155.5,3.5,13.5,292.5,392.97,325.2
2016,5,12,7,30,257.0,190.0,3.5,14.0,311.0,393.03,322.55
2016,5,12,7,45,234.5,217.0,3.55,14.5,336.5,415.03,338.02
2016,5,12,8,0,212.0,244.0,3.6,15.0,362.0,425.83,344.38
2016,5,12,8,15,394.0,216.0,3.55,15.5,460.0,560.88,451.52
2016,5,12,8,30,576.0,188.0,3.5,16.0,558.0,693.24,552.31
2016,5,12,8,45,691.0,161.5,3.45,16.5,635.0,776.75,611.78
2016,5,12,9,0,806.0,135.0,3.4,17.0,712.0,860.28,668.11
2016,5,12,9,15,818.0,138.0,3.35,17.5,751.0,890.26,685.52
2016,5,12,9,30,830.0,141.0,3.3,18.0,790.0,918.12,701.69
2016,5,12,9,45,844.5,140.0,3.3,18.5,824.5,941.75,715.17
2016,5,12,10,0,859.0,139.0,3.3,19.0,859.0,963.03,727.04
2016,5,12,10,15,865.5,140.5,3.3,19.5,885.5,971.43,730.21
2016,5,12,10,30,872.0,142.0,3.3,20.0,912.0,982.62,735.46
2016,5,12,10,45,875.0,144.0,3.35,20.5,931.0,988.13,737.34
2016,5,12,11,0,878.0,146.0,3.4,21.0,950.0,990.73,737.42
2016,5,12,11,15,880.5,147.0,3.4,21.0,962.5,988.94,735.77
2016,5,12,11,30,883.0,148.0,3.4,21.0,975.0,984.25,732.33
2016,5,12,11,45,882.5,149.0,3.4,21.5,979.0,973.89,723.85
2016,5,12,12,0,882.0,150.0,3.4,22.0,983.0,960.78,713.7
2016,5,12,12,15,881.5,150.0,3.45,22.0,980.0,944.03,702.94
2016,5,12,12,30,881.0,150.0,3.5,22.0,977.0,924.7,690.5
2016,5,12,12,45,865.0,158.0,3.55,22.5,962.5,897.01,671.1
2016,5,12,13,0,849.0,166.0,3.6,23.0,948.0,869.2,651.68
2016,5,12,13,15,844.5,165.0,3.65,23.0,930.0,838.66,631.59
2016,5,12,13,30,840.0,164.0,3.7,23.0,912.0,806.25,610.09
2016,5,12,13,45,835.5,161.0,3.8,23.5,887.5,770.26,585.01
2016,5,12,14,0,831.0,158.0,3.9,24.0,863.0,732.72,557.9
2016,5,12,14,15,822.0,155.5,3.95,23.5,831.5,691.25,528.86
2016,5,12,14,30,813.0,153.0,4.0,23.0,800.0,648.89,498.46
2016,5,12,14,45,804.5,148.5,4.05,23.0,763.0,604.3,464.75
2016,5,12,15,0,796.0,144.0,4.1,23.0,726.0,559.18,429.84
2016,5,12,15,15,780.5,140.0,4.1,22.5,683.5,510.7,392.22
2016,5,12,15,30,765.0,136.0,4.1,22.0,641.0,459.47,351.54
2016,5,12,15,45,750.0,130.0,4.15,22.0,595.0,410.33,310.77
2016,5,12,16,0,735.0,124.0,4.2,22.0,549.0,362.04,269.78
2016,5,12,16,15,709.5,118.5,4.2,21.0,499.0,312.06,227.86
2016,5,12,16,30,684.0,113.0,4.2,20.0,449.0,264.33,187.23
2016,5,12,16,45,655.5,105.5,4.2,19.5,398.5,216.71,146.63
2016,5,12,17,0,627.0,98.0,4.2,19.0,348.0,171.98,109.67
2016,5,12,17,15,581.0,90.5,4.15,18.0,296.5,128.5,77.35
2016,5,12,17,30,535.0,83.0,4.1,17.0,245.0,89.92,53.49
2016,5,12,17,45,474.0,73.0,4.1,16.5,196.5,54.01,42.25
2016,5,12,18,0,413.0,63.0,4.1,16.0,148.0,46.59,35.56
2016,5,12,18,15,320.0,50.0,4.0,15.0,105.0,37.52,27.24
2016,5,12,18,30,227.0,37.0,3.9,14.0,62.0,28.42,18.5
2016,5,12,18,45,113.5,18.5,3.85,13.5,31.0,14.26,1.64
2016,5,12,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,96.0,16.0,2.9,9.0,24.0,52.45,0.0
2016,5,13,5,30,192.0,32.0,3.2,9.0,48.0,116.95,81.99
2016,5,13,5,45,298.5,45.0,3.5,9.5,90.0,179.94,141.45
2016,5,13,6,0,405.0,58.0,3.8,10.0,132.0,254.77,207.76
2016,5,13,6,15,266.5,85.5,3.9,10.5,140.5,231.25,191.76
2016,5,13,6,30,128.0,113.0,4.0,11.0,149.0,195.65,162.46
2016,5,13,6,45,149.5,132.5,4.1,11.5,183.0,233.7,194.9
2016,5,13,7,0,171.0,152.0,4.2,12.0,217.0,273.32,227.82
2016,5,13,7,15,277.0,160.5,4.15,12.5,283.5,364.25,303.35
2016,5,13,7,30,383.0,169.0,4.1,13.0,350.0,464.53,384.18
2016,5,13,7,45,445.0,173.0,4.1,13.5,406.0,526.98,432.77
2016,5,13,8,0,507.0,177.0,4.1,14.0,462.0,592.77,483.02
2016,5,13,8,15,505.5,195.5,4.05,14.5,500.0,627.2,506.69
2016,5,13,8,30,504.0,214.0,4.0,15.0,538.0,659.96,528.75
2016,5,13,8,45,521.0,226.0,4.0,15.5,581.0,699.63,556.23
2016,5,13,9,0,538.0,238.0,4.0,16.0,624.0,738.49,582.62
2016,5,13,9,15,550.5,252.0,4.0,16.5,665.5,774.45,606.36
2016,5,13,9,30,563.0,266.0,4.0,17.0,707.0,808.98,628.76
2016,5,13,9,45,563.0,282.5,4.05,17.5,739.0,832.92,643.29
2016,5,13,10,0,563.0,299.0,4.1,18.0,771.0,854.72,656.29
2016,5,13,10,15,734.0,213.0,4.2,18.0,849.0,932.53,714.04
2016,5,13,10,30,905.0,127.0,4.3,18.0,927.0,999.84,759.7
2016,5,13,10,45,908.5,128.0,4.45,18.5,946.5,1005.05,761.71
2016,5,13,11,0,912.0,129.0,4.6,19.0,966.0,1007.27,762.48
2016,5,13,11,15,914.5,129.5,4.75,19.0,977.5,1005.02,761.79
2016,5,13,11,30,917.0,130.0,4.9,19.0,989.0,999.77,759.13
2016,5,13,11,45,920.5,128.0,5.05,19.0,994.5,990.05,753.44
2016,5,13,12,0,924.0,126.0,5.2,19.0,1000.0,977.4,745.76
2016,5,13,12,15,923.5,126.0,5.35,19.0,997.0,960.18,734.91
2016,5,13,12,30,923.0,126.0,5.5,19.0,994.0,940.25,722.12
2016,5,13,12,45,919.0,126.5,5.65,19.0,982.5,915.13,705.61
2016,5,13,13,0,915.0,127.0,5.8,19.0,971.0,887.65,687.3
2016,5,13,13,15,911.5,126.0,5.85,19.0,953.0,856.91,666.04
2016,5,13,13,30,908.0,125.0,5.9,19.0,935.0,824.05,643.15
2016,5,13,13,45,905.0,122.5,6.0,19.0,911.0,788.18,618.13
2016,5,13,14,0,902.0,120.0,6.1,19.0,887.0,750.44,591.52
