Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,15,894.5,118.0,6.1,18.5,855.0,708.43,561.26
2016,5,13,14,30,887.0,116.0,6.1,18.0,823.0,665.2,528.51
2016,5,13,14,45,879.5,113.0,6.1,18.0,786.0,620.06,492.56
2016,5,13,15,0,872.0,110.0,6.1,18.0,749.0,574.08,455.19
2016,5,13,15,15,859.0,107.0,6.0,17.5,706.5,524.75,414.97
2016,5,13,15,30,846.0,104.0,5.9,17.0,664.0,471.81,370.98
2016,5,13,15,45,833.0,99.5,5.85,16.5,617.5,421.29,327.79
2016,5,13,16,0,820.0,95.0,5.8,16.0,571.0,371.33,283.98
2016,5,13,16,15,798.5,91.5,5.65,15.5,520.5,320.42,238.66
2016,5,13,16,30,777.0,88.0,5.5,15.0,470.0,271.29,194.46
2016,5,13,16,45,753.5,82.0,5.35,15.0,419.0,221.51,149.89
2016,5,13,17,0,730.0,76.0,5.2,15.0,368.0,174.09,108.92
2016,5,13,17,15,689.5,70.5,5.0,14.5,315.5,124.46,70.32
2016,5,13,17,30,649.0,65.0,4.8,14.0,263.0,82.33,43.55
2016,5,13,17,45,597.0,57.5,4.65,13.5,213.0,42.84,32.81
2016,5,13,18,0,545.0,50.0,4.5,13.0,163.0,34.75,25.47
2016,5,13,18,15,452.0,41.5,4.25,12.0,117.5,30.07,21.05
2016,5,13,18,30,359.0,33.0,4.0,11.0,72.0,25.09,15.99
2016,5,13,18,45,179.5,16.5,3.75,10.5,36.0,12.12,1.32
2016,5,13,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,127.5,15.0,2.0,9.5,26.0,61.9,0.0
2016,5,14,5,30,255.0,30.0,2.3,10.0,52.0,136.17,96.36
2016,5,14,5,45,365.0,39.5,2.6,10.5,95.0,200.72,157.27
2016,5,14,6,0,475.0,49.0,2.9,11.0,138.0,275.86,223.8
2016,5,14,6,15,541.5,56.5,2.95,11.5,187.5,337.99,278.91
2016,5,14,6,30,608.0,64.0,3.0,12.0,237.0,405.6,336.92
2016,5,14,6,45,645.0,72.0,3.05,12.5,288.0,462.23,384.17
2016,5,14,7,0,682.0,80.0,3.1,13.0,339.0,521.0,431.48
2016,5,14,7,15,715.0,85.0,3.1,13.5,392.0,575.47,473.8
2016,5,14,7,30,748.0,90.0,3.1,14.0,445.0,628.77,513.98
2016,5,14,7,45,767.5,96.0,3.1,14.5,495.0,676.7,547.63
2016,5,14,8,0,787.0,102.0,3.1,15.0,545.0,724.17,579.95
2016,5,14,8,15,806.5,105.5,3.05,15.5,593.5,768.14,608.78
2016,5,14,8,30,826.0,109.0,3.0,16.0,642.0,811.14,636.36
2016,5,14,8,45,844.0,110.0,2.95,16.5,687.0,848.86,659.68
2016,5,14,9,0,862.0,111.0,2.9,17.0,732.0,879.86,677.97
2016,5,14,9,15,873.0,113.5,2.9,17.5,771.0,909.67,695.64
2016,5,14,9,30,884.0,116.0,2.9,18.0,810.0,937.25,711.64
2016,5,14,9,45,658.5,228.0,2.95,18.5,757.5,867.71,661.42
2016,5,14,10,0,433.0,340.0,3.0,19.0,705.0,775.58,588.83
2016,5,14,10,15,677.0,228.0,3.1,19.0,818.5,894.85,679.44
2016,5,14,10,30,921.0,116.0,3.2,19.0,932.0,1004.85,753.02
2016,5,14,10,45,608.0,280.0,3.3,19.5,823.5,881.87,665.4
2016,5,14,11,0,295.0,444.0,3.4,20.0,715.0,738.84,555.12
2016,5,14,11,15,615.0,281.0,3.5,20.0,855.5,880.35,665.62
2016,5,14,11,30,935.0,118.0,3.6,20.0,996.0,1006.01,751.99
2016,5,14,11,45,933.5,119.5,3.7,20.5,1000.0,994.99,742.61
2016,5,14,12,0,932.0,121.0,3.8,21.0,1004.0,981.06,732.5
2016,5,14,12,15,931.5,121.0,3.9,21.0,1001.0,963.78,721.6
2016,5,14,12,30,931.0,121.0,4.0,21.0,998.0,943.76,708.86
2016,5,14,12,45,763.5,227.5,4.1,21.0,941.0,881.14,666.78
2016,5,14,13,0,596.0,334.0,4.2,21.0,884.0,819.93,620.44
2016,5,14,13,15,747.0,232.5,4.3,21.0,909.0,825.73,630.08
2016,5,14,13,30,898.0,131.0,4.4,21.0,934.0,823.17,629.72
2016,5,14,13,45,891.5,130.0,4.55,21.0,908.5,786.42,605.2
2016,5,14,14,0,885.0,129.0,4.7,21.0,883.0,748.06,579.37
2016,5,14,14,15,877.0,127.0,4.8,20.5,851.5,706.36,550.35
2016,5,14,14,30,869.0,125.0,4.9,20.0,820.0,663.51,519.13
2016,5,14,14,45,856.0,124.0,5.0,20.0,781.5,615.07,481.9
2016,5,14,15,0,843.0,123.0,5.1,20.0,743.0,568.6,445.18
2016,5,14,15,15,829.0,120.0,5.1,19.5,700.0,519.76,406.33
2016,5,14,15,30,815.0,117.0,5.1,19.0,657.0,471.18,366.6
2016,5,14,15,45,794.0,114.5,5.15,19.0,609.5,420.7,323.82
2016,5,14,16,0,773.0,112.0,5.2,19.0,562.0,371.58,281.27
2016,5,14,16,15,748.5,107.5,5.1,18.5,512.0,317.71,234.8
2016,5,14,16,30,724.0,103.0,5.0,18.0,462.0,269.19,192.19
2016,5,14,16,45,689.0,98.5,4.9,17.5,410.0,220.78,150.36
2016,5,14,17,0,654.0,94.0,4.8,17.0,358.0,175.9,112.8
2016,5,14,17,15,609.5,87.5,4.55,16.5,306.0,131.94,79.2
2016,5,14,17,30,565.0,81.0,4.3,16.0,254.0,92.73,54.13
2016,5,14,17,45,502.0,72.0,4.1,15.5,204.5,55.94,38.21
2016,5,14,18,0,439.0,63.0,3.9,15.0,155.0,46.2,35.39
2016,5,14,18,15,345.5,51.0,3.6,14.5,111.5,38.17,27.94
2016,5,14,18,30,252.0,39.0,3.3,14.0,68.0,29.92,19.96
2016,5,14,18,45,126.0,19.5,3.0,13.5,34.0,15.0,3.59
2016,5,14,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,5,15,100.0,16.5,1.55,9.5,26.0,55.12,0.0
2016,5,15,5,30,200.0,33.0,1.8,10.0,52.0,121.18,86.55
2016,5,15,5,45,307.0,45.0,2.05,11.0,94.0,183.97,144.09
2016,5,15,6,0,414.0,57.0,2.3,12.0,136.0,259.17,209.5
2016,5,15,6,15,358.0,80.0,2.15,12.5,163.0,276.18,226.69
2016,5,15,6,30,302.0,103.0,2.0,13.0,190.0,281.28,232.28
2016,5,15,6,45,344.0,115.0,1.9,13.5,232.5,338.64,279.59
2016,5,15,7,0,386.0,127.0,1.8,14.0,275.0,391.58,321.82
2016,5,15,7,15,554.5,112.0,1.75,14.5,358.0,502.8,410.06
2016,5,15,7,30,723.0,97.0,1.7,15.0,441.0,623.13,501.39
2016,5,15,7,45,751.5,100.0,1.65,15.5,492.0,670.6,533.15
2016,5,15,8,0,780.0,103.0,1.6,16.0,543.0,721.03,566.09
2016,5,15,8,15,799.0,106.5,1.65,16.5,591.0,764.36,594.05
2016,5,15,8,30,818.0,110.0,1.7,17.0,639.0,806.72,620.94
2016,5,15,8,45,833.5,112.5,1.8,17.5,683.5,843.76,644.3
2016,5,15,9,0,849.0,115.0,1.9,18.0,728.0,879.17,666.38
2016,5,15,9,15,860.5,117.0,1.95,18.5,766.5,903.28,680.14
2016,5,15,9,30,872.0,119.0,2.0,19.0,805.0,930.52,696.07
2016,5,15,9,45,895.5,112.0,2.1,19.5,842.0,957.02,711.96
2016,5,15,10,0,919.0,105.0,2.2,20.0,879.0,981.41,726.43
2016,5,15,10,15,925.0,106.5,2.3,20.5,906.0,995.76,734.33
2016,5,15,10,30,931.0,108.0,2.4,21.0,933.0,1007.17,740.47
2016,5,15,10,45,934.5,109.5,2.55,21.5,953.0,1013.17,743.7
2016,5,15,11,0,938.0,111.0,2.7,22.0,973.0,1016.08,745.02
2016,5,15,11,15,940.5,111.5,2.9,22.0,985.5,1013.93,745.01
2016,5,15,11,30,943.0,112.0,3.1,22.0,998.0,1008.71,743.01
2016,5,15,11,45,942.5,113.0,3.3,22.5,1002.5,998.12,736.05
2016,5,15,12,0,942.0,114.0,3.5,23.0,1007.0,984.6,727.14
2016,5,15,12,15,941.5,114.0,3.65,23.0,1004.0,967.23,716.73
2016,5,15,12,30,941.0,114.0,3.8,23.0,1001.0,947.1,704.44
2016,5,15,12,45,943.0,111.0,3.95,23.0,991.5,923.58,689.79
2016,5,15,13,0,945.0,108.0,4.1,23.0,982.0,897.38,673.23
2016,5,15,13,15,941.5,107.0,4.2,23.0,964.0,865.99,652.75
2016,5,15,13,30,938.0,106.0,4.3,23.0,946.0,832.4,630.61
2016,5,15,13,45,933.0,105.0,4.4,23.0,921.0,795.62,606.04
2016,5,15,14,0,928.0,104.0,4.5,23.0,896.0,757.03,580.12
2016,5,15,14,15,921.0,102.5,4.55,22.5,864.5,715.0,552.13
2016,5,15,14,30,914.0,101.0,4.6,22.0,833.0,671.65,520.76
2016,5,15,14,45,905.0,99.0,4.7,22.0,795.0,625.57,485.67
2016,5,15,15,0,896.0,97.0,4.8,22.0,757.0,578.73,449.09
2016,5,15,15,15,883.5,95.0,4.9,21.5,714.5,529.6,410.57
2016,5,15,15,30,871.0,93.0,5.0,21.0,672.0,480.46,370.81
2016,5,15,15,45,855.0,90.0,5.1,20.5,624.5,429.2,328.22
2016,5,15,16,0,839.0,87.0,5.2,20.0,577.0,374.54,281.85
2016,5,15,16,15,817.5,84.0,5.2,19.5,527.0,323.18,237.03
2016,5,15,16,30,796.0,81.0,5.2,19.0,477.0,273.58,193.13
2016,5,15,16,45,572.5,112.0,5.25,18.5,381.0,209.67,145.41
2016,5,15,17,0,349.0,143.0,5.3,18.0,285.0,175.49,125.1
2016,5,15,17,15,501.0,103.5,5.15,17.0,275.5,135.88,86.84
2016,5,15,17,30,653.0,64.0,5.0,16.0,266.0,85.15,44.35
2016,5,15,17,45,588.5,58.5,4.9,15.5,215.0,46.78,28.7
2016,5,15,18,0,524.0,53.0,4.8,15.0,164.0,37.04,27.29
2016,5,15,18,15,432.5,44.0,4.55,14.5,119.0,32.03,22.57
2016,5,15,18,30,341.0,35.0,4.3,14.0,74.0,26.68,17.25
2016,5,15,18,45,195.5,22.0,4.1,13.5,42.0,16.99,5.47
2016,5,15,19,0,50.0,9.0,3.9,13.0,10.0,8.85,0.0
2016,5,15,19,15,25.0,4.5,3.8,12.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,16,5,15,117.5,15.5,1.7,9.5,27.0,59.15,0.0
2016,5,16,5,30,235.0,31.0,1.9,10.0,54.0,130.26,93.82
2016,5,16,5,45,328.5,43.0,2.1,11.0,95.0,191.76,150.48
2016,5,16,6,0,422.0,55.0,2.3,12.0,136.0,261.24,211.36
2016,5,16,6,15,488.5,64.0,2.2,12.5,184.5,322.95,265.17
2016,5,16,6,30,555.0,73.0,2.1,13.0,233.0,390.14,321.73
2016,5,16,6,45,600.5,79.5,2.05,13.5,284.0,447.63,368.72
2016,5,16,7,0,646.0,86.0,2.0,14.0,335.0,508.01,416.26
2016,5,16,7,15,679.5,91.5,2.15,14.5,386.5,561.97,457.98
2016,5,16,7,30,713.0,97.0,2.3,15.0,438.0,617.19,499.54
2016,5,16,7,45,740.5,101.0,2.45,16.0,488.5,667.25,534.52
2016,5,16,8,0,768.0,105.0,2.6,17.0,539.0,715.1,566.4
2016,5,16,8,15,787.0,108.5,2.65,17.5,586.5,758.04,594.65
2016,5,16,8,30,806.0,112.0,2.7,18.0,634.0,800.04,621.8
2016,5,16,8,45,823.0,114.0,2.8,19.0,678.5,837.47,644.48
2016,5,16,9,0,840.0,116.0,2.9,20.0,723.0,873.38,665.8
2016,5,16,9,15,851.0,118.0,2.95,20.5,761.5,896.81,679.25
2016,5,16,9,30,862.0,120.0,3.0,21.0,800.0,923.4,694.93
2016,5,16,9,45,880.5,116.0,3.05,21.5,835.5,948.29,709.35
2016,5,16,10,0,899.0,112.0,3.1,22.0,871.0,970.97,722.27
2016,5,16,10,15,905.0,113.5,3.15,22.0,897.5,985.07,730.91
2016,5,16,10,30,911.0,115.0,3.2,22.0,924.0,996.3,737.83
2016,5,16,10,45,915.5,116.0,3.25,22.5,944.0,1002.62,740.19
2016,5,16,11,0,920.0,117.0,3.3,23.0,964.0,1005.94,740.72
2016,5,16,11,15,922.5,117.5,3.35,23.0,976.5,1003.82,739.25
2016,5,16,11,30,925.0,118.0,3.4,23.0,989.0,998.69,735.94
2016,5,16,11,45,927.0,118.0,3.5,23.5,994.0,989.61,729.08
2016,5,16,12,0,929.0,118.0,3.6,24.0,999.0,977.6,720.39
2016,5,16,12,15,929.0,117.5,3.7,24.0,996.5,960.42,709.74
2016,5,16,12,30,929.0,117.0,3.8,24.0,994.0,940.5,697.28
2016,5,16,12,45,928.0,116.0,3.9,24.5,984.0,916.59,680.79
2016,5,16,13,0,927.0,115.0,4.0,25.0,974.0,890.16,662.61
2016,5,16,13,15,923.5,114.0,4.05,25.0,956.0,859.28,642.41
2016,5,16,13,30,920.0,113.0,4.1,25.0,938.0,826.24,620.62
2016,5,16,13,45,917.5,110.5,4.15,25.0,914.0,790.54,596.85
2016,5,16,14,0,915.0,108.0,4.2,25.0,890.0,752.92,571.54
2016,5,16,14,15,907.5,106.5,4.2,25.0,858.5,711.06,542.54
2016,5,16,14,30,900.0,105.0,4.2,25.0,827.0,667.97,510.58
2016,5,16,14,45,889.5,103.5,4.25,25.0,789.0,622.05,475.98
2016,5,16,15,0,879.0,102.0,4.3,25.0,751.0,575.54,440.11
2016,5,16,15,15,866.5,99.5,4.25,24.5,708.5,526.73,402.26
2016,5,16,15,30,854.0,97.0,4.2,24.0,666.0,477.94,363.33
2016,5,16,15,45,836.5,94.5,4.2,24.0,619.0,423.38,318.46
2016,5,16,16,0,819.0,92.0,4.2,24.0,572.0,373.52,276.14
2016,5,16,16,15,797.0,88.5,4.15,23.5,522.0,322.54,232.75
2016,5,16,16,30,775.0,85.0,4.1,23.0,472.0,273.38,190.28
2016,5,16,16,45,746.0,81.0,4.05,22.5,420.5,224.31,148.27
2016,5,16,17,0,717.0,77.0,4.0,22.0,369.0,178.14,109.8
2016,5,16,17,15,676.5,72.0,3.95,21.0,317.0,129.44,72.64
2016,5,16,17,30,636.0,67.0,3.9,20.0,265.0,88.21,46.23
2016,5,16,17,45,577.0,60.0,3.9,19.0,215.0,49.4,29.5
2016,5,16,18,0,518.0,53.0,3.9,18.0,165.0,36.9,26.83
2016,5,16,18,15,428.0,44.0,3.9,17.0,120.0,31.88,22.21
2016,5,16,18,30,338.0,35.0,3.9,16.0,75.0,26.53,17.01
2016,5,16,18,45,196.5,22.5,3.95,15.5,43.0,17.34,6.16
2016,5,16,19,0,55.0,10.0,4.0,15.0,11.0,9.83,0.0
2016,5,16,19,15,27.5,5.0,4.0,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,17,5,15,147.0,15.0,2.7,11.5,29.5,69.36,2.26
2016,5,17,5,30,294.0,30.0,3.0,12.0,59.0,150.71,108.88
2016,5,17,5,45,399.0,39.5,3.3,13.0,103.0,215.72,168.65
2016,5,17,6,0,504.0,49.0,3.6,14.0,147.0,290.8,234.36
2016,5,17,6,15,568.5,56.0,3.55,14.5,197.5,352.97,288.94
2016,5,17,6,30,633.0,63.0,3.5,15.0,248.0,420.39,346.09
2016,5,17,6,45,681.5,67.5,3.5,16.0,301.5,480.58,394.95
2016,5,17,7,0,730.0,72.0,3.5,17.0,355.0,541.78,442.79
2016,5,17,7,15,761.0,76.5,3.6,17.5,408.0,596.52,484.9
2016,5,17,7,30,792.0,81.0,3.7,18.0,461.0,652.16,525.96
2016,5,17,7,45,818.0,83.5,3.85,19.0,513.0,702.45,560.0
2016,5,17,8,0,844.0,86.0,4.0,20.0,565.0,752.67,593.23
2016,5,17,8,15,861.0,89.0,4.0,20.5,614.0,791.16,617.87
2016,5,17,8,30,878.0,92.0,4.0,21.0,663.0,833.12,644.69
2016,5,17,8,45,892.0,94.0,4.05,22.0,707.5,869.99,666.45
2016,5,17,9,0,906.0,96.0,4.1,23.0,752.0,905.05,686.63
2016,5,17,9,15,916.0,98.0,4.1,23.5,791.5,934.49,703.8
2016,5,17,9,30,926.0,100.0,4.1,24.0,831.0,961.54,719.26
2016,5,17,9,45,932.5,102.0,4.1,24.5,864.5,982.78,730.75
2016,5,17,10,0,939.0,104.0,4.1,25.0,898.0,1001.23,740.39
2016,5,17,10,15,944.5,105.5,4.0,25.0,924.5,1015.3,748.02
2016,5,17,10,30,950.0,107.0,3.9,25.0,951.0,1026.37,753.74
2016,5,17,10,45,953.5,107.5,3.85,25.5,971.0,1031.4,754.44
2016,5,17,11,0,957.0,108.0,3.8,26.0,991.0,1033.33,753.27
2016,5,17,11,15,958.5,109.0,3.7,26.0,1003.0,1030.71,750.41
2016,5,17,11,30,960.0,110.0,3.6,26.0,1015.0,1024.97,745.66
2016,5,17,11,45,960.5,110.0,3.5,26.5,1019.0,1014.22,736.33
2016,5,17,12,0,961.0,110.0,3.4,27.0,1023.0,1000.47,725.24
2016,5,17,12,15,960.0,110.0,3.3,27.0,1019.5,982.43,712.92
2016,5,17,12,30,959.0,110.0,3.2,27.0,1016.0,961.58,698.89
2016,5,17,12,45,958.0,108.0,3.15,27.5,1005.5,936.12,680.92
2016,5,17,13,0,957.0,106.0,3.1,28.0,995.0,908.07,661.37
2016,5,17,13,15,953.5,105.5,3.05,28.0,976.5,876.91,641.1
2016,5,17,13,30,950.0,105.0,3.0,28.0,958.0,843.51,619.31
2016,5,17,13,45,943.5,104.0,3.0,28.0,932.0,805.3,594.48
2016,5,17,14,0,937.0,103.0,3.0,28.0,906.0,765.37,568.29
2016,5,17,14,15,929.5,101.5,3.0,28.0,873.5,722.75,540.02
2016,5,17,14,30,922.0,100.0,3.0,28.0,841.0,678.85,508.49
2016,5,17,14,45,912.0,98.5,3.0,28.0,802.5,632.38,474.36
2016,5,17,15,0,902.0,97.0,3.0,28.0,764.0,585.23,438.92
2016,5,17,15,15,889.5,94.5,2.95,28.0,721.0,535.47,400.54
2016,5,17,15,30,877.0,92.0,2.9,28.0,678.0,485.68,361.17
2016,5,17,15,45,861.0,89.0,2.85,28.0,630.5,434.2,319.59
2016,5,17,16,0,845.0,86.0,2.8,28.0,583.0,383.46,277.59
2016,5,17,16,15,824.0,83.0,2.75,27.5,532.5,327.85,231.72
2016,5,17,16,30,803.0,80.0,2.7,27.0,482.0,278.08,189.6
2016,5,17,16,45,774.5,76.0,2.65,26.5,429.5,227.72,147.3
2016,5,17,17,0,746.0,72.0,2.6,26.0,377.0,180.18,108.31
2016,5,17,17,15,707.5,67.0,2.4,25.0,324.5,133.6,73.28
2016,5,17,17,30,669.0,62.0,2.2,24.0,272.0,91.13,46.22
2016,5,17,17,45,610.0,56.5,2.05,23.0,221.0,48.62,26.88
2016,5,17,18,0,551.0,51.0,1.9,22.0,170.0,35.08,24.8
2016,5,17,18,15,464.0,42.5,1.95,21.0,124.5,30.42,20.59
2016,5,17,18,30,377.0,34.0,2.0,20.0,79.0,25.45,15.84
2016,5,17,18,45,234.0,22.0,2.05,19.0,46.0,16.75,6.06
2016,5,17,19,0,91.0,10.0,2.1,18.0,13.0,9.83,0.0
2016,5,17,19,15,45.5,5.0,2.05,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,5,15,131.0,16.0,1.5,13.5,29.0,64.59,7.83
2016,5,18,5,30,262.0,32.0,1.8,14.0,58.0,142.36,102.58
2016,5,18,5,45,361.0,43.0,2.15,14.5,101.0,205.46,159.69
2016,5,18,6,0,460.0,54.0,2.5,15.0,144.0,278.05,222.89
2016,5,18,6,15,525.0,62.0,2.55,15.5,193.5,339.78,276.38
2016,5,18,6,30,590.0,70.0,2.6,16.0,243.0,406.8,332.54
2016,5,18,6,45,634.0,76.0,2.65,17.0,294.5,464.41,378.79
2016,5,18,7,0,678.0,82.0,2.7,18.0,346.0,524.76,425.42
2016,5,18,7,15,710.5,87.0,2.65,18.5,398.0,578.8,466.05
2016,5,18,7,30,743.0,92.0,2.6,19.0,450.0,631.57,504.48
2016,5,18,7,45,766.5,96.0,2.6,20.0,500.5,679.98,536.34
2016,5,18,8,0,790.0,100.0,2.6,21.0,551.0,728.21,567.09
2016,5,18,8,15,808.5,103.5,2.6,21.5,598.5,771.45,594.65
2016,5,18,8,30,827.0,107.0,2.6,22.0,646.0,813.67,621.03
2016,5,18,8,45,841.0,110.0,2.6,23.0,689.5,850.23,641.84
2016,5,18,9,0,855.0,113.0,2.6,24.0,733.0,879.79,657.58
2016,5,18,9,15,865.5,115.0,2.6,24.5,771.0,908.43,673.84
2016,5,18,9,30,876.0,117.0,2.6,25.0,809.0,934.86,688.51
2016,5,18,9,45,888.5,115.5,2.65,25.5,843.0,957.06,700.77
2016,5,18,10,0,901.0,114.0,2.7,26.0,877.0,976.83,711.47
2016,5,18,10,15,906.5,115.5,2.8,26.5,903.5,990.46,718.68
2016,5,18,10,30,912.0,117.0,2.9,27.0,930.0,1001.21,724.15
2016,5,18,10,45,914.0,119.0,3.0,27.5,948.5,1006.15,725.98
2016,5,18,11,0,916.0,121.0,3.1,28.0,967.0,1008.08,726.01
2016,5,18,11,15,918.0,121.5,3.2,28.0,979.0,1005.49,724.69
2016,5,18,11,30,920.0,122.0,3.3,28.0,991.0,999.91,721.57
2016,5,18,11,45,918.0,124.0,3.4,28.5,994.5,989.1,713.73
2016,5,18,12,0,916.0,126.0,3.5,29.0,998.0,975.45,704.17
2016,5,18,12,15,915.0,126.0,3.55,29.0,995.0,958.05,693.31
2016,5,18,12,30,914.0,126.0,3.6,29.0,992.0,938.0,680.77
2016,5,18,12,45,910.0,127.0,3.7,29.0,980.5,913.72,665.74
2016,5,18,13,0,906.0,128.0,3.8,29.0,969.0,887.11,649.11
2016,5,18,13,15,902.0,127.0,3.9,29.0,951.5,856.41,629.65
2016,5,18,13,30,898.0,126.0,4.0,29.0,934.0,823.66,608.66
2016,5,18,13,45,895.0,123.0,4.1,29.0,909.5,787.89,585.42
2016,5,18,14,0,892.0,120.0,4.2,29.0,885.0,750.28,560.69
2016,5,18,14,15,884.5,118.0,4.3,28.5,853.5,708.86,533.51
2016,5,18,14,30,877.0,116.0,4.4,28.0,822.0,666.26,503.63
2016,5,18,14,45,867.5,113.5,4.5,28.0,785.0,621.01,470.07
2016,5,18,15,0,858.0,111.0,4.6,28.0,748.0,575.14,435.33
2016,5,18,15,15,845.0,108.5,4.65,27.5,705.5,523.66,396.3
2016,5,18,15,30,832.0,106.0,4.7,27.0,663.0,475.42,358.42
2016,5,18,15,45,814.0,103.5,4.8,26.5,616.5,425.45,318.21
2016,5,18,16,0,796.0,101.0,4.9,26.0,570.0,376.52,277.69
2016,5,18,16,15,774.0,97.0,4.85,25.0,520.5,326.23,235.66
2016,5,18,16,30,752.0,93.0,4.8,24.0,471.0,277.78,194.42
2016,5,18,16,45,725.5,87.5,4.8,23.5,420.0,229.05,152.77
2016,5,18,17,0,699.0,82.0,4.8,23.0,369.0,179.5,111.5
2016,5,18,17,15,659.0,76.5,4.7,22.0,317.5,134.43,77.0
2016,5,18,17,30,619.0,71.0,4.6,21.0,266.0,93.59,50.22
2016,5,18,17,45,568.0,63.0,4.5,20.0,217.0,54.73,31.93
2016,5,18,18,0,517.0,55.0,4.4,19.0,168.0,38.34,27.99
2016,5,18,18,15,430.0,45.5,4.35,18.0,123.0,32.94,23.07
2016,5,18,18,30,343.0,36.0,4.3,17.0,78.0,27.17,17.57
2016,5,18,18,45,211.0,23.5,4.3,16.5,45.5,18.04,7.46
2016,5,18,19,0,79.0,11.0,4.3,16.0,13.0,10.81,0.0
2016,5,18,19,15,39.5,5.5,4.35,15.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,19,5,15,118.5,18.5,4.6,10.0,30.0,64.94,13.46
2016,5,19,5,30,237.0,37.0,4.7,10.0,60.0,139.68,103.25
2016,5,19,5,45,342.0,48.0,4.8,10.5,103.5,202.93,161.19
2016,5,19,6,0,447.0,59.0,4.9,11.0,147.0,278.44,228.17
2016,5,19,6,15,512.5,67.0,5.0,11.5,196.5,340.08,283.13
2016,5,19,6,30,578.0,75.0,5.1,12.0,246.0,406.95,341.06
2016,5,19,6,45,481.5,103.0,5.2,12.5,263.5,405.31,340.13
2016,5,19,7,0,385.0,131.0,5.3,13.0,281.0,397.47,332.62
2016,5,19,7,15,482.5,127.5,5.05,13.5,342.5,472.08,393.7
2016,5,19,7,30,580.0,124.0,4.8,14.0,404.0,557.87,461.54
2016,5,19,7,45,642.5,120.5,4.6,14.5,462.0,620.43,509.01
2016,5,19,8,0,705.0,117.0,4.4,15.0,520.0,685.67,556.09
2016,5,19,8,15,590.0,173.0,4.3,15.5,529.5,677.23,544.66
2016,5,19,8,30,475.0,229.0,4.2,16.0,539.0,655.77,522.75
2016,5,19,8,45,571.0,211.0,4.15,16.5,608.5,729.61,577.93
2016,5,19,9,0,667.0,193.0,4.1,17.0,678.0,810.76,635.96
2016,5,19,9,15,783.0,154.0,4.05,17.5,752.5,882.38,683.81
2016,5,19,9,30,899.0,115.0,4.0,18.0,827.0,954.72,731.04
2016,5,19,9,45,899.0,122.0,4.0,18.5,859.0,974.62,741.59
2016,5,19,10,0,899.0,129.0,4.0,19.0,891.0,991.54,750.51
2016,5,19,10,15,905.5,130.5,4.05,19.0,918.5,1005.97,759.55
2016,5,19,10,30,912.0,132.0,4.1,19.0,946.0,1017.54,766.78
2016,5,19,10,45,919.0,132.0,4.2,19.5,967.0,1025.12,770.28
2016,5,19,11,0,926.0,132.0,4.3,20.0,988.0,1029.72,771.9
2016,5,19,11,15,928.0,132.5,4.35,20.0,1000.0,1026.99,769.88
2016,5,19,11,30,930.0,133.0,4.4,20.0,1012.0,1021.26,766.0
2016,5,19,11,45,930.5,133.5,4.5,20.5,1016.5,1011.13,758.35
2016,5,19,12,0,931.0,134.0,4.6,21.0,1021.0,998.11,748.92
2016,5,19,12,15,930.5,133.5,4.6,21.0,1018.0,980.4,737.01
2016,5,19,12,30,930.0,133.0,4.6,21.0,1015.0,959.98,723.34
2016,5,19,12,45,765.0,234.0,4.7,21.0,954.0,893.56,678.64
2016,5,19,13,0,600.0,335.0,4.8,21.0,893.0,828.3,629.48
2016,5,19,13,15,767.0,228.0,4.95,21.0,927.5,842.97,646.27
2016,5,19,13,30,934.0,121.0,5.1,21.0,962.0,848.48,651.48
2016,5,19,13,45,731.0,223.5,5.25,21.0,870.5,757.63,585.72
2016,5,19,14,0,528.0,326.0,5.4,21.0,779.0,678.79,523.83
2016,5,19,14,15,618.0,268.0,5.5,20.5,779.5,663.62,516.24
2016,5,19,14,30,708.0,210.0,5.6,20.0,780.0,641.34,502.31
2016,5,19,14,45,636.0,226.5,5.75,20.0,721.0,582.0,456.14
2016,5,19,15,0,564.0,243.0,5.9,20.0,662.0,528.12,413.64
2016,5,19,15,15,615.5,206.0,5.9,19.0,639.5,493.51,387.78
2016,5,19,15,30,667.0,169.0,5.9,18.0,617.0,454.12,356.73
2016,5,19,15,45,661.0,155.0,5.9,17.5,572.5,406.27,316.99
2016,5,19,16,0,655.0,141.0,5.9,17.0,528.0,358.57,276.38
2016,5,19,16,15,660.0,124.0,5.9,16.0,485.5,312.03,235.99
2016,5,19,16,30,665.0,107.0,5.9,15.0,443.0,264.91,194.15
2016,5,19,16,45,516.0,125.5,5.9,14.5,369.5,215.31,155.1
2016,5,19,17,0,367.0,144.0,5.9,14.0,296.0,178.16,128.7
2016,5,19,17,15,331.0,132.0,5.8,13.5,255.0,148.58,105.82
2016,5,19,17,30,295.0,120.0,5.7,13.0,214.0,117.71,83.89
2016,5,19,17,45,264.0,101.0,5.6,12.5,174.0,85.32,63.15
2016,5,19,18,0,233.0,82.0,5.5,12.0,134.0,64.35,52.12
2016,5,19,18,15,187.5,63.5,5.4,11.5,98.5,50.79,39.63
2016,5,19,18,30,142.0,45.0,5.3,11.0,63.0,36.73,26.45
2016,5,19,18,45,71.0,28.0,5.2,11.0,37.0,23.34,12.08
2016,5,19,19,0,0.0,11.0,5.1,11.0,11.0,10.81,0.0
2016,5,19,19,15,0.0,5.5,5.1,10.5,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,5,20,5,15,116.5,19.0,3.8,8.0,31.0,65.45,18.14
2016,5,20,5,30,233.0,38.0,4.0,8.0,62.0,139.8,104.6
2016,5,20,5,45,345.5,48.5,4.2,8.5,106.0,206.21,165.13
2016,5,20,6,0,458.0,59.0,4.4,9.0,150.0,283.92,234.25
2016,5,20,6,15,524.0,67.0,4.45,9.5,200.0,346.35,290.03
2016,5,20,6,30,590.0,75.0,4.5,10.0,250.0,414.06,348.73
2016,5,20,6,45,437.0,111.0,4.55,10.5,254.0,389.6,328.34
2016,5,20,7,0,284.0,147.0,4.6,11.0,258.0,345.71,290.24
2016,5,20,7,15,286.0,170.0,4.5,11.5,295.0,383.28,320.14
2016,5,20,7,30,288.0,193.0,4.4,12.0,332.0,420.2,348.45
2016,5,20,7,45,348.0,203.0,4.35,12.5,389.0,484.18,399.06
2016,5,20,8,0,408.0,213.0,4.3,13.0,446.0,560.61,457.85
2016,5,20,8,15,632.0,158.0,4.3,13.5,554.0,695.29,564.3
2016,5,20,8,30,856.0,103.0,4.3,14.0,662.0,834.94,665.29
2016,5,20,8,45,870.5,105.0,4.3,14.5,706.5,866.47,684.28
2016,5,20,9,0,885.0,107.0,4.3,15.0,751.0,901.34,706.19
2016,5,20,9,15,661.0,210.0,4.45,15.0,705.5,836.71,659.05
2016,5,20,9,30,437.0,313.0,4.6,15.0,660.0,746.81,586.8
2016,5,20,9,45,472.0,319.0,4.75,15.0,707.5,790.23,619.66
2016,5,20,10,0,507.0,325.0,4.9,15.0,755.0,832.9,651.07
2016,5,20,10,15,501.5,342.0,5.05,15.0,779.0,847.03,660.63
2016,5,20,10,30,496.0,359.0,5.2,15.0,803.0,859.04,668.87
2016,5,20,10,45,480.0,375.0,5.35,15.5,811.5,857.8,666.16
2016,5,20,11,0,464.0,391.0,5.5,16.0,820.0,854.53,662.11
2016,5,20,11,15,385.0,424.5,5.6,16.0,784.0,802.58,622.08
2016,5,20,11,30,306.0,458.0,5.7,16.0,748.0,754.34,584.49
2016,5,20,11,45,627.0,289.0,5.85,16.0,886.0,885.89,692.36
2016,5,20,12,0,948.0,120.0,6.0,16.0,1024.0,1001.3,777.14
2016,5,20,12,15,947.5,120.0,6.05,16.0,1021.0,983.94,764.49
2016,5,20,12,30,947.0,120.0,6.1,16.0,1018.0,963.82,750.63
2016,5,20,12,45,576.0,296.0,6.15,16.0,840.5,788.82,620.17
2016,5,20,13,0,205.0,472.0,6.2,16.0,663.0,625.15,487.04
2016,5,20,13,15,210.0,458.5,6.2,16.0,651.0,607.49,474.74
2016,5,20,13,30,215.0,445.0,6.2,16.0,639.0,589.24,461.45
2016,5,20,13,45,564.5,283.0,6.2,16.0,773.0,689.43,547.11
2016,5,20,14,0,914.0,121.0,6.2,16.0,907.0,769.58,613.18
2016,5,20,14,15,906.0,119.5,6.15,15.5,875.0,727.53,582.56
2016,5,20,14,30,898.0,118.0,6.1,15.0,843.0,684.28,549.46
2016,5,20,14,45,657.0,208.0,6.1,15.0,725.5,578.84,463.72
2016,5,20,15,0,416.0,298.0,6.1,15.0,608.0,495.71,395.1
2016,5,20,15,15,474.0,257.5,6.0,14.5,591.5,468.6,374.27
2016,5,20,15,30,532.0,217.0,5.9,14.0,575.0,436.08,347.88
2016,5,20,15,45,327.0,241.0,5.85,14.0,456.0,348.56,277.13
2016,5,20,16,0,122.0,265.0,5.8,14.0,337.0,279.65,222.88
2016,5,20,16,15,231.5,229.5,5.7,13.5,352.0,272.01,214.71
2016,5,20,16,30,341.0,194.0,5.6,13.0,367.0,258.47,199.72
2016,5,20,16,45,518.5,142.0,5.5,13.0,373.0,230.82,168.68
2016,5,20,17,0,696.0,90.0,5.4,13.0,379.0,188.99,124.25
2016,5,20,17,15,654.0,84.0,5.2,12.5,326.5,143.32,87.52
2016,5,20,17,30,612.0,78.0,5.0,12.0,274.0,102.08,58.82
2016,5,20,17,45,550.5,70.5,4.85,11.5,223.5,63.6,39.32
2016,5,20,18,0,489.0,63.0,4.7,11.0,173.0,45.11,35.09
2016,5,20,18,15,399.0,53.0,4.5,10.5,127.5,39.56,29.82
2016,5,20,18,30,309.0,43.0,4.3,10.0,82.0,32.79,23.18
2016,5,20,18,45,178.0,28.5,4.1,10.0,49.0,22.12,11.58
2016,5,20,19,0,47.0,14.0,3.9,10.0,16.0,13.76,0.0
2016,5,20,19,15,23.5,7.0,3.85,9.5,8.0,6.88,0.0
2016,5,20,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,5,15,46.5,18.5,2.4,9.0,23.5,39.42,11.08
2016,5,21,5,30,93.0,37.0,2.5,9.0,47.0,83.68,61.42
2016,5,21,5,45,139.5,56.0,2.65,9.5,79.5,127.76,101.2
2016,5,21,6,0,186.0,75.0,2.8,10.0,112.0,175.65,143.65
2016,5,21,6,15,215.5,94.5,2.85,10.0,149.5,219.82,182.81
2016,5,21,6,30,245.0,114.0,2.9,10.0,187.0,266.25,223.1
2016,5,21,6,45,274.5,129.5,2.95,10.5,225.5,310.04,259.92
2016,5,21,7,0,304.0,145.0,3.0,11.0,264.0,355.97,297.57
2016,5,21,7,15,159.0,156.5,3.1,11.5,219.5,276.1,229.23
2016,5,21,7,30,14.0,168.0,3.2,12.0,175.0,178.15,144.37
2016,5,21,7,45,83.0,211.5,3.3,12.5,258.5,282.61,231.06
2016,5,21,8,0,152.0,255.0,3.4,13.0,342.0,393.74,319.92
2016,5,21,8,15,82.0,235.0,3.45,13.0,282.5,309.31,250.15
2016,5,21,8,30,12.0,215.0,3.5,13.0,223.0,223.39,178.55
2016,5,21,8,45,22.0,251.5,3.55,13.5,267.5,269.25,214.92
2016,5,21,9,0,32.0,288.0,3.6,14.0,312.0,324.24,257.5
2016,5,21,9,15,49.5,324.0,3.65,14.0,363.0,377.65,298.92
2016,5,21,9,30,67.0,360.0,3.7,14.0,414.0,431.29,339.95
2016,5,21,9,45,44.0,333.0,3.8,14.0,369.0,380.24,299.42
2016,5,21,10,0,21.0,306.0,3.9,14.0,324.0,321.99,253.33
2016,5,21,10,15,23.5,324.5,3.9,13.5,345.5,342.53,269.65
2016,5,21,10,30,26.0,343.0,3.9,13.0,367.0,369.95,291.02
2016,5,21,10,45,66.0,401.0,3.95,13.0,462.5,466.52,365.98
2016,5,21,11,0,106.0,459.0,4.0,13.0,558.0,562.3,438.39
2016,5,21,11,15,296.0,430.0,3.95,13.0,710.0,722.98,562.5
2016,5,21,11,30,486.0,401.0,3.9,13.0,862.0,872.89,673.85
2016,5,21,11,45,675.5,283.0,3.85,13.0,926.5,926.45,717.0
2016,5,21,12,0,865.0,165.0,3.8,13.0,991.0,972.39,749.22
2016,5,21,12,15,640.0,287.5,3.75,13.0,898.0,871.02,675.52
2016,5,21,12,30,415.0,410.0,3.7,13.0,805.0,771.76,597.42
2016,5,21,12,45,423.5,395.5,3.7,13.0,794.5,751.93,584.27
2016,5,21,13,0,432.0,381.0,3.7,13.0,784.0,730.81,569.57
2016,5,21,13,15,375.5,403.5,3.7,13.0,749.5,690.63,538.65
2016,5,21,13,30,319.0,426.0,3.7,13.0,715.0,652.03,508.85
2016,5,21,13,45,349.5,400.5,3.7,13.0,709.0,637.65,499.52
2016,5,21,14,0,380.0,375.0,3.7,13.0,703.0,620.83,488.01
2016,5,21,14,15,464.0,329.5,3.65,13.0,715.5,617.14,487.12
2016,5,21,14,30,548.0,284.0,3.6,13.0,728.0,608.93,482.14
2016,5,21,14,45,537.0,269.5,3.6,13.0,688.0,564.14,447.66
2016,5,21,15,0,526.0,255.0,3.6,13.0,648.0,519.62,412.96
2016,5,21,15,15,557.5,226.5,3.55,13.0,621.5,484.93,385.35
2016,5,21,15,30,589.0,198.0,3.5,13.0,595.0,446.39,353.75
2016,5,21,15,45,500.5,210.0,3.45,13.0,531.0,390.84,308.2
2016,5,21,16,0,412.0,222.0,3.4,13.0,467.0,342.47,268.58
2016,5,21,16,15,401.0,203.0,3.4,13.0,425.0,300.61,233.28
2016,5,21,16,30,390.0,184.0,3.4,13.0,383.0,259.83,198.43
2016,5,21,16,45,367.0,171.5,3.4,13.0,342.5,227.48,170.79
2016,5,21,17,0,344.0,159.0,3.4,13.0,302.0,192.81,141.85
2016,5,21,17,15,451.5,122.5,3.25,12.5,284.0,152.76,104.04
2016,5,21,17,30,559.0,86.0,3.1,12.0,266.0,106.53,64.18
2016,5,21,17,45,512.5,75.0,3.0,12.0,218.0,67.87,42.85
2016,5,21,18,0,466.0,64.0,2.9,12.0,170.0,45.84,35.61
2016,5,21,18,15,382.5,53.5,2.65,11.5,125.5,39.85,29.99
2016,5,21,18,30,299.0,43.0,2.4,11.0,81.0,32.71,23.08
2016,5,21,18,45,184.5,28.5,2.2,10.5,48.5,22.07,11.82
2016,5,21,19,0,70.0,14.0,2.0,10.0,16.0,13.76,0.0
2016,5,21,19,15,35.0,7.0,1.95,9.5,8.0,6.88,0.0
2016,5,21,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,5,15,123.0,19.0,1.85,8.5,32.5,68.1,25.79
2016,5,22,5,30,246.0,38.0,2.1,9.0,65.0,144.58,108.46
2016,5,22,5,45,341.0,50.0,2.4,9.5,108.0,206.14,164.36
2016,5,22,6,0,436.0,62.0,2.7,10.0,151.0,278.55,228.31
2016,5,22,6,15,254.5,90.0,2.7,10.5,145.5,233.36,193.67
2016,5,22,6,30,73.0,118.0,2.7,11.0,140.0,166.29,137.08
2016,5,22,6,45,85.0,139.0,2.7,11.5,169.0,198.11,163.91
2016,5,22,7,0,97.0,160.0,2.7,12.0,198.0,237.97,196.52
2016,5,22,7,15,189.5,177.0,2.6,12.5,265.0,320.12,264.46
2016,5,22,7,30,282.0,194.0,2.5,13.0,332.0,417.61,342.38
2016,5,22,7,45,520.0,156.0,2.45,13.5,443.0,567.65,461.88
2016,5,22,8,0,758.0,118.0,2.4,14.0,554.0,729.67,582.88
2016,5,22,8,15,526.0,201.0,2.4,14.0,516.0,654.68,521.26
2016,5,22,8,30,294.0,284.0,2.4,14.0,478.0,557.95,442.33
2016,5,22,8,45,393.5,270.5,2.4,14.5,548.0,634.31,500.71
2016,5,22,9,0,493.0,257.0,2.4,15.0,618.0,724.23,565.94
2016,5,22,9,15,479.5,279.0,2.45,15.0,645.0,744.16,578.02
2016,5,22,9,30,466.0,301.0,2.5,15.0,672.0,761.71,588.95
2016,5,22,9,45,676.0,215.0,2.55,15.5,777.5,875.8,672.89
2016,5,22,10,0,886.0,129.0,2.6,16.0,883.0,981.56,742.24
2016,5,22,10,15,892.0,130.5,2.7,16.0,909.0,995.42,750.51
2016,5,22,10,30,898.0,132.0,2.8,16.0,935.0,1006.47,757.92
2016,5,22,10,45,900.0,134.0,2.9,16.5,954.0,1011.27,759.84
2016,5,22,11,0,902.0,136.0,3.0,17.0,973.0,1013.11,759.92
2016,5,22,11,15,904.5,137.0,3.1,17.0,985.0,1011.48,759.24
2016,5,22,11,30,907.0,138.0,3.2,17.0,997.0,1006.91,756.7
2016,5,22,11,45,905.5,139.5,3.35,17.5,1001.0,996.14,749.06
2016,5,22,12,0,904.0,141.0,3.5,18.0,1005.0,982.59,739.61
2016,5,22,12,15,721.5,253.0,3.6,18.0,941.5,913.02,692.89
2016,5,22,12,30,539.0,365.0,3.7,18.0,878.0,840.47,637.81
2016,5,22,12,45,538.0,361.0,3.8,18.0,868.0,819.82,624.35
2016,5,22,13,0,537.0,357.0,3.9,18.0,858.0,797.85,609.47
2016,5,22,13,15,528.0,357.0,4.0,17.5,842.5,771.81,592.41
2016,5,22,13,30,519.0,357.0,4.1,17.0,827.0,745.04,574.59
2016,5,22,13,45,459.5,361.5,4.2,17.0,769.0,683.65,529.38
2016,5,22,14,0,400.0,366.0,4.3,17.0,711.0,627.64,487.72
2016,5,22,14,15,439.0,336.0,4.35,16.5,702.0,606.67,474.5
2016,5,22,14,30,478.0,306.0,4.4,16.0,693.0,584.56,459.68
2016,5,22,14,45,340.0,330.0,4.45,16.0,599.0,503.62,396.17
2016,5,22,15,0,202.0,354.0,4.5,16.0,505.0,434.25,341.34
2016,5,22,15,15,145.0,329.0,4.5,15.5,434.5,371.66,293.33
2016,5,22,15,30,88.0,304.0,4.5,15.0,364.0,318.67,252.37
2016,5,22,15,45,184.5,278.5,4.5,15.0,392.5,326.49,258.43
2016,5,22,16,0,281.0,253.0,4.5,15.0,421.0,324.94,255.48
2016,5,22,16,15,412.5,198.5,4.4,14.5,421.5,301.34,233.17
2016,5,22,16,30,544.0,144.0,4.3,14.0,422.0,269.09,201.45
2016,5,22,16,45,579.5,118.5,4.25,14.0,386.5,226.03,161.79
2016,5,22,17,0,615.0,93.0,4.2,14.0,351.0,180.43,120.06
2016,5,22,17,15,602.5,87.0,4.05,13.5,312.0,142.39,88.44
2016,5,22,17,30,590.0,81.0,3.9,13.0,273.0,105.86,61.93
2016,5,22,17,45,536.5,72.5,3.75,12.5,223.5,67.61,41.38
2016,5,22,18,0,483.0,64.0,3.6,12.0,174.0,45.68,35.48
2016,5,22,18,15,400.5,53.5,3.35,11.5,129.5,39.69,29.86
2016,5,22,18,30,318.0,43.0,3.1,11.0,85.0,33.29,23.62
2016,5,22,18,45,159.0,30.5,2.85,11.0,51.5,23.67,13.31
2016,5,22,19,0,0.0,18.0,2.6,11.0,18.0,17.69,0.0
2016,5,22,19,15,0.0,9.0,2.55,10.5,9.0,8.85,0.0
2016,5,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,23,5,15,28.0,18.5,2.2,9.5,21.5,30.4,9.9
2016,5,23,5,30,56.0,37.0,2.5,10.0,43.0,65.15,47.04
2016,5,23,5,45,86.0,57.0,2.8,10.5,72.0,102.23,80.14
2016,5,23,6,0,116.0,77.0,3.1,11.0,101.0,141.32,114.68
2016,5,23,6,15,136.0,98.5,3.1,11.0,134.0,179.74,148.48
2016,5,23,6,30,156.0,120.0,3.1,11.0,167.0,219.49,182.81
2016,5,23,6,45,177.0,139.0,3.15,11.5,202.0,258.15,215.21
2016,5,23,7,0,198.0,158.0,3.2,12.0,237.0,298.27,248.07
2016,5,23,7,15,140.0,181.0,3.2,12.5,240.5,292.16,240.95
2016,5,23,7,30,82.0,204.0,3.2,13.0,244.0,272.98,222.96
2016,5,23,7,45,146.5,228.5,3.2,13.5,309.0,357.02,290.89
2016,5,23,8,0,211.0,253.0,3.2,14.0,374.0,437.09,353.71
2016,5,23,8,15,324.5,249.0,3.2,14.5,453.5,537.15,431.8
2016,5,23,8,30,438.0,245.0,3.2,15.0,533.0,643.92,512.37
2016,5,23,8,45,624.5,189.0,3.25,15.5,629.5,757.5,598.46
2016,5,23,9,0,811.0,133.0,3.3,16.0,726.0,871.95,677.85
2016,5,23,9,15,822.5,135.5,3.3,16.5,764.0,901.03,694.64
2016,5,23,9,30,834.0,138.0,3.3,17.0,802.0,928.0,710.53
2016,5,23,9,45,850.5,135.0,3.35,17.5,836.5,951.51,724.31
2016,5,23,10,0,867.0,132.0,3.4,18.0,871.0,967.33,732.84
2016,5,23,10,15,873.0,134.0,3.5,18.0,897.0,981.52,742.15
2016,5,23,10,30,879.0,136.0,3.6,18.0,923.0,992.96,749.69
2016,5,23,10,45,883.5,137.0,3.7,18.0,942.5,999.09,753.77
