Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,0,888.0,138.0,3.8,18.0,962.0,1002.35,756.05
2016,5,23,11,15,890.0,138.5,3.95,18.0,973.5,999.79,754.85
2016,5,23,11,30,892.0,139.0,4.1,18.0,985.0,994.37,751.8
2016,5,23,11,45,894.5,138.0,4.25,18.5,990.0,985.12,744.8
2016,5,23,12,0,897.0,137.0,4.4,19.0,995.0,973.09,736.02
2016,5,23,12,15,896.0,137.0,4.5,18.5,992.0,956.07,726.73
2016,5,23,12,30,895.0,137.0,4.6,18.0,989.0,936.48,715.62
2016,5,23,12,45,866.0,155.0,4.7,18.0,972.5,906.79,695.98
2016,5,23,13,0,837.0,173.0,4.8,18.0,956.0,877.75,676.7
2016,5,23,13,15,832.5,171.5,4.85,18.0,938.0,847.42,656.04
2016,5,23,13,30,828.0,170.0,4.9,18.0,920.0,815.31,633.99
2016,5,23,13,45,820.5,169.0,5.0,18.0,895.0,779.73,609.52
2016,5,23,14,0,813.0,168.0,5.1,18.0,870.0,742.84,583.28
2016,5,23,14,15,804.0,165.5,5.1,17.5,839.0,702.4,553.87
2016,5,23,14,30,795.0,163.0,5.1,17.0,808.0,661.13,523.19
2016,5,23,14,45,786.5,158.0,5.1,17.0,772.0,617.22,488.92
2016,5,23,15,0,778.0,153.0,5.1,17.0,736.0,572.82,453.56
2016,5,23,15,15,763.0,149.0,5.0,16.5,694.0,522.66,413.62
2016,5,23,15,30,748.0,145.0,4.9,16.0,652.0,475.65,375.12
2016,5,23,15,45,733.0,139.0,4.8,16.0,607.0,427.53,334.22
2016,5,23,16,0,718.0,133.0,4.7,16.0,562.0,380.27,293.22
2016,5,23,16,15,693.5,127.5,4.6,15.5,513.5,331.4,250.97
2016,5,23,16,30,669.0,122.0,4.5,15.0,465.0,284.67,210.0
2016,5,23,16,45,644.0,113.5,4.4,15.0,415.5,237.53,168.42
2016,5,23,17,0,619.0,105.0,4.3,15.0,366.0,192.89,129.78
2016,5,23,17,15,577.0,97.5,4.15,14.5,315.5,149.6,95.18
2016,5,23,17,30,535.0,90.0,4.0,14.0,265.0,110.76,67.65
2016,5,23,17,45,486.0,79.5,3.85,14.0,217.5,73.51,46.56
2016,5,23,18,0,437.0,69.0,3.7,14.0,170.0,50.07,39.1
2016,5,23,18,15,355.5,57.5,3.55,13.5,126.0,42.65,32.24
2016,5,23,18,30,274.0,46.0,3.4,13.0,82.0,35.01,24.94
2016,5,23,18,45,171.0,30.5,3.25,12.5,50.0,23.61,13.38
2016,5,23,19,0,68.0,15.0,3.1,12.0,18.0,11.68,0.0
2016,5,23,19,15,34.0,7.5,3.1,11.5,9.0,7.37,0.0
2016,5,23,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,118.0,19.5,3.25,10.0,32.5,67.98,30.26
2016,5,24,5,30,236.0,39.0,3.4,10.0,65.0,142.69,107.46
2016,5,24,5,45,332.0,50.5,3.6,10.5,107.5,203.8,162.6
2016,5,24,6,0,428.0,62.0,3.8,11.0,150.0,276.02,226.33
2016,5,24,6,15,214.0,51.5,3.85,11.5,95.5,174.08,144.14
2016,5,24,6,30,0.0,41.0,3.9,12.0,41.0,39.59,28.47
2016,5,24,6,45,0.0,49.5,3.95,12.5,49.5,47.81,35.46
2016,5,24,7,0,0.0,58.0,4.0,13.0,58.0,56.05,42.29
2016,5,24,7,15,3.0,108.0,4.0,13.0,109.5,107.95,86.01
2016,5,24,7,30,6.0,158.0,4.0,13.0,161.0,161.79,130.5
2016,5,24,7,45,79.5,207.5,4.0,13.5,253.5,275.55,224.77
2016,5,24,8,0,153.0,257.0,4.0,14.0,346.0,396.97,321.88
2016,5,24,8,15,86.5,246.5,4.0,14.5,298.0,325.68,262.11
2016,5,24,8,30,20.0,236.0,4.0,15.0,250.0,251.86,200.31
2016,5,24,8,45,71.0,290.0,4.05,15.5,342.0,360.97,287.14
2016,5,24,9,0,122.0,344.0,4.1,16.0,434.0,473.48,373.41
2016,5,24,9,15,108.0,360.0,4.1,16.0,442.5,469.47,368.66
2016,5,24,9,30,94.0,376.0,4.1,16.0,451.0,473.45,370.39
2016,5,24,9,45,72.5,376.0,4.2,16.5,435.5,452.52,352.67
2016,5,24,10,0,51.0,376.0,4.3,17.0,420.0,430.97,334.63
2016,5,24,10,15,45.5,378.5,4.35,17.0,418.5,426.9,331.07
2016,5,24,10,30,40.0,381.0,4.4,17.0,417.0,422.66,327.35
2016,5,24,10,45,139.0,422.5,4.5,17.5,551.0,566.09,437.21
2016,5,24,11,0,238.0,464.0,4.6,18.0,685.0,701.35,536.94
2016,5,24,11,15,245.5,463.0,4.6,18.0,693.5,708.43,541.19
2016,5,24,11,30,253.0,462.0,4.6,18.0,702.0,708.87,541.49
2016,5,24,11,45,576.5,302.0,4.7,18.0,853.0,853.19,656.32
2016,5,24,12,0,900.0,142.0,4.8,18.0,1004.0,981.54,749.0
2016,5,24,12,15,899.5,141.5,4.8,18.0,1001.0,964.45,736.29
2016,5,24,12,30,899.0,141.0,4.8,18.0,998.0,944.77,722.85
2016,5,24,12,45,891.0,144.5,4.85,18.0,986.5,919.78,706.08
2016,5,24,13,0,883.0,148.0,4.9,18.0,975.0,892.68,687.82
2016,5,24,13,15,879.0,147.0,4.95,18.0,957.0,862.76,667.48
2016,5,24,13,30,875.0,146.0,5.0,18.0,939.0,830.86,645.62
2016,5,24,13,45,868.5,145.0,5.05,18.0,914.5,795.21,620.91
2016,5,24,14,0,862.0,144.0,5.1,18.0,890.0,758.01,594.9
2016,5,24,14,15,854.0,141.5,5.1,17.5,858.5,715.65,564.7
2016,5,24,14,30,846.0,139.0,5.1,17.0,827.0,673.18,533.15
2016,5,24,14,45,838.0,135.0,5.1,17.0,790.5,628.5,498.24
2016,5,24,15,0,830.0,131.0,5.1,17.0,754.0,583.17,462.09
2016,5,24,15,15,816.0,128.0,5.05,16.5,711.5,535.2,423.76
2016,5,24,15,30,802.0,125.0,5.0,16.0,669.0,487.5,384.64
2016,5,24,15,45,787.0,120.0,4.95,16.0,623.5,438.06,342.52
2016,5,24,16,0,772.0,115.0,4.9,16.0,578.0,389.39,300.17
2016,5,24,16,15,749.0,110.5,4.85,15.5,528.5,336.14,254.09
2016,5,24,16,30,726.0,106.0,4.8,15.0,479.0,288.0,211.51
2016,5,24,16,45,699.0,100.0,4.75,15.0,428.5,239.78,168.63
2016,5,24,17,0,672.0,94.0,4.7,15.0,378.0,194.23,128.9
2016,5,24,17,15,631.5,87.5,4.6,14.5,327.0,149.31,92.58
2016,5,24,17,30,591.0,81.0,4.5,14.0,276.0,108.65,63.46
2016,5,24,17,45,537.5,73.0,4.4,13.5,226.5,70.6,42.44
2016,5,24,18,0,484.0,65.0,4.3,13.0,177.0,46.26,35.86
2016,5,24,18,15,401.5,54.5,4.1,12.5,132.5,40.3,30.31
2016,5,24,18,30,319.0,44.0,3.9,12.0,88.0,33.33,23.62
2016,5,24,18,45,199.5,30.0,3.75,11.5,54.0,23.15,13.26
2016,5,24,19,0,80.0,16.0,3.6,11.0,20.0,12.48,0.0
2016,5,24,19,15,40.0,8.0,3.5,11.0,10.0,7.86,0.0
2016,5,24,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,5,15,128.0,19.0,3.2,10.0,33.5,70.55,33.39
2016,5,25,5,30,256.0,38.0,3.3,10.0,67.0,148.48,112.09
2016,5,25,5,45,350.0,49.0,3.45,10.5,109.5,210.73,168.26
2016,5,25,6,0,444.0,60.0,3.6,11.0,152.0,281.47,230.79
2016,5,25,6,15,222.0,43.0,3.6,11.5,89.0,167.24,138.49
2016,5,25,6,30,0.0,26.0,3.6,12.0,26.0,25.09,16.0
2016,5,25,6,45,0.0,31.5,3.65,12.5,31.5,30.41,20.54
2016,5,25,7,0,0.0,37.0,3.7,13.0,37.0,35.73,24.98
2016,5,25,7,15,18.5,113.0,3.7,13.5,122.5,127.53,102.69
2016,5,25,7,30,37.0,189.0,3.7,14.0,208.0,224.22,181.97
2016,5,25,7,45,18.5,160.0,3.75,14.5,169.5,172.3,138.16
2016,5,25,8,0,0.0,131.0,3.8,15.0,131.0,128.23,100.89
2016,5,25,8,15,13.5,190.0,3.85,15.0,199.0,199.1,158.71
2016,5,25,8,30,27.0,249.0,3.9,15.0,267.0,279.53,222.75
2016,5,25,8,45,52.5,290.5,3.95,15.5,328.5,345.6,274.25
2016,5,25,9,0,78.0,332.0,4.0,16.0,390.0,412.55,325.37
2016,5,25,9,15,275.5,316.0,4.05,16.0,534.0,591.44,466.66
2016,5,25,9,30,473.0,300.0,4.1,16.0,678.0,768.15,600.16
2016,5,25,9,45,393.0,348.0,4.15,16.5,671.0,740.71,574.63
2016,5,25,10,0,313.0,396.0,4.2,17.0,664.0,717.5,553.27
2016,5,25,10,15,609.5,257.0,4.25,17.0,797.5,866.82,669.97
2016,5,25,10,30,906.0,118.0,4.3,17.0,931.0,1001.88,763.99
2016,5,25,10,45,909.5,119.5,4.35,17.5,950.5,1007.85,765.16
2016,5,25,11,0,913.0,121.0,4.4,18.0,970.0,1010.85,765.58
2016,5,25,11,15,915.5,121.5,4.45,18.0,982.0,1008.91,764.26
2016,5,25,11,30,918.0,122.0,4.5,18.0,994.0,1004.01,761.07
2016,5,25,11,45,920.5,121.0,4.6,18.0,999.0,994.71,755.42
2016,5,25,12,0,923.0,120.0,4.7,18.0,1004.0,982.55,747.88
2016,5,25,12,15,922.5,120.0,4.75,18.0,1001.5,965.78,736.79
2016,5,25,12,30,922.0,120.0,4.8,18.0,999.0,946.35,723.91
2016,5,25,12,45,914.0,123.5,4.9,18.5,987.5,921.08,705.93
2016,5,25,13,0,906.0,127.0,5.0,19.0,976.0,893.62,686.42
2016,5,25,13,15,902.5,126.0,5.05,19.0,958.5,863.65,666.08
2016,5,25,13,30,899.0,125.0,5.1,19.0,941.0,831.6,644.16
2016,5,25,13,45,895.5,122.5,5.2,19.0,916.5,796.22,619.95
2016,5,25,14,0,892.0,120.0,5.3,19.0,892.0,759.04,594.2
2016,5,25,14,15,884.5,118.0,5.3,19.0,861.0,717.93,564.79
2016,5,25,14,30,877.0,116.0,5.3,19.0,830.0,675.64,532.39
2016,5,25,14,45,870.5,112.5,5.35,19.0,794.0,631.61,498.22
2016,5,25,15,0,864.0,109.0,5.4,19.0,758.0,586.69,462.58
2016,5,25,15,15,851.5,106.5,5.4,18.5,716.5,538.85,424.52
2016,5,25,15,30,839.0,104.0,5.4,18.0,675.0,487.42,382.71
2016,5,25,15,45,825.0,100.0,5.4,18.0,629.5,437.65,340.37
2016,5,25,16,0,811.0,96.0,5.4,18.0,584.0,388.51,297.59
2016,5,25,16,15,790.5,92.5,5.35,17.5,535.0,338.51,253.91
2016,5,25,16,30,770.0,89.0,5.3,17.0,486.0,290.15,210.96
2016,5,25,16,45,743.5,84.5,5.25,16.5,435.5,241.37,167.8
2016,5,25,17,0,717.0,80.0,5.2,16.0,385.0,195.2,127.58
2016,5,25,17,15,679.5,75.0,5.1,15.5,333.5,146.5,87.83
2016,5,25,17,30,642.0,70.0,5.0,15.0,282.0,104.94,57.84
2016,5,25,17,45,586.5,64.0,4.9,14.5,232.0,65.91,36.54
2016,5,25,18,0,531.0,58.0,4.8,14.0,182.0,39.98,30.12
2016,5,25,18,15,450.0,49.5,4.6,13.5,137.0,35.58,26.0
2016,5,25,18,30,369.0,41.0,4.4,13.0,92.0,30.89,21.41
2016,5,25,18,45,236.5,29.0,4.2,12.5,56.5,22.42,12.76
2016,5,25,19,0,104.0,17.0,4.0,12.0,21.0,13.28,0.0
2016,5,25,19,15,52.0,8.5,3.95,11.5,10.5,8.36,0.0
2016,5,25,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,26,4,45,11.5,4.5,2.75,9.5,4.5,0.0,0.0
2016,5,26,5,0,23.0,9.0,2.8,10.0,9.0,14.76,0.0
2016,5,26,5,15,130.5,24.5,2.9,10.0,38.0,79.52,40.29
2016,5,26,5,30,238.0,40.0,3.0,10.0,67.0,144.94,109.69
2016,5,26,5,45,330.5,51.5,3.15,10.5,109.5,204.96,163.73
2016,5,26,6,0,423.0,63.0,3.3,11.0,152.0,275.7,226.04
2016,5,26,6,15,485.5,72.0,3.25,11.5,200.0,336.27,279.05
2016,5,26,6,30,548.0,81.0,3.2,12.0,248.0,401.82,334.62
2016,5,26,6,45,595.0,87.0,3.15,13.0,299.0,459.68,381.58
2016,5,26,7,0,642.0,93.0,3.1,14.0,350.0,520.49,429.13
2016,5,26,7,15,674.5,98.5,3.05,14.5,401.0,573.76,469.88
2016,5,26,7,30,707.0,104.0,3.0,15.0,452.0,628.2,510.28
2016,5,26,7,45,733.0,108.0,2.95,15.5,502.0,676.98,544.51
2016,5,26,8,0,759.0,112.0,2.9,16.0,552.0,723.18,575.43
2016,5,26,8,15,778.5,115.5,2.85,16.5,599.0,766.22,603.38
2016,5,26,8,30,798.0,119.0,2.8,17.0,646.0,808.38,630.16
2016,5,26,8,45,813.5,122.0,2.8,17.5,689.5,845.4,653.18
2016,5,26,9,0,829.0,125.0,2.8,18.0,733.0,880.86,674.83
2016,5,26,9,15,840.5,127.5,2.8,18.5,772.0,910.37,692.15
2016,5,26,9,30,852.0,130.0,2.8,19.0,811.0,937.75,707.93
2016,5,26,9,45,852.5,137.0,2.8,19.5,841.5,957.32,718.36
2016,5,26,10,0,853.0,144.0,2.8,20.0,872.0,974.08,726.98
2016,5,26,10,15,859.5,145.5,2.8,20.5,899.0,982.24,729.94
2016,5,26,10,30,866.0,147.0,2.8,21.0,926.0,993.52,735.13
2016,5,26,10,45,871.0,148.5,2.85,21.5,945.5,1000.56,738.03
2016,5,26,11,0,876.0,150.0,2.9,22.0,965.0,1004.77,739.19
2016,5,26,11,15,879.0,150.5,2.9,22.0,978.0,1003.19,737.69
2016,5,26,11,30,882.0,151.0,2.9,22.0,991.0,998.77,734.5
2016,5,26,11,45,884.0,151.0,2.95,22.5,996.0,990.1,727.67
2016,5,26,12,0,886.0,151.0,3.0,23.0,1001.0,978.7,719.17
2016,5,26,12,15,885.5,150.5,3.05,23.0,998.5,961.83,708.56
2016,5,26,12,30,885.0,150.0,3.1,23.0,996.0,942.44,696.35
2016,5,26,12,45,893.5,142.5,3.2,23.5,988.5,921.94,682.43
2016,5,26,13,0,902.0,135.0,3.3,24.0,981.0,898.67,666.66
2016,5,26,13,15,898.5,134.0,3.45,24.0,963.5,868.81,647.95
2016,5,26,13,30,895.0,133.0,3.6,24.0,946.0,836.88,627.65
2016,5,26,13,45,890.5,131.5,3.75,24.0,922.0,801.79,604.93
2016,5,26,14,0,886.0,130.0,3.9,24.0,898.0,764.98,580.73
2016,5,26,14,15,878.5,128.0,4.05,24.0,867.0,724.09,552.94
2016,5,26,14,30,871.0,126.0,4.2,24.0,836.0,682.03,522.4
2016,5,26,14,45,859.5,124.5,4.35,24.0,798.5,637.0,488.91
2016,5,26,15,0,848.0,123.0,4.5,24.0,761.0,588.66,452.36
2016,5,26,15,15,835.0,120.0,4.6,23.5,719.0,540.5,415.63
2016,5,26,15,30,822.0,117.0,4.7,23.0,677.0,492.48,377.85
2016,5,26,15,45,803.5,114.0,4.85,22.5,630.5,442.47,337.51
2016,5,26,16,0,785.0,111.0,5.0,22.0,584.0,393.54,296.84
2016,5,26,16,15,762.5,107.0,5.0,21.5,535.0,343.69,254.42
2016,5,26,16,30,740.0,103.0,5.0,21.0,486.0,292.24,210.17
2016,5,26,16,45,709.5,98.5,5.05,20.5,435.0,243.78,168.4
2016,5,26,17,0,679.0,94.0,5.1,20.0,384.0,198.33,129.77
2016,5,26,17,15,639.0,88.0,5.0,19.0,332.5,153.47,94.06
2016,5,26,17,30,599.0,82.0,4.9,18.0,281.0,112.82,65.14
2016,5,26,17,45,541.0,74.5,4.85,17.5,231.0,74.47,43.77
2016,5,26,18,0,483.0,67.0,4.8,17.0,181.0,47.75,36.59
2016,5,26,18,15,400.5,56.5,4.6,16.0,136.0,41.86,31.25
2016,5,26,18,30,318.0,46.0,4.4,15.0,91.0,34.82,24.66
2016,5,26,18,45,200.0,32.0,4.25,14.0,56.5,24.69,14.66
2016,5,26,19,0,82.0,18.0,4.1,13.0,22.0,14.07,0.0
2016,5,26,19,15,41.0,9.0,4.05,12.5,11.0,8.85,0.0
2016,5,26,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,27,4,45,12.5,4.5,1.45,8.5,5.0,0.0,0.0
2016,5,27,5,0,25.0,9.0,1.5,9.0,10.0,15.29,0.0
2016,5,27,5,15,135.5,24.5,1.65,9.5,39.5,81.35,42.95
2016,5,27,5,30,246.0,40.0,1.8,10.0,69.0,147.85,111.98
2016,5,27,5,45,341.5,51.5,2.0,11.0,112.0,209.57,166.82
2016,5,27,6,0,437.0,63.0,2.2,12.0,155.0,282.32,229.9
2016,5,27,6,15,499.5,71.5,2.15,12.5,203.5,343.03,282.32
2016,5,27,6,30,562.0,80.0,2.1,13.0,252.0,408.67,337.08
2016,5,27,6,45,609.5,86.0,2.1,13.5,304.0,467.42,384.67
2016,5,27,7,0,657.0,92.0,2.1,14.0,356.0,529.16,432.98
2016,5,27,7,15,689.5,97.0,2.1,14.5,407.0,582.45,473.16
2016,5,27,7,30,722.0,102.0,2.1,15.0,458.0,636.89,512.99
2016,5,27,7,45,748.0,106.0,2.1,16.0,508.5,686.23,545.9
2016,5,27,8,0,774.0,110.0,2.1,17.0,559.0,733.06,575.69
2016,5,27,8,15,792.0,113.5,2.1,17.5,606.0,775.37,602.66
2016,5,27,8,30,810.0,117.0,2.1,18.0,653.0,816.67,628.46
2016,5,27,8,45,826.0,119.0,2.15,19.0,696.5,853.36,649.88
2016,5,27,9,0,842.0,121.0,2.2,20.0,740.0,888.49,669.92
2016,5,27,9,15,852.5,123.5,2.15,20.5,778.0,917.39,685.86
2016,5,27,9,30,863.0,126.0,2.1,21.0,816.0,938.58,696.54
2016,5,27,9,45,876.5,124.5,2.1,22.0,850.0,961.56,707.58
2016,5,27,10,0,890.0,123.0,2.1,23.0,884.0,982.21,716.99
2016,5,27,10,15,895.5,124.5,2.1,23.5,910.0,995.77,723.2
2016,5,27,10,30,901.0,126.0,2.1,24.0,936.0,1006.52,727.75
2016,5,27,10,45,907.0,126.0,2.1,25.0,956.0,1013.33,728.47
2016,5,27,11,0,913.0,126.0,2.1,26.0,976.0,1017.24,727.47
2016,5,27,11,15,915.5,126.5,2.15,26.0,988.5,1015.3,726.37
2016,5,27,11,30,918.0,127.0,2.2,26.0,1001.0,1010.41,723.56
2016,5,27,11,45,920.5,126.0,2.25,26.5,1006.5,1001.14,716.68
2016,5,27,12,0,923.0,125.0,2.3,27.0,1012.0,989.01,708.12
2016,5,27,12,15,922.5,125.0,2.4,27.0,1009.0,972.28,698.6
2016,5,27,12,30,922.0,125.0,2.5,27.0,1006.0,952.89,687.36
2016,5,27,12,45,919.5,125.0,2.6,27.5,996.0,929.16,671.94
2016,5,27,13,0,917.0,125.0,2.7,28.0,986.0,903.04,654.93
2016,5,27,13,15,913.5,124.0,2.8,28.0,968.5,872.87,636.46
2016,5,27,13,30,910.0,123.0,2.9,28.0,951.0,840.59,616.42
2016,5,27,13,45,904.5,122.0,3.0,28.0,926.0,804.81,593.8
2016,5,27,14,0,899.0,121.0,3.1,28.0,901.0,767.34,569.78
2016,5,27,14,15,891.5,119.0,3.15,27.5,870.0,726.05,543.67
2016,5,27,14,30,884.0,117.0,3.2,27.0,839.0,683.57,514.43
2016,5,27,14,45,873.5,115.5,3.3,27.0,802.0,638.7,481.83
2016,5,27,15,0,863.0,114.0,3.4,27.0,765.0,593.26,447.95
2016,5,27,15,15,851.0,111.5,3.4,26.5,723.5,545.77,412.27
2016,5,27,15,30,839.0,109.0,3.4,26.0,682.0,494.72,372.97
2016,5,27,15,45,821.5,106.5,3.45,26.0,636.0,444.83,332.77
2016,5,27,16,0,804.0,104.0,3.5,26.0,590.0,395.9,292.31
2016,5,27,16,15,783.0,100.0,3.45,25.5,541.0,345.63,250.5
2016,5,27,16,30,762.0,96.0,3.4,25.0,492.0,297.07,209.32
2016,5,27,16,45,730.0,93.0,3.4,25.0,440.5,245.31,165.51
2016,5,27,17,0,698.0,90.0,3.4,25.0,389.0,199.83,127.39
2016,5,27,17,15,659.5,84.0,3.3,24.0,337.5,154.19,91.71
2016,5,27,17,30,621.0,78.0,3.2,23.0,286.0,112.6,62.5
2016,5,27,17,45,563.0,71.5,3.15,22.0,235.5,73.93,41.41
2016,5,27,18,0,505.0,65.0,3.1,21.0,185.0,45.81,34.3
2016,5,27,18,15,424.5,55.0,3.2,20.0,139.5,40.31,29.4
2016,5,27,18,30,344.0,45.0,3.3,19.0,94.0,34.43,23.93
2016,5,27,18,45,226.0,31.5,3.4,18.0,59.0,24.23,14.12
2016,5,27,19,0,108.0,18.0,3.5,17.0,24.0,14.04,0.0
2016,5,27,19,15,54.0,9.0,3.55,16.5,12.0,8.85,0.0
2016,5,27,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,5.0,1.4,11.5,5.0,0.0,0.0
2016,5,28,5,0,0.0,10.0,1.4,12.0,10.0,9.83,0.0
2016,5,28,5,15,145.5,23.5,1.7,12.5,40.5,83.27,44.74
2016,5,28,5,30,291.0,37.0,2.0,13.0,71.0,160.89,120.71
2016,5,28,5,45,380.0,47.5,2.35,14.0,114.0,222.12,175.05
2016,5,28,6,0,469.0,58.0,2.7,15.0,157.0,291.61,235.26
2016,5,28,6,15,529.0,66.0,2.8,15.5,206.0,351.84,287.23
2016,5,28,6,30,589.0,74.0,2.9,16.0,255.0,416.82,341.52
2016,5,28,6,45,631.5,80.0,3.05,16.5,306.5,473.75,387.89
2016,5,28,7,0,674.0,86.0,3.2,17.0,358.0,533.26,434.88
2016,5,28,7,15,721.5,81.0,3.2,17.5,407.0,583.32,473.38
2016,5,28,7,30,769.0,76.0,3.2,18.0,456.0,638.15,513.3
2016,5,28,7,45,632.0,132.0,3.2,19.0,466.0,630.2,502.35
2016,5,28,8,0,495.0,188.0,3.2,20.0,476.0,602.87,476.07
2016,5,28,8,15,628.5,157.5,3.15,20.5,553.5,695.7,545.37
2016,5,28,8,30,762.0,127.0,3.1,21.0,631.0,787.94,608.44
2016,5,28,8,45,772.5,135.0,3.05,22.0,675.0,825.11,629.64
2016,5,28,9,0,783.0,143.0,3.0,23.0,719.0,860.5,649.59
2016,5,28,9,15,827.0,133.0,2.9,23.5,769.5,905.05,676.28
2016,5,28,9,30,871.0,123.0,2.8,24.0,820.0,943.28,698.11
2016,5,28,9,45,878.5,125.0,2.75,25.0,853.0,964.47,707.43
2016,5,28,10,0,886.0,127.0,2.7,26.0,886.0,983.1,715.14
2016,5,28,10,15,892.5,128.5,2.6,26.0,912.5,997.57,722.49
2016,5,28,10,30,899.0,130.0,2.5,26.0,939.0,1009.25,728.09
2016,5,28,10,45,903.0,131.5,2.45,26.5,959.0,1015.63,729.44
2016,5,28,11,0,907.0,133.0,2.4,27.0,979.0,1019.08,729.06
2016,5,28,11,15,909.5,134.0,2.4,27.0,991.5,1017.62,727.68
2016,5,28,11,30,912.0,135.0,2.4,27.0,1004.0,1013.23,724.61
2016,5,28,11,45,913.0,135.5,2.4,27.5,1009.0,1004.02,717.2
2016,5,28,12,0,914.0,136.0,2.4,28.0,1014.0,991.99,708.17
2016,5,28,12,15,913.5,136.0,2.45,28.0,1011.5,975.35,698.22
2016,5,28,12,30,913.0,136.0,2.5,28.0,1009.0,956.09,686.64
2016,5,28,12,45,900.5,142.5,2.55,28.5,996.0,929.84,669.24
2016,5,28,13,0,888.0,149.0,2.6,29.0,983.0,901.61,650.6
2016,5,28,13,15,884.0,148.0,2.65,29.0,965.5,871.73,632.11
2016,5,28,13,30,880.0,147.0,2.7,29.0,948.0,839.85,612.18
2016,5,28,13,45,873.5,146.0,2.8,29.0,923.0,804.21,589.87
2016,5,28,14,0,867.0,145.0,2.9,29.0,898.0,767.01,566.25
2016,5,28,14,15,766.0,190.0,3.0,28.5,838.5,702.53,521.96
2016,5,28,14,30,665.0,235.0,3.1,28.0,779.0,645.78,481.5
2016,5,28,14,45,599.5,246.5,3.25,28.0,720.5,587.0,439.1
2016,5,28,15,0,534.0,258.0,3.4,28.0,662.0,532.97,399.35
2016,5,28,15,15,650.5,195.0,3.45,27.5,660.0,511.36,384.71
2016,5,28,15,30,767.0,132.0,3.5,27.0,658.0,482.53,362.89
2016,5,28,15,45,737.5,135.5,3.6,27.0,613.0,432.88,323.31
2016,5,28,16,0,708.0,139.0,3.7,27.0,568.0,388.31,286.81
2016,5,28,16,15,713.5,126.0,3.75,26.5,527.5,343.36,249.39
2016,5,28,16,30,719.0,113.0,3.8,26.0,487.0,297.67,210.44
2016,5,28,16,45,654.5,107.5,3.85,25.5,421.5,241.29,164.84
2016,5,28,17,0,590.0,102.0,3.9,25.0,356.0,191.25,125.05
2016,5,28,17,15,526.5,104.0,3.75,24.0,308.5,154.48,97.61
2016,5,28,17,30,463.0,106.0,3.6,23.0,261.0,123.81,77.64
2016,5,28,17,45,467.0,88.0,3.45,22.0,222.5,85.44,52.85
2016,5,28,18,0,471.0,70.0,3.3,21.0,184.0,50.16,38.07
2016,5,28,18,15,390.5,59.5,3.15,20.0,138.5,43.89,32.51
2016,5,28,18,30,310.0,49.0,3.0,19.0,93.0,37.12,26.26
2016,5,28,18,45,201.0,34.0,2.95,18.0,58.5,26.24,15.88
2016,5,28,19,0,92.0,19.0,2.9,17.0,24.0,14.83,0.0
2016,5,28,19,15,46.0,9.5,2.95,16.5,12.0,9.34,0.0
2016,5,28,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,29,4,45,20.5,5.0,3.05,10.5,5.5,0.0,0.0
2016,5,29,5,0,41.0,10.0,3.2,11.0,11.0,20.47,0.0
2016,5,29,5,15,162.0,24.5,3.15,11.5,41.5,90.02,50.14
2016,5,29,5,30,283.0,39.0,3.1,12.0,72.0,159.8,120.75
2016,5,29,5,45,374.5,49.5,3.1,12.5,115.5,222.32,176.64
2016,5,29,6,0,466.0,60.0,3.1,13.0,159.0,292.79,238.33
2016,5,29,6,15,527.0,68.0,3.0,13.5,208.5,353.45,290.92
2016,5,29,6,30,588.0,76.0,2.9,14.0,258.0,418.93,345.73
2016,5,29,6,45,632.0,82.0,2.85,15.0,309.5,476.73,391.95
2016,5,29,7,0,676.0,88.0,2.8,16.0,361.0,537.21,438.46
2016,5,29,7,15,707.0,93.0,2.75,16.5,412.5,590.26,478.37
2016,5,29,7,30,738.0,98.0,2.7,17.0,464.0,644.33,517.78
2016,5,29,7,45,762.5,102.0,2.65,17.5,514.0,690.66,548.99
2016,5,29,8,0,787.0,106.0,2.6,18.0,564.0,739.54,581.24
2016,5,29,8,15,805.0,109.5,2.6,18.5,611.5,782.27,608.63
2016,5,29,8,30,823.0,113.0,2.6,19.0,659.0,823.97,634.86
2016,5,29,8,45,837.0,116.0,2.6,20.0,702.5,860.4,655.77
2016,5,29,9,0,851.0,119.0,2.6,21.0,746.0,895.15,675.19
2016,5,29,9,15,862.0,121.0,2.65,21.5,784.5,918.72,688.52
2016,5,29,9,30,873.0,123.0,2.7,22.0,823.0,945.58,704.1
2016,5,29,9,45,883.0,124.0,2.75,23.0,856.0,968.12,715.34
2016,5,29,10,0,893.0,125.0,2.8,24.0,889.0,988.17,724.91
2016,5,29,10,15,898.5,126.5,2.9,24.0,915.5,1001.78,733.57
2016,5,29,10,30,904.0,128.0,3.0,24.0,942.0,1012.57,740.55
2016,5,29,10,45,907.5,129.5,3.1,24.5,961.5,1018.53,743.06
2016,5,29,11,0,911.0,131.0,3.2,25.0,981.0,1021.54,743.78
2016,5,29,11,15,913.0,132.0,3.3,25.0,993.0,1019.64,742.88
2016,5,29,11,30,915.0,133.0,3.4,25.0,1005.0,1014.8,740.2
2016,5,29,11,45,914.5,134.0,3.5,25.5,1009.5,1004.68,732.72
2016,5,29,12,0,914.0,135.0,3.6,26.0,1014.0,991.76,723.53
2016,5,29,12,15,913.5,135.5,3.7,26.0,1011.5,975.64,713.72
2016,5,29,12,30,913.0,136.0,3.8,26.0,1009.0,956.9,702.2
2016,5,29,12,45,902.0,141.5,3.9,26.5,997.0,931.07,684.6
2016,5,29,13,0,891.0,147.0,4.0,27.0,985.0,903.21,665.66
2016,5,29,13,15,887.5,146.0,4.05,27.0,967.5,873.71,646.63
2016,5,29,13,30,884.0,145.0,4.1,27.0,950.0,842.19,626.13
2016,5,29,13,45,878.5,143.0,4.15,27.0,925.5,806.32,602.52
2016,5,29,14,0,873.0,141.0,4.2,27.0,901.0,768.83,577.62
2016,5,29,14,15,865.5,139.0,4.2,26.5,870.5,728.5,550.82
2016,5,29,14,30,858.0,137.0,4.2,26.0,840.0,685.15,520.34
2016,5,29,14,45,849.0,134.0,4.25,26.0,803.5,640.49,487.31
2016,5,29,15,0,840.0,131.0,4.3,26.0,767.0,595.24,453.07
2016,5,29,15,15,826.5,128.0,4.3,25.5,725.0,547.23,416.7
2016,5,29,15,30,813.0,125.0,4.3,25.0,683.0,499.43,379.46
2016,5,29,15,45,797.5,120.5,4.3,25.0,637.0,449.82,339.17
2016,5,29,16,0,782.0,116.0,4.3,25.0,591.0,401.02,298.6
2016,5,29,16,15,759.5,112.0,4.3,24.5,542.0,347.93,254.61
2016,5,29,16,30,737.0,108.0,4.3,24.0,493.0,299.86,213.77
2016,5,29,16,45,710.0,102.0,4.3,23.5,442.0,251.04,172.28
2016,5,29,17,0,683.0,96.0,4.3,23.0,391.0,204.87,133.42
2016,5,29,17,15,643.0,90.0,4.25,22.0,339.5,159.68,97.69
2016,5,29,17,30,603.0,84.0,4.2,21.0,288.0,118.69,68.37
2016,5,29,17,45,550.0,76.0,4.2,20.5,238.0,79.67,45.78
2016,5,29,18,0,497.0,68.0,4.2,20.0,188.0,48.2,36.54
2016,5,29,18,15,416.0,58.0,4.15,19.0,142.5,42.81,31.73
2016,5,29,18,30,335.0,48.0,4.1,18.0,97.0,36.25,25.65
2016,5,29,18,45,219.5,34.0,4.05,17.0,61.0,26.19,16.01
2016,5,29,19,0,104.0,20.0,4.0,16.0,25.0,15.63,0.0
2016,5,29,19,15,52.0,10.0,4.0,15.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,4,45,27.5,5.5,1.7,9.5,6.0,0.0,0.0
2016,5,30,5,0,55.0,11.0,1.8,10.0,12.0,25.13,0.0
2016,5,30,5,15,184.5,24.5,1.9,10.5,43.5,97.19,55.72
2016,5,30,5,30,314.0,38.0,2.0,11.0,75.0,170.5,129.33
2016,5,30,5,45,405.0,47.5,2.15,11.5,119.0,232.7,185.2
2016,5,30,6,0,496.0,57.0,2.3,12.0,163.0,303.25,247.06
2016,5,30,6,15,556.0,64.0,2.3,13.0,212.5,363.57,298.83
2016,5,30,6,30,616.0,71.0,2.3,14.0,262.0,428.62,352.51
2016,5,30,6,45,659.5,76.5,2.3,15.0,314.0,486.71,398.66
2016,5,30,7,0,703.0,82.0,2.3,16.0,366.0,547.43,445.04
2016,5,30,7,15,733.0,86.5,2.3,16.5,417.5,597.94,482.87
2016,5,30,7,30,763.0,91.0,2.3,17.0,469.0,651.87,521.59
2016,5,30,7,45,786.0,95.0,2.35,18.0,519.5,700.61,553.58
2016,5,30,8,0,809.0,99.0,2.4,19.0,570.0,749.13,584.63
2016,5,30,8,15,826.5,102.0,2.4,19.5,617.5,791.6,611.5
2016,5,30,8,30,844.0,105.0,2.4,20.0,665.0,832.98,637.18
2016,5,30,8,45,857.0,107.5,2.45,21.0,708.5,863.4,654.07
2016,5,30,9,0,870.0,110.0,2.5,22.0,752.0,897.2,673.12
2016,5,30,9,15,880.0,112.5,2.5,22.5,790.5,926.33,689.65
2016,5,30,9,30,890.0,115.0,2.5,23.0,829.0,953.22,704.6
2016,5,30,9,45,899.5,115.5,2.55,24.0,862.0,975.1,715.26
2016,5,30,10,0,909.0,116.0,2.6,25.0,895.0,994.45,724.26
2016,5,30,10,15,914.5,117.5,2.65,25.5,921.5,1008.32,731.17
2016,5,30,10,30,920.0,119.0,2.7,26.0,948.0,1019.33,736.34
2016,5,30,10,45,923.5,120.0,2.75,26.5,967.0,1024.94,738.18
2016,5,30,11,0,927.0,121.0,2.8,27.0,986.0,1027.57,738.27
2016,5,30,11,15,929.0,121.5,2.8,27.5,998.5,1025.24,734.88
2016,5,30,11,30,931.0,122.0,2.8,28.0,1011.0,1019.94,729.76
2016,5,30,11,45,932.0,122.5,2.85,28.5,1015.5,1010.74,722.76
2016,5,30,12,0,933.0,123.0,2.9,29.0,1020.0,998.66,714.06
2016,5,30,12,15,932.0,123.0,2.95,29.0,1017.5,981.45,703.59
2016,5,30,12,30,931.0,123.0,3.0,29.0,1015.0,961.58,691.48
2016,5,30,12,45,925.5,124.5,3.1,29.5,1004.0,936.58,675.06
2016,5,30,13,0,920.0,126.0,3.2,30.0,993.0,909.29,657.14
2016,5,30,13,15,916.5,125.0,3.3,30.0,975.0,879.17,638.58
2016,5,30,13,30,913.0,124.0,3.4,30.0,957.0,846.94,618.47
2016,5,30,13,45,909.0,122.0,3.55,30.5,933.0,811.42,595.01
2016,5,30,14,0,905.0,120.0,3.7,31.0,909.0,774.12,570.13
2016,5,30,14,15,897.5,118.5,3.85,30.5,878.0,733.2,544.73
2016,5,30,14,30,890.0,117.0,4.0,30.0,847.0,691.07,516.38
2016,5,30,14,45,882.0,114.0,4.15,30.0,810.5,646.25,484.06
2016,5,30,15,0,874.0,111.0,4.3,30.0,774.0,600.65,450.32
2016,5,30,15,15,861.5,108.5,4.45,29.5,732.0,552.53,414.64
2016,5,30,15,30,849.0,106.0,4.6,29.0,690.0,500.85,375.38
2016,5,30,15,45,834.0,102.5,4.75,28.5,644.0,450.75,336.03
2016,5,30,16,0,819.0,99.0,4.9,28.0,598.0,401.36,295.98
2016,5,30,16,15,798.5,95.5,4.95,27.0,548.5,351.01,254.63
2016,5,30,16,30,778.0,92.0,5.0,26.0,499.0,302.31,213.65
2016,5,30,16,45,751.0,87.5,5.05,25.5,448.0,252.97,171.62
2016,5,30,17,0,724.0,83.0,5.1,25.0,397.0,206.27,132.23
2016,5,30,17,15,687.5,78.0,5.0,24.0,345.5,157.11,93.08
2016,5,30,17,30,651.0,73.0,4.9,23.0,294.0,115.04,62.8
2016,5,30,17,45,598.5,66.5,4.8,22.5,244.0,74.89,39.69
2016,5,30,18,0,546.0,60.0,4.7,22.0,194.0,41.09,30.08
2016,5,30,18,15,468.0,51.5,4.5,21.0,147.5,36.74,26.22
2016,5,30,18,30,390.0,43.0,4.3,20.0,101.0,32.1,21.9
2016,5,30,18,45,270.0,31.5,4.15,19.0,64.5,24.22,14.32
2016,5,30,19,0,150.0,20.0,4.0,18.0,28.0,15.6,0.0
2016,5,30,19,15,75.0,10.0,3.95,17.5,14.0,9.83,0.0
2016,5,30,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,31,4,45,30.0,5.5,2.8,10.5,6.5,0.0,0.0
2016,5,31,5,0,60.0,11.0,2.9,11.0,13.0,26.47,0.0
2016,5,31,5,15,192.0,24.0,2.85,11.5,44.5,99.03,57.55
2016,5,31,5,30,324.0,37.0,2.8,12.0,76.0,173.23,131.23
2016,5,31,5,45,414.5,46.5,2.8,13.0,120.0,235.67,186.91
2016,5,31,6,0,505.0,56.0,2.8,14.0,164.0,306.43,248.31
2016,5,31,6,15,564.5,63.0,2.7,14.5,213.5,366.91,300.47
2016,5,31,6,30,624.0,70.0,2.6,15.0,263.0,432.07,354.62
2016,5,31,6,45,665.5,75.0,2.55,16.0,315.0,488.74,399.51
2016,5,31,7,0,707.0,80.0,2.5,17.0,367.0,547.88,444.5
2016,5,31,7,15,737.5,84.5,2.5,18.0,418.5,599.01,481.89
2016,5,31,7,30,768.0,89.0,2.5,19.0,470.0,653.46,519.79
2016,5,31,7,45,790.5,93.0,2.5,20.0,520.5,702.01,551.2
2016,5,31,8,0,813.0,97.0,2.5,21.0,571.0,750.3,581.61
2016,5,31,8,15,830.5,100.0,2.55,21.5,618.5,792.9,608.73
2016,5,31,8,30,848.0,103.0,2.6,22.0,666.0,834.41,634.72
2016,5,31,8,45,861.0,105.5,2.65,23.0,709.5,865.0,651.62
2016,5,31,9,0,874.0,108.0,2.7,24.0,753.0,898.92,670.64
2016,5,31,9,15,884.5,110.0,2.7,24.5,791.5,928.09,687.12
2016,5,31,9,30,895.0,112.0,2.7,25.0,830.0,955.02,702.04
2016,5,31,9,45,906.0,112.0,2.75,26.0,864.0,977.92,713.26
2016,5,31,10,0,917.0,112.0,2.8,27.0,898.0,998.31,722.83
2016,5,31,10,15,922.5,113.5,2.85,27.5,925.0,1012.31,729.74
2016,5,31,10,30,928.0,115.0,2.9,28.0,952.0,1023.43,734.92
2016,5,31,10,45,932.5,116.0,2.95,28.5,971.5,1030.11,737.38
2016,5,31,11,0,937.0,117.0,3.0,29.0,991.0,1033.79,738.07
2016,5,31,11,15,939.5,117.5,3.05,29.5,1004.0,1031.98,735.42
2016,5,31,11,30,942.0,118.0,3.1,30.0,1017.0,1027.17,731.02
2016,5,31,11,45,943.0,118.0,3.15,30.5,1022.0,1017.45,723.65
2016,5,31,12,0,944.0,118.0,3.2,31.0,1027.0,1004.82,714.57
2016,5,31,12,15,944.0,118.0,3.2,31.0,1024.5,988.44,704.27
2016,5,31,12,30,944.0,118.0,3.2,31.0,1022.0,969.32,692.3
2016,5,31,12,45,945.0,115.5,3.25,31.5,1013.0,946.05,676.69
2016,5,31,13,0,946.0,113.0,3.3,32.0,1004.0,920.19,659.45
2016,5,31,13,15,943.0,112.5,3.4,32.0,987.0,890.36,641.25
2016,5,31,13,30,940.0,112.0,3.5,32.0,970.0,858.31,621.45
2016,5,31,13,45,935.0,110.5,3.6,32.5,945.5,821.73,597.23
2016,5,31,14,0,930.0,109.0,3.7,33.0,921.0,783.35,571.66
2016,5,31,14,15,924.0,107.5,3.8,32.5,890.5,742.65,546.55
2016,5,31,14,30,918.0,106.0,3.9,32.0,860.0,700.56,518.92
2016,5,31,14,45,909.0,104.5,4.0,32.0,823.0,655.44,486.55
2016,5,31,15,0,900.0,103.0,4.1,32.0,786.0,609.55,452.82
2016,5,31,15,15,889.0,100.5,4.1,31.5,744.5,561.15,417.06
2016,5,31,15,30,878.0,98.0,4.1,31.0,703.0,512.58,380.1
2016,5,31,15,45,863.0,95.5,4.15,31.0,656.5,462.3,340.17
2016,5,31,16,0,848.0,93.0,4.2,31.0,610.0,408.61,296.79
2016,5,31,16,15,829.0,89.5,4.2,30.0,561.0,357.4,255.35
2016,5,31,16,30,810.0,86.0,4.2,29.0,512.0,307.66,214.05
2016,5,31,16,45,784.0,82.5,4.25,28.5,460.0,257.87,172.13
2016,5,31,17,0,758.0,79.0,4.3,28.0,408.0,210.62,132.64
2016,5,31,17,15,722.5,74.0,4.2,27.0,356.0,163.35,95.35
2016,5,31,17,30,687.0,69.0,4.1,26.0,304.0,116.45,61.51
2016,5,31,17,45,636.5,63.5,4.05,25.0,253.0,75.43,38.17
2016,5,31,18,0,586.0,58.0,4.0,24.0,202.0,39.7,28.63
2016,5,31,18,15,509.0,50.0,3.85,22.5,154.5,35.33,24.85
2016,5,31,18,30,432.0,42.0,3.7,21.0,107.0,31.07,20.94
2016,5,31,18,45,309.5,31.0,3.55,20.0,69.0,23.63,13.85
2016,5,31,19,0,187.0,20.0,3.4,19.0,31.0,15.64,0.74
2016,5,31,19,15,93.5,10.0,3.35,18.5,15.5,9.83,0.0
2016,5,31,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,1,4,45,40.0,6.0,3.65,11.5,7.0,0.0,0.0
2016,6,1,5,0,80.0,12.0,3.8,12.0,14.0,32.72,0.0
2016,6,1,5,15,221.0,24.5,3.85,12.5,47.0,110.07,65.06
2016,6,1,5,30,362.0,37.0,3.9,13.0,80.0,186.93,141.46
2016,6,1,5,45,451.0,46.0,3.95,13.5,125.5,250.03,198.42
2016,6,1,6,0,540.0,55.0,4.0,14.0,171.0,321.28,261.11
2016,6,1,6,15,599.0,61.5,4.05,15.0,222.0,382.52,313.95
2016,6,1,6,30,658.0,68.0,4.1,16.0,273.0,448.37,368.66
2016,6,1,6,45,698.5,73.5,4.2,17.0,326.0,506.52,415.39
2016,6,1,7,0,739.0,79.0,4.3,18.0,379.0,564.67,460.56
2016,6,1,7,15,768.5,83.0,4.25,18.5,431.5,618.27,501.05
2016,6,1,7,30,798.0,87.0,4.2,19.0,484.0,672.63,540.13
2016,6,1,7,45,820.0,91.0,4.2,20.0,535.0,721.91,572.67
2016,6,1,8,0,842.0,95.0,4.2,21.0,586.0,770.83,604.15
2016,6,1,8,15,858.5,98.0,4.15,21.5,634.5,813.55,631.43
2016,6,1,8,30,875.0,101.0,4.1,22.0,683.0,850.02,653.85
2016,6,1,8,45,888.0,103.5,4.1,22.5,727.0,886.44,676.18
2016,6,1,9,0,901.0,106.0,4.1,23.0,771.0,921.04,696.99
2016,6,1,9,15,911.0,108.0,4.1,23.5,810.5,950.36,713.98
2016,6,1,9,30,921.0,110.0,4.1,24.0,850.0,977.36,729.31
2016,6,1,9,45,931.5,110.0,4.1,25.0,884.0,1000.21,740.34
2016,6,1,10,0,942.0,110.0,4.1,26.0,918.0,1020.48,749.61
2016,6,1,10,15,947.5,111.5,4.1,26.5,945.0,1034.76,756.41
2016,6,1,10,30,953.0,113.0,4.1,27.0,972.0,1046.08,761.38
2016,6,1,10,45,955.5,114.5,4.2,27.5,992.0,1051.45,763.22
2016,6,1,11,0,958.0,116.0,4.3,28.0,1012.0,1053.73,763.21
2016,6,1,11,15,960.5,116.5,4.35,28.0,1024.5,1051.89,761.87
2016,6,1,11,30,963.0,117.0,4.4,28.0,1037.0,1046.99,758.67
2016,6,1,11,45,962.5,118.5,4.5,28.5,1042.0,1037.15,751.18
2016,6,1,12,0,962.0,120.0,4.6,29.0,1047.0,1024.36,741.9
2016,6,1,12,15,961.5,120.0,4.65,29.0,1044.5,1007.25,731.1
2016,6,1,12,30,961.0,120.0,4.7,29.0,1042.0,987.38,718.72
2016,6,1,12,45,948.0,127.0,4.8,29.0,1028.5,960.42,702.03
2016,6,1,13,0,935.0,134.0,4.9,29.0,1015.0,931.36,683.87
2016,6,1,13,15,931.5,133.0,4.9,29.0,997.0,900.87,663.97
2016,6,1,13,30,928.0,132.0,4.9,29.0,979.0,868.24,642.55
2016,6,1,13,45,920.5,131.5,4.95,29.0,954.0,830.98,618.15
2016,6,1,14,0,913.0,131.0,5.0,29.0,929.0,792.12,592.44
2016,6,1,14,15,905.5,129.5,4.95,29.0,897.5,750.94,564.42
2016,6,1,14,30,898.0,128.0,4.9,29.0,866.0,708.52,533.5
2016,6,1,14,45,886.5,126.5,4.9,29.0,828.5,662.6,499.62
2016,6,1,15,0,875.0,125.0,4.9,29.0,791.0,613.4,462.73
2016,6,1,15,15,862.5,122.5,4.85,28.5,748.5,564.93,426.23
2016,6,1,15,30,850.0,120.0,4.8,28.0,706.0,516.52,388.76
2016,6,1,15,45,832.5,116.5,4.75,27.5,658.5,465.3,348.2
2016,6,1,16,0,815.0,113.0,4.7,27.0,611.0,415.02,307.32
2016,6,1,16,15,645.5,142.5,4.6,26.5,516.5,339.64,248.89
2016,6,1,16,30,476.0,172.0,4.5,26.0,422.0,283.55,206.39
2016,6,1,16,45,444.5,164.0,4.45,25.5,379.5,244.12,174.43
2016,6,1,17,0,413.0,156.0,4.4,25.0,337.0,207.76,145.27
2016,6,1,17,15,526.5,119.5,4.25,24.0,320.0,172.16,111.81
2016,6,1,17,30,640.0,83.0,4.1,23.0,303.0,124.99,70.95
2016,6,1,17,45,587.5,75.5,3.95,22.0,252.0,84.41,47.03
2016,6,1,18,0,535.0,68.0,3.8,21.0,201.0,49.36,37.41
2016,6,1,18,15,455.0,58.5,3.65,19.5,153.5,42.87,31.75
2016,6,1,18,30,375.0,49.0,3.5,18.0,106.0,37.6,26.9
2016,6,1,18,45,256.5,36.0,3.35,17.0,68.5,27.69,17.52
2016,6,1,19,0,138.0,23.0,3.2,16.0,31.0,18.03,2.8
2016,6,1,19,15,69.0,11.5,3.3,15.5,15.5,11.3,0.0
2016,6,1,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,2,4,45,38.0,6.0,2.35,9.5,7.5,0.0,0.0
2016,6,2,5,0,76.0,12.0,2.5,10.0,15.0,31.72,0.0
2016,6,2,5,15,215.5,25.0,2.6,10.5,48.0,109.2,65.86
2016,6,2,5,30,355.0,38.0,2.7,11.0,81.0,185.64,141.49
2016,6,2,5,45,448.0,47.0,2.85,12.0,127.0,250.12,199.25
2016,6,2,6,0,541.0,56.0,3.0,13.0,173.0,323.09,262.86
2016,6,2,6,15,600.0,62.5,2.95,13.5,224.0,384.41,316.03
2016,6,2,6,30,659.0,69.0,2.9,14.0,275.0,450.33,371.1
2016,6,2,6,45,701.0,74.0,2.85,15.0,328.0,508.81,417.58
