Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,0,743.0,79.0,2.8,16.0,381.0,567.42,462.36
2016,6,2,7,15,772.5,83.5,2.75,16.5,434.0,621.75,502.93
2016,6,2,7,30,802.0,88.0,2.7,17.0,487.0,676.83,541.89
2016,6,2,7,45,824.0,91.5,2.65,18.0,538.0,725.69,573.29
2016,6,2,8,0,846.0,95.0,2.6,19.0,589.0,774.18,603.54
2016,6,2,8,15,862.5,98.0,2.55,19.5,637.5,817.04,630.18
2016,6,2,8,30,879.0,101.0,2.5,20.0,686.0,853.63,651.97
2016,6,2,8,45,891.5,103.5,2.5,21.0,730.0,889.74,672.22
2016,6,2,9,0,904.0,106.0,2.5,22.0,774.0,924.0,690.87
2016,6,2,9,15,913.5,108.0,2.45,23.0,813.0,952.94,705.22
2016,6,2,9,30,923.0,110.0,2.4,24.0,852.0,979.54,717.84
2016,6,2,9,45,925.5,114.5,2.4,25.0,883.5,999.69,726.62
2016,6,2,10,0,928.0,119.0,2.4,26.0,915.0,1016.95,733.58
2016,6,2,10,15,933.5,120.5,2.4,26.5,942.0,1031.05,739.99
2016,6,2,10,30,939.0,122.0,2.4,27.0,969.0,1042.22,744.64
2016,6,2,10,45,942.0,123.0,2.4,27.5,988.5,1047.47,745.67
2016,6,2,11,0,945.0,124.0,2.4,28.0,1008.0,1049.67,744.96
2016,6,2,11,15,947.0,124.5,2.35,28.5,1020.0,1047.36,741.03
2016,6,2,11,30,949.0,125.0,2.3,29.0,1032.0,1042.02,735.38
2016,6,2,11,45,949.0,125.5,2.3,29.5,1036.5,1031.78,727.4
2016,6,2,12,0,949.0,126.0,2.3,30.0,1041.0,1018.63,717.79
2016,6,2,12,15,948.5,126.0,2.3,30.0,1038.0,1001.73,707.38
2016,6,2,12,30,948.0,126.0,2.3,30.0,1035.0,982.1,695.36
2016,6,2,12,45,951.0,121.5,2.3,30.5,1026.0,958.66,679.63
2016,6,2,13,0,954.0,117.0,2.3,31.0,1017.0,932.55,662.27
2016,6,2,13,15,950.5,116.0,2.35,31.0,999.5,901.69,643.67
2016,6,2,13,30,947.0,115.0,2.4,31.0,982.0,868.63,623.54
2016,6,2,13,45,941.5,114.0,2.45,31.5,957.0,831.97,599.67
2016,6,2,14,0,936.0,113.0,2.5,32.0,932.0,793.54,574.49
2016,6,2,14,15,929.0,111.5,2.55,32.0,900.5,751.99,548.16
2016,6,2,14,30,922.0,110.0,2.6,32.0,869.0,709.13,519.5
2016,6,2,14,45,912.0,108.5,2.65,32.0,831.5,663.28,487.3
2016,6,2,15,0,902.0,107.0,2.7,32.0,794.0,616.75,453.79
2016,6,2,15,15,890.0,104.5,2.75,31.5,751.5,567.78,418.51
2016,6,2,15,30,878.0,102.0,2.8,31.0,709.0,518.72,381.99
2016,6,2,15,45,862.0,99.5,2.9,31.0,662.0,468.03,342.52
2016,6,2,16,0,846.0,97.0,3.0,31.0,615.0,414.08,299.64
2016,6,2,16,15,826.0,93.5,3.05,30.5,565.0,362.64,258.06
2016,6,2,16,30,806.0,90.0,3.1,30.0,515.0,312.75,216.77
2016,6,2,16,45,779.0,86.0,3.15,29.5,463.0,262.46,174.96
2016,6,2,17,0,752.0,82.0,3.2,29.0,411.0,214.8,135.53
2016,6,2,17,15,715.5,77.0,3.2,27.5,359.0,167.62,98.73
2016,6,2,17,30,679.0,72.0,3.2,26.0,307.0,120.74,64.91
2016,6,2,17,45,627.5,66.0,3.25,25.0,255.5,79.49,40.84
2016,6,2,18,0,576.0,60.0,3.3,24.0,204.0,43.64,32.02
2016,6,2,18,15,499.5,52.0,3.3,22.5,156.5,36.86,26.19
2016,6,2,18,30,423.0,44.0,3.3,21.0,109.0,32.69,22.37
2016,6,2,18,45,304.0,32.5,3.35,20.0,71.0,24.84,14.97
2016,6,2,19,0,185.0,21.0,3.4,19.0,33.0,16.42,2.7
2016,6,2,19,15,92.5,10.5,3.45,18.5,16.5,10.32,0.0
2016,6,2,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,3,4,45,46.5,6.0,0.95,12.5,7.5,0.0,0.0
2016,6,3,5,0,93.0,12.0,0.9,13.0,15.0,36.21,0.0
2016,6,3,5,15,229.5,24.0,1.05,14.0,48.0,112.75,67.65
2016,6,3,5,30,366.0,36.0,1.2,15.0,81.0,187.6,140.35
2016,6,3,5,45,453.0,44.5,1.35,16.0,125.5,249.49,194.74
2016,6,3,6,0,540.0,53.0,1.5,17.0,170.0,319.36,254.29
2016,6,3,6,15,596.5,59.5,1.45,17.5,220.0,379.32,304.69
2016,6,3,6,30,653.0,66.0,1.4,18.0,270.0,443.71,356.63
2016,6,3,6,45,691.5,71.0,1.35,19.0,321.5,499.86,399.45
2016,6,3,7,0,730.0,76.0,1.3,20.0,373.0,556.08,440.49
2016,6,3,7,15,758.5,80.0,1.3,20.5,425.0,608.62,478.23
2016,6,3,7,30,787.0,84.0,1.3,21.0,477.0,661.89,514.33
2016,6,3,7,45,807.5,88.0,1.3,22.0,526.5,709.64,543.8
2016,6,3,8,0,828.0,92.0,1.3,23.0,576.0,756.99,572.18
2016,6,3,8,15,844.5,95.0,1.35,24.0,623.0,799.29,596.95
2016,6,3,8,30,861.0,98.0,1.4,25.0,670.0,835.43,617.17
2016,6,3,8,45,873.0,100.5,1.5,26.0,713.0,870.66,637.11
2016,6,3,9,0,885.0,103.0,1.6,27.0,756.0,904.07,655.6
2016,6,3,9,15,894.5,104.5,1.65,28.0,794.0,932.11,669.84
2016,6,3,9,30,904.0,106.0,1.7,29.0,832.0,957.88,682.55
2016,6,3,9,45,751.5,197.5,1.8,30.0,817.5,933.14,664.05
2016,6,3,10,0,599.0,289.0,1.9,31.0,803.0,887.82,630.65
2016,6,3,10,15,681.0,253.5,1.85,31.5,855.0,935.34,660.94
2016,6,3,10,30,763.0,218.0,1.8,32.0,907.0,980.09,685.64
2016,6,3,10,45,855.5,162.0,1.8,33.0,949.5,1008.86,699.35
2016,6,3,11,0,948.0,106.0,1.8,34.0,992.0,1034.79,711.33
2016,6,3,11,15,950.0,106.5,1.85,34.0,1004.5,1032.69,710.02
2016,6,3,11,30,952.0,107.0,1.9,34.0,1017.0,1027.56,707.28
2016,6,3,11,45,951.0,108.0,2.0,34.5,1021.5,1017.05,700.56
2016,6,3,12,0,950.0,109.0,2.1,35.0,1026.0,1003.64,692.15
2016,6,3,12,15,722.5,258.0,2.25,35.0,954.5,926.57,646.32
2016,6,3,12,30,495.0,407.0,2.4,35.0,883.0,846.97,591.01
2016,6,3,12,45,706.5,266.5,2.55,35.0,938.0,884.62,623.54
2016,6,3,13,0,918.0,126.0,2.7,35.0,993.0,910.92,641.85
2016,6,3,13,15,914.5,125.0,2.8,35.0,975.5,881.04,623.7
2016,6,3,13,30,911.0,124.0,2.9,35.0,958.0,849.06,604.47
2016,6,3,13,45,904.0,123.5,3.0,35.0,933.5,812.88,582.29
2016,6,3,14,0,897.0,123.0,3.1,35.0,909.0,775.09,558.79
2016,6,3,14,15,890.0,121.5,3.15,34.5,878.0,734.98,534.31
2016,6,3,14,30,883.0,120.0,3.2,34.0,847.0,693.62,507.14
2016,6,3,14,45,872.5,118.0,3.25,34.0,810.5,648.59,475.36
2016,6,3,15,0,862.0,116.0,3.3,34.0,774.0,602.99,442.41
2016,6,3,15,15,849.5,113.5,3.25,33.5,732.0,552.29,405.7
2016,6,3,15,30,837.0,111.0,3.2,33.0,690.0,504.55,370.0
2016,6,3,15,45,821.0,108.0,3.2,33.0,644.5,455.09,331.44
2016,6,3,16,0,805.0,105.0,3.2,33.0,599.0,406.43,292.53
2016,6,3,16,15,784.0,101.0,3.15,32.5,550.0,356.16,252.18
2016,6,3,16,30,763.0,97.0,3.1,32.0,501.0,307.57,212.34
2016,6,3,16,45,551.0,128.5,3.05,31.5,405.0,241.19,164.47
2016,6,3,17,0,339.0,160.0,3.0,31.0,309.0,202.5,140.25
2016,6,3,17,15,486.0,119.0,2.8,30.0,303.0,167.63,107.06
2016,6,3,17,30,633.0,78.0,2.6,29.0,297.0,122.33,67.01
2016,6,3,17,45,581.5,71.0,2.45,28.0,247.0,82.38,43.59
2016,6,3,18,0,530.0,64.0,2.3,27.0,197.0,47.82,35.14
2016,6,3,18,15,454.5,55.0,2.25,25.5,151.5,39.4,28.0
2016,6,3,18,30,379.0,46.0,2.2,24.0,106.0,34.43,23.55
2016,6,3,18,45,268.5,34.0,2.2,23.0,69.0,26.16,15.89
2016,6,3,19,0,158.0,22.0,2.2,22.0,32.0,17.12,3.6
2016,6,3,19,15,79.0,11.0,2.2,21.5,16.0,10.81,0.0
2016,6,3,19,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.5,1.75,16.5,4.5,0.0,0.0
2016,6,4,5,0,0.0,9.0,1.7,17.0,9.0,8.85,0.0
2016,6,4,5,15,27.0,25.5,1.8,17.5,28.5,40.18,21.54
2016,6,4,5,30,54.0,42.0,1.9,18.0,48.0,70.43,50.62
2016,6,4,5,45,76.0,62.0,2.0,18.5,75.5,104.23,79.8
2016,6,4,6,0,98.0,82.0,2.1,19.0,103.0,139.4,109.84
2016,6,4,6,15,113.0,103.5,2.1,19.5,134.0,174.57,139.37
2016,6,4,6,30,128.0,125.0,2.1,20.0,165.0,210.67,168.95
2016,6,4,6,45,142.0,145.5,2.1,20.5,197.0,245.92,197.11
2016,6,4,7,0,156.0,166.0,2.1,21.0,229.0,282.01,225.25
2016,6,4,7,15,159.5,189.5,2.1,21.5,261.5,315.37,250.32
2016,6,4,7,30,163.0,213.0,2.1,22.0,294.0,348.5,274.63
2016,6,4,7,45,96.0,217.5,2.1,22.5,266.5,299.08,233.87
2016,6,4,8,0,29.0,222.0,2.1,23.0,239.0,253.21,195.64
2016,6,4,8,15,57.5,259.5,2.1,23.0,297.0,316.73,244.54
2016,6,4,8,30,86.0,297.0,2.1,23.0,355.0,381.59,293.06
2016,6,4,8,45,55.5,287.5,2.15,23.5,326.0,344.95,263.37
2016,6,4,9,0,25.0,278.0,2.2,24.0,297.0,298.88,227.0
2016,6,4,9,15,150.5,326.5,2.3,24.5,447.0,481.2,364.76
2016,6,4,9,30,276.0,375.0,2.4,25.0,597.0,659.2,491.5
2016,6,4,9,45,268.0,393.5,2.5,25.5,616.5,672.92,498.0
2016,6,4,10,0,260.0,412.0,2.6,26.0,636.0,685.27,504.71
2016,6,4,10,15,207.5,432.0,2.65,26.0,614.5,647.29,476.42
2016,6,4,10,30,155.0,452.0,2.7,26.0,593.0,615.56,452.47
2016,6,4,10,45,153.0,462.5,2.8,26.5,604.0,621.95,455.96
2016,6,4,11,0,151.0,473.0,2.9,27.0,615.0,627.63,458.76
2016,6,4,11,15,101.0,452.5,2.95,27.0,548.0,549.29,402.83
2016,6,4,11,30,51.0,432.0,3.0,27.0,481.0,477.55,350.93
2016,6,4,11,45,37.5,398.0,3.1,27.0,434.0,428.27,315.88
2016,6,4,12,0,24.0,364.0,3.2,27.0,387.0,376.79,278.7
2016,6,4,12,15,222.0,390.0,3.25,27.0,603.5,590.44,438.05
2016,6,4,12,30,420.0,416.0,3.3,27.0,820.0,787.93,577.26
2016,6,4,12,45,459.5,404.5,3.35,27.5,842.5,798.59,583.19
2016,6,4,13,0,499.0,393.0,3.4,28.0,865.0,806.41,588.4
2016,6,4,13,15,383.5,420.0,3.35,28.5,779.0,718.95,525.04
2016,6,4,13,30,268.0,447.0,3.3,29.0,693.0,636.22,464.76
2016,6,4,13,45,146.5,390.0,3.25,29.5,524.5,480.6,353.41
2016,6,4,14,0,25.0,333.0,3.2,30.0,356.0,333.59,245.16
2016,6,4,14,15,224.5,332.5,3.15,30.0,519.5,464.27,344.75
2016,6,4,14,30,424.0,332.0,3.1,30.0,683.0,581.25,429.73
2016,6,4,14,45,475.0,298.0,3.05,30.5,674.5,562.51,415.52
2016,6,4,15,0,526.0,264.0,3.0,31.0,666.0,539.15,398.26
2016,6,4,15,15,665.5,192.0,2.95,31.0,672.5,523.36,387.34
2016,6,4,15,30,805.0,120.0,2.9,31.0,679.0,498.24,368.01
2016,6,4,15,45,792.0,115.5,2.9,31.0,634.5,450.23,330.32
2016,6,4,16,0,779.0,111.0,2.9,31.0,590.0,402.78,292.22
2016,6,4,16,15,758.0,107.0,2.9,30.5,542.0,353.75,252.75
2016,6,4,16,30,737.0,103.0,2.9,30.0,494.0,303.09,211.32
2016,6,4,16,45,711.0,97.5,2.95,29.5,444.0,254.89,171.5
2016,6,4,17,0,685.0,92.0,3.0,29.0,394.0,209.22,133.88
2016,6,4,17,15,648.5,86.5,3.0,28.0,343.5,164.62,98.95
2016,6,4,17,30,612.0,81.0,3.0,27.0,293.0,123.83,69.54
2016,6,4,17,45,563.0,73.0,3.0,26.0,244.5,84.11,45.61
2016,6,4,18,0,514.0,65.0,3.0,25.0,196.0,49.51,36.9
2016,6,4,18,15,441.0,56.0,3.0,23.5,150.5,40.17,28.93
2016,6,4,18,30,368.0,47.0,3.0,22.0,105.0,35.25,24.49
2016,6,4,18,45,263.5,34.5,3.0,21.0,68.5,26.53,16.41
2016,6,4,19,0,159.0,22.0,3.0,20.0,32.0,17.08,4.22
2016,6,4,19,15,79.5,11.0,3.1,19.0,16.0,10.81,0.0
2016,6,4,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,5,4,45,42.0,6.0,2.45,11.5,7.0,0.0,0.0
2016,6,5,5,0,84.0,12.0,2.7,12.0,14.0,33.9,0.0
2016,6,5,5,15,207.5,25.0,2.8,12.5,46.0,107.42,65.9
2016,6,5,5,30,331.0,38.0,2.9,13.0,78.0,177.4,134.51
2016,6,5,5,45,416.5,47.5,3.05,13.5,122.0,238.31,189.11
2016,6,5,6,0,502.0,57.0,3.2,14.0,166.0,307.04,249.34
2016,6,5,6,15,559.0,64.0,3.2,14.5,215.0,366.19,300.63
2016,6,5,6,30,616.0,71.0,3.2,15.0,264.0,429.8,353.9
2016,6,5,6,45,657.0,76.5,3.2,16.0,315.5,486.43,399.16
2016,6,5,7,0,698.0,82.0,3.2,17.0,367.0,545.51,444.61
2016,6,5,7,15,727.5,87.0,3.2,17.5,418.0,596.08,482.85
2016,6,5,7,30,757.0,92.0,3.2,18.0,469.0,650.01,522.0
2016,6,5,7,45,779.5,96.0,3.2,19.0,519.0,698.18,553.72
2016,6,5,8,0,802.0,100.0,3.2,20.0,569.0,746.12,584.48
2016,6,5,8,15,819.0,103.0,3.25,20.5,616.0,788.0,611.57
2016,6,5,8,30,836.0,106.0,3.3,21.0,663.0,828.8,637.54
2016,6,5,8,45,849.0,109.0,3.35,22.0,706.0,864.82,658.56
2016,6,5,9,0,862.0,112.0,3.4,23.0,749.0,893.81,674.47
2016,6,5,9,15,872.0,114.0,3.5,23.5,787.0,922.32,691.56
2016,6,5,9,30,882.0,116.0,3.6,24.0,825.0,948.63,707.1
2016,6,5,9,45,898.0,113.0,3.75,25.0,860.0,972.95,720.18
2016,6,5,10,0,914.0,110.0,3.9,26.0,895.0,994.99,731.67
2016,6,5,10,15,919.5,111.0,4.0,26.5,921.5,1008.61,738.75
2016,6,5,10,30,925.0,112.0,4.1,27.0,948.0,1019.38,744.07
2016,6,5,10,45,928.0,113.5,4.25,27.5,967.0,1025.31,746.63
2016,6,5,11,0,931.0,115.0,4.4,28.0,986.0,1028.24,747.35
2016,6,5,11,15,933.0,115.5,4.5,28.0,998.5,1026.18,746.12
2016,6,5,11,30,935.0,116.0,4.6,28.0,1011.0,1021.15,743.08
2016,6,5,11,45,935.5,116.5,4.7,28.5,1016.0,1011.74,736.01
2016,6,5,12,0,936.0,117.0,4.8,29.0,1021.0,999.46,727.24
2016,6,5,12,15,936.0,117.0,4.8,29.0,1019.0,983.44,716.77
2016,6,5,12,30,936.0,117.0,4.8,29.0,1017.0,964.72,704.61
2016,6,5,12,45,926.5,122.0,4.8,29.0,1005.5,939.7,688.31
2016,6,5,13,0,917.0,127.0,4.8,29.0,994.0,912.52,670.59
2016,6,5,13,15,914.0,126.0,4.8,29.0,977.0,883.17,651.39
2016,6,5,13,30,911.0,125.0,4.8,29.0,960.0,851.7,630.69
2016,6,5,13,45,907.5,123.0,4.8,29.0,937.0,816.91,607.64
2016,6,5,14,0,904.0,121.0,4.8,29.0,914.0,780.3,583.2
2016,6,5,14,15,897.0,119.5,4.75,28.5,883.5,740.02,556.93
2016,6,5,14,30,890.0,118.0,4.7,28.0,853.0,698.49,528.16
2016,6,5,14,45,882.5,115.5,4.7,28.0,817.5,654.66,495.76
2016,6,5,15,0,875.0,113.0,4.7,28.0,782.0,610.0,462.03
2016,6,5,15,15,863.5,110.5,4.7,27.5,740.5,562.54,426.33
2016,6,5,15,30,852.0,108.0,4.7,27.0,699.0,511.48,387.02
2016,6,5,15,45,838.0,104.5,4.75,27.0,654.0,461.81,346.96
2016,6,5,16,0,824.0,101.0,4.8,27.0,609.0,412.73,306.36
2016,6,5,16,15,804.0,97.5,4.8,26.5,560.0,362.35,264.47
2016,6,5,16,30,784.0,94.0,4.8,26.0,511.0,313.55,223.03
2016,6,5,16,45,759.5,89.0,4.85,25.5,460.5,264.03,180.84
2016,6,5,17,0,735.0,84.0,4.9,25.0,410.0,216.89,140.84
2016,6,5,17,15,700.0,79.0,4.8,24.0,358.5,167.25,100.82
2016,6,5,17,30,665.0,74.0,4.7,23.0,307.0,124.51,69.07
2016,6,5,17,45,617.0,67.5,4.65,22.0,256.5,83.51,43.91
2016,6,5,18,0,569.0,61.0,4.6,21.0,206.0,47.55,29.79
2016,6,5,18,15,495.5,53.0,4.45,20.0,159.0,37.43,27.0
2016,6,5,18,30,422.0,45.0,4.3,19.0,112.0,33.28,23.14
2016,6,5,18,45,310.0,34.0,4.15,18.0,73.5,25.96,16.21
2016,6,5,19,0,198.0,23.0,4.0,17.0,35.0,18.1,5.44
2016,6,5,19,15,99.0,11.5,4.0,16.5,17.5,11.3,0.0
2016,6,5,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,44.5,6.0,3.45,11.5,7.5,5.9,0.0
2016,6,6,5,0,89.0,12.0,3.5,12.0,15.0,35.24,0.0
2016,6,6,5,15,210.5,24.5,3.55,12.5,46.5,107.97,66.62
2016,6,6,5,30,332.0,37.0,3.6,13.0,78.0,176.77,134.18
2016,6,6,5,45,414.0,46.0,3.65,13.5,120.5,235.69,187.27
2016,6,6,6,0,496.0,55.0,3.7,14.0,163.0,302.12,245.76
2016,6,6,6,15,551.0,62.0,3.7,14.5,211.0,359.95,296.15
2016,6,6,6,30,606.0,69.0,3.7,15.0,259.0,422.1,348.5
2016,6,6,6,45,642.5,75.0,3.75,16.0,308.0,476.23,392.12
2016,6,6,7,0,679.0,81.0,3.8,17.0,357.0,532.46,435.81
2016,6,6,7,15,707.5,85.5,3.8,17.5,407.0,583.37,474.66
2016,6,6,7,30,736.0,90.0,3.8,18.0,457.0,632.99,511.11
2016,6,6,7,45,757.5,93.5,3.85,19.0,505.0,679.09,541.99
2016,6,6,8,0,779.0,97.0,3.9,20.0,553.0,724.94,571.99
2016,6,6,8,15,795.5,100.5,3.95,20.5,599.0,766.25,599.17
2016,6,6,8,30,812.0,104.0,4.0,21.0,645.0,806.52,625.23
2016,6,6,8,45,825.5,106.0,4.1,21.5,687.0,841.24,647.25
2016,6,6,9,0,839.0,108.0,4.2,22.0,729.0,869.12,664.32
2016,6,6,9,15,849.5,110.5,4.25,22.5,766.5,898.19,681.93
2016,6,6,9,30,860.0,113.0,4.3,23.0,804.0,925.15,697.97
2016,6,6,9,45,868.0,114.5,4.4,23.5,836.5,946.4,710.3
2016,6,6,10,0,876.0,116.0,4.5,24.0,869.0,965.18,720.98
2016,6,6,10,15,882.0,117.5,4.55,24.5,895.0,979.43,728.51
2016,6,6,10,30,888.0,119.0,4.6,25.0,921.0,990.94,734.3
2016,6,6,10,45,892.5,119.5,4.7,25.5,941.0,997.16,737.06
2016,6,6,11,0,897.0,120.0,4.8,26.0,961.0,1000.53,738.05
2016,6,6,11,15,900.0,120.5,4.85,26.0,973.5,999.55,737.35
2016,6,6,11,30,903.0,121.0,4.9,26.0,986.0,995.69,734.86
2016,6,6,11,45,904.5,121.0,4.95,26.5,991.5,987.05,727.8
2016,6,6,12,0,906.0,121.0,5.0,27.0,997.0,975.63,719.02
2016,6,6,12,15,906.0,121.0,5.0,27.0,995.0,960.09,708.68
2016,6,6,12,30,906.0,121.0,5.0,27.0,993.0,941.95,696.68
2016,6,6,12,45,900.0,123.5,5.05,27.0,982.5,918.33,681.34
2016,6,6,13,0,894.0,126.0,5.1,27.0,972.0,892.49,664.5
2016,6,6,13,15,890.5,125.0,5.1,27.0,955.0,863.41,645.08
2016,6,6,13,30,887.0,124.0,5.1,27.0,938.0,832.28,624.22
2016,6,6,13,45,882.0,123.0,5.15,27.0,914.5,798.09,601.37
2016,6,6,14,0,877.0,122.0,5.2,27.0,891.0,762.21,577.18
2016,6,6,14,15,870.0,120.5,5.25,26.5,861.5,722.96,551.5
2016,6,6,14,30,863.0,119.0,5.3,26.0,832.0,682.51,523.2
2016,6,6,14,45,853.0,117.0,5.35,26.0,796.5,638.71,490.33
2016,6,6,15,0,843.0,115.0,5.4,26.0,761.0,594.33,456.31
2016,6,6,15,15,831.5,112.5,5.4,25.5,720.5,545.08,418.71
2016,6,6,15,30,820.0,110.0,5.4,25.0,680.0,498.72,382.19
2016,6,6,15,45,803.5,107.0,5.4,25.0,635.5,449.88,342.12
2016,6,6,16,0,787.0,104.0,5.4,25.0,591.0,401.89,301.86
2016,6,6,16,15,767.0,100.5,5.35,24.0,543.5,353.29,261.43
2016,6,6,16,30,747.0,97.0,5.3,23.0,496.0,306.27,221.4
2016,6,6,16,45,720.0,93.0,5.3,22.5,446.5,255.55,177.89
2016,6,6,17,0,693.0,89.0,5.3,22.0,397.0,210.49,139.23
2016,6,6,17,15,657.5,83.5,5.2,21.0,347.0,165.59,102.58
2016,6,6,17,30,622.0,78.0,5.1,20.0,297.0,124.39,71.54
2016,6,6,17,45,573.0,71.5,5.1,19.5,248.0,85.33,47.0
2016,6,6,18,0,524.0,65.0,5.1,19.0,199.0,51.4,32.98
2016,6,6,18,15,452.5,56.0,4.95,18.0,154.0,39.96,29.46
2016,6,6,18,30,381.0,47.0,4.8,17.0,109.0,35.02,24.87
2016,6,6,18,45,277.5,35.0,4.7,16.5,72.0,26.8,17.08
2016,6,6,19,0,174.0,23.0,4.6,16.0,35.0,17.85,5.76
2016,6,6,19,15,87.0,11.5,4.55,15.5,17.5,11.3,0.0
2016,6,6,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,7,4,45,38.5,6.0,2.6,11.5,7.5,5.9,0.0
2016,6,7,5,0,77.0,12.0,2.8,12.0,15.0,32.09,0.0
2016,6,7,5,15,195.5,25.5,2.9,12.5,46.5,103.32,63.9
2016,6,7,5,30,314.0,39.0,3.0,13.0,78.0,172.43,130.89
2016,6,7,5,45,400.0,48.5,3.2,13.5,121.0,232.81,184.9
2016,6,7,6,0,486.0,58.0,3.4,14.0,164.0,301.03,244.7
2016,6,7,6,15,286.5,90.5,3.35,14.5,157.5,258.75,212.46
2016,6,7,6,30,87.0,123.0,3.3,15.0,151.0,185.94,151.59
2016,6,7,6,45,97.0,144.5,3.3,15.5,180.5,218.32,178.33
2016,6,7,7,0,107.0,166.0,3.3,16.0,210.0,251.23,204.68
2016,6,7,7,15,266.0,168.5,3.25,16.5,296.5,370.23,302.42
2016,6,7,7,30,425.0,171.0,3.2,17.0,383.0,502.96,407.25
2016,6,7,7,45,419.0,193.5,3.15,18.0,420.5,537.88,430.44
2016,6,7,8,0,413.0,216.0,3.1,19.0,458.0,571.15,452.19
2016,6,7,8,15,619.5,160.5,3.1,19.5,557.0,693.38,545.48
2016,6,7,8,30,826.0,105.0,3.1,20.0,656.0,819.45,632.99
2016,6,7,8,45,838.5,108.0,3.1,20.5,698.5,854.81,653.95
2016,6,7,9,0,851.0,111.0,3.1,21.0,741.0,883.17,670.53
2016,6,7,9,15,861.5,113.0,3.15,21.5,779.0,911.95,687.65
2016,6,7,9,30,872.0,115.0,3.2,22.0,817.0,938.59,703.21
2016,6,7,9,45,884.5,114.0,3.3,23.0,850.5,961.64,715.28
2016,6,7,10,0,897.0,113.0,3.4,24.0,884.0,982.33,725.74
2016,6,7,10,15,903.0,114.5,3.5,24.5,910.5,996.83,733.53
2016,6,7,10,30,909.0,116.0,3.6,25.0,937.0,1008.54,739.59
2016,6,7,10,45,910.0,118.5,3.75,25.5,956.0,1013.52,741.67
2016,6,7,11,0,911.0,121.0,3.9,26.0,975.0,1015.54,741.94
2016,6,7,11,15,913.5,121.5,4.0,26.0,987.5,1014.06,741.16
2016,6,7,11,30,916.0,122.0,4.1,26.0,1000.0,1009.66,738.58
2016,6,7,11,45,916.5,123.0,4.25,26.0,1005.0,1000.95,733.55
2016,6,7,12,0,917.0,124.0,4.4,26.0,1010.0,989.43,726.73
2016,6,7,12,15,917.0,123.5,4.5,26.0,1008.0,973.25,716.58
2016,6,7,12,30,917.0,123.0,4.6,26.0,1006.0,954.45,704.87
2016,6,7,12,45,920.0,119.5,4.7,26.0,998.0,932.91,691.48
2016,6,7,13,0,923.0,116.0,4.8,26.0,990.0,908.77,676.27
2016,6,7,13,15,920.5,115.0,4.85,26.0,973.5,879.83,657.39
2016,6,7,13,30,918.0,114.0,4.9,26.0,957.0,848.72,636.92
2016,6,7,13,45,914.0,112.5,4.95,26.0,934.0,813.93,613.77
2016,6,7,14,0,910.0,111.0,5.0,26.0,911.0,777.33,589.18
2016,6,7,14,15,904.0,109.5,5.05,25.5,881.0,737.66,563.32
2016,6,7,14,30,898.0,108.0,5.1,25.0,851.0,696.65,535.25
2016,6,7,14,45,887.5,107.5,5.15,25.0,815.0,652.57,502.14
2016,6,7,15,0,877.0,107.0,5.2,25.0,779.0,607.86,467.83
2016,6,7,15,15,761.5,146.0,5.2,24.5,707.5,538.98,414.66
2016,6,7,15,30,646.0,185.0,5.2,24.0,636.0,478.6,367.4
2016,6,7,15,45,671.0,160.0,5.2,23.5,601.0,436.16,333.68
2016,6,7,16,0,696.0,135.0,5.2,23.0,566.0,391.1,296.6
2016,6,7,16,15,738.5,113.5,5.15,22.5,538.0,352.74,262.94
2016,6,7,16,30,781.0,92.0,5.1,22.0,510.0,313.15,226.88
2016,6,7,16,45,752.0,89.0,5.1,21.5,459.0,264.4,184.65
2016,6,7,17,0,723.0,86.0,5.1,21.0,408.0,215.15,142.42
2016,6,7,17,15,688.0,81.0,5.0,20.0,357.0,169.27,104.69
2016,6,7,17,30,653.0,76.0,4.9,19.0,306.0,127.03,72.6
2016,6,7,17,45,599.0,70.5,4.8,18.5,255.5,86.97,47.4
2016,6,7,18,0,545.0,65.0,4.7,18.0,205.0,52.54,33.27
2016,6,7,18,15,472.0,56.5,4.5,17.0,159.0,40.32,29.92
2016,6,7,18,30,399.0,48.0,4.3,16.0,113.0,35.87,25.75
2016,6,7,18,45,285.0,36.5,4.15,15.5,74.5,28.16,18.37
2016,6,7,19,0,171.0,25.0,4.0,15.0,36.0,19.48,7.27
2016,6,7,19,15,85.5,12.5,3.95,14.5,18.0,12.29,0.0
2016,6,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,5.5,3.15,10.5,5.5,5.41,0.0
2016,6,8,5,0,0.0,11.0,3.3,11.0,11.0,10.81,0.0
2016,6,8,5,15,47.0,27.0,3.45,11.5,33.0,48.62,28.3
2016,6,8,5,30,94.0,43.0,3.6,12.0,55.0,91.39,68.63
2016,6,8,5,45,119.5,62.5,3.8,12.5,84.5,122.38,96.69
2016,6,8,6,0,145.0,82.0,4.0,13.0,114.0,160.52,130.35
2016,6,8,6,15,160.5,102.5,4.05,13.5,146.5,196.87,161.92
2016,6,8,6,30,176.0,123.0,4.1,14.0,179.0,234.18,193.56
2016,6,8,6,45,190.0,143.0,4.15,14.5,212.5,270.98,223.98
2016,6,8,7,0,204.0,163.0,4.2,15.0,246.0,308.57,254.31
2016,6,8,7,15,178.0,188.0,4.25,15.0,267.5,325.95,267.33
2016,6,8,7,30,152.0,213.0,4.3,15.0,289.0,340.71,277.86
2016,6,8,7,45,424.5,168.0,4.4,15.5,410.0,513.65,420.03
2016,6,8,8,0,697.0,123.0,4.5,16.0,531.0,693.16,560.14
2016,6,8,8,15,711.0,132.0,4.55,16.5,577.5,735.93,588.74
2016,6,8,8,30,725.0,141.0,4.6,17.0,624.0,777.63,616.87
2016,6,8,8,45,806.0,120.0,4.65,17.5,689.5,840.03,659.66
2016,6,8,9,0,887.0,99.0,4.7,18.0,755.0,902.15,701.31
2016,6,8,9,15,896.5,101.0,4.75,18.5,793.5,930.92,718.8
2016,6,8,9,30,906.0,103.0,4.8,19.0,832.0,957.42,734.81
2016,6,8,9,45,904.0,110.0,4.85,19.5,862.5,975.96,745.26
2016,6,8,10,0,902.0,117.0,4.9,20.0,893.0,991.51,753.73
2016,6,8,10,15,907.5,118.5,4.95,20.0,919.5,1005.57,762.76
2016,6,8,10,30,913.0,120.0,5.0,20.0,946.0,1016.81,769.97
2016,6,8,10,45,915.0,122.5,5.05,20.5,965.0,1022.78,772.15
2016,6,8,11,0,917.0,125.0,5.1,21.0,984.0,1025.77,772.45
2016,6,8,11,15,919.5,125.5,5.2,21.0,996.5,1024.26,771.75
2016,6,8,11,30,922.0,126.0,5.3,21.0,1009.0,1019.83,769.17
2016,6,8,11,45,792.5,218.5,5.4,21.5,980.5,980.82,741.41
2016,6,8,12,0,663.0,311.0,5.5,22.0,952.0,938.87,709.82
2016,6,8,12,15,634.0,328.5,5.55,22.0,940.5,914.43,692.22
2016,6,8,12,30,605.0,346.0,5.6,22.0,929.0,890.81,674.98
2016,6,8,12,45,598.0,345.5,5.7,22.0,917.0,867.33,658.94
2016,6,8,13,0,591.0,345.0,5.8,22.0,905.0,842.61,641.87
2016,6,8,13,15,544.0,359.5,5.8,21.5,868.0,797.3,609.68
2016,6,8,13,30,497.0,374.0,5.8,21.0,831.0,753.11,578.0
2016,6,8,13,45,493.0,360.5,5.8,21.0,804.5,718.23,553.0
2016,6,8,14,0,489.0,347.0,5.8,21.0,778.0,682.76,527.27
2016,6,8,14,15,543.5,309.5,5.7,20.5,773.0,666.21,517.2
2016,6,8,14,30,598.0,272.0,5.6,20.0,768.0,644.15,502.51
2016,6,8,14,45,616.0,247.5,5.55,20.0,739.0,606.8,474.4
2016,6,8,15,0,634.0,223.0,5.5,20.0,710.0,567.19,444.03
2016,6,8,15,15,696.0,181.0,5.45,19.5,689.0,533.26,418.45
2016,6,8,15,30,758.0,139.0,5.4,19.0,668.0,496.5,389.33
2016,6,8,15,45,753.5,127.5,5.35,18.5,624.5,448.14,349.67
2016,6,8,16,0,749.0,116.0,5.3,18.0,581.0,399.61,308.82
2016,6,8,16,15,699.0,118.0,5.2,17.5,524.5,343.77,261.77
2016,6,8,16,30,649.0,120.0,5.1,17.0,468.0,295.47,220.41
2016,6,8,16,45,543.0,132.0,5.05,17.0,404.0,246.53,180.08
2016,6,8,17,0,437.0,144.0,5.0,17.0,340.0,207.61,149.46
2016,6,8,17,15,397.0,135.5,4.9,16.5,297.0,171.32,120.27
2016,6,8,17,30,357.0,127.0,4.8,16.0,254.0,139.01,95.96
2016,6,8,17,45,334.5,109.0,4.75,15.5,213.0,104.02,71.0
2016,6,8,18,0,312.0,91.0,4.7,15.0,172.0,71.53,51.7
2016,6,8,18,15,266.5,74.5,4.55,14.5,133.0,54.97,43.22
2016,6,8,18,30,221.0,58.0,4.4,14.0,94.0,43.7,32.87
2016,6,8,18,45,157.0,41.5,4.3,14.0,63.0,34.03,23.55
2016,6,8,19,0,93.0,25.0,4.2,14.0,32.0,20.94,8.67
2016,6,8,19,15,46.5,12.5,4.15,13.5,16.0,12.29,0.0
2016,6,8,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,9,4,45,40.5,6.5,3.65,10.5,8.0,6.39,0.0
2016,6,9,5,0,81.0,13.0,3.8,11.0,16.0,34.14,0.0
2016,6,9,5,15,203.5,26.0,3.95,11.5,48.0,106.59,66.7
2016,6,9,5,30,326.0,39.0,4.1,12.0,80.0,176.73,134.9
2016,6,9,5,45,412.5,48.5,4.3,12.5,123.5,237.86,190.03
2016,6,9,6,0,499.0,58.0,4.5,13.0,167.0,306.88,251.1
2016,6,9,6,15,249.5,67.5,4.5,13.5,122.0,212.71,175.78
2016,6,9,6,30,0.0,77.0,4.5,14.0,77.0,75.5,58.7
2016,6,9,6,45,0.0,91.5,4.55,14.5,91.5,89.98,70.79
2016,6,9,7,0,0.0,106.0,4.6,15.0,106.0,104.42,82.53
2016,6,9,7,15,6.0,137.5,4.6,15.0,140.5,140.74,112.58
2016,6,9,7,30,12.0,169.0,4.6,15.0,175.0,177.52,142.59
2016,6,9,7,45,160.0,205.0,4.6,15.5,298.0,340.74,277.94
2016,6,9,8,0,308.0,241.0,4.6,16.0,421.0,508.61,411.21
2016,6,9,8,15,178.5,259.5,4.55,16.5,366.0,423.36,339.41
2016,6,9,8,30,49.0,278.0,4.5,17.0,311.0,329.59,260.81
2016,6,9,8,45,118.0,313.5,4.45,17.5,399.5,436.44,344.63
2016,6,9,9,0,187.0,349.0,4.4,18.0,488.0,537.25,420.89
2016,6,9,9,15,533.0,233.5,4.4,18.5,656.5,747.75,585.23
2016,6,9,9,30,879.0,118.0,4.4,19.0,825.0,948.51,726.72
2016,6,9,9,45,890.5,117.5,4.4,19.5,858.5,971.28,738.36
2016,6,9,10,0,902.0,117.0,4.4,20.0,892.0,991.66,749.6
2016,6,9,10,15,908.0,118.0,4.4,20.5,919.0,1005.71,756.69
2016,6,9,10,30,914.0,119.0,4.4,21.0,946.0,1016.98,761.92
2016,6,9,10,45,919.5,119.0,4.45,21.5,966.0,1023.85,764.55
2016,6,9,11,0,925.0,119.0,4.5,22.0,986.0,1027.81,765.53
2016,6,9,11,15,927.5,119.5,4.55,22.0,998.5,1026.38,764.56
2016,6,9,11,30,930.0,120.0,4.6,22.0,1011.0,1022.0,761.75
2016,6,9,11,45,933.5,118.5,4.7,22.5,1017.0,1013.67,755.35
2016,6,9,12,0,937.0,117.0,4.8,23.0,1023.0,1002.46,747.1
2016,6,9,12,15,936.5,117.0,4.85,23.0,1020.5,986.13,736.55
2016,6,9,12,30,936.0,117.0,4.9,23.0,1018.0,967.13,724.26
2016,6,9,12,45,938.0,113.5,5.0,23.0,1009.5,944.42,709.8
2016,6,9,13,0,940.0,110.0,5.1,23.0,1001.0,919.11,693.5
2016,6,9,13,15,936.5,109.5,5.15,23.0,984.0,889.47,673.8
2016,6,9,13,30,933.0,109.0,5.2,23.0,967.0,857.67,652.51
2016,6,9,13,45,929.5,107.0,5.3,23.0,943.5,822.43,628.92
2016,6,9,14,0,926.0,105.0,5.4,23.0,920.0,785.31,603.76
2016,6,9,14,15,919.5,103.5,5.45,22.5,889.5,744.82,576.84
2016,6,9,14,30,913.0,102.0,5.5,22.0,859.0,702.98,548.02
2016,6,9,14,45,904.5,100.5,5.55,22.0,823.0,658.73,514.25
2016,6,9,15,0,896.0,99.0,5.6,22.0,787.0,613.67,479.12
2016,6,9,15,15,884.5,96.5,5.6,21.5,746.0,565.48,441.58
2016,6,9,15,30,873.0,94.0,5.6,21.0,705.0,517.15,402.89
2016,6,9,15,45,857.5,92.0,5.6,20.5,659.0,467.54,362.13
2016,6,9,16,0,842.0,90.0,5.6,20.0,613.0,418.56,320.78
2016,6,9,16,15,823.5,87.0,5.55,19.5,565.0,364.33,274.39
2016,6,9,16,30,805.0,84.0,5.5,19.0,517.0,315.49,231.39
2016,6,9,16,45,779.0,81.0,5.45,18.5,466.0,266.31,187.95
2016,6,9,17,0,753.0,78.0,5.4,18.0,415.0,219.62,146.88
2016,6,9,17,15,720.0,73.5,5.3,17.5,364.0,173.13,107.66
2016,6,9,17,30,687.0,69.0,5.2,17.0,313.0,130.12,74.16
2016,6,9,17,45,638.0,64.0,5.15,16.5,262.5,85.81,44.95
2016,6,9,18,0,589.0,59.0,5.1,16.0,212.0,49.83,29.56
2016,6,9,18,15,520.0,51.5,4.95,15.0,165.5,35.78,26.17
2016,6,9,18,30,451.0,44.0,4.8,14.0,119.0,31.99,22.59
2016,6,9,18,45,341.5,34.0,4.65,13.5,80.0,25.59,16.4
2016,6,9,19,0,232.0,24.0,4.5,13.0,41.0,18.73,7.5
2016,6,9,19,15,116.0,12.0,4.45,12.5,20.5,11.8,0.0
2016,6,9,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,10,4,45,70.5,6.5,3.95,10.5,8.5,6.39,0.0
2016,6,10,5,0,141.0,13.0,4.1,11.0,17.0,49.96,0.0
2016,6,10,5,15,272.0,23.5,4.25,11.5,50.5,126.2,79.38
2016,6,10,5,30,403.0,34.0,4.4,12.0,84.0,198.84,151.73
2016,6,10,5,45,484.5,41.5,4.55,12.5,128.5,258.98,206.86
2016,6,10,6,0,566.0,49.0,4.7,13.0,173.0,326.61,267.28
2016,6,10,6,15,618.0,54.5,4.7,13.5,222.0,384.23,318.24
2016,6,10,6,30,670.0,60.0,4.7,14.0,271.0,443.84,369.27
2016,6,10,6,45,705.5,65.0,4.75,15.0,321.5,499.13,414.38
2016,6,10,7,0,741.0,70.0,4.8,16.0,372.0,556.31,459.34
2016,6,10,7,15,767.0,73.5,4.8,16.5,422.5,607.01,498.5
2016,6,10,7,30,793.0,77.0,4.8,17.0,473.0,658.26,535.66
2016,6,10,7,45,811.0,80.5,4.8,17.5,521.5,703.85,567.29
2016,6,10,8,0,829.0,84.0,4.8,18.0,570.0,744.22,594.43
2016,6,10,8,15,844.5,87.0,4.8,18.5,616.5,785.76,621.99
2016,6,10,8,30,860.0,90.0,4.8,19.0,663.0,826.13,648.27
2016,6,10,8,45,870.0,93.0,4.85,19.5,705.0,860.34,670.07
2016,6,10,9,0,880.0,96.0,4.9,20.0,747.0,892.66,690.36
2016,6,10,9,15,889.5,98.0,4.95,20.5,785.0,921.36,707.96
2016,6,10,9,30,899.0,100.0,5.0,21.0,823.0,947.82,723.92
2016,6,10,9,45,906.5,101.0,5.05,21.5,855.5,968.91,736.12
2016,6,10,10,0,914.0,102.0,5.1,22.0,888.0,987.41,746.57
2016,6,10,10,15,920.0,103.5,5.15,22.0,914.5,1002.29,756.09
2016,6,10,10,30,926.0,105.0,5.2,22.0,941.0,1014.34,763.8
2016,6,10,10,45,929.5,106.0,5.3,22.5,961.0,1020.5,766.47
2016,6,10,11,0,933.0,107.0,5.4,23.0,981.0,1023.69,767.25
2016,6,10,11,15,936.0,107.5,5.45,23.0,994.5,1022.9,766.6
2016,6,10,11,30,939.0,108.0,5.5,23.0,1008.0,1019.11,764.06
2016,6,10,11,45,940.5,108.0,5.6,23.0,1013.5,1010.42,758.63
2016,6,10,12,0,942.0,108.0,5.7,23.0,1019.0,998.83,751.32
2016,6,10,12,15,942.5,108.0,5.7,23.0,1018.0,983.49,740.84
2016,6,10,12,30,943.0,108.0,5.7,23.0,1017.0,965.4,728.56
2016,6,10,12,45,923.5,120.0,5.7,23.0,1003.0,938.3,710.08
2016,6,10,13,0,904.0,132.0,5.7,23.0,989.0,909.33,690.33
2016,6,10,13,15,901.5,131.0,5.7,23.0,973.0,880.95,670.96
2016,6,10,13,30,899.0,130.0,5.7,23.0,957.0,850.44,650.04
2016,6,10,13,45,896.5,127.5,5.7,23.0,934.5,816.55,626.64
2016,6,10,14,0,894.0,125.0,5.7,23.0,912.0,780.8,601.81
2016,6,10,14,15,887.5,123.5,5.65,22.5,882.5,741.41,575.13
2016,6,10,14,30,881.0,122.0,5.6,22.0,853.0,700.73,546.0
2016,6,10,14,45,873.0,119.5,5.55,22.0,818.0,657.12,512.45
2016,6,10,15,0,865.0,117.0,5.5,22.0,783.0,612.71,477.67
2016,6,10,15,15,853.5,114.5,5.45,21.5,742.0,565.8,441.14
2016,6,10,15,30,842.0,112.0,5.4,21.0,701.0,515.37,401.05
2016,6,10,15,45,827.5,108.5,5.35,21.0,656.0,466.01,359.98
2016,6,10,16,0,813.0,105.0,5.3,21.0,611.0,417.28,318.52
2016,6,10,16,15,793.0,101.5,5.2,20.5,562.5,367.45,275.97
2016,6,10,16,30,773.0,98.0,5.1,20.0,514.0,319.17,233.94
2016,6,10,16,45,746.5,94.0,5.0,19.5,463.5,270.52,191.47
2016,6,10,17,0,720.0,90.0,4.9,19.0,413.0,220.94,148.57
2016,6,10,17,15,684.5,85.0,4.75,18.0,362.0,175.02,110.45
2016,6,10,17,30,649.0,80.0,4.6,17.0,311.0,132.8,77.88
2016,6,10,17,45,598.5,73.5,4.5,16.5,260.5,92.13,51.35
2016,6,10,18,0,548.0,67.0,4.4,16.0,210.0,56.75,35.34
2016,6,10,18,15,475.5,58.5,4.2,15.5,163.5,41.83,31.48
2016,6,10,18,30,403.0,50.0,4.0,15.0,117.0,37.46,27.3
2016,6,10,18,45,293.0,38.5,3.85,14.5,78.5,29.83,19.99
2016,6,10,19,0,183.0,27.0,3.7,14.0,40.0,21.05,9.36
2016,6,10,19,15,91.5,13.5,3.75,13.5,20.0,13.27,0.0
2016,6,10,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,11,4,45,32.5,7.0,0.9,9.5,8.0,6.88,0.0
2016,6,11,5,0,65.0,14.0,0.9,10.0,16.0,30.9,0.0
2016,6,11,5,15,185.5,27.5,1.05,10.5,47.5,103.11,64.85
2016,6,11,5,30,306.0,41.0,1.2,11.0,79.0,171.46,130.76
2016,6,11,5,45,398.0,50.5,1.35,12.0,123.5,234.02,185.84
2016,6,11,6,0,490.0,60.0,1.5,13.0,168.0,304.88,246.77
2016,6,11,6,15,548.5,67.5,1.6,14.0,217.0,364.84,297.56
2016,6,11,6,30,607.0,75.0,1.7,15.0,266.0,429.39,350.24
2016,6,11,6,45,651.5,80.5,1.8,16.0,318.0,487.7,396.2
2016,6,11,7,0,696.0,86.0,1.9,17.0,370.0,548.75,442.6
2016,6,11,7,15,726.0,90.5,2.0,17.5,421.0,601.35,481.92
2016,6,11,7,30,756.0,95.0,2.1,18.0,472.0,652.48,518.89
2016,6,11,7,45,779.5,98.5,2.25,19.0,522.0,700.85,550.98
2016,6,11,8,0,803.0,102.0,2.4,20.0,572.0,749.06,582.26
2016,6,11,8,15,820.0,105.5,2.45,20.5,619.0,791.6,609.42
2016,6,11,8,30,837.0,109.0,2.5,21.0,666.0,833.07,635.45
2016,6,11,8,45,850.5,111.5,2.6,22.0,709.5,869.09,656.52
2016,6,11,9,0,864.0,114.0,2.7,23.0,753.0,898.07,672.57
2016,6,11,9,15,873.5,116.0,2.65,23.5,791.0,926.29,688.13
2016,6,11,9,30,883.0,118.0,2.6,24.0,829.0,952.31,702.07
2016,6,11,9,45,888.0,121.5,2.6,25.0,861.0,973.3,711.67
2016,6,11,10,0,893.0,125.0,2.6,26.0,893.0,991.64,719.53
2016,6,11,10,15,898.5,126.5,2.45,26.0,919.0,1005.65,725.98
2016,6,11,10,30,904.0,128.0,2.3,26.0,945.0,1016.87,730.62
2016,6,11,10,45,907.0,129.5,2.2,26.5,964.5,1022.79,731.02
2016,6,11,11,0,910.0,131.0,2.1,27.0,984.0,1025.8,729.68
2016,6,11,11,15,912.0,131.5,2.0,27.0,996.5,1023.9,726.81
2016,6,11,11,30,914.0,132.0,1.9,27.0,1009.0,1019.09,722.25
2016,6,11,11,45,913.5,133.0,1.85,27.5,1013.5,1009.51,714.06
2016,6,11,12,0,913.0,134.0,1.8,28.0,1018.0,997.15,704.32
2016,6,11,12,15,912.5,134.0,1.9,28.0,1016.0,981.14,695.71
2016,6,11,12,30,912.0,134.0,2.0,28.0,1014.0,962.54,685.43
2016,6,11,12,45,918.0,128.0,2.15,28.5,1006.5,941.53,672.73
2016,6,11,13,0,924.0,122.0,2.3,29.0,999.0,917.83,658.18
2016,6,11,13,15,921.0,121.5,2.4,29.0,982.0,889.06,641.06
2016,6,11,13,30,918.0,121.0,2.5,29.0,965.0,858.13,622.38
2016,6,11,13,45,810.0,182.0,2.7,29.0,913.5,800.39,586.25
2016,6,11,14,0,702.0,243.0,2.9,29.0,862.0,745.94,548.74
2016,6,11,14,15,536.0,302.0,2.95,28.5,765.5,655.76,484.76
2016,6,11,14,30,370.0,361.0,3.0,28.0,669.0,577.51,427.99
2016,6,11,14,45,347.0,351.5,3.05,28.0,630.0,536.96,399.35
2016,6,11,15,0,324.0,342.0,3.1,28.0,591.0,497.84,371.15
2016,6,11,15,15,393.0,297.5,3.05,27.5,584.0,479.6,359.2
2016,6,11,15,30,462.0,253.0,3.0,27.0,577.0,451.29,338.88
2016,6,11,15,45,598.0,187.5,3.0,27.0,578.5,431.23,322.8
2016,6,11,16,0,734.0,122.0,3.0,27.0,580.0,398.51,295.16
2016,6,11,16,15,696.0,120.0,2.95,26.5,526.5,347.08,253.7
2016,6,11,16,30,658.0,118.0,2.9,26.0,473.0,299.0,214.3
2016,6,11,16,45,622.5,113.5,2.9,25.5,423.0,252.92,176.23
2016,6,11,17,0,587.0,109.0,2.9,25.0,373.0,210.3,141.13
2016,6,11,17,15,537.5,108.0,2.95,24.0,327.0,172.15,111.38
2016,6,11,17,30,488.0,107.0,3.0,23.0,281.0,139.06,87.62
2016,6,11,17,45,524.0,86.0,3.15,22.5,246.5,98.98,57.98
2016,6,11,18,0,560.0,65.0,3.3,22.0,212.0,55.96,33.16
2016,6,11,18,15,490.5,56.5,3.45,21.0,165.5,39.96,29.13
2016,6,11,18,30,421.0,48.0,3.6,20.0,119.0,35.49,25.03
2016,6,11,18,45,318.0,36.5,3.75,19.0,80.0,27.8,17.89
2016,6,11,19,0,215.0,25.0,3.9,18.0,41.0,19.56,8.32
2016,6,11,19,15,107.5,12.5,3.95,17.5,20.5,12.29,0.0
2016,6,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,12,4,45,33.5,6.5,4.2,11.5,8.0,6.39,0.0
