Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,0,67.0,13.0,4.4,12.0,16.0,30.43,0.0
2016,6,12,5,15,185.5,27.0,4.5,12.5,47.5,102.34,63.84
2016,6,12,5,30,304.0,41.0,4.6,13.0,79.0,170.19,129.5
2016,6,12,5,45,396.0,50.5,4.75,13.5,123.0,233.11,185.71
2016,6,12,6,0,488.0,60.0,4.9,14.0,167.0,303.85,247.95
2016,6,12,6,15,546.5,67.0,4.9,14.5,216.0,363.15,299.87
2016,6,12,6,30,605.0,74.0,4.9,15.0,265.0,427.01,354.04
2016,6,12,6,45,651.5,78.5,4.9,15.5,316.5,485.22,402.1
2016,6,12,7,0,698.0,83.0,4.9,16.0,368.0,546.33,450.99
2016,6,12,7,15,727.5,87.5,4.75,16.5,419.0,598.68,491.03
2016,6,12,7,30,757.0,92.0,4.6,17.0,470.0,649.69,528.38
2016,6,12,7,45,782.0,95.0,4.5,18.0,520.0,698.63,561.0
2016,6,12,8,0,807.0,98.0,4.4,19.0,570.0,747.53,592.62
2016,6,12,8,15,824.0,101.0,4.3,19.5,617.0,789.66,619.68
2016,6,12,8,30,841.0,104.0,4.2,20.0,664.0,830.72,645.67
2016,6,12,8,45,855.0,106.0,4.1,20.5,707.0,861.59,663.99
2016,6,12,9,0,869.0,108.0,4.0,21.0,750.0,895.93,684.54
2016,6,12,9,15,879.0,110.0,4.0,21.5,788.5,924.8,701.53
2016,6,12,9,30,889.0,112.0,4.0,22.0,827.0,951.47,716.93
2016,6,12,9,45,902.5,110.0,4.0,23.0,861.0,974.83,728.6
2016,6,12,10,0,916.0,108.0,4.0,24.0,895.0,995.85,738.61
2016,6,12,10,15,921.0,109.0,4.05,24.0,921.5,1009.27,746.76
2016,6,12,10,30,926.0,110.0,4.1,24.0,948.0,1019.85,753.19
2016,6,12,10,45,930.5,110.5,4.2,24.5,968.0,1026.51,755.97
2016,6,12,11,0,935.0,111.0,4.3,25.0,988.0,1030.2,756.92
2016,6,12,11,15,937.0,111.5,4.4,25.5,1000.5,1028.47,754.41
2016,6,12,11,30,939.0,112.0,4.5,26.0,1013.0,1023.75,750.07
2016,6,12,11,45,939.5,112.5,4.6,26.5,1018.0,1014.64,743.01
2016,6,12,12,0,940.0,113.0,4.7,27.0,1023.0,1002.66,734.41
2016,6,12,12,15,939.0,113.0,4.8,27.0,1020.5,986.0,724.26
2016,6,12,12,30,938.0,113.0,4.9,27.0,1018.0,966.66,712.33
2016,6,12,12,45,927.0,118.5,5.0,27.0,1006.0,941.07,696.17
2016,6,12,13,0,916.0,124.0,5.1,27.0,994.0,913.36,678.51
2016,6,12,13,15,912.5,123.0,5.1,27.0,977.0,883.95,658.98
2016,6,12,13,30,909.0,122.0,5.1,27.0,960.0,852.43,637.95
2016,6,12,13,45,903.5,121.0,5.2,27.0,936.0,817.39,614.9
2016,6,12,14,0,898.0,120.0,5.3,27.0,912.0,780.65,590.43
2016,6,12,14,15,891.0,118.5,5.3,26.5,882.0,740.86,564.27
2016,6,12,14,30,884.0,117.0,5.3,26.0,852.0,699.81,535.93
2016,6,12,14,45,875.0,115.0,5.35,26.0,816.0,655.98,503.19
2016,6,12,15,0,866.0,113.0,5.4,26.0,780.0,611.43,469.19
2016,6,12,15,15,854.0,110.5,5.35,25.5,739.5,564.27,433.11
2016,6,12,15,30,842.0,108.0,5.3,25.0,699.0,513.57,393.52
2016,6,12,15,45,827.0,105.0,5.25,25.0,654.0,464.47,353.32
2016,6,12,16,0,812.0,102.0,5.2,25.0,609.0,416.04,312.78
2016,6,12,16,15,792.0,98.5,5.15,24.5,560.5,366.25,271.02
2016,6,12,16,30,772.0,95.0,5.1,24.0,512.0,318.01,229.72
2016,6,12,16,45,746.0,90.5,5.05,23.5,462.0,269.06,187.66
2016,6,12,17,0,720.0,86.0,5.0,23.0,412.0,222.61,147.82
2016,6,12,17,15,685.0,81.0,4.85,22.0,361.0,173.46,107.54
2016,6,12,17,30,650.0,76.0,4.7,21.0,310.0,131.19,75.19
2016,6,12,17,45,599.5,70.5,4.6,20.5,260.0,91.19,49.28
2016,6,12,18,0,549.0,65.0,4.5,20.0,210.0,56.45,33.59
2016,6,12,18,15,479.5,56.5,4.35,19.0,164.0,39.87,29.31
2016,6,12,18,30,410.0,48.0,4.2,18.0,118.0,35.4,25.18
2016,6,12,18,45,304.5,37.0,4.05,17.5,79.5,28.19,18.38
2016,6,12,19,0,199.0,26.0,3.9,17.0,41.0,20.16,9.01
2016,6,12,19,15,99.5,13.0,3.9,16.5,20.5,12.78,0.0
2016,6,12,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,42.0,6.5,3.7,10.5,8.0,6.39,0.0
2016,6,13,5,0,84.0,13.0,3.8,11.0,16.0,34.89,0.0
2016,6,13,5,15,200.5,26.0,3.9,11.5,47.5,105.49,65.94
2016,6,13,5,30,317.0,39.0,4.0,12.0,79.0,173.24,132.15
2016,6,13,5,45,405.5,48.0,4.15,12.5,122.0,234.15,186.93
2016,6,13,6,0,494.0,57.0,4.3,13.0,165.0,303.08,247.81
2016,6,13,6,15,550.0,64.0,4.3,13.5,213.5,361.3,298.86
2016,6,13,6,30,606.0,71.0,4.3,14.0,262.0,423.9,351.99
2016,6,13,6,45,651.5,75.5,4.3,14.5,313.0,481.52,399.5
2016,6,13,7,0,697.0,80.0,4.3,15.0,364.0,541.97,447.77
2016,6,13,7,15,726.5,84.0,4.3,15.5,414.5,591.51,486.05
2016,6,13,7,30,756.0,88.0,4.3,16.0,465.0,644.29,525.1
2016,6,13,7,45,782.5,90.0,4.3,16.5,515.5,693.16,559.22
2016,6,13,8,0,809.0,92.0,4.3,17.0,566.0,742.11,592.69
2016,6,13,8,15,826.0,95.0,4.4,17.5,613.0,784.33,621.16
2016,6,13,8,30,843.0,98.0,4.5,18.0,660.0,820.5,644.93
2016,6,13,8,45,859.0,99.5,4.6,19.0,703.5,857.77,668.0
2016,6,13,9,0,875.0,101.0,4.7,20.0,747.0,893.53,689.67
2016,6,13,9,15,885.5,102.5,4.8,20.0,786.0,922.53,709.13
2016,6,13,9,30,896.0,104.0,4.9,20.0,825.0,949.34,727.13
2016,6,13,9,45,909.0,103.0,5.0,20.5,859.5,973.51,741.86
2016,6,13,10,0,922.0,102.0,5.1,21.0,894.0,995.28,754.94
2016,6,13,10,15,928.5,103.0,5.2,21.0,921.5,1010.3,764.95
2016,6,13,10,30,935.0,104.0,5.3,21.0,949.0,1022.49,773.15
2016,6,13,10,45,940.0,104.5,5.4,21.5,970.0,1029.77,776.57
2016,6,13,11,0,945.0,105.0,5.5,22.0,991.0,1034.06,778.08
2016,6,13,11,15,948.0,105.5,5.65,22.0,1005.0,1033.37,778.21
2016,6,13,11,30,951.0,106.0,5.8,22.0,1019.0,1029.66,776.38
2016,6,13,11,45,952.0,107.0,5.95,22.0,1025.0,1021.52,771.59
2016,6,13,12,0,953.0,108.0,6.1,22.0,1031.0,1010.44,764.83
2016,6,13,12,15,952.5,108.5,6.15,21.5,1029.0,994.61,755.7
2016,6,13,12,30,952.0,109.0,6.2,21.0,1027.0,976.05,744.69
2016,6,13,12,45,946.5,111.5,6.3,21.0,1017.0,952.27,728.83
2016,6,13,13,0,941.0,114.0,6.4,21.0,1007.0,926.13,711.27
2016,6,13,13,15,937.5,113.0,6.35,21.0,990.0,896.14,690.2
2016,6,13,13,30,934.0,112.0,6.3,21.0,973.0,863.99,667.57
2016,6,13,13,45,928.0,112.0,6.3,21.0,949.0,828.78,642.9
2016,6,13,14,0,922.0,112.0,6.3,21.0,925.0,791.83,616.85
2016,6,13,14,15,915.5,110.5,6.3,20.5,895.0,751.59,589.37
2016,6,13,14,30,909.0,109.0,6.3,20.0,865.0,710.01,559.98
2016,6,13,14,45,897.0,109.0,6.3,20.0,828.5,665.16,525.06
2016,6,13,15,0,885.0,109.0,6.3,20.0,792.0,619.78,489.06
2016,6,13,15,15,873.5,106.5,6.2,19.5,750.5,572.11,451.3
2016,6,13,15,30,862.0,104.0,6.1,19.0,709.0,524.29,412.49
2016,6,13,15,45,845.5,102.0,6.1,18.5,663.5,471.0,368.64
2016,6,13,16,0,829.0,100.0,6.1,18.0,618.0,422.0,327.0
2016,6,13,16,15,810.0,96.5,6.05,17.5,569.5,371.76,283.42
2016,6,13,16,30,791.0,93.0,6.0,17.0,521.0,322.97,240.22
2016,6,13,16,45,772.0,87.0,6.0,17.0,471.5,273.57,195.8
2016,6,13,17,0,753.0,81.0,6.0,17.0,422.0,225.98,153.18
2016,6,13,17,15,719.5,76.5,5.9,16.5,370.5,179.31,113.44
2016,6,13,17,30,686.0,72.0,5.8,16.0,319.0,132.79,76.5
2016,6,13,17,45,641.0,66.0,5.75,15.5,268.5,90.98,48.46
2016,6,13,18,0,596.0,60.0,5.7,15.0,218.0,53.9,31.02
2016,6,13,18,15,528.0,53.0,5.55,14.5,171.0,36.78,27.14
2016,6,13,18,30,460.0,46.0,5.4,14.0,124.0,33.51,23.97
2016,6,13,18,45,346.0,36.0,5.3,13.5,84.0,27.18,17.86
2016,6,13,19,0,232.0,26.0,5.2,13.0,44.0,20.4,9.58
2016,6,13,19,15,116.0,13.0,5.15,12.5,22.0,12.78,0.0
2016,6,13,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,6,14,4,45,37.5,7.0,3.7,9.5,8.0,6.88,0.0
2016,6,14,5,0,75.0,14.0,3.8,10.0,16.0,33.48,0.0
2016,6,14,5,15,198.0,27.0,3.85,10.5,48.0,106.04,66.47
2016,6,14,5,30,321.0,40.0,3.9,11.0,80.0,175.55,134.39
2016,6,14,5,45,421.5,47.5,3.95,11.5,124.5,239.92,192.1
2016,6,14,6,0,522.0,55.0,4.0,12.0,169.0,313.25,256.71
2016,6,14,6,15,578.0,61.5,3.95,12.5,218.0,372.1,308.38
2016,6,14,6,30,634.0,68.0,3.9,13.0,267.0,435.33,362.01
2016,6,14,6,45,682.0,71.0,3.85,13.5,319.0,493.78,410.15
2016,6,14,7,0,730.0,74.0,3.8,14.0,371.0,553.28,457.57
2016,6,14,7,15,757.5,77.5,3.75,14.5,422.0,604.56,496.91
2016,6,14,7,30,785.0,81.0,3.7,15.0,473.0,656.53,534.54
2016,6,14,7,45,732.5,104.0,3.7,15.5,499.0,674.1,544.8
2016,6,14,8,0,680.0,127.0,3.7,16.0,525.0,683.87,549.31
2016,6,14,8,15,771.5,108.5,3.7,16.5,595.0,755.28,599.55
2016,6,14,8,30,863.0,90.0,3.7,17.0,665.0,828.16,649.19
2016,6,14,8,45,875.5,92.0,3.7,18.0,708.0,863.59,669.82
2016,6,14,9,0,888.0,94.0,3.7,19.0,751.0,897.28,689.12
2016,6,14,9,15,897.5,96.0,3.75,19.0,789.0,926.28,707.9
2016,6,14,9,30,907.0,98.0,3.8,19.0,827.0,953.03,725.12
2016,6,14,9,45,910.5,101.5,3.85,19.5,859.0,973.29,736.51
2016,6,14,10,0,914.0,105.0,3.9,20.0,891.0,990.81,746.09
2016,6,14,10,15,919.5,106.0,4.05,20.5,917.5,1004.8,753.98
2016,6,14,10,30,925.0,107.0,4.2,21.0,944.0,1015.96,760.05
2016,6,14,10,45,928.5,108.5,4.35,21.5,963.5,1022.78,763.29
2016,6,14,11,0,932.0,110.0,4.5,22.0,983.0,1026.63,764.74
2016,6,14,11,15,934.0,110.5,4.6,22.0,996.0,1025.0,764.08
2016,6,14,11,30,936.0,111.0,4.7,22.0,1009.0,1020.4,761.56
2016,6,14,11,45,937.0,111.0,4.85,22.0,1014.0,1011.4,756.58
2016,6,14,12,0,938.0,111.0,5.0,22.0,1019.0,999.54,749.7
2016,6,14,12,15,937.5,111.0,5.1,21.5,1017.0,983.47,741.05
2016,6,14,12,30,937.0,111.0,5.2,21.0,1015.0,964.73,730.53
2016,6,14,12,45,935.0,110.5,5.3,21.0,1006.0,941.55,715.47
2016,6,14,13,0,933.0,110.0,5.4,21.0,997.0,915.93,698.64
2016,6,14,13,15,930.0,109.5,5.5,20.5,980.0,887.12,680.82
2016,6,14,13,30,927.0,109.0,5.6,20.0,963.0,856.12,661.24
2016,6,14,13,45,920.5,109.0,5.75,20.0,939.5,820.8,637.28
2016,6,14,14,0,914.0,109.0,5.9,20.0,916.0,783.79,611.84
2016,6,14,14,15,907.5,107.5,5.85,19.5,886.0,743.88,584.39
2016,6,14,14,30,901.0,106.0,5.8,19.0,856.0,702.65,555.2
2016,6,14,14,45,893.0,104.0,5.8,18.5,820.5,658.87,522.18
2016,6,14,15,0,885.0,102.0,5.8,18.0,785.0,614.26,487.69
2016,6,14,15,15,874.0,100.0,5.7,17.5,744.5,567.36,450.32
2016,6,14,15,30,863.0,98.0,5.6,17.0,704.0,520.28,411.86
2016,6,14,15,45,852.5,93.5,5.6,17.0,660.0,471.21,370.34
2016,6,14,16,0,842.0,89.0,5.6,17.0,616.0,422.33,328.0
2016,6,14,16,15,824.0,86.5,5.6,16.5,568.5,368.74,281.7
2016,6,14,16,30,806.0,84.0,5.6,16.0,521.0,320.48,238.73
2016,6,14,16,45,783.5,80.0,5.6,16.0,471.0,271.22,194.27
2016,6,14,17,0,761.0,76.0,5.6,16.0,421.0,224.09,151.92
2016,6,14,17,15,576.0,95.5,5.5,15.5,338.5,169.42,111.76
2016,6,14,17,30,391.0,115.0,5.4,15.0,256.0,136.06,92.24
2016,6,14,17,45,360.0,101.5,5.35,14.5,216.0,102.53,68.4
2016,6,14,18,0,329.0,88.0,5.3,14.0,176.0,72.23,50.64
2016,6,14,18,15,292.5,72.5,5.1,13.5,138.5,53.06,41.75
2016,6,14,18,30,256.0,57.0,4.9,13.0,101.0,42.62,32.14
2016,6,14,18,45,192.0,41.5,4.7,12.5,68.5,31.62,21.83
2016,6,14,19,0,128.0,26.0,4.5,12.0,36.0,20.09,9.57
2016,6,14,19,15,64.0,13.0,4.5,11.5,18.0,12.78,0.0
2016,6,14,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,8.5,4.0,8.5,8.5,8.36,0.0
2016,6,15,5,0,0.0,17.0,4.1,9.0,17.0,16.71,0.0
2016,6,15,5,15,164.0,28.5,4.2,9.5,49.0,97.49,61.11
2016,6,15,5,30,328.0,40.0,4.3,10.0,81.0,177.9,136.74
2016,6,15,5,45,427.5,47.5,4.45,10.5,125.5,242.17,194.8
2016,6,15,6,0,527.0,55.0,4.6,11.0,170.0,315.29,259.79
2016,6,15,6,15,583.0,61.0,4.7,11.5,219.0,373.76,311.79
2016,6,15,6,30,639.0,67.0,4.8,12.0,268.0,436.6,365.91
2016,6,15,6,45,684.5,70.5,4.9,13.0,319.5,494.39,413.63
2016,6,15,7,0,730.0,74.0,5.0,14.0,371.0,553.01,460.49
2016,6,15,7,15,757.5,77.5,5.1,14.5,422.0,604.3,500.86
2016,6,15,7,30,785.0,81.0,5.2,15.0,473.0,656.27,539.7
2016,6,15,7,45,808.5,83.5,5.3,15.5,522.5,704.54,574.25
2016,6,15,8,0,832.0,86.0,5.4,16.0,572.0,752.65,608.11
2016,6,15,8,15,756.5,121.5,5.5,16.0,591.0,757.27,609.98
2016,6,15,8,30,681.0,157.0,5.6,16.0,610.0,757.88,609.16
2016,6,15,8,45,590.0,207.0,5.7,16.5,618.0,750.17,599.65
2016,6,15,9,0,499.0,257.0,5.8,17.0,626.0,732.88,581.96
2016,6,15,9,15,622.0,220.5,5.85,17.0,704.5,818.14,647.93
2016,6,15,9,30,745.0,184.0,5.9,17.0,783.0,903.76,709.9
2016,6,15,9,45,832.0,143.0,6.0,17.5,837.5,948.86,739.97
2016,6,15,10,0,919.0,102.0,6.1,18.0,892.0,992.4,768.86
2016,6,15,10,15,924.5,103.5,6.15,18.0,918.5,1007.04,778.33
2016,6,15,10,30,930.0,105.0,6.2,18.0,945.0,1018.82,786.04
2016,6,15,10,45,933.0,106.0,6.3,18.5,965.0,1024.71,788.49
2016,6,15,11,0,936.0,107.0,6.4,19.0,985.0,1027.63,788.98
2016,6,15,11,15,611.0,287.5,6.45,19.0,863.5,896.63,693.78
2016,6,15,11,30,286.0,468.0,6.5,19.0,742.0,750.81,576.66
2016,6,15,11,45,614.5,288.5,6.55,19.0,882.5,884.7,686.35
2016,6,15,12,0,943.0,109.0,6.6,19.0,1023.0,1002.64,772.03
2016,6,15,12,15,943.0,109.0,6.6,19.0,1021.5,987.02,760.39
2016,6,15,12,30,943.0,109.0,6.6,19.0,1020.0,968.69,747.54
2016,6,15,12,45,932.0,115.5,6.6,19.0,1008.5,944.09,730.29
2016,6,15,13,0,921.0,122.0,6.6,19.0,997.0,917.34,711.53
2016,6,15,13,15,675.5,253.5,6.55,19.0,889.5,810.27,632.81
2016,6,15,13,30,430.0,385.0,6.5,19.0,782.0,711.73,552.96
2016,6,15,13,45,670.5,249.5,6.5,19.0,850.5,756.02,593.15
2016,6,15,14,0,911.0,114.0,6.5,19.0,919.0,786.79,618.93
2016,6,15,14,15,904.5,112.5,6.45,18.5,889.5,747.01,591.01
2016,6,15,14,30,898.0,111.0,6.4,18.0,860.0,705.89,561.47
2016,6,15,14,45,893.0,107.5,6.35,18.0,825.0,662.76,527.55
2016,6,15,15,0,888.0,104.0,6.3,18.0,790.0,618.56,492.14
2016,6,15,15,15,877.0,101.5,6.2,17.5,749.5,571.1,454.22
2016,6,15,15,30,866.0,99.0,6.1,17.0,709.0,523.44,415.21
2016,6,15,15,45,856.0,94.5,6.1,17.0,665.0,474.47,373.63
2016,6,15,16,0,846.0,90.0,6.1,17.0,621.0,425.63,331.18
2016,6,15,16,15,828.0,87.0,5.95,16.5,572.5,371.42,284.14
2016,6,15,16,30,810.0,84.0,5.8,16.0,524.0,322.52,240.5
2016,6,15,16,45,790.0,79.5,5.7,16.0,474.5,273.27,195.88
2016,6,15,17,0,770.0,75.0,5.6,16.0,425.0,225.91,153.16
2016,6,15,17,15,738.5,71.0,5.4,15.5,373.5,179.12,112.92
2016,6,15,17,30,707.0,67.0,5.2,15.0,322.0,135.63,78.14
2016,6,15,17,45,665.5,61.0,5.05,14.5,272.0,93.09,49.18
2016,6,15,18,0,624.0,55.0,4.9,14.0,222.0,51.75,28.09
2016,6,15,18,15,558.5,49.0,4.5,13.5,174.5,33.31,24.18
2016,6,15,18,30,493.0,43.0,4.1,13.0,127.0,30.71,21.63
2016,6,15,18,45,393.5,33.5,3.75,12.5,87.5,24.75,15.89
2016,6,15,19,0,294.0,24.0,3.4,12.0,48.0,18.36,8.39
2016,6,15,19,15,147.0,12.0,3.15,11.5,24.0,11.8,0.0
2016,6,15,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,8.0,0.75,9.5,8.0,7.86,0.0
2016,6,16,5,0,0.0,16.0,0.7,10.0,16.0,15.73,0.0
2016,6,16,5,15,180.5,26.0,0.7,10.5,48.0,98.93,61.25
2016,6,16,5,30,361.0,36.0,0.7,11.0,80.0,185.36,140.6
2016,6,16,5,45,445.0,44.0,0.75,11.5,123.5,245.08,193.73
2016,6,16,6,0,529.0,52.0,0.8,12.0,167.0,312.47,252.01
2016,6,16,6,15,583.5,58.0,0.7,12.5,215.5,370.2,300.6
2016,6,16,6,30,638.0,64.0,0.6,13.0,264.0,432.2,350.41
2016,6,16,6,45,673.5,69.5,0.5,14.0,314.0,486.47,391.2
2016,6,16,7,0,709.0,75.0,0.4,15.0,364.0,540.7,429.9
2016,6,16,7,15,737.0,79.0,0.4,15.5,414.5,592.05,466.51
2016,6,16,7,30,765.0,83.0,0.4,16.0,465.0,644.18,501.63
2016,6,16,7,45,784.0,87.5,0.4,16.5,513.5,690.68,531.01
2016,6,16,8,0,803.0,92.0,0.4,17.0,562.0,736.76,559.42
2016,6,16,8,15,819.5,95.0,0.45,17.5,608.0,778.43,585.04
2016,6,16,8,30,836.0,98.0,0.5,18.0,654.0,814.05,606.32
2016,6,16,8,45,849.5,100.0,0.55,18.5,697.0,849.59,627.4
2016,6,16,9,0,863.0,102.0,0.6,19.0,740.0,883.52,647.21
2016,6,16,9,15,873.0,104.0,0.7,19.5,778.0,912.42,664.63
2016,6,16,9,30,883.0,106.0,0.8,20.0,816.0,939.16,680.68
2016,6,16,9,45,898.0,103.0,0.95,20.5,850.5,962.96,695.8
2016,6,16,10,0,913.0,100.0,1.1,21.0,885.0,984.49,709.45
2016,6,16,10,15,918.5,101.5,1.25,21.0,911.5,999.12,720.11
2016,6,16,10,30,924.0,103.0,1.4,21.0,938.0,1010.93,729.09
2016,6,16,10,45,927.5,104.0,1.55,21.5,957.5,1017.36,733.29
2016,6,16,11,0,931.0,105.0,1.7,22.0,977.0,1020.82,735.66
2016,6,16,11,15,933.0,105.5,1.9,22.0,990.0,1019.33,736.98
2016,6,16,11,30,935.0,106.0,2.1,22.0,1003.0,1014.88,736.34
2016,6,16,11,45,937.0,105.5,2.3,22.5,1008.5,1006.49,731.66
2016,6,16,12,0,939.0,105.0,2.5,23.0,1014.0,995.22,725.03
2016,6,16,12,15,938.5,104.5,2.7,23.0,1012.0,978.8,716.34
2016,6,16,12,30,938.0,104.0,2.9,23.0,1010.0,959.68,705.74
2016,6,16,12,45,937.0,103.5,3.1,23.5,1001.0,937.51,691.61
2016,6,16,13,0,936.0,103.0,3.3,24.0,992.0,912.84,675.65
2016,6,16,13,15,933.0,102.0,3.45,24.0,975.5,883.59,657.46
2016,6,16,13,30,930.0,101.0,3.6,24.0,959.0,852.15,637.58
2016,6,16,13,45,926.5,99.5,3.8,24.0,936.0,817.79,615.69
2016,6,16,14,0,923.0,98.0,4.0,24.0,913.0,781.54,592.15
2016,6,16,14,15,916.5,96.5,4.1,24.0,883.5,741.43,565.19
2016,6,16,14,30,910.0,95.0,4.2,24.0,854.0,699.96,536.94
2016,6,16,14,45,903.0,92.5,4.35,24.0,819.0,656.1,504.62
2016,6,16,15,0,896.0,90.0,4.5,24.0,784.0,611.3,470.91
2016,6,16,15,15,885.5,88.5,4.55,23.5,744.0,564.75,435.56
2016,6,16,15,30,875.0,87.0,4.6,23.0,704.0,517.94,398.93
2016,6,16,15,45,863.5,84.0,4.7,23.0,659.5,469.29,359.18
2016,6,16,16,0,852.0,81.0,4.8,23.0,615.0,420.88,318.55
2016,6,16,16,15,834.5,78.0,4.8,22.5,567.5,370.75,276.14
2016,6,16,16,30,817.0,75.0,4.8,22.0,520.0,321.83,233.79
2016,6,16,16,45,796.0,71.5,4.8,21.5,470.5,268.6,187.64
2016,6,16,17,0,775.0,68.0,4.8,21.0,421.0,221.61,146.48
2016,6,16,17,15,745.0,64.5,4.65,20.5,370.5,175.24,107.26
2016,6,16,17,30,715.0,61.0,4.5,20.0,320.0,131.99,73.2
2016,6,16,17,45,674.5,56.0,4.4,19.5,270.5,89.96,45.09
2016,6,16,18,0,634.0,51.0,4.3,19.0,221.0,52.26,27.41
2016,6,16,18,15,572.0,45.0,3.95,18.0,174.5,32.79,23.24
2016,6,16,18,30,510.0,39.0,3.6,17.0,128.0,27.22,18.2
2016,6,16,18,45,412.5,31.0,3.25,16.5,88.0,22.46,13.64
2016,6,16,19,0,315.0,23.0,2.9,16.0,48.0,17.38,7.55
2016,6,16,19,15,157.5,11.5,2.65,15.5,24.0,11.3,0.0
2016,6,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,6.0,1.05,11.5,6.0,5.9,0.0
2016,6,17,5,0,0.0,12.0,1.1,12.0,12.0,11.8,0.0
2016,6,17,5,15,76.0,26.0,1.3,12.5,35.5,60.56,35.64
2016,6,17,5,30,152.0,40.0,1.5,13.0,59.0,107.63,80.57
2016,6,17,5,45,181.5,58.0,1.7,14.0,90.5,146.87,115.55
2016,6,17,6,0,211.0,76.0,1.9,15.0,122.0,188.33,151.69
2016,6,17,6,15,229.0,94.5,1.95,15.5,156.5,227.04,184.98
2016,6,17,6,30,247.0,113.0,2.0,16.0,191.0,266.94,218.31
2016,6,17,6,45,256.5,133.5,2.05,16.5,227.0,305.39,249.37
2016,6,17,7,0,266.0,154.0,2.1,17.0,263.0,344.07,279.7
2016,6,17,7,15,270.5,176.5,2.1,17.5,299.5,381.9,308.34
2016,6,17,7,30,275.0,199.0,2.1,18.0,336.0,419.36,335.92
2016,6,17,7,45,311.0,214.5,2.15,18.5,384.5,471.78,375.11
2016,6,17,8,0,347.0,230.0,2.2,19.0,433.0,526.0,414.71
2016,6,17,8,15,599.5,156.0,2.3,19.5,541.0,671.32,526.08
2016,6,17,8,30,852.0,82.0,2.4,20.0,649.0,809.25,621.71
2016,6,17,8,45,863.5,84.0,2.5,20.5,691.0,843.67,642.32
2016,6,17,9,0,875.0,86.0,2.6,21.0,733.0,876.34,662.47
2016,6,17,9,15,884.5,87.5,2.7,21.5,770.5,904.68,679.55
2016,6,17,9,30,894.0,89.0,2.8,22.0,808.0,930.82,695.11
2016,6,17,9,45,900.5,90.5,2.95,22.5,840.0,951.77,707.57
2016,6,17,10,0,907.0,92.0,3.1,23.0,872.0,970.14,718.35
2016,6,17,10,15,622.0,255.0,3.25,23.0,797.5,881.6,658.03
2016,6,17,10,30,337.0,418.0,3.4,23.0,723.0,765.46,569.31
2016,6,17,10,45,241.5,445.0,3.6,23.5,666.0,697.88,519.3
2016,6,17,11,0,146.0,472.0,3.8,24.0,609.0,622.73,462.87
2016,6,17,11,15,128.0,475.5,3.95,24.0,597.0,605.16,450.27
2016,6,17,11,30,110.0,479.0,4.1,24.0,585.0,582.53,433.79
2016,6,17,11,45,65.5,412.5,4.3,24.5,476.0,470.08,351.59
2016,6,17,12,0,21.0,346.0,4.5,25.0,367.0,356.66,267.16
2016,6,17,12,15,63.0,413.5,4.6,25.0,474.5,462.92,346.79
2016,6,17,12,30,105.0,481.0,4.7,25.0,582.0,563.48,420.04
2016,6,17,12,45,126.0,481.0,4.85,25.0,601.5,577.83,431.02
2016,6,17,13,0,147.0,481.0,5.0,25.0,621.0,589.56,440.49
2016,6,17,13,15,80.5,372.5,5.1,25.0,449.0,425.02,320.3
2016,6,17,13,30,14.0,264.0,5.2,25.0,277.0,265.6,200.15
2016,6,17,13,45,115.0,349.5,5.3,25.0,452.0,420.71,319.75
2016,6,17,14,0,216.0,435.0,5.4,25.0,627.0,567.77,429.11
2016,6,17,14,15,231.5,416.5,5.45,24.5,616.0,551.29,418.16
2016,6,17,14,30,247.0,398.0,5.5,24.0,605.0,529.93,403.99
2016,6,17,14,45,314.0,361.5,5.55,24.0,613.0,526.96,403.31
2016,6,17,15,0,381.0,325.0,5.6,24.0,621.0,518.44,397.89
2016,6,17,15,15,388.0,301.0,5.55,23.5,588.5,482.26,371.14
2016,6,17,15,30,395.0,277.0,5.5,23.0,556.0,445.25,343.21
2016,6,17,15,45,329.0,274.5,5.45,22.5,497.0,392.65,302.63
2016,6,17,16,0,263.0,272.0,5.4,22.0,438.0,345.73,266.38
2016,6,17,16,15,230.5,253.0,5.3,21.5,390.5,307.61,236.69
2016,6,17,16,30,198.0,234.0,5.2,21.0,343.0,268.0,205.79
2016,6,17,16,45,169.0,212.0,5.15,20.5,298.5,230.08,176.16
2016,6,17,17,0,140.0,190.0,5.1,20.0,254.0,195.11,148.95
2016,6,17,17,15,110.5,166.5,4.95,19.5,213.0,161.89,123.34
2016,6,17,17,30,81.0,143.0,4.8,19.0,172.0,135.98,103.9
2016,6,17,17,45,73.5,122.0,4.65,18.5,145.5,112.34,85.59
2016,6,17,18,0,66.0,101.0,4.5,18.0,119.0,89.68,68.44
2016,6,17,18,15,54.0,81.0,4.25,17.0,93.5,70.82,56.74
2016,6,17,18,30,42.0,61.0,4.0,16.0,68.0,54.33,42.0
2016,6,17,18,45,21.0,43.0,3.8,15.5,46.5,39.02,27.94
2016,6,17,19,0,0.0,25.0,3.6,15.0,25.0,23.82,12.61
2016,6,17,19,15,0.0,12.5,3.45,14.5,12.5,12.29,0.0
2016,6,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,4,45,68.5,6.0,1.55,10.5,8.5,0.0,0.0
2016,6,18,5,0,137.0,12.0,1.7,11.0,17.0,47.57,0.0
2016,6,18,5,15,266.5,22.0,1.8,11.5,49.0,121.48,74.23
2016,6,18,5,30,396.0,32.0,1.9,12.0,81.0,192.84,145.93
2016,6,18,5,45,478.0,39.5,2.05,13.0,125.0,252.54,199.68
2016,6,18,6,0,560.0,47.0,2.2,14.0,169.0,319.82,258.37
2016,6,18,6,15,613.5,52.0,2.25,14.5,217.5,375.05,306.46
2016,6,18,6,30,667.0,57.0,2.3,15.0,266.0,436.82,358.12
2016,6,18,6,45,704.5,61.5,2.35,15.5,316.5,492.48,403.17
2016,6,18,7,0,742.0,66.0,2.4,16.0,367.0,550.24,448.3
2016,6,18,7,15,770.0,69.5,2.35,16.5,418.0,602.31,487.2
2016,6,18,7,30,798.0,73.0,2.3,17.0,469.0,655.13,523.98
2016,6,18,7,45,818.5,76.0,2.3,17.5,519.0,697.81,552.26
2016,6,18,8,0,839.0,79.0,2.3,18.0,569.0,744.48,582.89
2016,6,18,8,15,855.5,81.5,2.25,18.5,616.0,786.77,609.38
2016,6,18,8,30,872.0,84.0,2.2,19.0,663.0,827.96,634.58
2016,6,18,8,45,884.5,86.5,2.15,19.5,707.0,864.36,655.99
2016,6,18,9,0,897.0,89.0,2.1,20.0,751.0,898.98,675.88
2016,6,18,9,15,907.0,90.5,2.05,20.5,790.0,928.26,691.89
2016,6,18,9,30,917.0,92.0,2.0,21.0,829.0,955.3,706.26
2016,6,18,9,45,920.0,96.5,1.95,21.5,861.5,976.54,716.71
2016,6,18,10,0,923.0,101.0,1.9,22.0,894.0,994.97,725.34
2016,6,18,10,15,929.0,102.0,1.85,22.5,921.5,1009.73,731.6
2016,6,18,10,30,935.0,103.0,1.8,23.0,949.0,1021.65,736.1
2016,6,18,10,45,941.0,103.0,1.8,23.5,970.0,1029.61,738.86
2016,6,18,11,0,947.0,103.0,1.8,24.0,991.0,1034.6,739.9
2016,6,18,11,15,950.0,103.5,1.8,24.0,1004.5,1034.14,739.11
2016,6,18,11,30,953.0,104.0,1.8,24.0,1018.0,1030.66,736.6
2016,6,18,11,45,955.0,104.0,1.8,24.5,1024.5,1022.71,730.0
2016,6,18,12,0,957.0,104.0,1.8,25.0,1031.0,1011.81,721.73
2016,6,18,12,15,957.5,103.5,1.85,25.0,1029.5,996.13,712.64
2016,6,18,12,30,958.0,103.0,1.9,25.0,1028.0,977.67,701.85
2016,6,18,12,45,959.5,100.5,2.0,25.5,1020.0,955.48,687.9
2016,6,18,13,0,961.0,98.0,2.1,26.0,1012.0,930.62,672.19
2016,6,18,13,15,959.0,97.5,2.15,26.0,996.5,902.13,654.85
2016,6,18,13,30,957.0,97.0,2.2,26.0,981.0,871.3,635.89
2016,6,18,13,45,952.5,96.5,2.25,26.5,957.5,836.32,612.81
2016,6,18,14,0,948.0,96.0,2.3,27.0,934.0,799.45,588.35
2016,6,18,14,15,942.5,94.5,2.3,27.0,905.0,759.2,562.22
2016,6,18,14,30,937.0,93.0,2.3,27.0,876.0,717.47,534.83
2016,6,18,14,45,929.0,92.0,2.3,27.0,840.5,673.31,503.49
2016,6,18,15,0,921.0,91.0,2.3,27.0,805.0,628.24,470.54
2016,6,18,15,15,911.0,89.0,2.3,26.5,764.5,580.45,435.68
2016,6,18,15,30,901.0,87.0,2.3,26.0,724.0,532.33,399.47
2016,6,18,15,45,886.5,85.5,2.35,26.0,678.5,482.47,360.25
2016,6,18,16,0,872.0,84.0,2.4,26.0,633.0,433.08,320.27
2016,6,18,16,15,855.0,81.5,2.4,25.5,584.5,382.6,278.95
2016,6,18,16,30,838.0,79.0,2.4,25.0,536.0,333.24,237.48
2016,6,18,16,45,813.5,76.5,2.4,25.0,485.0,278.93,191.39
2016,6,18,17,0,789.0,74.0,2.4,25.0,434.0,231.16,150.47
2016,6,18,17,15,758.0,70.0,2.2,24.0,382.5,183.46,111.36
2016,6,18,17,30,727.0,66.0,2.0,23.0,331.0,139.0,77.16
2016,6,18,17,45,683.0,61.0,1.85,22.5,279.5,96.09,48.87
2016,6,18,18,0,639.0,56.0,1.7,22.0,228.0,54.59,28.27
2016,6,18,18,15,574.5,49.5,1.65,21.0,180.0,33.61,23.66
2016,6,18,18,30,510.0,43.0,1.6,20.0,132.0,30.58,20.88
2016,6,18,18,45,410.0,34.0,1.55,19.0,91.0,25.08,15.73
2016,6,18,19,0,310.0,25.0,1.5,18.0,50.0,19.18,9.01
2016,6,18,19,15,155.0,12.5,1.5,17.5,25.0,12.29,0.0
2016,6,18,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,45,78.0,6.0,1.3,12.5,8.5,0.0,0.0
2016,6,19,5,0,156.0,12.0,1.3,13.0,17.0,52.43,0.0
2016,6,19,5,15,290.5,22.0,1.55,14.0,50.5,128.52,77.2
2016,6,19,5,30,425.0,32.0,1.8,15.0,84.0,202.87,151.57
2016,6,19,5,45,505.5,39.5,2.1,16.0,129.0,263.28,205.67
2016,6,19,6,0,586.0,47.0,2.4,17.0,174.0,331.13,264.46
2016,6,19,6,15,638.0,52.5,2.45,17.5,223.5,387.33,312.93
2016,6,19,6,30,690.0,58.0,2.5,18.0,273.0,449.96,364.72
2016,6,19,6,45,725.5,62.0,2.6,19.0,324.0,504.88,408.09
2016,6,19,7,0,761.0,66.0,2.7,20.0,375.0,561.69,451.26
2016,6,19,7,15,787.0,69.5,2.75,20.5,426.0,613.21,489.62
2016,6,19,7,30,813.0,73.0,2.8,21.0,477.0,665.28,525.83
2016,6,19,7,45,831.5,76.5,2.85,22.0,526.0,707.62,552.76
2016,6,19,8,0,850.0,80.0,2.9,23.0,575.0,753.78,581.85
2016,6,19,8,15,865.0,82.5,2.8,23.5,622.0,795.22,607.24
2016,6,19,8,30,880.0,85.0,2.7,24.0,669.0,835.45,631.25
2016,6,19,8,45,890.5,87.5,2.65,24.5,712.0,870.36,651.51
2016,6,19,9,0,901.0,90.0,2.6,25.0,755.0,903.37,670.22
2016,6,19,9,15,910.5,91.5,2.45,25.5,793.5,932.31,685.1
2016,6,19,9,30,920.0,93.0,2.3,26.0,832.0,958.97,698.18
2016,6,19,9,45,933.5,90.5,2.2,26.5,866.5,982.67,709.6
2016,6,19,10,0,947.0,88.0,2.1,27.0,901.0,1003.95,719.33
2016,6,19,10,15,952.0,89.0,1.95,27.5,928.0,1018.15,723.88
2016,6,19,10,30,957.0,90.0,1.8,28.0,955.0,1029.42,726.54
2016,6,19,10,45,960.0,91.0,1.7,28.5,975.0,1035.74,726.78
2016,6,19,11,0,963.0,92.0,1.6,29.0,995.0,1039.0,725.23
2016,6,19,11,15,965.5,92.5,1.6,29.0,1008.5,1038.17,724.24
2016,6,19,11,30,968.0,93.0,1.6,29.0,1022.0,1034.27,721.55
2016,6,19,11,45,966.5,95.0,1.65,29.5,1027.0,1024.97,715.0
2016,6,19,12,0,965.0,97.0,1.7,30.0,1032.0,1012.72,706.78
2016,6,19,12,15,965.0,97.0,1.85,30.0,1030.5,997.04,699.22
2016,6,19,12,30,965.0,97.0,2.0,30.0,1029.0,978.56,689.79
2016,6,19,12,45,948.5,107.0,2.15,30.5,1016.5,952.22,673.9
2016,6,19,13,0,932.0,117.0,2.3,31.0,1004.0,923.83,656.56
2016,6,19,13,15,929.0,116.5,2.4,31.0,988.0,895.18,639.74
2016,6,19,13,30,926.0,116.0,2.5,31.0,972.0,864.34,621.3
2016,6,19,13,45,926.0,111.5,2.7,31.0,950.0,830.07,601.06
2016,6,19,14,0,926.0,107.0,2.9,31.0,928.0,793.72,579.01
2016,6,19,14,15,920.0,106.0,3.0,30.5,898.0,754.34,555.12
2016,6,19,14,30,914.0,105.0,3.1,30.0,868.0,713.56,529.61
2016,6,19,14,45,909.0,101.0,3.25,30.0,833.5,669.45,498.68
2016,6,19,15,0,904.0,97.0,3.4,30.0,799.0,624.24,466.07
2016,6,19,15,15,894.0,95.0,3.5,29.5,758.5,577.16,431.84
2016,6,19,15,30,884.0,93.0,3.6,29.0,718.0,529.77,396.26
2016,6,19,15,45,806.0,109.5,3.7,29.0,651.0,463.96,345.44
2016,6,19,16,0,728.0,126.0,3.8,29.0,584.0,405.01,299.08
2016,6,19,16,15,715.0,118.5,3.8,28.5,539.5,357.95,260.95
2016,6,19,16,30,702.0,111.0,3.8,28.0,495.0,311.84,222.66
2016,6,19,16,45,739.5,93.5,3.85,27.5,463.0,274.89,189.44
2016,6,19,17,0,777.0,76.0,3.9,27.0,431.0,230.89,150.11
2016,6,19,17,15,746.0,71.5,3.75,26.0,380.0,183.3,111.21
2016,6,19,17,30,715.0,67.0,3.6,25.0,329.0,138.96,77.16
2016,6,19,17,45,669.5,62.5,3.45,24.5,278.0,96.93,49.58
2016,6,19,18,0,624.0,58.0,3.3,24.0,227.0,56.28,29.43
2016,6,19,18,15,559.5,51.5,3.15,23.0,179.5,35.23,24.82
2016,6,19,18,30,495.0,45.0,3.0,22.0,132.0,32.3,22.14
2016,6,19,18,45,396.5,35.5,2.9,21.0,91.5,26.41,16.69
2016,6,19,19,0,298.0,26.0,2.8,20.0,51.0,20.11,9.65
2016,6,19,19,15,149.0,13.0,2.8,19.5,25.5,12.78,0.0
2016,6,19,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,20,4,45,82.5,6.5,2.4,10.5,9.0,0.0,0.0
2016,6,20,5,0,165.0,13.0,2.6,11.0,18.0,55.65,0.0
2016,6,20,5,15,305.5,23.0,2.6,11.5,52.5,133.92,80.72
2016,6,20,5,30,446.0,33.0,2.6,12.0,87.0,211.19,159.75
2016,6,20,5,45,531.5,39.5,2.65,13.0,133.0,273.37,216.15
2016,6,20,6,0,617.0,46.0,2.7,14.0,179.0,340.99,275.49
2016,6,20,6,15,669.0,51.0,2.6,15.0,229.5,400.5,326.5
2016,6,20,6,30,721.0,56.0,2.5,16.0,280.0,463.89,378.4
2016,6,20,6,45,759.0,59.5,2.45,17.0,333.0,520.99,423.29
2016,6,20,7,0,797.0,63.0,2.4,18.0,386.0,580.16,467.83
2016,6,20,7,15,822.5,66.5,2.4,18.5,438.0,632.8,506.75
2016,6,20,7,30,848.0,70.0,2.4,19.0,490.0,681.62,539.88
2016,6,20,7,45,868.5,72.0,2.45,20.0,541.0,729.35,570.56
2016,6,20,8,0,889.0,74.0,2.5,21.0,592.0,776.67,600.19
2016,6,20,8,15,903.0,76.5,2.55,22.0,639.5,818.64,625.39
2016,6,20,8,30,917.0,79.0,2.6,23.0,687.0,859.26,649.19
2016,6,20,8,45,929.0,80.0,2.65,24.0,731.0,894.87,669.18
2016,6,20,9,0,941.0,81.0,2.7,25.0,775.0,928.6,687.64
2016,6,20,9,15,949.0,83.0,2.7,25.5,814.0,957.72,703.78
2016,6,20,9,30,957.0,85.0,2.7,26.0,853.0,984.38,718.22
2016,6,20,9,45,952.0,93.0,2.75,26.5,883.5,1002.65,727.63
2016,6,20,10,0,947.0,101.0,2.8,27.0,914.0,1017.69,735.07
2016,6,20,10,15,951.5,102.0,2.75,27.5,940.5,1031.32,740.77
2016,6,20,10,30,956.0,103.0,2.7,28.0,967.0,1042.01,744.64
2016,6,20,10,45,959.0,104.5,2.7,29.0,987.0,1048.74,745.11
2016,6,20,11,0,962.0,106.0,2.7,30.0,1007.0,1052.41,743.78
2016,6,20,11,15,964.0,106.5,2.8,30.0,1020.0,1050.99,743.38
2016,6,20,11,30,966.0,107.0,2.9,30.0,1033.0,1046.51,741.18
2016,6,20,11,45,967.0,107.0,3.0,30.5,1038.5,1037.54,734.76
2016,6,20,12,0,968.0,107.0,3.1,31.0,1044.0,1025.6,726.57
2016,6,20,12,15,967.0,106.5,3.25,31.0,1042.0,1008.4,716.97
2016,6,20,12,30,966.0,106.0,3.4,31.0,1040.0,988.45,705.58
2016,6,20,12,45,969.0,102.5,3.55,31.0,1032.0,966.53,692.85
2016,6,20,13,0,972.0,99.0,3.7,31.0,1024.0,941.86,678.25
2016,6,20,13,15,969.5,98.5,3.85,31.0,1007.5,912.71,660.58
2016,6,20,13,30,967.0,98.0,4.0,31.0,991.0,881.24,641.22
2016,6,20,13,45,963.0,97.0,4.15,31.0,968.0,845.92,619.07
2016,6,20,14,0,959.0,96.0,4.3,31.0,945.0,808.65,595.36
2016,6,20,14,15,953.5,94.5,4.4,30.5,915.5,768.05,570.05
2016,6,20,14,30,948.0,93.0,4.5,30.0,886.0,725.95,543.28
2016,6,20,14,45,858.0,127.0,4.65,30.0,822.0,661.16,496.12
2016,6,20,15,0,768.0,161.0,4.8,30.0,758.0,599.73,450.46
2016,6,20,15,15,775.0,145.0,4.8,29.5,720.0,554.57,417.49
2016,6,20,15,30,782.0,129.0,4.8,29.0,682.0,507.9,382.29
2016,6,20,15,45,775.5,120.0,4.85,28.5,639.0,460.0,345.05
2016,6,20,16,0,769.0,111.0,4.9,28.0,596.0,412.05,306.64
2016,6,20,16,15,561.0,160.5,4.85,27.0,499.5,339.6,251.51
2016,6,20,16,30,353.0,210.0,4.8,26.0,403.0,292.9,217.58
2016,6,20,16,45,176.5,165.5,4.8,25.5,262.0,194.55,144.67
2016,6,20,17,0,0.0,121.0,4.8,25.0,121.0,114.9,87.34
2016,6,20,17,15,0.0,89.0,4.65,24.0,89.0,85.44,64.23
2016,6,20,17,30,0.0,57.0,4.5,23.0,57.0,55.08,39.83
2016,6,20,17,45,0.0,48.5,4.4,22.5,48.5,46.85,33.21
2016,6,20,18,0,0.0,40.0,4.3,22.0,40.0,38.62,26.47
2016,6,20,18,15,0.0,31.5,4.15,21.0,31.5,30.4,20.86
2016,6,20,18,30,0.0,23.0,4.0,20.0,23.0,22.19,13.6
2016,6,20,18,45,0.0,16.0,3.9,19.0,16.0,15.43,7.51
2016,6,20,19,0,0.0,9.0,3.8,18.0,9.0,8.67,1.03
2016,6,20,19,15,0.0,4.5,3.8,17.5,4.5,4.42,0.0
2016,6,20,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,4,45,69.0,6.0,2.5,12.5,8.0,0.0,0.0
2016,6,21,5,0,138.0,12.0,2.7,13.0,16.0,47.55,0.0
2016,6,21,5,15,273.0,22.5,2.7,13.5,49.5,123.01,72.54
2016,6,21,5,30,408.0,33.0,2.7,14.0,83.0,197.46,148.14
2016,6,21,5,45,497.0,40.0,2.75,14.5,128.0,259.8,204.35
2016,6,21,6,0,586.0,47.0,2.8,15.0,173.0,330.34,266.09
2016,6,21,6,15,639.5,52.0,2.75,16.0,222.5,386.64,314.49
2016,6,21,6,30,693.0,57.0,2.7,17.0,272.0,449.51,366.12
2016,6,21,6,45,734.5,60.0,2.65,18.0,324.5,506.84,411.33
2016,6,21,7,0,776.0,63.0,2.6,19.0,377.0,566.57,456.49
2016,6,21,7,15,802.5,66.5,2.6,20.0,428.5,619.03,494.48
2016,6,21,7,30,829.0,70.0,2.6,21.0,480.0,667.78,526.79
2016,6,21,7,45,851.0,72.0,2.6,22.0,530.5,715.94,557.56
2016,6,21,8,0,873.0,74.0,2.6,23.0,581.0,763.84,587.3
2016,6,21,8,15,887.5,76.0,2.6,23.5,628.5,805.15,612.89
2016,6,21,8,30,902.0,78.0,2.6,24.0,676.0,845.19,637.21
2016,6,21,8,45,914.5,79.5,2.6,25.0,719.5,881.43,657.3
2016,6,21,9,0,927.0,81.0,2.6,26.0,763.0,915.84,675.82
2016,6,21,9,15,935.5,82.5,2.55,26.5,802.0,944.59,691.26
2016,6,21,9,30,944.0,84.0,2.5,27.0,841.0,970.96,705.02
2016,6,21,9,45,947.0,87.0,2.5,28.0,873.0,991.23,713.81
2016,6,21,10,0,950.0,90.0,2.5,29.0,905.0,1008.64,720.79
2016,6,21,10,15,955.0,91.0,2.45,29.5,932.0,1022.94,726.75
2016,6,21,10,30,960.0,92.0,2.4,30.0,959.0,1034.29,730.93
2016,6,21,10,45,962.5,93.5,2.4,31.0,979.0,1040.72,731.17
2016,6,21,11,0,965.0,95.0,2.4,32.0,999.0,1044.06,729.65
2016,6,21,11,15,967.0,95.5,2.4,32.5,1012.0,1042.8,726.91
2016,6,21,11,30,969.0,96.0,2.4,33.0,1025.0,1038.46,722.45
2016,6,21,11,45,969.0,97.0,2.45,33.5,1031.0,1029.65,715.91
2016,6,21,12,0,969.0,98.0,2.5,34.0,1037.0,1017.86,707.67
2016,6,21,12,15,968.5,98.0,2.6,34.0,1035.0,1001.72,698.76
2016,6,21,12,30,968.0,98.0,2.7,34.0,1033.0,982.79,688.11
2016,6,21,12,45,961.0,101.5,2.85,34.5,1022.5,958.7,673.21
2016,6,21,13,0,954.0,105.0,3.0,35.0,1012.0,932.24,656.72
2016,6,21,13,15,950.5,104.0,3.15,35.0,995.5,902.25,639.19
2016,6,21,13,30,947.0,103.0,3.3,35.0,979.0,870.04,620.01
2016,6,21,13,45,942.0,102.0,3.45,35.0,955.5,834.57,598.45
2016,6,21,14,0,937.0,101.0,3.6,35.0,932.0,797.27,575.39
2016,6,21,14,15,930.5,100.0,3.75,34.5,902.0,757.22,551.29
2016,6,21,14,30,924.0,99.0,3.9,34.0,872.0,715.77,525.77
2016,6,21,14,45,916.0,97.0,4.1,34.0,836.0,671.24,494.73
2016,6,21,15,0,908.0,95.0,4.3,34.0,800.0,625.82,462.13
2016,6,21,15,15,897.5,93.5,4.45,33.0,759.5,578.78,429.08
2016,6,21,15,30,887.0,92.0,4.6,32.0,719.0,531.46,394.58
2016,6,21,15,45,873.5,89.5,4.75,31.5,674.0,481.78,356.47
2016,6,21,16,0,860.0,87.0,4.9,31.0,629.0,432.51,317.41
2016,6,21,16,15,842.5,84.0,5.0,30.0,581.0,381.94,276.78
2016,6,21,16,30,825.0,81.0,5.1,29.0,533.0,328.32,232.74
2016,6,21,16,45,803.0,77.5,5.2,28.5,483.0,278.63,190.57
2016,6,21,17,0,781.0,74.0,5.3,28.0,433.0,231.0,150.0
2016,6,21,17,15,751.0,70.0,5.3,26.5,381.5,183.77,111.49
2016,6,21,17,30,721.0,66.0,5.3,25.0,330.0,139.7,77.61
2016,6,21,17,45,679.5,61.0,5.3,24.0,280.0,97.15,49.37
2016,6,21,18,0,638.0,56.0,5.3,23.0,230.0,59.07,31.2
2016,6,21,18,15,575.0,49.5,5.15,22.0,182.0,33.51,23.44
2016,6,21,18,30,512.0,43.0,5.0,21.0,134.0,30.48,20.67
2016,6,21,18,45,413.0,34.5,4.85,20.0,93.0,25.43,15.95
2016,6,21,19,0,314.0,26.0,4.7,19.0,52.0,20.04,9.77
2016,6,21,19,15,157.0,13.0,4.65,18.0,26.0,12.78,0.0
2016,6,21,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
