Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,22,4,45,83.0,6.5,4.2,10.5,8.5,0.0,0.0
2016,6,22,5,0,166.0,13.0,4.3,11.0,17.0,55.67,0.0
2016,6,22,5,15,307.5,22.5,4.3,11.5,51.5,133.13,78.37
2016,6,22,5,30,449.0,32.0,4.3,12.0,86.0,210.42,159.21
2016,6,22,5,45,531.0,39.0,4.3,13.0,131.5,268.98,213.27
2016,6,22,6,0,613.0,46.0,4.3,14.0,177.0,338.28,274.56
2016,6,22,6,15,665.5,51.0,4.3,14.5,227.5,397.8,327.03
2016,6,22,6,30,718.0,56.0,4.3,15.0,278.0,461.27,380.89
2016,6,22,6,45,753.5,60.0,4.3,15.5,330.0,517.36,427.03
2016,6,22,7,0,789.0,64.0,4.3,16.0,382.0,575.32,473.01
2016,6,22,7,15,814.5,67.0,4.3,16.5,434.0,627.06,512.64
2016,6,22,7,30,840.0,70.0,4.3,17.0,486.0,675.0,546.51
2016,6,22,7,45,859.5,73.0,4.35,18.0,536.0,722.89,578.54
2016,6,22,8,0,879.0,76.0,4.4,19.0,586.0,770.31,609.45
2016,6,22,8,15,893.5,78.0,4.4,19.5,633.5,811.82,636.33
2016,6,22,8,30,908.0,80.0,4.4,20.0,681.0,852.04,661.89
2016,6,22,8,45,919.5,82.0,4.45,21.0,725.0,888.16,683.2
2016,6,22,9,0,931.0,84.0,4.5,22.0,769.0,922.37,702.9
2016,6,22,9,15,939.5,85.5,4.55,22.5,807.5,951.21,720.07
2016,6,22,9,30,948.0,87.0,4.6,23.0,846.0,977.67,735.57
2016,6,22,9,45,954.5,88.0,4.65,23.5,879.5,999.15,747.66
2016,6,22,10,0,961.0,89.0,4.7,24.0,913.0,1017.9,757.95
2016,6,22,10,15,966.0,90.0,4.75,24.0,940.0,1032.35,766.96
2016,6,22,10,30,971.0,91.0,4.8,24.0,967.0,1043.84,774.13
2016,6,22,10,45,974.5,91.5,4.9,24.5,987.0,1050.29,776.94
2016,6,22,11,0,978.0,92.0,5.0,25.0,1007.0,1053.66,777.83
2016,6,22,11,15,980.0,92.5,5.05,25.0,1020.5,1052.43,776.95
2016,6,22,11,30,982.0,93.0,5.1,25.0,1034.0,1048.09,774.13
2016,6,22,11,45,982.5,93.0,5.2,25.5,1039.5,1038.72,766.92
2016,6,22,12,0,983.0,93.0,5.3,26.0,1045.0,1026.33,757.81
2016,6,22,12,15,982.5,93.0,5.35,26.0,1044.0,1010.07,747.34
2016,6,22,12,30,982.0,93.0,5.4,26.0,1043.0,990.96,735.02
2016,6,22,12,45,975.0,97.0,5.5,26.0,1032.5,967.14,719.86
2016,6,22,13,0,968.0,101.0,5.6,26.0,1022.0,940.89,702.99
2016,6,22,13,15,965.5,100.5,5.6,25.5,1006.0,911.9,684.97
2016,6,22,13,30,963.0,100.0,5.6,25.0,990.0,880.59,665.22
2016,6,22,13,45,957.5,99.5,5.7,25.0,966.5,844.74,641.32
2016,6,22,14,0,952.0,99.0,5.8,25.0,943.0,807.03,615.9
2016,6,22,14,15,946.5,98.0,5.8,24.5,913.5,767.18,589.48
2016,6,22,14,30,941.0,97.0,5.8,24.0,884.0,725.82,561.65
2016,6,22,14,45,932.5,95.5,5.85,24.0,848.0,680.78,527.85
2016,6,22,15,0,924.0,94.0,5.9,24.0,812.0,634.85,492.44
2016,6,22,15,15,914.0,92.0,5.9,23.5,771.5,586.95,455.53
2016,6,22,15,30,904.0,90.0,5.9,23.0,731.0,538.71,417.31
2016,6,22,15,45,891.0,88.0,5.9,23.0,685.5,488.94,376.12
2016,6,22,16,0,878.0,86.0,5.9,23.0,640.0,439.51,334.23
2016,6,22,16,15,861.0,83.0,5.85,22.0,591.5,388.27,291.2
2016,6,22,16,30,844.0,80.0,5.8,21.0,543.0,338.15,248.01
2016,6,22,16,45,822.0,76.5,5.75,20.5,492.0,283.29,200.12
2016,6,22,17,0,800.0,73.0,5.7,20.0,441.0,234.71,157.29
2016,6,22,17,15,769.5,69.5,5.65,19.0,389.0,186.9,116.72
2016,6,22,17,30,739.0,66.0,5.6,18.0,337.0,142.28,81.19
2016,6,22,17,45,696.0,61.0,5.55,17.5,285.5,98.73,51.35
2016,6,22,18,0,653.0,56.0,5.5,17.0,234.0,59.8,32.19
2016,6,22,18,15,589.0,50.0,5.4,16.0,185.5,33.91,24.44
2016,6,22,18,30,525.0,44.0,5.3,15.0,137.0,31.33,22.01
2016,6,22,18,45,420.5,35.5,5.2,14.5,95.0,26.32,17.16
2016,6,22,19,0,316.0,27.0,5.1,14.0,53.0,20.99,10.84
2016,6,22,19,15,158.0,13.5,5.05,13.5,26.5,13.27,0.0
2016,6,22,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,6,23,4,45,77.0,6.0,3.45,9.5,8.0,0.0,0.0
2016,6,23,5,0,154.0,12.0,3.6,10.0,16.0,51.46,0.0
2016,6,23,5,15,295.5,22.0,3.6,10.5,50.0,128.45,74.63
2016,6,23,5,30,437.0,32.0,3.6,11.0,84.0,205.85,155.94
2016,6,23,5,45,525.0,38.5,3.65,12.0,130.0,265.61,210.93
2016,6,23,6,0,613.0,45.0,3.7,13.0,176.0,336.66,273.68
2016,6,23,6,15,665.5,50.0,3.7,13.5,226.5,396.13,326.11
2016,6,23,6,30,718.0,55.0,3.7,14.0,277.0,459.55,379.94
2016,6,23,6,45,756.5,58.5,3.75,15.0,329.5,516.77,426.27
2016,6,23,7,0,795.0,62.0,3.8,16.0,382.0,576.12,472.48
2016,6,23,7,15,821.0,65.0,3.8,16.5,434.0,624.32,509.3
2016,6,23,7,30,847.0,68.0,3.8,17.0,486.0,677.02,546.48
2016,6,23,7,45,867.5,70.5,3.8,18.0,537.0,725.36,578.39
2016,6,23,8,0,888.0,73.0,3.8,19.0,588.0,773.3,609.19
2016,6,23,8,15,902.5,75.0,3.8,19.5,636.0,815.15,636.09
2016,6,23,8,30,917.0,77.0,3.8,20.0,684.0,855.7,661.66
2016,6,23,8,45,929.0,78.5,3.8,21.0,728.0,891.99,682.58
2016,6,23,9,0,941.0,80.0,3.8,22.0,772.0,926.4,701.85
2016,6,23,9,15,949.5,81.5,3.8,22.5,811.0,955.53,718.64
2016,6,23,9,30,958.0,83.0,3.8,23.0,850.0,982.26,733.71
2016,6,23,9,45,961.0,86.5,3.85,24.0,883.0,1003.39,743.85
2016,6,23,10,0,964.0,90.0,3.9,25.0,916.0,1021.61,752.07
2016,6,23,10,15,968.0,91.0,3.95,25.5,942.5,1035.16,758.72
2016,6,23,10,30,972.0,92.0,4.0,26.0,969.0,1045.72,763.51
2016,6,23,10,45,973.5,94.0,4.1,26.5,988.5,1051.82,765.84
2016,6,23,11,0,975.0,96.0,4.2,27.0,1008.0,1054.79,766.26
2016,6,23,11,15,975.5,96.0,4.3,27.0,1020.0,1051.6,764.33
2016,6,23,11,30,976.0,96.0,4.4,27.0,1032.0,1045.33,760.52
2016,6,23,11,45,975.5,96.5,4.55,27.5,1036.5,1035.56,753.32
2016,6,23,12,0,975.0,97.0,4.7,28.0,1041.0,1022.81,744.5
2016,6,23,12,15,973.5,97.0,4.85,28.0,1038.5,1005.73,734.6
2016,6,23,12,30,972.0,97.0,5.0,28.0,1036.0,985.88,722.82
2016,6,23,12,45,969.0,97.0,5.2,28.5,1026.0,962.0,707.16
2016,6,23,13,0,966.0,97.0,5.4,29.0,1016.0,935.58,689.7
2016,6,23,13,15,962.5,96.0,5.55,28.5,999.0,905.38,672.0
2016,6,23,13,30,959.0,95.0,5.7,28.0,982.0,872.93,652.48
2016,6,23,13,45,954.0,94.5,5.85,28.0,958.5,837.65,629.41
2016,6,23,14,0,949.0,94.0,6.0,28.0,935.0,800.48,604.76
2016,6,23,14,15,943.5,93.0,6.05,27.5,906.0,760.79,578.84
2016,6,23,14,30,938.0,92.0,6.1,27.0,877.0,719.59,551.5
2016,6,23,14,45,932.0,89.5,6.2,27.0,842.0,675.37,518.89
2016,6,23,15,0,926.0,87.0,6.3,27.0,807.0,630.08,484.33
2016,6,23,15,15,916.5,85.0,6.3,26.5,766.5,582.41,447.85
2016,6,23,15,30,907.0,83.0,6.3,26.0,726.0,534.35,410.04
2016,6,23,15,45,897.5,79.5,6.3,25.5,681.5,484.76,370.02
2016,6,23,16,0,888.0,76.0,6.3,25.0,637.0,435.18,328.86
2016,6,23,16,15,871.0,74.0,6.2,24.0,588.5,384.41,286.27
2016,6,23,16,30,854.0,72.0,6.1,23.0,540.0,334.75,243.53
2016,6,23,16,45,834.5,68.5,6.05,22.5,489.5,284.41,199.29
2016,6,23,17,0,815.0,65.0,6.0,22.0,439.0,235.79,156.53
2016,6,23,17,15,785.5,61.5,5.85,21.0,387.5,183.06,112.1
2016,6,23,17,30,756.0,58.0,5.7,20.0,336.0,137.75,76.1
2016,6,23,17,45,714.0,54.0,5.6,19.5,285.0,94.27,46.5
2016,6,23,18,0,672.0,50.0,5.5,19.0,234.0,55.28,27.62
2016,6,23,18,15,611.0,44.5,5.3,18.0,185.5,32.14,22.68
2016,6,23,18,30,550.0,39.0,5.1,17.0,137.0,29.48,20.19
2016,6,23,18,45,446.5,31.5,4.9,16.5,95.5,22.71,13.9
2016,6,23,19,0,343.0,24.0,4.7,16.0,54.0,18.11,8.51
2016,6,23,19,15,171.5,12.0,4.65,15.5,27.0,11.8,0.0
2016,6,23,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,24,4,45,74.0,6.0,3.35,10.5,8.0,0.0,0.0
2016,6,24,5,0,148.0,12.0,3.5,11.0,16.0,49.78,0.0
2016,6,24,5,15,291.5,21.5,3.5,11.5,49.5,126.18,71.65
2016,6,24,5,30,435.0,31.0,3.5,12.0,83.0,203.6,153.35
2016,6,24,5,45,517.5,38.5,3.5,12.5,128.5,264.94,209.84
2016,6,24,6,0,600.0,46.0,3.5,13.0,174.0,331.46,269.24
2016,6,24,6,15,654.0,51.0,3.4,13.5,224.0,391.08,321.62
2016,6,24,6,30,708.0,56.0,3.3,14.0,274.0,454.78,375.41
2016,6,24,6,45,743.5,60.5,3.25,15.0,326.0,511.01,420.59
2016,6,24,7,0,779.0,65.0,3.2,16.0,378.0,569.14,465.36
2016,6,24,7,15,806.0,68.5,3.05,16.5,430.5,622.07,504.97
2016,6,24,7,30,833.0,72.0,2.9,17.0,483.0,675.63,542.12
2016,6,24,7,45,852.0,75.5,2.8,18.0,533.5,719.18,569.57
2016,6,24,8,0,871.0,79.0,2.7,19.0,584.0,766.54,598.97
2016,6,24,8,15,886.5,81.5,2.65,19.5,632.0,809.19,625.64
2016,6,24,8,30,902.0,84.0,2.6,20.0,680.0,850.62,650.94
2016,6,24,8,45,913.0,86.5,2.6,21.0,723.5,886.73,671.22
2016,6,24,9,0,924.0,89.0,2.6,22.0,767.0,920.92,689.88
2016,6,24,9,15,933.0,90.5,2.6,22.5,806.0,950.09,706.27
2016,6,24,9,30,942.0,92.0,2.6,23.0,845.0,976.91,721.02
2016,6,24,9,45,950.0,92.5,2.6,24.0,879.0,999.2,731.3
2016,6,24,10,0,958.0,93.0,2.6,25.0,913.0,1018.83,739.83
2016,6,24,10,15,962.5,94.0,2.65,25.5,940.5,1032.82,746.69
2016,6,24,10,30,967.0,95.0,2.7,26.0,968.0,1043.84,751.77
2016,6,24,10,45,970.5,96.0,2.75,26.5,988.0,1050.84,754.42
2016,6,24,11,0,974.0,97.0,2.8,27.0,1008.0,1054.76,755.24
2016,6,24,11,15,976.0,97.5,2.85,27.5,1021.5,1053.57,752.97
2016,6,24,11,30,978.0,98.0,2.9,28.0,1035.0,1049.29,748.89
2016,6,24,11,45,979.0,98.0,3.0,28.5,1041.0,1040.46,742.52
2016,6,24,12,0,980.0,98.0,3.1,29.0,1047.0,1028.62,734.35
2016,6,24,12,15,979.5,98.0,3.2,29.0,1045.5,1012.43,724.93
2016,6,24,12,30,979.0,98.0,3.3,29.0,1044.0,993.41,713.72
2016,6,24,12,45,969.5,103.0,3.45,29.5,1033.0,968.39,697.55
2016,6,24,13,0,960.0,108.0,3.6,30.0,1022.0,941.05,679.83
2016,6,24,13,15,957.0,107.5,3.7,30.0,1005.5,911.86,661.86
2016,6,24,13,30,954.0,107.0,3.8,30.0,989.0,880.4,642.24
2016,6,24,13,45,949.5,105.5,3.9,30.5,966.0,844.69,618.37
2016,6,24,14,0,945.0,104.0,4.0,31.0,943.0,807.08,593.1
2016,6,24,14,15,939.0,103.0,4.05,30.5,913.0,767.14,568.17
2016,6,24,14,30,933.0,102.0,4.1,30.0,883.0,725.73,541.86
2016,6,24,14,45,925.5,100.5,4.15,30.0,847.5,681.64,510.17
2016,6,24,15,0,918.0,99.0,4.2,30.0,812.0,636.59,476.99
2016,6,24,15,15,907.5,97.0,4.25,29.5,771.5,588.66,441.81
2016,6,24,15,30,897.0,95.0,4.3,29.0,731.0,540.43,405.33
2016,6,24,15,45,883.5,92.5,4.35,29.0,685.5,490.28,365.59
2016,6,24,16,0,870.0,90.0,4.4,29.0,640.0,440.5,325.12
2016,6,24,16,15,853.0,87.0,4.4,28.5,591.5,389.6,283.43
2016,6,24,16,30,836.0,84.0,4.4,28.0,543.0,335.61,238.5
2016,6,24,16,45,812.5,80.5,4.45,27.5,492.0,284.94,195.61
2016,6,24,17,0,789.0,77.0,4.5,27.0,441.0,236.45,154.41
2016,6,24,17,15,758.0,73.0,4.5,26.0,389.0,188.6,115.16
2016,6,24,17,30,727.0,69.0,4.5,25.0,337.0,144.01,80.71
2016,6,24,17,45,683.0,64.0,4.55,24.0,285.5,100.92,52.09
2016,6,24,18,0,639.0,59.0,4.6,23.0,234.0,59.02,30.74
2016,6,24,18,15,574.0,52.5,4.6,21.5,185.5,35.94,25.61
2016,6,24,18,30,509.0,46.0,4.6,20.0,137.0,33.06,23.01
2016,6,24,18,45,405.5,36.5,4.65,19.0,95.0,27.2,17.56
2016,6,24,19,0,302.0,27.0,4.7,18.0,53.0,20.94,10.63
2016,6,24,19,15,151.0,13.5,4.7,17.0,26.5,10.25,0.0
2016,6,24,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,62.0,6.0,1.2,12.5,7.5,0.0,0.0
2016,6,25,5,0,124.0,12.0,1.2,13.0,15.0,43.51,0.0
2016,6,25,5,15,266.5,22.5,1.45,13.5,48.0,119.22,65.59
2016,6,25,5,30,409.0,33.0,1.7,14.0,81.0,196.43,146.16
2016,6,25,5,45,496.5,40.5,2.0,15.0,126.5,258.55,201.94
2016,6,25,6,0,584.0,48.0,2.3,16.0,172.0,328.75,262.84
2016,6,25,6,15,639.5,53.5,2.3,16.5,222.0,386.22,312.51
2016,6,25,6,30,695.0,59.0,2.3,17.0,272.0,450.68,365.87
2016,6,25,6,45,734.0,63.0,2.3,18.0,324.5,507.81,410.83
2016,6,25,7,0,773.0,67.0,2.3,19.0,377.0,567.14,455.59
2016,6,25,7,15,800.5,70.5,2.35,20.0,429.5,620.17,494.07
2016,6,25,7,30,828.0,74.0,2.4,21.0,482.0,673.88,530.39
2016,6,25,7,45,849.5,77.0,2.5,22.0,533.0,718.49,558.94
2016,6,25,8,0,871.0,80.0,2.6,23.0,584.0,767.12,589.73
2016,6,25,8,15,886.5,82.5,2.65,24.0,632.0,809.79,615.35
2016,6,25,8,30,902.0,85.0,2.7,25.0,680.0,851.24,639.64
2016,6,25,8,45,915.0,86.5,2.8,26.0,724.5,887.97,660.67
2016,6,25,9,0,928.0,88.0,2.9,27.0,769.0,922.91,680.22
2016,6,25,9,15,937.0,89.5,2.95,27.5,808.5,952.22,696.83
2016,6,25,9,30,946.0,91.0,3.0,28.0,848.0,979.17,711.85
2016,6,25,9,45,949.5,95.0,3.05,29.0,881.0,1001.11,722.15
2016,6,25,10,0,953.0,99.0,3.1,30.0,914.0,1020.18,730.59
2016,6,25,10,15,958.5,100.0,3.15,30.5,942.0,1035.06,737.87
2016,6,25,10,30,964.0,101.0,3.2,31.0,970.0,1047.01,743.38
2016,6,25,10,45,968.0,102.0,3.25,31.5,991.0,1054.47,746.17
2016,6,25,11,0,972.0,103.0,3.3,32.0,1012.0,1058.85,747.16
2016,6,25,11,15,974.0,103.5,3.4,32.5,1025.5,1057.65,745.19
2016,6,25,11,30,976.0,104.0,3.5,33.0,1039.0,1053.36,741.41
2016,6,25,11,45,977.0,104.0,3.6,33.5,1045.0,1044.52,734.9
2016,6,25,12,0,978.0,104.0,3.7,34.0,1051.0,1032.69,726.62
2016,6,25,12,15,977.5,104.0,3.8,34.0,1050.0,1016.51,717.17
2016,6,25,12,30,977.0,104.0,3.9,34.0,1049.0,997.5,705.95
2016,6,25,12,45,977.0,103.0,4.05,34.0,1040.5,975.25,692.95
2016,6,25,13,0,977.0,102.0,4.2,34.0,1032.0,950.32,678.15
2016,6,25,13,15,974.0,101.5,4.3,33.5,1015.5,920.75,661.34
2016,6,25,13,30,971.0,101.0,4.4,33.0,999.0,888.85,642.82
2016,6,25,13,45,966.0,100.0,4.55,33.0,975.5,852.73,620.18
2016,6,25,14,0,961.0,99.0,4.7,33.0,952.0,814.7,596.05
2016,6,25,14,15,955.5,98.0,4.75,32.5,922.0,774.58,571.16
2016,6,25,14,30,950.0,97.0,4.8,32.0,892.0,732.92,544.83
2016,6,25,14,45,941.5,95.5,4.9,32.0,856.0,687.55,512.74
2016,6,25,15,0,933.0,94.0,5.0,32.0,820.0,641.27,478.9
2016,6,25,15,15,923.0,92.0,5.0,31.5,779.0,593.0,443.37
2016,6,25,15,30,913.0,90.0,5.0,31.0,738.0,544.36,406.52
2016,6,25,15,45,899.5,88.0,5.05,31.0,692.5,493.94,366.62
2016,6,25,16,0,886.0,86.0,5.1,31.0,647.0,443.88,325.98
2016,6,25,16,15,869.0,83.5,5.1,30.0,598.0,392.67,284.67
2016,6,25,16,30,852.0,81.0,5.1,29.0,549.0,342.56,243.09
2016,6,25,16,45,830.0,77.5,5.1,28.5,497.5,287.27,196.54
2016,6,25,17,0,808.0,74.0,5.1,28.0,446.0,238.25,154.77
2016,6,25,17,15,777.5,70.0,4.95,27.0,393.5,189.54,114.76
2016,6,25,17,30,747.0,66.0,4.8,26.0,341.0,144.02,79.58
2016,6,25,17,45,704.5,61.0,4.7,25.0,289.5,100.04,50.35
2016,6,25,18,0,662.0,56.0,4.6,24.0,238.0,60.63,31.41
2016,6,25,18,15,598.5,50.0,4.4,23.0,189.0,33.86,23.65
2016,6,25,18,30,535.0,44.0,4.2,22.0,140.0,31.29,21.28
2016,6,25,18,45,434.0,35.0,4.05,21.0,97.5,25.82,16.22
2016,6,25,19,0,333.0,26.0,3.9,20.0,55.0,19.97,9.79
2016,6,25,19,15,166.5,13.0,3.9,19.0,27.5,9.79,0.0
2016,6,25,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,26,4,45,63.5,5.5,2.7,11.5,7.0,0.0,0.0
2016,6,26,5,0,127.0,11.0,2.9,12.0,14.0,43.17,0.0
2016,6,26,5,15,266.0,21.5,2.9,12.5,47.0,117.45,63.3
2016,6,26,5,30,405.0,32.0,2.9,13.0,80.0,193.51,144.62
2016,6,26,5,45,490.5,39.5,2.9,14.0,124.5,254.52,199.96
2016,6,26,6,0,576.0,47.0,2.9,15.0,169.0,323.46,260.17
2016,6,26,6,15,630.0,53.0,2.8,15.5,218.5,380.43,309.8
2016,6,26,6,30,684.0,59.0,2.7,16.0,268.0,444.19,362.97
2016,6,26,6,45,722.0,63.0,2.65,17.0,319.5,500.26,407.48
2016,6,26,7,0,760.0,67.0,2.6,18.0,371.0,558.45,451.75
2016,6,26,7,15,787.0,70.5,2.5,19.0,422.5,610.63,489.44
2016,6,26,7,30,814.0,74.0,2.4,20.0,474.0,663.47,524.89
2016,6,26,7,45,834.5,77.0,2.35,21.5,524.0,706.85,550.91
2016,6,26,8,0,855.0,80.0,2.3,23.0,574.0,754.21,578.9
2016,6,26,8,15,870.0,82.5,2.3,23.5,621.5,795.98,604.73
2016,6,26,8,30,885.0,85.0,2.3,24.0,669.0,836.55,629.31
2016,6,26,8,45,897.5,87.0,2.3,25.0,712.5,872.98,649.44
2016,6,26,9,0,910.0,89.0,2.3,26.0,756.0,907.62,668.04
2016,6,26,9,15,918.5,91.0,2.3,26.5,795.0,936.65,684.01
2016,6,26,9,30,927.0,93.0,2.3,27.0,834.0,963.35,698.38
2016,6,26,9,45,936.5,92.5,2.35,28.0,867.5,985.81,709.05
2016,6,26,10,0,946.0,92.0,2.4,29.0,901.0,1005.71,718.08
2016,6,26,10,15,951.0,93.0,2.4,29.5,928.5,1020.15,724.6
2016,6,26,10,30,956.0,94.0,2.4,30.0,956.0,1031.67,729.4
2016,6,26,10,45,959.0,95.0,2.45,31.0,976.0,1038.24,730.26
2016,6,26,11,0,962.0,96.0,2.5,32.0,996.0,1041.75,729.36
2016,6,26,11,15,964.0,96.5,2.55,32.5,1009.0,1040.7,727.25
2016,6,26,11,30,966.0,97.0,2.6,33.0,1022.0,1036.57,723.39
2016,6,26,11,45,965.5,98.0,2.65,33.5,1027.5,1027.49,716.6
2016,6,26,12,0,965.0,99.0,2.7,34.0,1033.0,1015.45,708.12
2016,6,26,12,15,964.5,99.0,2.8,34.0,1031.5,999.55,699.22
2016,6,26,12,30,964.0,99.0,2.9,34.0,1030.0,980.85,688.59
2016,6,26,12,45,950.0,107.0,3.05,34.5,1017.5,955.05,672.43
2016,6,26,13,0,936.0,115.0,3.2,35.0,1005.0,927.11,654.84
2016,6,26,13,15,932.5,114.0,3.35,35.0,988.5,897.67,637.5
2016,6,26,13,30,929.0,113.0,3.5,35.0,972.0,866.05,618.53
2016,6,26,13,45,924.0,112.0,3.7,35.0,949.0,831.21,597.45
2016,6,26,14,0,919.0,111.0,3.9,35.0,926.0,794.56,574.84
2016,6,26,14,15,912.0,109.5,4.05,34.5,896.0,754.37,550.45
2016,6,26,14,30,905.0,108.0,4.2,34.0,866.0,712.85,524.5
2016,6,26,14,45,896.0,106.5,4.4,34.0,830.5,668.91,493.66
2016,6,26,15,0,887.0,105.0,4.6,34.0,795.0,624.17,461.44
2016,6,26,15,15,876.0,102.5,4.7,33.5,754.5,576.84,427.27
2016,6,26,15,30,865.0,100.0,4.8,33.0,714.0,529.28,391.91
2016,6,26,15,45,850.0,98.0,4.9,33.0,669.0,480.3,353.66
2016,6,26,16,0,835.0,96.0,5.0,33.0,624.0,427.94,312.0
2016,6,26,16,15,816.5,92.5,5.05,32.0,576.0,377.53,271.88
2016,6,26,16,30,798.0,89.0,5.1,31.0,528.0,328.46,231.71
2016,6,26,16,45,773.5,85.5,5.15,30.5,478.0,279.31,190.52
2016,6,26,17,0,749.0,82.0,5.2,30.0,428.0,232.46,151.15
2016,6,26,17,15,717.0,77.5,5.15,29.0,377.0,185.9,113.44
2016,6,26,17,30,685.0,73.0,5.1,28.0,326.0,139.35,77.8
2016,6,26,17,45,640.5,67.5,5.05,27.0,275.5,97.57,50.23
2016,6,26,18,0,596.0,62.0,5.0,26.0,225.0,60.46,32.22
2016,6,26,18,15,531.5,54.5,4.9,24.5,178.0,37.58,26.67
2016,6,26,18,30,467.0,47.0,4.8,23.0,131.0,33.9,23.41
2016,6,26,18,45,369.5,37.5,4.75,22.0,91.0,28.1,18.06
2016,6,26,19,0,272.0,28.0,4.7,21.0,51.0,21.9,11.22
2016,6,26,19,15,136.0,14.0,4.7,20.5,25.5,10.71,0.0
2016,6,26,19,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,27,4,45,57.5,5.5,2.1,12.5,6.5,0.0,0.0
2016,6,27,5,0,115.0,11.0,2.2,13.0,13.0,39.99,0.0
2016,6,27,5,15,250.5,21.5,2.2,13.5,45.0,112.25,58.39
2016,6,27,5,30,386.0,32.0,2.2,14.0,77.0,186.51,138.4
2016,6,27,5,45,471.0,40.0,2.2,15.0,121.0,246.94,192.78
2016,6,27,6,0,556.0,48.0,2.2,16.0,165.0,315.28,251.93
2016,6,27,6,15,611.0,54.0,2.2,16.5,214.0,374.1,302.6
2016,6,27,6,30,666.0,60.0,2.2,17.0,263.0,435.09,353.31
2016,6,27,6,45,704.0,64.5,2.2,18.0,314.0,490.96,397.41
2016,6,27,7,0,742.0,69.0,2.2,19.0,365.0,548.98,441.33
2016,6,27,7,15,769.5,72.5,2.15,20.0,416.0,600.78,478.61
2016,6,27,7,30,797.0,76.0,2.1,21.0,467.0,653.3,513.99
2016,6,27,7,45,817.5,79.5,2.05,22.5,516.5,701.11,543.01
2016,6,27,8,0,838.0,83.0,2.0,24.0,566.0,743.96,567.52
2016,6,27,8,15,854.0,85.5,2.05,25.0,613.5,785.97,592.6
2016,6,27,8,30,870.0,88.0,2.1,26.0,661.0,826.9,616.41
2016,6,27,8,45,882.0,90.0,2.15,27.0,704.5,862.48,636.23
2016,6,27,9,0,894.0,92.0,2.2,28.0,748.0,896.31,654.6
2016,6,27,9,15,903.5,94.0,2.3,29.0,786.5,925.9,670.44
2016,6,27,9,30,913.0,96.0,2.4,30.0,825.0,953.25,684.7
2016,6,27,9,45,911.5,103.0,2.5,31.0,856.0,973.19,694.15
2016,6,27,10,0,910.0,110.0,2.6,32.0,887.0,990.15,701.75
2016,6,27,10,15,916.0,111.0,2.65,32.5,914.5,1005.06,709.06
2016,6,27,10,30,922.0,112.0,2.7,33.0,942.0,1017.17,714.7
2016,6,27,10,45,926.0,113.0,2.8,34.0,963.0,1024.44,716.4
2016,6,27,11,0,930.0,114.0,2.9,35.0,984.0,1028.75,716.37
2016,6,27,11,15,932.5,115.0,2.95,35.5,997.5,1028.62,714.75
2016,6,27,11,30,935.0,116.0,3.0,36.0,1011.0,1025.5,711.43
2016,6,27,11,45,936.5,116.0,3.05,36.5,1017.5,1017.46,705.21
2016,6,27,12,0,938.0,116.0,3.1,37.0,1024.0,1006.54,697.34
2016,6,27,12,15,938.0,116.0,3.2,37.0,1023.0,991.38,688.77
2016,6,27,12,30,938.0,116.0,3.3,37.0,1022.0,973.51,678.54
2016,6,27,12,45,939.5,113.5,3.45,37.0,1014.5,951.95,666.31
2016,6,27,13,0,941.0,111.0,3.6,37.0,1007.0,927.78,652.34
2016,6,27,13,15,938.5,110.0,3.7,36.5,991.0,899.1,636.42
2016,6,27,13,30,936.0,109.0,3.8,36.0,975.0,868.16,618.86
2016,6,27,13,45,932.0,108.0,3.95,36.0,952.5,833.92,597.87
2016,6,27,14,0,928.0,107.0,4.1,36.0,930.0,797.79,575.39
2016,6,27,14,15,922.0,105.5,4.2,36.0,901.0,758.02,550.02
2016,6,27,14,30,916.0,104.0,4.3,36.0,872.0,716.82,523.37
2016,6,27,14,45,908.5,102.0,4.4,36.0,837.0,672.97,492.58
2016,6,27,15,0,901.0,100.0,4.5,36.0,802.0,628.17,460.38
2016,6,27,15,15,890.5,98.0,4.55,35.5,761.5,580.98,426.46
2016,6,27,15,30,880.0,96.0,4.6,35.0,721.0,533.5,391.3
2016,6,27,15,45,867.5,93.5,4.65,34.5,676.5,484.56,354.04
2016,6,27,16,0,855.0,91.0,4.7,34.0,632.0,435.91,315.91
2016,6,27,16,15,837.5,88.0,4.7,33.5,584.0,381.39,272.41
2016,6,27,16,30,820.0,85.0,4.7,33.0,536.0,332.06,231.76
2016,6,27,16,45,798.0,81.0,4.75,32.5,485.5,282.07,190.18
2016,6,27,17,0,776.0,77.0,4.8,32.0,435.0,234.12,150.14
2016,6,27,17,15,745.5,73.0,4.75,30.5,383.5,186.92,112.33
2016,6,27,17,30,715.0,69.0,4.7,29.0,332.0,142.91,79.02
2016,6,27,17,45,673.5,63.5,4.7,28.0,281.5,100.06,50.81
2016,6,27,18,0,632.0,58.0,4.7,27.0,231.0,58.23,29.56
2016,6,27,18,15,568.5,51.5,4.6,26.0,183.0,35.07,24.34
2016,6,27,18,30,505.0,45.0,4.5,25.0,135.0,32.13,21.7
2016,6,27,18,45,408.0,35.5,4.45,24.0,94.0,26.26,16.34
2016,6,27,19,0,311.0,26.0,4.4,23.0,53.0,19.96,9.62
2016,6,27,19,15,155.5,13.0,4.4,22.0,26.5,9.78,0.0
2016,6,27,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,4.4,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,4,45,39.0,5.0,3.15,13.5,6.0,0.0,0.0
2016,6,28,5,0,78.0,10.0,3.2,14.0,12.0,29.54,0.0
2016,6,28,5,15,203.5,22.5,3.2,14.5,42.5,98.7,49.14
2016,6,28,5,30,329.0,35.0,3.2,15.0,73.0,169.62,125.41
2016,6,28,5,45,417.0,44.0,3.2,15.5,115.5,229.8,179.53
2016,6,28,6,0,505.0,53.0,3.2,16.0,158.0,298.12,239.15
2016,6,28,6,15,562.0,60.0,3.15,16.5,206.5,356.81,290.0
2016,6,28,6,30,619.0,67.0,3.1,17.0,255.0,420.06,342.87
2016,6,28,6,45,662.5,71.5,3.05,18.0,306.0,476.81,388.15
2016,6,28,7,0,706.0,76.0,3.0,19.0,357.0,534.07,432.1
2016,6,28,7,15,735.0,80.0,2.95,20.0,407.5,586.03,470.22
2016,6,28,7,30,764.0,84.0,2.9,21.0,458.0,638.86,507.16
2016,6,28,7,45,788.0,87.0,2.85,22.5,508.0,687.47,537.59
2016,6,28,8,0,812.0,90.0,2.8,24.0,558.0,736.03,566.94
2016,6,28,8,15,829.0,93.0,2.8,24.5,605.5,778.67,593.77
2016,6,28,8,30,846.0,96.0,2.8,25.0,653.0,815.34,616.03
2016,6,28,8,45,860.0,98.0,2.8,26.0,696.5,851.94,636.72
2016,6,28,9,0,874.0,100.0,2.8,27.0,740.0,886.95,655.94
2016,6,28,9,15,884.0,102.0,2.8,27.5,779.0,916.51,672.57
2016,6,28,9,30,894.0,104.0,2.8,28.0,818.0,943.91,687.68
2016,6,28,9,45,905.5,103.5,2.8,29.0,852.5,967.7,698.95
2016,6,28,10,0,917.0,103.0,2.8,30.0,887.0,989.07,708.6
2016,6,28,10,15,923.0,104.5,2.9,30.5,914.0,1004.69,716.84
2016,6,28,10,30,929.0,106.0,3.0,31.0,941.0,1017.47,723.38
2016,6,28,10,45,933.0,106.5,3.1,31.5,962.0,1024.35,726.28
2016,6,28,11,0,937.0,107.0,3.2,32.0,983.0,1028.27,727.45
2016,6,28,11,15,939.5,108.0,3.3,32.0,996.5,1028.23,727.72
2016,6,28,11,30,942.0,109.0,3.4,32.0,1010.0,1025.18,726.21
2016,6,28,11,45,942.5,109.5,3.5,32.5,1016.0,1016.73,719.9
2016,6,28,12,0,943.0,110.0,3.6,33.0,1022.0,1005.37,711.88
2016,6,28,12,15,943.0,110.0,3.7,33.0,1021.0,990.22,702.97
2016,6,28,12,30,943.0,110.0,3.8,33.0,1020.0,972.33,692.34
2016,6,28,12,45,933.0,115.5,3.95,33.5,1009.5,948.09,676.51
2016,6,28,13,0,923.0,121.0,4.1,34.0,999.0,921.63,659.23
2016,6,28,13,15,920.0,120.0,4.2,33.5,983.5,892.96,642.85
2016,6,28,13,30,917.0,119.0,4.3,33.0,968.0,862.12,624.84
2016,6,28,13,45,912.5,118.0,4.4,33.0,945.5,828.04,603.22
2016,6,28,14,0,908.0,117.0,4.5,33.0,923.0,792.15,580.19
2016,6,28,14,15,901.5,115.5,4.55,32.5,894.0,752.7,555.48
2016,6,28,14,30,895.0,114.0,4.6,32.0,865.0,711.9,529.08
2016,6,28,14,45,887.5,112.0,4.65,32.0,830.0,668.84,498.15
2016,6,28,15,0,880.0,110.0,4.7,32.0,795.0,624.87,465.91
2016,6,28,15,15,869.0,107.5,4.7,31.5,754.5,577.81,431.4
2016,6,28,15,30,858.0,105.0,4.7,31.0,714.0,530.53,395.74
2016,6,28,15,45,845.5,102.0,4.75,31.0,670.0,478.39,354.94
2016,6,28,16,0,833.0,99.0,4.8,31.0,626.0,430.1,315.88
2016,6,28,16,15,673.0,133.0,4.75,30.0,537.5,357.9,260.9
2016,6,28,16,30,513.0,167.0,4.7,29.0,449.0,303.94,220.3
2016,6,28,16,45,633.0,125.0,4.7,28.5,439.5,272.9,190.78
2016,6,28,17,0,753.0,83.0,4.7,28.0,430.0,234.4,153.6
2016,6,28,17,15,721.0,78.5,4.65,26.5,379.0,187.62,115.69
2016,6,28,17,30,689.0,74.0,4.6,25.0,328.0,140.77,79.69
2016,6,28,17,45,647.5,68.0,4.6,24.0,278.0,98.56,51.4
2016,6,28,18,0,606.0,62.0,4.6,23.0,228.0,60.76,32.69
2016,6,28,18,15,541.5,54.5,4.6,22.0,180.5,37.57,26.97
2016,6,28,18,30,477.0,47.0,4.6,21.0,133.0,33.9,23.63
2016,6,28,18,45,380.0,37.5,4.6,20.0,92.5,28.1,18.24
2016,6,28,19,0,283.0,28.0,4.6,19.0,52.0,21.9,11.35
2016,6,28,19,15,141.5,14.0,4.55,18.5,26.0,10.71,0.0
2016,6,28,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,29,4,45,52.5,5.5,3.8,11.5,6.5,0.0,0.0
2016,6,29,5,0,105.0,11.0,3.9,12.0,13.0,37.23,0.0
2016,6,29,5,15,249.0,22.0,3.9,12.5,45.0,111.2,53.97
2016,6,29,5,30,393.0,33.0,3.9,13.0,77.0,189.21,140.7
2016,6,29,5,45,483.0,40.5,3.95,13.5,122.0,251.24,197.67
2016,6,29,6,0,573.0,48.0,4.0,14.0,167.0,321.6,260.03
2016,6,29,6,15,629.0,53.5,4.0,14.5,216.5,378.56,310.47
2016,6,29,6,30,685.0,59.0,4.0,15.0,266.0,442.7,365.0
2016,6,29,6,45,725.5,63.0,4.05,16.0,318.5,500.23,411.75
2016,6,29,7,0,766.0,67.0,4.1,17.0,371.0,560.09,458.55
2016,6,29,7,15,793.5,70.5,4.1,17.5,423.0,612.87,498.98
2016,6,29,7,30,821.0,74.0,4.1,18.0,475.0,666.34,537.57
2016,6,29,7,45,843.0,76.5,4.15,18.5,526.0,710.56,567.8
2016,6,29,8,0,865.0,79.0,4.2,19.0,577.0,758.86,600.51
2016,6,29,8,15,880.5,81.5,4.2,19.5,625.0,801.45,628.25
2016,6,29,8,30,896.0,84.0,4.2,20.0,673.0,842.85,654.72
2016,6,29,8,45,909.0,86.0,4.25,21.0,717.5,880.11,676.81
2016,6,29,9,0,922.0,88.0,4.3,22.0,762.0,915.6,697.34
2016,6,29,9,15,931.5,89.5,4.35,22.5,801.5,945.38,715.04
2016,6,29,9,30,941.0,91.0,4.4,23.0,841.0,972.84,731.09
2016,6,29,9,45,944.5,94.5,4.45,23.5,874.5,994.33,743.05
2016,6,29,10,0,948.0,98.0,4.5,24.0,908.0,1012.98,753.07
2016,6,29,10,15,953.5,99.5,4.55,24.5,936.0,1028.52,761.24
2016,6,29,10,30,959.0,101.0,4.6,25.0,964.0,1041.12,767.55
2016,6,29,10,45,963.0,102.0,4.7,25.5,985.0,1048.73,771.12
2016,6,29,11,0,967.0,103.0,4.8,26.0,1006.0,1053.27,772.79
2016,6,29,11,15,969.5,103.5,4.85,26.0,1020.0,1052.73,772.36
2016,6,29,11,30,972.0,104.0,4.9,26.0,1034.0,1049.1,770.04
2016,6,29,11,45,972.5,104.5,5.0,26.5,1040.0,1040.46,763.4
2016,6,29,12,0,973.0,105.0,5.1,27.0,1046.0,1028.83,754.89
2016,6,29,12,15,973.0,105.0,5.15,27.0,1045.0,1013.31,745.02
2016,6,29,12,30,973.0,105.0,5.2,27.0,1044.0,994.96,733.32
2016,6,29,12,45,968.5,107.0,5.3,27.0,1035.0,971.74,718.72
2016,6,29,13,0,964.0,109.0,5.4,27.0,1026.0,946.01,702.4
2016,6,29,13,15,961.5,108.0,5.45,26.5,1010.0,916.78,684.68
2016,6,29,13,30,959.0,107.0,5.5,26.0,994.0,885.22,665.21
2016,6,29,13,45,954.5,106.5,5.6,25.5,971.0,850.37,643.48
2016,6,29,14,0,950.0,106.0,5.7,25.0,948.0,813.59,620.09
2016,6,29,14,15,944.0,104.5,5.7,24.5,918.5,773.05,593.26
2016,6,29,14,30,938.0,103.0,5.7,24.0,889.0,731.04,565.04
2016,6,29,14,45,930.0,101.5,5.7,24.0,853.5,686.45,531.42
2016,6,29,15,0,922.0,100.0,5.7,24.0,818.0,640.92,496.31
2016,6,29,15,15,912.0,98.0,5.7,23.5,777.0,593.08,459.6
2016,6,29,15,30,902.0,96.0,5.7,23.0,736.0,544.88,421.59
2016,6,29,15,45,888.5,93.5,5.7,22.5,690.5,494.46,380.81
2016,6,29,16,0,875.0,91.0,5.7,22.0,645.0,444.4,339.18
2016,6,29,16,15,858.0,88.0,5.65,21.5,596.5,393.18,295.58
2016,6,29,16,30,841.0,85.0,5.6,21.0,548.0,338.89,248.71
2016,6,29,16,45,818.0,81.5,5.55,20.5,496.5,288.01,204.06
2016,6,29,17,0,795.0,78.0,5.5,20.0,445.0,239.27,161.2
2016,6,29,17,15,764.0,74.0,5.4,19.0,393.0,191.02,120.33
2016,6,29,17,30,733.0,70.0,5.3,18.0,341.0,146.02,84.47
2016,6,29,17,45,688.5,65.0,5.25,17.5,289.0,102.5,54.58
2016,6,29,18,0,644.0,60.0,5.2,17.0,237.0,60.14,32.31
2016,6,29,18,15,579.0,53.0,5.05,16.0,188.0,36.33,26.6
2016,6,29,18,30,514.0,46.0,4.9,15.0,139.0,33.03,23.51
2016,6,29,18,45,409.0,37.0,4.8,14.5,96.5,27.65,18.33
2016,6,29,19,0,304.0,28.0,4.7,14.0,54.0,21.91,11.66
2016,6,29,19,15,152.0,14.0,4.65,13.5,27.0,10.71,0.0
2016,6,29,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,30,4,45,33.0,5.0,3.1,10.5,6.0,0.0,0.0
2016,6,30,5,0,66.0,10.0,3.2,11.0,12.0,26.36,0.0
2016,6,30,5,15,204.5,22.5,3.15,11.5,43.0,97.89,45.1
2016,6,30,5,30,343.0,35.0,3.1,12.0,74.0,173.65,129.22
2016,6,30,5,45,434.0,44.0,3.1,12.5,118.0,235.51,185.63
2016,6,30,6,0,525.0,53.0,3.1,13.0,162.0,305.77,247.6
2016,6,30,6,15,584.0,60.0,3.05,13.5,211.5,366.28,300.54
2016,6,30,6,30,643.0,67.0,3.0,14.0,261.0,431.49,355.57
2016,6,30,6,45,683.5,72.0,2.95,15.0,312.5,488.14,401.16
2016,6,30,7,0,724.0,77.0,2.9,16.0,364.0,544.91,445.09
2016,6,30,7,15,754.0,81.5,2.85,16.5,416.0,598.85,485.91
2016,6,30,7,30,784.0,86.0,2.8,17.0,468.0,653.71,525.68
2016,6,30,7,45,805.0,90.0,2.75,18.0,518.5,702.04,557.15
2016,6,30,8,0,826.0,94.0,2.7,19.0,569.0,750.07,587.51
2016,6,30,8,15,843.5,97.5,2.65,20.0,617.0,794.17,614.23
2016,6,30,8,30,861.0,101.0,2.6,21.0,665.0,837.24,639.55
2016,6,30,8,45,872.0,104.5,2.55,22.0,709.0,868.32,656.05
2016,6,30,9,0,883.0,108.0,2.5,23.0,753.0,902.63,674.48
2016,6,30,9,15,893.0,110.5,2.5,23.5,792.5,932.93,691.64
2016,6,30,9,30,903.0,113.0,2.5,24.0,832.0,961.03,707.22
2016,6,30,9,45,919.0,110.5,2.55,25.0,868.0,987.07,720.42
2016,6,30,10,0,935.0,108.0,2.6,26.0,904.0,1010.82,732.05
2016,6,30,10,15,940.5,109.0,2.7,26.5,932.0,1025.63,739.86
2016,6,30,10,30,946.0,110.0,2.8,27.0,960.0,1037.57,745.98
2016,6,30,10,45,949.5,111.5,2.95,28.0,981.0,1045.1,748.35
2016,6,30,11,0,953.0,113.0,3.1,29.0,1002.0,1049.58,748.87
2016,6,30,11,15,955.0,113.5,3.25,29.0,1016.0,1048.53,748.95
2016,6,30,11,30,957.0,114.0,3.4,29.0,1030.0,1044.42,747.19
2016,6,30,11,45,958.0,114.5,3.6,29.5,1036.0,1036.33,741.82
2016,6,30,12,0,959.0,115.0,3.8,30.0,1042.0,1025.27,734.59
2016,6,30,12,15,958.5,115.0,3.95,30.0,1041.0,1009.43,725.43
2016,6,30,12,30,958.0,115.0,4.1,30.0,1040.0,990.82,714.48
2016,6,30,12,45,948.5,119.5,4.35,30.5,1029.0,965.75,698.39
2016,6,30,13,0,939.0,124.0,4.6,31.0,1018.0,938.42,680.71
2016,6,30,13,15,936.0,123.5,4.7,31.0,1001.5,909.81,662.84
2016,6,30,13,30,933.0,123.0,4.8,31.0,985.0,878.98,643.54
2016,6,30,13,45,928.0,121.5,4.95,31.0,962.0,843.55,621.24
2016,6,30,14,0,923.0,120.0,5.1,31.0,939.0,806.29,597.41
2016,6,30,14,15,916.0,118.5,5.1,30.5,909.0,765.95,571.61
2016,6,30,14,30,909.0,117.0,5.1,30.0,879.0,724.25,544.1
2016,6,30,14,45,900.0,115.5,5.2,30.0,843.0,680.11,512.15
2016,6,30,15,0,891.0,114.0,5.3,30.0,807.0,635.16,478.85
2016,6,30,15,15,879.0,111.5,5.25,29.5,766.0,587.03,442.96
2016,6,30,15,30,867.0,109.0,5.2,29.0,725.0,538.76,405.99
2016,6,30,15,45,852.0,106.0,5.2,29.0,679.5,485.08,363.45
2016,6,30,16,0,837.0,103.0,5.2,29.0,634.0,435.41,322.86
2016,6,30,16,15,818.0,100.0,5.15,28.5,585.0,385.08,281.48
2016,6,30,16,30,799.0,97.0,5.1,28.0,536.0,336.15,240.33
2016,6,30,16,45,774.0,92.5,5.1,27.5,485.0,285.86,197.82
2016,6,30,17,0,749.0,88.0,5.1,27.0,434.0,237.92,157.21
2016,6,30,17,15,715.0,83.0,5.0,26.0,382.0,187.05,115.78
2016,6,30,17,30,681.0,78.0,4.9,25.0,330.0,142.98,81.84
2016,6,30,17,45,635.5,72.0,4.8,24.0,279.0,100.82,53.72
2016,6,30,18,0,590.0,66.0,4.7,23.0,228.0,63.45,35.32
2016,6,30,18,15,522.5,58.0,4.6,22.0,180.0,40.6,29.58
2016,6,30,18,30,455.0,50.0,4.5,21.0,132.0,36.64,25.99
2016,6,30,18,45,352.5,39.5,4.45,20.0,91.0,30.01,19.85
2016,6,30,19,0,250.0,29.0,4.4,19.0,50.0,22.91,12.1
2016,6,30,19,15,125.0,14.5,4.45,18.0,25.0,14.25,0.0
2016,6,30,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,1,4,45,24.0,4.5,3.9,11.5,5.0,0.0,0.0
2016,7,1,5,0,48.0,9.0,4.0,12.0,10.0,20.81,0.0
2016,7,1,5,15,177.5,22.5,4.05,12.5,40.0,88.64,37.94
2016,7,1,5,30,307.0,36.0,4.1,13.0,70.0,161.85,119.77
2016,7,1,5,45,399.5,45.5,4.2,13.5,113.0,223.16,175.47
2016,7,1,6,0,492.0,55.0,4.3,14.0,156.0,292.99,237.09
2016,7,1,6,15,552.0,62.0,4.3,14.5,204.5,352.48,289.43
2016,7,1,6,30,612.0,69.0,4.3,15.0,253.0,416.77,344.16
2016,7,1,6,45,656.0,74.5,4.3,16.0,304.5,474.66,391.33
2016,7,1,7,0,700.0,80.0,4.3,17.0,356.0,535.33,438.93
2016,7,1,7,15,614.0,108.5,4.2,17.5,375.0,539.68,440.05
2016,7,1,7,30,528.0,137.0,4.1,18.0,394.0,531.27,430.93
2016,7,1,7,45,668.5,116.5,4.1,19.0,477.0,634.13,509.61
2016,7,1,8,0,809.0,96.0,4.1,20.0,560.0,738.62,583.59
2016,7,1,8,15,826.5,99.0,4.1,20.5,607.5,781.63,611.36
2016,7,1,8,30,844.0,102.0,4.1,21.0,655.0,823.64,638.33
2016,7,1,8,45,858.5,104.5,4.1,22.0,699.0,856.16,656.92
2016,7,1,9,0,873.0,107.0,4.1,23.0,743.0,892.15,677.68
2016,7,1,9,15,883.5,109.0,4.1,23.5,782.5,922.19,695.34
2016,7,1,9,30,894.0,111.0,4.1,24.0,822.0,950.08,711.43
2016,7,1,9,45,903.0,112.5,4.2,25.0,856.5,973.71,723.7
2016,7,1,10,0,912.0,114.0,4.3,26.0,891.0,994.82,734.25
2016,7,1,10,15,918.0,115.5,4.35,26.5,919.0,1010.38,742.29
2016,7,1,10,30,924.0,117.0,4.4,27.0,947.0,1023.13,748.55
2016,7,1,10,45,929.0,118.0,4.5,27.5,968.5,1031.49,752.31
2016,7,1,11,0,934.0,119.0,4.6,28.0,990.0,1036.88,754.25
2016,7,1,11,15,936.5,119.5,4.7,28.0,1004.0,1036.33,754.18
2016,7,1,11,30,939.0,120.0,4.8,28.0,1018.0,1032.78,752.37
2016,7,1,11,45,941.0,120.0,4.9,28.5,1024.5,1025.28,746.53
2016,7,1,12,0,943.0,120.0,5.0,29.0,1031.0,1014.86,738.87
2016,7,1,12,15,943.0,120.0,5.05,29.0,1030.5,999.71,729.3
2016,7,1,12,30,943.0,120.0,5.1,29.0,1030.0,981.81,717.99
2016,7,1,12,45,937.5,122.5,5.2,29.5,1020.5,958.71,702.14
2016,7,1,13,0,932.0,125.0,5.3,30.0,1011.0,933.23,684.72
2016,7,1,13,15,928.5,124.0,5.35,29.5,995.0,903.92,667.15
2016,7,1,13,30,925.0,123.0,5.4,29.0,979.0,872.44,647.95
2016,7,1,13,45,921.0,121.5,5.45,29.0,956.0,838.06,625.26
2016,7,1,14,0,917.0,120.0,5.5,29.0,933.0,801.8,601.11
2016,7,1,14,15,910.5,118.5,5.5,28.5,903.5,762.02,575.27
2016,7,1,14,30,904.0,117.0,5.5,28.0,874.0,720.88,547.67
2016,7,1,14,45,895.5,115.0,5.5,28.0,838.5,676.8,514.97
2016,7,1,15,0,887.0,113.0,5.5,28.0,803.0,631.88,480.98
2016,7,1,15,15,875.5,110.5,5.45,27.5,762.5,584.2,445.0
2016,7,1,15,30,864.0,108.0,5.4,27.0,722.0,536.33,407.93
2016,7,1,15,45,849.5,105.0,5.4,26.5,676.5,483.0,365.93
2016,7,1,16,0,835.0,102.0,5.4,26.0,631.0,433.64,325.72
2016,7,1,16,15,816.0,99.0,5.35,25.0,582.5,383.4,284.38
2016,7,1,16,30,797.0,96.0,5.3,24.0,534.0,334.54,243.12
2016,7,1,16,45,771.5,92.0,5.25,23.5,483.0,284.64,200.18
2016,7,1,17,0,746.0,88.0,5.2,23.0,432.0,237.14,159.24
2016,7,1,17,15,712.0,83.0,5.15,22.0,380.0,186.4,117.26
