Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,17,30,678.0,78.0,5.1,21.0,328.0,142.45,82.89
2016,7,1,17,45,631.0,72.0,5.05,20.5,277.0,100.3,54.3
2016,7,1,18,0,584.0,66.0,5.0,20.0,226.0,63.1,35.7
2016,7,1,18,15,516.5,58.0,4.85,19.0,178.5,40.6,29.98
2016,7,1,18,30,449.0,50.0,4.7,18.0,131.0,36.65,26.35
2016,7,1,18,45,345.0,39.5,4.55,17.5,90.5,30.02,20.09
2016,7,1,19,0,241.0,29.0,4.4,17.0,50.0,22.93,12.21
2016,7,1,19,15,120.5,14.5,4.3,16.5,25.0,14.25,0.0
2016,7,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,149.5,17.5,3.85,12.5,33.5,75.02,29.01
2016,7,2,5,30,299.0,35.0,4.0,13.0,67.0,157.73,116.29
2016,7,2,5,45,388.5,45.0,4.15,13.5,109.5,217.84,171.07
2016,7,2,6,0,478.0,55.0,4.3,14.0,152.0,286.3,231.56
2016,7,2,6,15,538.0,62.5,4.3,14.5,200.5,345.67,283.8
2016,7,2,6,30,598.0,70.0,4.3,15.0,249.0,409.87,338.49
2016,7,2,6,45,639.0,76.0,4.35,16.0,299.5,466.01,384.42
2016,7,2,7,0,680.0,82.0,4.4,17.0,350.0,524.7,430.7
2016,7,2,7,15,711.0,87.0,4.4,17.5,401.0,577.91,471.86
2016,7,2,7,30,742.0,92.0,4.4,18.0,452.0,629.86,510.92
2016,7,2,7,45,763.5,96.5,4.4,19.0,501.0,677.62,543.33
2016,7,2,8,0,785.0,101.0,4.4,20.0,550.0,725.18,574.58
2016,7,2,8,15,803.0,104.5,4.35,20.5,597.5,768.39,602.79
2016,7,2,8,30,821.0,108.0,4.3,21.0,645.0,810.68,630.0
2016,7,2,8,45,833.0,111.5,4.3,22.0,688.0,846.68,651.24
2016,7,2,9,0,845.0,115.0,4.3,23.0,731.0,880.99,670.97
2016,7,2,9,15,856.0,117.5,4.3,23.5,770.0,905.99,685.31
2016,7,2,9,30,867.0,120.0,4.3,24.0,809.0,934.3,701.89
2016,7,2,9,45,876.0,121.5,4.35,25.0,843.0,957.43,713.69
2016,7,2,10,0,885.0,123.0,4.4,26.0,877.0,978.13,723.81
2016,7,2,10,15,891.5,124.5,4.45,26.5,904.5,993.85,732.02
2016,7,2,10,30,898.0,126.0,4.5,27.0,932.0,1006.84,738.51
2016,7,2,10,45,901.5,128.0,4.6,27.5,953.0,1014.6,741.87
2016,7,2,11,0,905.0,130.0,4.7,28.0,974.0,1019.44,743.76
2016,7,2,11,15,908.0,130.5,4.75,28.0,988.0,1019.37,743.63
2016,7,2,11,30,911.0,131.0,4.8,28.0,1002.0,1016.38,741.72
2016,7,2,11,45,911.5,132.0,4.9,28.5,1008.0,1008.58,735.66
2016,7,2,12,0,912.0,133.0,5.0,29.0,1014.0,997.97,727.86
2016,7,2,12,15,912.0,133.0,5.1,29.0,1013.5,983.18,718.85
2016,7,2,12,30,912.0,133.0,5.2,29.0,1013.0,965.75,708.11
2016,7,2,12,45,914.0,130.5,5.3,29.0,1005.5,945.18,695.27
2016,7,2,13,0,916.0,128.0,5.4,29.0,998.0,922.04,680.67
2016,7,2,13,15,913.0,127.0,5.45,29.0,982.5,893.57,662.11
2016,7,2,13,30,910.0,126.0,5.5,29.0,967.0,862.94,642.01
2016,7,2,13,45,904.5,125.0,5.55,29.0,944.5,828.3,619.04
2016,7,2,14,0,899.0,124.0,5.6,29.0,922.0,791.92,594.7
2016,7,2,14,15,892.5,122.5,5.6,28.5,892.5,752.78,569.18
2016,7,2,14,30,886.0,121.0,5.6,28.0,863.0,712.29,541.73
2016,7,2,14,45,877.0,119.5,5.65,28.0,828.0,669.05,509.69
2016,7,2,15,0,868.0,118.0,5.7,28.0,793.0,625.02,476.39
2016,7,2,15,15,856.5,115.5,5.65,27.5,753.0,578.12,440.91
2016,7,2,15,30,845.0,113.0,5.6,27.0,713.0,527.72,401.97
2016,7,2,15,45,830.0,110.0,5.6,26.5,668.0,478.42,362.85
2016,7,2,16,0,815.0,107.0,5.6,26.0,623.0,429.74,323.16
2016,7,2,16,15,796.0,103.5,5.55,25.0,575.0,379.98,282.21
2016,7,2,16,30,777.0,100.0,5.5,24.0,527.0,331.62,241.4
2016,7,2,16,45,751.5,95.5,5.5,23.5,477.0,282.23,198.95
2016,7,2,17,0,726.0,91.0,5.5,23.0,427.0,231.8,155.79
2016,7,2,17,15,692.5,86.0,5.4,22.0,375.5,185.38,117.27
2016,7,2,17,30,659.0,81.0,5.3,21.0,324.0,142.43,83.7
2016,7,2,17,45,612.5,74.5,5.2,20.5,273.5,100.8,55.44
2016,7,2,18,0,566.0,68.0,5.1,20.0,223.0,64.07,36.98
2016,7,2,18,15,500.0,59.5,4.95,19.0,176.0,41.93,31.14
2016,7,2,18,30,434.0,51.0,4.8,18.0,129.0,37.59,27.16
2016,7,2,18,45,335.5,40.0,4.65,17.5,89.0,30.52,20.52
2016,7,2,19,0,237.0,29.0,4.5,17.0,49.0,22.95,12.19
2016,7,2,19,15,118.5,14.5,4.4,16.5,24.5,14.25,0.0
2016,7,2,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,3,5,15,155.0,17.0,3.25,11.5,33.5,75.54,26.65
2016,7,3,5,30,310.0,34.0,3.4,12.0,67.0,160.07,117.97
2016,7,3,5,45,401.0,43.5,3.55,13.0,110.0,220.56,173.11
2016,7,3,6,0,492.0,53.0,3.7,14.0,153.0,289.55,233.64
2016,7,3,6,15,551.5,60.5,3.7,14.5,201.5,349.22,286.03
2016,7,3,6,30,611.0,68.0,3.7,15.0,250.0,413.7,340.78
2016,7,3,6,45,653.5,73.5,3.75,16.0,301.0,470.64,387.14
2016,7,3,7,0,696.0,79.0,3.8,17.0,352.0,530.24,433.89
2016,7,3,7,15,726.5,83.5,3.8,17.5,403.0,580.88,472.89
2016,7,3,7,30,757.0,88.0,3.8,18.0,454.0,635.04,513.32
2016,7,3,7,45,780.0,92.0,3.85,19.0,504.0,683.89,546.24
2016,7,3,8,0,803.0,96.0,3.9,20.0,554.0,732.63,578.28
2016,7,3,8,15,820.0,99.5,3.9,20.5,601.5,775.66,606.39
2016,7,3,8,30,837.0,103.0,3.9,21.0,649.0,817.68,633.34
2016,7,3,8,45,850.0,106.0,3.95,22.0,693.0,854.48,655.16
2016,7,3,9,0,863.0,109.0,4.0,23.0,737.0,884.36,671.88
2016,7,3,9,15,873.5,111.0,4.05,23.5,776.0,914.23,689.75
2016,7,3,9,30,884.0,113.0,4.1,24.0,815.0,941.98,706.05
2016,7,3,9,45,906.5,106.5,4.15,24.5,852.5,969.63,722.22
2016,7,3,10,0,929.0,100.0,4.2,25.0,890.0,995.26,736.96
2016,7,3,10,15,934.5,101.5,4.25,25.5,917.5,1010.74,744.93
2016,7,3,10,30,940.0,103.0,4.3,26.0,945.0,1023.34,751.12
2016,7,3,10,45,943.5,103.5,4.4,27.0,966.0,1030.0,752.3
2016,7,3,11,0,947.0,104.0,4.5,28.0,987.0,1033.65,751.63
2016,7,3,11,15,949.5,105.0,4.6,28.0,1001.0,1033.8,751.78
2016,7,3,11,30,952.0,106.0,4.7,28.0,1015.0,1030.9,750.31
2016,7,3,11,45,953.0,106.0,4.8,28.5,1021.5,1022.52,743.93
2016,7,3,12,0,954.0,106.0,4.9,29.0,1028.0,1011.2,735.72
2016,7,3,12,15,954.0,106.0,4.95,29.0,1027.0,996.06,726.18
2016,7,3,12,30,954.0,106.0,5.0,29.0,1026.0,978.13,714.86
2016,7,3,12,45,940.0,114.0,5.1,29.0,1014.0,952.62,698.87
2016,7,3,13,0,926.0,122.0,5.2,29.0,1002.0,924.98,681.39
2016,7,3,13,15,923.0,121.5,5.25,29.0,986.5,896.77,663.13
2016,7,3,13,30,920.0,121.0,5.3,29.0,971.0,866.35,643.28
2016,7,3,13,45,915.0,120.0,5.35,29.0,948.0,831.82,620.49
2016,7,3,14,0,910.0,119.0,5.4,29.0,925.0,795.49,596.3
2016,7,3,14,15,903.5,117.5,5.4,28.5,896.0,755.97,570.63
2016,7,3,14,30,897.0,116.0,5.4,28.0,867.0,715.09,543.2
2016,7,3,14,45,888.0,114.0,5.45,28.0,831.5,670.98,510.64
2016,7,3,15,0,879.0,112.0,5.5,28.0,796.0,626.06,476.78
2016,7,3,15,15,867.5,109.5,5.45,27.5,755.5,578.71,441.01
2016,7,3,15,30,856.0,107.0,5.4,27.0,715.0,531.18,404.16
2016,7,3,15,45,841.5,104.5,5.4,26.5,670.0,478.63,362.7
2016,7,3,16,0,827.0,102.0,5.4,26.0,625.0,430.06,323.08
2016,7,3,16,15,808.0,98.5,5.3,25.5,577.0,379.71,281.05
2016,7,3,16,30,789.0,95.0,5.2,25.0,529.0,330.76,239.32
2016,7,3,16,45,764.5,91.0,5.15,24.5,478.5,281.47,197.03
2016,7,3,17,0,740.0,87.0,5.1,24.0,428.0,234.5,156.66
2016,7,3,17,15,707.0,82.0,5.0,23.0,377.0,184.23,115.21
2016,7,3,17,30,674.0,77.0,4.9,22.0,326.0,140.62,81.24
2016,7,3,17,45,629.5,71.0,4.8,21.5,275.5,98.83,53.02
2016,7,3,18,0,585.0,65.0,4.7,21.0,225.0,61.74,34.68
2016,7,3,18,15,519.0,57.0,4.55,20.0,177.5,39.77,29.13
2016,7,3,18,30,453.0,49.0,4.4,19.0,130.0,35.78,25.47
2016,7,3,18,45,354.5,38.5,4.3,18.0,89.5,29.12,19.27
2016,7,3,19,0,256.0,28.0,4.2,17.0,49.0,21.99,11.39
2016,7,3,19,15,128.0,14.0,4.2,16.5,24.5,13.76,0.0
2016,7,3,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,4,5,15,164.0,16.0,3.55,11.5,33.5,76.42,23.77
2016,7,4,5,30,328.0,32.0,3.7,12.0,67.0,163.68,120.14
2016,7,4,5,45,420.5,40.5,3.85,13.0,110.0,224.22,175.77
2016,7,4,6,0,513.0,49.0,4.0,14.0,153.0,293.44,236.72
2016,7,4,6,15,571.5,56.0,4.0,14.5,201.5,352.87,289.16
2016,7,4,6,30,630.0,63.0,4.0,15.0,250.0,417.05,343.87
2016,7,4,6,45,673.5,67.5,4.0,15.5,301.0,474.13,391.21
2016,7,4,7,0,717.0,72.0,4.0,16.0,352.0,531.92,437.6
2016,7,4,7,15,746.5,76.0,3.95,16.5,403.5,584.65,478.32
2016,7,4,7,30,776.0,80.0,3.9,17.0,455.0,638.31,518.06
2016,7,4,7,45,800.5,83.0,3.85,18.0,505.5,687.81,551.28
2016,7,4,8,0,825.0,86.0,3.8,19.0,556.0,737.3,583.58
2016,7,4,8,15,842.0,88.5,3.8,19.5,603.5,775.19,607.98
2016,7,4,8,30,859.0,91.0,3.8,20.0,651.0,816.74,634.69
2016,7,4,8,45,873.5,93.0,3.85,21.0,695.5,854.36,657.18
2016,7,4,9,0,888.0,95.0,3.9,22.0,740.0,890.38,678.2
2016,7,4,9,15,898.0,97.0,3.95,22.5,779.5,920.52,696.22
2016,7,4,9,30,908.0,99.0,4.0,23.0,819.0,948.45,712.66
2016,7,4,9,45,910.0,104.0,4.1,24.0,851.5,969.72,723.4
2016,7,4,10,0,912.0,109.0,4.2,25.0,884.0,988.16,732.25
2016,7,4,10,15,918.0,110.5,4.3,25.5,912.0,1003.89,740.75
2016,7,4,10,30,924.0,112.0,4.4,26.0,940.0,1016.8,747.46
2016,7,4,10,45,928.5,113.0,4.5,26.5,961.0,1024.82,751.03
2016,7,4,11,0,933.0,114.0,4.6,27.0,982.0,1029.88,752.77
2016,7,4,11,15,935.5,114.5,4.7,27.0,996.5,1029.48,752.87
2016,7,4,11,30,938.0,115.0,4.8,27.0,1011.0,1026.08,751.13
2016,7,4,11,45,939.0,116.0,4.9,27.5,1017.5,1018.76,745.38
2016,7,4,12,0,940.0,117.0,5.0,28.0,1024.0,1008.51,737.79
2016,7,4,12,15,939.5,117.0,5.05,28.0,1023.5,993.03,727.94
2016,7,4,12,30,939.0,117.0,5.1,28.0,1023.0,974.82,716.35
2016,7,4,12,45,941.0,114.5,5.2,28.0,1015.5,953.82,703.25
2016,7,4,13,0,943.0,112.0,5.3,28.0,1008.0,930.16,688.33
2016,7,4,13,15,940.0,111.0,5.35,27.5,992.5,901.1,670.73
2016,7,4,13,30,937.0,110.0,5.4,27.0,977.0,869.79,651.44
2016,7,4,13,45,933.5,109.0,5.45,27.0,954.5,835.97,628.93
2016,7,4,14,0,930.0,108.0,5.5,27.0,932.0,800.2,604.91
2016,7,4,14,15,923.5,106.5,5.5,26.5,902.5,760.02,578.53
2016,7,4,14,30,917.0,105.0,5.5,26.0,873.0,718.43,550.76
2016,7,4,14,45,909.0,103.0,5.5,26.0,838.0,674.2,517.62
2016,7,4,15,0,901.0,101.0,5.5,26.0,803.0,629.05,483.12
2016,7,4,15,15,890.5,99.0,5.45,25.5,762.0,581.79,447.05
2016,7,4,15,30,880.0,97.0,5.4,25.0,721.0,534.23,409.78
2016,7,4,15,45,866.0,94.5,5.4,25.0,676.0,484.51,369.22
2016,7,4,16,0,852.0,92.0,5.4,25.0,631.0,435.2,328.05
2016,7,4,16,15,834.0,89.0,5.35,24.5,582.5,380.52,282.49
2016,7,4,16,30,816.0,86.0,5.3,24.0,534.0,331.07,240.01
2016,7,4,16,45,792.0,82.5,5.3,23.5,483.5,281.04,196.74
2016,7,4,17,0,768.0,79.0,5.3,23.0,433.0,233.24,155.33
2016,7,4,17,15,736.0,74.5,5.2,22.0,381.5,185.6,115.6
2016,7,4,17,30,704.0,70.0,5.1,21.0,330.0,141.3,80.88
2016,7,4,17,45,658.5,65.0,5.0,20.5,279.0,95.66,49.64
2016,7,4,18,0,613.0,60.0,4.9,20.0,228.0,57.96,31.35
2016,7,4,18,15,548.5,53.0,4.75,19.0,180.0,36.39,26.29
2016,7,4,18,30,484.0,46.0,4.6,18.0,132.0,33.11,23.25
2016,7,4,18,45,381.0,36.5,4.45,17.0,91.0,27.28,17.77
2016,7,4,19,0,278.0,27.0,4.3,16.0,50.0,21.04,10.66
2016,7,4,19,15,139.0,13.5,4.2,15.5,25.0,13.27,0.0
2016,7,4,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,5,5,15,166.0,16.0,3.8,11.5,33.0,76.51,20.1
2016,7,5,5,30,332.0,32.0,3.9,12.0,66.0,164.58,120.33
2016,7,5,5,45,425.0,40.5,4.05,12.5,109.0,225.4,176.84
2016,7,5,6,0,518.0,49.0,4.2,13.0,152.0,294.95,238.77
2016,7,5,6,15,259.0,65.0,4.2,13.5,116.5,210.05,172.59
2016,7,5,6,30,0.0,81.0,4.2,14.0,81.0,80.28,62.74
2016,7,5,6,45,0.0,98.0,4.2,15.0,98.0,97.38,76.92
2016,7,5,7,0,0.0,115.0,4.2,16.0,115.0,114.41,90.61
2016,7,5,7,15,235.0,133.0,4.15,16.5,246.0,305.21,251.56
2016,7,5,7,30,470.0,151.0,4.1,17.0,377.0,505.13,412.15
2016,7,5,7,45,647.5,117.5,4.05,17.5,465.0,617.49,499.67
2016,7,5,8,0,825.0,84.0,4.0,18.0,553.0,734.23,584.75
2016,7,5,8,15,841.5,87.0,4.0,18.5,600.5,772.36,609.1
2016,7,5,8,30,858.0,90.0,4.0,19.0,648.0,814.08,636.16
2016,7,5,8,45,872.5,91.5,4.0,20.0,692.5,851.15,658.21
2016,7,5,9,0,887.0,93.0,4.0,21.0,737.0,886.64,678.78
2016,7,5,9,15,897.5,95.0,4.05,21.5,776.5,917.26,697.27
2016,7,5,9,30,908.0,97.0,4.1,22.0,816.0,945.7,714.16
2016,7,5,9,45,919.0,96.5,4.2,22.5,850.5,969.55,728.14
2016,7,5,10,0,930.0,96.0,4.3,23.0,885.0,990.94,740.47
2016,7,5,10,15,936.0,97.0,4.4,23.5,913.0,1006.49,748.9
2016,7,5,10,30,942.0,98.0,4.5,24.0,941.0,1019.18,755.52
2016,7,5,10,45,946.0,99.0,4.65,24.5,962.5,1026.98,759.64
2016,7,5,11,0,950.0,100.0,4.8,25.0,984.0,1031.74,761.93
2016,7,5,11,15,953.0,100.5,4.95,25.0,998.5,1031.97,762.83
2016,7,5,11,30,956.0,101.0,5.1,25.0,1013.0,1029.13,761.79
2016,7,5,11,45,956.5,102.0,5.25,25.0,1019.5,1021.35,757.51
2016,7,5,12,0,957.0,103.0,5.4,25.0,1026.0,1010.59,751.27
2016,7,5,12,15,957.0,103.0,5.45,25.0,1025.5,995.47,741.43
2016,7,5,12,30,957.0,103.0,5.5,25.0,1025.0,977.55,729.74
2016,7,5,12,45,949.5,107.0,5.6,25.0,1015.5,954.03,714.58
2016,7,5,13,0,942.0,111.0,5.7,25.0,1006.0,928.13,697.76
2016,7,5,13,15,939.5,110.0,5.7,25.0,990.5,899.54,678.44
2016,7,5,13,30,937.0,109.0,5.7,25.0,975.0,868.66,657.5
2016,7,5,13,45,933.0,108.0,5.75,25.0,953.0,834.46,634.39
2016,7,5,14,0,929.0,107.0,5.8,25.0,931.0,798.33,609.77
2016,7,5,14,15,923.5,105.5,5.8,24.5,902.0,758.9,583.56
2016,7,5,14,30,918.0,104.0,5.8,24.0,873.0,717.98,555.94
2016,7,5,14,45,910.5,102.5,5.8,23.5,838.0,674.48,523.93
2016,7,5,15,0,903.0,101.0,5.8,23.0,803.0,630.0,490.4
2016,7,5,15,15,892.5,99.0,5.75,22.5,763.0,582.65,453.69
2016,7,5,15,30,882.0,97.0,5.7,22.0,723.0,534.98,415.77
2016,7,5,15,45,869.0,94.0,5.7,22.0,678.0,485.16,374.53
2016,7,5,16,0,856.0,91.0,5.7,22.0,633.0,435.68,332.6
2016,7,5,16,15,839.0,88.0,5.65,21.5,585.0,381.15,286.48
2016,7,5,16,30,822.0,85.0,5.6,21.0,537.0,331.75,243.41
2016,7,5,16,45,799.5,81.5,5.6,20.5,486.5,281.81,199.55
2016,7,5,17,0,777.0,78.0,5.6,20.0,436.0,233.95,157.46
2016,7,5,17,15,746.0,73.5,5.5,19.0,384.5,186.03,116.93
2016,7,5,17,30,715.0,69.0,5.4,18.0,333.0,141.34,81.45
2016,7,5,17,45,671.5,64.0,5.35,17.5,282.0,95.38,49.65
2016,7,5,18,0,628.0,59.0,5.3,17.0,231.0,57.12,31.0
2016,7,5,18,15,563.5,52.0,5.15,16.0,182.5,35.59,25.93
2016,7,5,18,30,499.0,45.0,5.0,15.0,134.0,32.26,22.82
2016,7,5,18,45,393.0,36.0,4.9,14.5,92.5,26.85,17.6
2016,7,5,19,0,287.0,27.0,4.8,14.0,51.0,21.08,10.73
2016,7,5,19,15,143.5,13.5,4.75,13.5,25.5,13.27,0.0
2016,7,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,5,15,148.5,16.5,3.95,11.5,32.0,71.57,14.48
2016,7,6,5,30,297.0,33.0,3.9,12.0,64.0,153.36,111.58
2016,7,6,5,45,391.5,42.5,3.9,12.5,106.0,214.2,167.83
2016,7,6,6,0,486.0,52.0,3.9,13.0,148.0,283.92,229.56
2016,7,6,6,15,546.5,58.5,3.8,13.5,196.0,342.46,281.36
2016,7,6,6,30,607.0,65.0,3.7,14.0,244.0,405.89,335.58
2016,7,6,6,45,650.0,70.5,3.65,14.5,294.5,462.84,382.88
2016,7,6,7,0,693.0,76.0,3.6,15.0,345.0,522.54,430.73
2016,7,6,7,15,723.5,80.0,3.55,15.5,395.5,572.63,469.55
2016,7,6,7,30,754.0,84.0,3.5,16.0,446.0,626.1,509.65
2016,7,6,7,45,778.5,87.0,3.5,17.0,496.0,674.83,542.59
2016,7,6,8,0,803.0,90.0,3.5,18.0,546.0,723.58,574.68
2016,7,6,8,15,820.5,93.0,3.5,18.5,593.5,766.52,602.89
2016,7,6,8,30,838.0,96.0,3.5,19.0,641.0,803.57,626.41
2016,7,6,8,45,854.0,97.5,3.55,19.5,685.0,841.34,650.41
2016,7,6,9,0,870.0,99.0,3.6,20.0,729.0,877.66,673.1
2016,7,6,9,15,880.5,101.0,3.65,20.5,768.5,907.87,691.34
2016,7,6,9,30,891.0,103.0,3.7,21.0,808.0,935.95,708.03
2016,7,6,9,45,900.0,104.0,3.8,21.5,842.0,959.24,721.7
2016,7,6,10,0,909.0,105.0,3.9,22.0,876.0,980.03,733.7
2016,7,6,10,15,915.0,106.5,4.0,22.5,904.0,995.84,742.39
2016,7,6,10,30,921.0,108.0,4.1,23.0,932.0,1008.83,749.28
2016,7,6,10,45,927.0,108.0,4.25,23.5,953.5,1017.38,753.6
2016,7,6,11,0,933.0,108.0,4.4,24.0,975.0,1022.98,756.07
2016,7,6,11,15,936.0,108.5,4.55,24.0,989.5,1023.19,756.63
2016,7,6,11,30,939.0,109.0,4.7,24.0,1004.0,1020.39,755.73
2016,7,6,11,45,941.0,108.5,4.85,24.0,1011.0,1012.64,751.58
2016,7,6,12,0,943.0,108.0,5.0,24.0,1018.0,1001.96,745.52
2016,7,6,12,15,943.0,108.0,5.15,24.0,1017.0,987.02,736.59
2016,7,6,12,30,943.0,108.0,5.3,24.0,1016.0,969.32,725.77
2016,7,6,12,45,939.0,109.0,5.45,24.5,1007.0,946.3,709.83
2016,7,6,13,0,935.0,110.0,5.6,25.0,998.0,920.85,692.2
2016,7,6,13,15,931.5,109.5,5.7,24.5,982.0,892.08,674.64
2016,7,6,13,30,928.0,109.0,5.8,24.0,966.0,861.09,655.34
2016,7,6,13,45,922.5,108.0,5.9,24.0,943.0,825.99,631.62
2016,7,6,14,0,917.0,107.0,6.0,24.0,920.0,789.09,606.42
2016,7,6,14,15,910.5,106.0,6.0,23.5,890.5,749.84,580.08
2016,7,6,14,30,904.0,105.0,6.0,23.0,861.0,709.18,552.28
2016,7,6,14,45,894.5,103.0,6.0,23.0,825.5,664.5,518.12
2016,7,6,15,0,885.0,101.0,6.0,23.0,790.0,619.04,482.72
2016,7,6,15,15,874.0,99.0,5.95,22.5,749.5,572.17,446.26
2016,7,6,15,30,863.0,97.0,5.9,22.0,709.0,525.06,408.66
2016,7,6,15,45,849.0,94.5,5.85,21.5,664.5,476.08,368.64
2016,7,6,16,0,835.0,92.0,5.8,21.0,620.0,427.53,327.91
2016,7,6,16,15,816.5,89.0,5.7,20.5,572.0,373.44,281.93
2016,7,6,16,30,798.0,86.0,5.6,20.0,524.0,324.64,239.22
2016,7,6,16,45,775.5,82.0,5.5,19.5,474.5,275.4,195.82
2016,7,6,17,0,753.0,78.0,5.4,19.0,425.0,228.25,154.24
2016,7,6,17,15,721.5,73.5,5.3,18.0,374.0,181.4,114.56
2016,7,6,17,30,690.0,69.0,5.2,17.0,323.0,137.83,79.95
2016,7,6,17,45,647.0,63.5,5.1,16.5,273.0,92.69,48.6
2016,7,6,18,0,604.0,58.0,5.0,16.0,223.0,55.18,30.2
2016,7,6,18,15,539.5,51.5,4.85,15.5,176.0,35.18,25.63
2016,7,6,18,30,475.0,45.0,4.7,15.0,129.0,32.28,22.84
2016,7,6,18,45,375.0,35.5,4.6,14.5,89.0,26.42,17.22
2016,7,6,19,0,275.0,26.0,4.5,14.0,49.0,20.14,9.93
2016,7,6,19,15,137.5,13.0,4.45,13.5,24.5,12.78,0.0
2016,7,6,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,7,5,15,168.5,15.0,3.85,11.5,32.0,74.93,10.38
2016,7,7,5,30,337.0,30.0,3.9,12.0,64.0,163.19,118.06
2016,7,7,5,45,429.5,38.0,4.0,12.5,106.0,223.09,174.45
2016,7,7,6,0,522.0,46.0,4.1,13.0,148.0,291.76,235.74
2016,7,7,6,15,580.0,52.0,4.05,13.5,196.0,349.95,287.55
2016,7,7,6,30,638.0,58.0,4.0,14.0,244.0,412.88,341.65
2016,7,7,6,45,674.0,63.5,3.95,15.0,294.0,465.16,384.73
2016,7,7,7,0,710.0,69.0,3.9,16.0,344.0,521.75,429.43
2016,7,7,7,15,739.5,73.0,3.95,16.5,394.5,574.18,470.3
2016,7,7,7,30,769.0,77.0,4.0,17.0,445.0,627.57,510.33
2016,7,7,7,45,615.0,134.5,4.05,17.5,449.0,611.52,493.54
2016,7,7,8,0,461.0,192.0,4.1,18.0,453.0,575.08,460.79
2016,7,7,8,15,655.5,140.0,4.2,18.5,546.0,690.29,550.25
2016,7,7,8,30,850.0,88.0,4.3,19.0,639.0,803.75,630.56
2016,7,7,8,45,865.0,89.0,4.45,19.5,683.0,840.54,654.27
2016,7,7,9,0,880.0,90.0,4.6,20.0,727.0,875.8,677.28
2016,7,7,9,15,890.0,92.0,4.7,20.5,766.0,905.91,696.17
2016,7,7,9,30,900.0,94.0,4.8,21.0,805.0,933.84,713.48
2016,7,7,9,45,910.0,94.0,4.95,21.5,839.5,957.25,728.0
2016,7,7,10,0,920.0,94.0,5.1,22.0,874.0,978.19,740.84
2016,7,7,10,15,926.0,95.0,5.2,22.0,901.5,993.73,751.14
2016,7,7,10,30,932.0,96.0,5.3,22.0,929.0,1006.43,759.63
2016,7,7,10,45,936.0,97.0,5.4,22.5,950.5,1014.26,763.39
2016,7,7,11,0,940.0,98.0,5.5,23.0,972.0,1019.1,765.23
2016,7,7,11,15,942.5,98.5,5.55,23.0,986.0,1018.94,764.95
2016,7,7,11,30,945.0,99.0,5.6,23.0,1000.0,1015.75,762.74
2016,7,7,11,45,946.0,99.5,5.65,23.0,1006.5,1008.11,757.62
2016,7,7,12,0,947.0,100.0,5.7,23.0,1013.0,997.52,750.59
2016,7,7,12,15,947.0,100.0,5.7,23.0,1012.5,982.61,740.36
2016,7,7,12,30,947.0,100.0,5.7,23.0,1012.0,964.92,728.3
2016,7,7,12,45,936.0,106.5,5.7,23.0,1001.0,940.93,711.95
2016,7,7,13,0,925.0,113.0,5.7,23.0,990.0,914.71,694.08
2016,7,7,13,15,922.0,112.0,5.6,23.0,975.0,886.13,674.02
2016,7,7,13,30,919.0,111.0,5.5,23.0,960.0,855.35,652.42
2016,7,7,13,45,915.0,110.0,5.45,23.0,937.5,821.69,629.03
2016,7,7,14,0,911.0,109.0,5.4,23.0,915.0,786.15,604.22
2016,7,7,14,15,904.5,107.5,5.35,22.5,886.0,746.64,577.58
2016,7,7,14,30,898.0,106.0,5.3,22.0,857.0,705.74,549.45
2016,7,7,14,45,890.5,104.0,5.3,22.0,822.5,662.54,516.54
2016,7,7,15,0,883.0,102.0,5.3,22.0,788.0,618.41,482.26
2016,7,7,15,15,872.0,100.0,5.3,21.5,748.0,571.61,446.08
2016,7,7,15,30,861.0,98.0,5.3,21.0,708.0,524.56,408.7
2016,7,7,15,45,848.5,95.0,5.3,21.0,664.0,475.89,368.32
2016,7,7,16,0,836.0,92.0,5.3,21.0,620.0,427.52,327.24
2016,7,7,16,15,818.0,89.0,5.3,20.5,572.5,373.54,281.57
2016,7,7,16,30,800.0,86.0,5.3,20.0,525.0,324.8,239.05
2016,7,7,16,45,777.0,82.0,5.35,19.5,475.0,275.31,195.57
2016,7,7,17,0,754.0,78.0,5.4,19.0,425.0,227.97,153.91
2016,7,7,17,15,722.5,73.5,5.35,18.0,374.0,181.05,114.21
2016,7,7,17,30,691.0,69.0,5.3,17.0,323.0,137.42,79.6
2016,7,7,17,45,647.5,64.0,5.3,16.5,273.0,92.59,48.64
2016,7,7,18,0,604.0,59.0,5.3,16.0,223.0,55.47,30.73
2016,7,7,18,15,539.5,52.0,5.2,15.0,176.0,35.64,26.09
2016,7,7,18,30,475.0,45.0,5.1,14.0,129.0,32.32,22.97
2016,7,7,18,45,373.5,35.5,5.0,13.5,88.5,26.47,17.32
2016,7,7,19,0,272.0,26.0,4.9,13.0,48.0,20.19,9.92
2016,7,7,19,15,136.0,13.0,4.8,12.5,24.0,12.78,0.0
2016,7,7,19,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,8,5,15,169.0,14.0,3.9,11.5,31.0,73.26,4.32
2016,7,8,5,30,338.0,28.0,4.0,12.0,62.0,160.83,115.59
2016,7,8,5,45,431.0,36.0,4.1,12.5,104.0,220.7,172.3
2016,7,8,6,0,524.0,44.0,4.2,13.0,146.0,289.5,233.79
2016,7,8,6,15,337.5,77.0,4.1,13.5,150.0,260.99,214.4
2016,7,8,6,30,151.0,110.0,4.0,14.0,154.0,203.13,167.05
2016,7,8,6,45,158.0,131.5,3.95,15.0,185.5,236.64,194.8
2016,7,8,7,0,165.0,153.0,3.9,16.0,217.0,270.32,221.66
2016,7,8,7,15,204.0,173.0,3.85,16.5,263.0,323.1,264.19
2016,7,8,7,30,243.0,193.0,3.8,17.0,309.0,386.8,314.25
2016,7,8,7,45,299.5,205.5,3.75,17.5,364.0,449.07,362.6
2016,7,8,8,0,356.0,218.0,3.7,18.0,419.0,514.81,412.49
2016,7,8,8,15,246.5,256.0,3.65,18.5,400.5,480.51,381.26
2016,7,8,8,30,137.0,294.0,3.6,19.0,382.0,429.12,337.25
2016,7,8,8,45,503.5,190.0,3.6,19.5,548.5,647.11,510.39
2016,7,8,9,0,870.0,86.0,3.6,20.0,715.0,861.88,663.6
2016,7,8,9,15,880.0,88.0,3.65,20.5,753.5,891.84,680.43
2016,7,8,9,30,890.0,90.0,3.7,21.0,792.0,919.64,697.04
2016,7,8,9,45,898.5,90.5,3.75,22.0,825.5,942.08,708.55
2016,7,8,10,0,907.0,91.0,3.8,23.0,859.0,962.04,718.34
2016,7,8,10,15,912.5,92.0,3.85,23.5,886.0,977.02,726.19
2016,7,8,10,30,918.0,93.0,3.9,24.0,913.0,989.2,732.26
2016,7,8,10,45,922.0,94.0,4.0,24.5,934.0,997.04,735.84
2016,7,8,11,0,926.0,95.0,4.1,25.0,955.0,1001.92,737.59
2016,7,8,11,15,928.5,95.5,4.2,25.0,968.5,1001.85,737.61
2016,7,8,11,30,931.0,96.0,4.3,25.0,982.0,998.79,735.79
2016,7,8,11,45,932.0,96.5,4.45,25.5,989.0,991.32,729.99
2016,7,8,12,0,933.0,97.0,4.6,26.0,996.0,980.94,722.46
2016,7,8,12,15,933.0,97.0,4.7,26.0,995.5,966.28,713.51
2016,7,8,12,30,933.0,97.0,4.8,26.0,995.0,948.87,702.74
2016,7,8,12,45,929.0,98.5,4.9,26.5,986.0,926.66,687.32
2016,7,8,13,0,925.0,100.0,5.0,27.0,977.0,902.01,670.27
2016,7,8,13,15,922.5,99.5,5.1,27.0,962.5,874.41,652.51
2016,7,8,13,30,920.0,99.0,5.2,27.0,948.0,844.56,633.08
2016,7,8,13,45,916.0,98.0,5.35,27.0,926.0,810.94,611.12
2016,7,8,14,0,912.0,97.0,5.5,27.0,904.0,775.42,587.57
2016,7,8,14,15,906.5,95.5,5.55,26.5,875.5,736.63,562.17
2016,7,8,14,30,901.0,94.0,5.6,26.0,847.0,696.38,535.37
2016,7,8,14,45,893.5,92.5,5.65,26.0,813.0,653.57,503.36
2016,7,8,15,0,886.0,91.0,5.7,26.0,779.0,609.81,469.78
2016,7,8,15,15,876.0,89.0,5.7,25.5,740.0,563.48,434.26
2016,7,8,15,30,866.0,87.0,5.7,25.0,701.0,516.8,397.5
2016,7,8,15,45,854.5,84.0,5.75,25.0,657.5,468.4,357.77
2016,7,8,16,0,843.0,81.0,5.8,25.0,614.0,420.2,317.24
2016,7,8,16,15,826.0,78.5,5.7,24.5,567.0,370.85,275.39
2016,7,8,16,30,809.0,76.0,5.6,24.0,520.0,322.6,233.62
2016,7,8,16,45,788.0,72.5,5.6,23.5,471.0,269.38,187.65
2016,7,8,17,0,767.0,69.0,5.6,23.0,422.0,222.36,146.62
2016,7,8,17,15,737.5,65.5,5.4,22.0,371.5,176.0,107.73
2016,7,8,17,30,708.0,62.0,5.2,21.0,321.0,132.72,73.8
2016,7,8,17,45,667.5,57.0,5.05,20.5,271.5,90.55,45.57
2016,7,8,18,0,627.0,52.0,4.9,20.0,222.0,52.72,27.87
2016,7,8,18,15,565.0,46.0,4.7,19.5,175.5,30.75,21.3
2016,7,8,18,30,503.0,40.0,4.5,19.0,129.0,28.02,18.72
2016,7,8,18,45,405.5,32.0,4.35,18.5,89.0,23.33,14.24
2016,7,8,19,0,308.0,24.0,4.2,18.0,49.0,18.33,8.13
2016,7,8,19,15,154.0,12.0,4.2,17.5,24.5,11.8,0.0
2016,7,8,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,5,15,191.5,12.5,3.55,13.5,31.0,77.09,0.0
2016,7,9,5,30,383.0,25.0,3.6,14.0,62.0,168.56,119.13
2016,7,9,5,45,470.5,31.5,3.7,15.0,104.0,227.09,175.02
2016,7,9,6,0,558.0,38.0,3.8,16.0,146.0,293.76,234.04
2016,7,9,6,15,280.0,67.0,3.9,16.5,121.0,221.3,179.46
2016,7,9,6,30,2.0,96.0,4.0,17.0,96.0,98.21,76.95
2016,7,9,6,45,7.0,114.0,4.1,18.0,116.0,119.11,94.15
2016,7,9,7,0,12.0,132.0,4.2,19.0,136.0,140.36,111.14
2016,7,9,7,15,403.5,97.0,4.25,19.5,288.0,380.49,311.95
2016,7,9,7,30,795.0,62.0,4.3,20.0,440.0,621.79,502.04
2016,7,9,7,45,814.0,64.5,4.35,20.5,488.5,667.46,532.77
2016,7,9,8,0,833.0,67.0,4.4,21.0,537.0,712.78,563.63
2016,7,9,8,15,848.5,69.5,4.45,21.5,583.5,754.71,591.48
2016,7,9,8,30,864.0,72.0,4.5,22.0,630.0,795.55,618.15
2016,7,9,8,45,875.0,74.0,4.6,22.5,672.5,830.67,640.7
2016,7,9,9,0,886.0,76.0,4.7,23.0,715.0,863.99,661.83
2016,7,9,9,15,895.5,78.0,4.75,23.5,754.0,894.0,680.17
2016,7,9,9,30,905.0,80.0,4.8,24.0,793.0,921.78,696.88
2016,7,9,9,45,907.5,84.5,4.9,24.5,825.5,943.35,709.62
2016,7,9,10,0,910.0,89.0,5.0,25.0,858.0,962.14,720.51
2016,7,9,10,15,916.0,90.0,5.1,25.0,885.5,977.68,730.72
2016,7,9,10,30,922.0,91.0,5.2,25.0,913.0,990.42,739.15
2016,7,9,10,45,925.5,92.0,5.3,25.5,934.0,997.84,742.59
2016,7,9,11,0,929.0,93.0,5.4,26.0,955.0,1002.29,744.15
2016,7,9,11,15,932.0,93.5,5.5,26.0,969.5,1002.74,744.64
2016,7,9,11,30,935.0,94.0,5.6,26.0,984.0,1000.19,743.22
2016,7,9,11,45,937.0,94.0,5.75,26.0,991.0,993.18,739.21
2016,7,9,12,0,939.0,94.0,5.9,26.0,998.0,983.23,733.27
2016,7,9,12,15,939.0,94.0,6.0,26.0,997.5,968.52,723.82
2016,7,9,12,30,939.0,94.0,6.1,26.0,997.0,951.04,712.51
2016,7,9,12,45,937.5,94.5,6.25,26.0,989.5,930.0,699.01
2016,7,9,13,0,936.0,95.0,6.4,26.0,982.0,906.41,683.69
2016,7,9,13,15,933.0,94.0,6.45,25.5,966.5,877.65,665.57
2016,7,9,13,30,930.0,93.0,6.5,25.0,951.0,846.65,645.72
2016,7,9,13,45,927.0,91.5,6.6,25.0,929.5,813.05,622.78
2016,7,9,14,0,924.0,90.0,6.7,25.0,908.0,777.47,598.24
2016,7,9,14,15,918.5,89.0,6.7,24.5,879.5,738.74,572.06
2016,7,9,14,30,913.0,88.0,6.7,24.0,851.0,698.51,544.49
2016,7,9,14,45,907.0,85.5,6.75,24.0,817.0,655.27,511.71
2016,7,9,15,0,901.0,83.0,6.8,24.0,783.0,610.94,477.02
2016,7,9,15,15,891.5,81.5,6.75,23.5,744.0,564.7,440.76
2016,7,9,15,30,882.0,80.0,6.7,23.0,705.0,518.05,403.24
2016,7,9,15,45,871.0,77.5,6.7,22.5,661.5,469.61,363.39
2016,7,9,16,0,860.0,75.0,6.7,22.0,618.0,421.31,322.57
2016,7,9,16,15,845.5,72.5,6.6,21.5,571.5,372.07,279.95
2016,7,9,16,30,831.0,70.0,6.5,21.0,525.0,323.69,237.19
2016,7,9,16,45,811.5,67.0,6.4,20.5,476.5,274.59,193.53
2016,7,9,17,0,792.0,64.0,6.3,20.0,428.0,227.2,151.42
2016,7,9,17,15,765.5,60.5,6.1,19.0,378.0,175.74,107.68
2016,7,9,17,30,739.0,57.0,5.9,18.0,328.0,131.44,72.38
2016,7,9,17,45,700.5,53.0,5.75,17.5,278.5,88.76,43.64
2016,7,9,18,0,662.0,49.0,5.6,17.0,229.0,50.26,25.97
2016,7,9,18,15,603.5,43.5,5.35,16.5,181.5,31.44,22.2
2016,7,9,18,30,545.0,38.0,5.1,16.0,134.0,28.77,19.63
2016,7,9,18,45,443.5,30.5,4.85,15.5,92.5,24.01,15.02
2016,7,9,19,0,342.0,23.0,4.6,15.0,51.0,17.45,7.49
2016,7,9,19,15,171.0,11.5,4.5,14.5,25.5,11.3,0.0
2016,7,9,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,5,15,187.5,13.5,2.9,11.5,31.5,76.79,0.0
2016,7,10,5,30,375.0,27.0,3.0,12.0,63.0,170.95,121.09
2016,7,10,5,45,469.5,34.5,3.1,12.5,106.5,232.21,180.27
2016,7,10,6,0,564.0,42.0,3.2,13.0,150.0,299.99,241.04
2016,7,10,6,15,622.0,47.5,3.15,13.5,199.0,359.72,294.2
2016,7,10,6,30,680.0,53.0,3.1,14.0,248.0,424.04,349.28
2016,7,10,6,45,718.0,57.5,3.1,15.0,299.5,480.28,395.33
2016,7,10,7,0,756.0,62.0,3.1,16.0,351.0,538.74,441.22
2016,7,10,7,15,784.5,65.5,3.05,16.5,402.5,591.81,481.89
2016,7,10,7,30,813.0,69.0,3.0,17.0,454.0,645.72,521.04
2016,7,10,7,45,834.0,71.5,2.95,17.5,504.5,689.21,550.24
2016,7,10,8,0,855.0,74.0,2.9,18.0,555.0,736.7,581.73
2016,7,10,8,15,871.5,76.5,2.9,18.5,603.5,780.1,609.82
2016,7,10,8,30,888.0,79.0,2.9,19.0,652.0,822.42,636.65
2016,7,10,8,45,901.5,81.0,2.9,20.0,696.5,860.3,658.68
2016,7,10,9,0,915.0,83.0,2.9,21.0,741.0,896.45,679.14
2016,7,10,9,15,925.0,84.5,2.9,21.5,781.0,926.97,696.78
2016,7,10,9,30,935.0,86.0,2.9,22.0,821.0,955.21,712.77
2016,7,10,9,45,943.5,86.5,2.95,23.0,856.0,978.51,724.41
2016,7,10,10,0,952.0,87.0,3.0,24.0,891.0,999.19,734.27
2016,7,10,10,15,957.5,88.0,3.1,24.5,919.5,1014.75,742.66
2016,7,10,10,30,963.0,89.0,3.2,25.0,948.0,1027.37,749.23
2016,7,10,10,45,967.0,90.0,3.3,25.5,970.0,1035.5,752.98
2016,7,10,11,0,971.0,91.0,3.4,26.0,992.0,1040.53,754.85
2016,7,10,11,15,974.0,91.5,3.5,26.0,1006.5,1040.94,755.34
2016,7,10,11,30,977.0,92.0,3.6,26.0,1021.0,1038.21,753.94
2016,7,10,11,45,978.0,92.5,3.7,26.5,1028.0,1030.43,747.89
2016,7,10,12,0,979.0,93.0,3.8,27.0,1035.0,1019.58,739.97
2016,7,10,12,15,979.5,93.0,3.9,27.0,1035.0,1004.77,731.02
2016,7,10,12,30,980.0,93.0,4.0,27.0,1035.0,987.05,720.2
2016,7,10,12,45,972.0,98.0,4.1,27.5,1025.5,963.72,704.29
2016,7,10,13,0,964.0,103.0,4.2,28.0,1016.0,937.94,686.79
2016,7,10,13,15,961.5,102.0,4.25,28.0,1001.0,908.81,668.15
2016,7,10,13,30,959.0,101.0,4.3,28.0,986.0,877.34,647.86
2016,7,10,13,45,956.5,99.5,4.35,28.0,963.5,843.16,625.62
2016,7,10,14,0,954.0,98.0,4.4,28.0,941.0,806.9,601.8
2016,7,10,14,15,948.5,97.0,4.35,27.5,912.0,767.03,576.08
2016,7,10,14,30,943.0,96.0,4.3,27.0,883.0,725.59,548.98
2016,7,10,14,45,936.0,94.0,4.3,27.0,848.0,680.9,516.37
2016,7,10,15,0,929.0,92.0,4.3,27.0,813.0,635.16,482.07
2016,7,10,15,15,919.5,90.0,4.25,26.5,772.5,587.17,446.08
2016,7,10,15,30,910.0,88.0,4.2,26.0,732.0,538.74,408.72
2016,7,10,15,45,897.5,85.5,4.2,26.0,686.5,488.25,368.08
2016,7,10,16,0,885.0,83.0,4.2,26.0,641.0,438.0,326.58
2016,7,10,16,15,868.5,80.5,4.15,25.5,592.5,386.76,283.92
2016,7,10,16,30,852.0,78.0,4.1,25.0,544.0,336.54,241.11
2016,7,10,16,45,830.0,74.5,4.1,25.0,492.5,280.9,193.32
2016,7,10,17,0,808.0,71.0,4.1,25.0,441.0,231.56,150.59
2016,7,10,17,15,777.5,67.0,4.05,24.0,388.5,182.57,110.15
2016,7,10,17,30,747.0,63.0,4.0,23.0,336.0,136.77,74.82
2016,7,10,17,45,704.0,58.5,3.95,22.5,284.5,92.99,46.22
2016,7,10,18,0,661.0,54.0,3.9,22.0,233.0,53.85,28.83
2016,7,10,18,15,596.5,48.0,3.9,21.0,183.5,35.59,25.35
2016,7,10,18,30,532.0,42.0,3.9,20.0,134.0,29.87,20.21
2016,7,10,18,45,426.5,33.0,3.9,19.0,92.0,24.35,15.04
2016,7,10,19,0,321.0,24.0,3.9,18.0,50.0,18.45,7.95
2016,7,10,19,15,160.5,12.0,3.95,17.5,25.0,11.8,0.0
2016,7,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,11,5,15,181.0,13.5,1.65,13.0,30.5,74.41,0.0
2016,7,11,5,30,362.0,27.0,2.0,14.0,61.0,166.15,115.66
2016,7,11,5,45,456.0,35.0,2.35,15.0,104.0,227.07,174.04
2016,7,11,6,0,550.0,43.0,2.7,16.0,147.0,297.08,235.49
2016,7,11,6,15,609.0,48.5,2.75,16.5,196.0,353.84,285.64
2016,7,11,6,30,668.0,54.0,2.8,17.0,245.0,418.06,340.06
2016,7,11,6,45,708.0,58.5,2.85,18.0,296.0,474.89,386.09
2016,7,11,7,0,748.0,63.0,2.9,19.0,347.0,534.12,432.12
2016,7,11,7,15,776.5,66.5,2.95,19.5,399.0,586.88,472.35
2016,7,11,7,30,805.0,70.0,3.0,20.0,451.0,640.48,511.33
2016,7,11,7,45,826.5,73.0,3.05,21.0,501.0,684.61,540.12
2016,7,11,8,0,848.0,76.0,3.1,22.0,551.0,732.8,571.17
2016,7,11,8,15,864.0,78.5,3.1,23.0,599.0,775.58,597.36
2016,7,11,8,30,880.0,81.0,3.1,24.0,647.0,817.26,622.2
2016,7,11,8,45,892.5,83.0,3.15,25.0,691.0,854.07,643.47
2016,7,11,9,0,905.0,85.0,3.2,26.0,735.0,889.13,663.23
2016,7,11,9,15,914.5,86.5,3.2,26.5,774.5,918.98,680.24
2016,7,11,9,30,924.0,88.0,3.2,27.0,814.0,946.57,695.63
2016,7,11,9,45,926.0,92.5,3.25,27.5,847.0,967.97,707.24
2016,7,11,10,0,928.0,97.0,3.3,28.0,880.0,986.5,717.01
2016,7,11,10,15,934.0,98.5,3.35,28.0,908.5,1002.75,726.8
2016,7,11,10,30,940.0,100.0,3.4,28.0,937.0,1016.11,734.83
2016,7,11,10,45,943.5,101.0,3.45,28.5,958.0,1023.57,737.7
2016,7,11,11,0,947.0,102.0,3.5,29.0,979.0,1027.99,738.76
2016,7,11,11,15,949.5,102.5,3.55,29.0,993.5,1027.87,738.52
2016,7,11,11,30,952.0,103.0,3.6,29.0,1008.0,1024.68,736.46
2016,7,11,11,45,953.0,103.5,3.65,29.5,1014.5,1017.01,730.18
2016,7,11,12,0,954.0,104.0,3.7,30.0,1021.0,1006.36,722.12
2016,7,11,12,15,954.0,104.0,3.8,30.0,1020.5,991.36,713.14
2016,7,11,12,30,954.0,104.0,3.9,30.0,1020.0,973.53,702.37
2016,7,11,12,45,955.5,101.5,4.05,30.5,1013.0,951.9,688.0
2016,7,11,13,0,957.0,99.0,4.2,31.0,1006.0,927.55,671.86
2016,7,11,13,15,954.5,98.5,4.3,30.5,990.5,899.11,655.38
2016,7,11,13,30,952.0,98.0,4.4,30.0,975.0,868.32,637.16
2016,7,11,13,45,948.0,97.0,4.55,30.0,953.0,833.67,615.06
2016,7,11,14,0,944.0,96.0,4.7,30.0,931.0,797.04,591.58
2016,7,11,14,15,939.0,95.0,4.8,30.0,902.0,757.87,565.93
2016,7,11,14,30,934.0,94.0,4.9,30.0,873.0,717.12,538.85
2016,7,11,14,45,926.5,92.5,5.05,30.0,838.5,672.93,507.21
2016,7,11,15,0,919.0,91.0,5.2,30.0,804.0,627.72,473.77
2016,7,11,15,15,910.0,89.0,5.25,29.5,764.0,580.43,438.53
2016,7,11,15,30,901.0,87.0,5.3,29.0,724.0,532.65,401.84
2016,7,11,15,45,889.0,85.0,5.35,28.5,679.5,483.23,362.8
2016,7,11,16,0,877.0,83.0,5.4,28.0,635.0,434.0,322.74
2016,7,11,16,15,861.0,80.0,5.35,27.5,587.0,382.85,280.08
