Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,16,30,845.0,77.0,5.3,27.0,539.0,332.7,237.29
2016,7,11,16,45,824.5,74.0,5.25,26.5,488.5,278.21,190.76
2016,7,11,17,0,804.0,71.0,5.2,26.0,438.0,229.87,149.09
2016,7,11,17,15,774.5,67.0,5.05,25.0,386.5,181.23,108.91
2016,7,11,17,30,745.0,63.0,4.9,24.0,335.0,135.68,73.85
2016,7,11,17,45,705.0,58.0,4.8,23.0,283.5,91.78,45.34
2016,7,11,18,0,665.0,53.0,4.7,22.0,232.0,52.22,27.91
2016,7,11,18,15,601.0,47.0,4.45,21.0,183.0,34.72,24.59
2016,7,11,18,30,537.0,41.0,4.2,20.0,134.0,29.06,19.5
2016,7,11,18,45,434.0,32.5,4.0,19.0,92.0,23.96,14.69
2016,7,11,19,0,331.0,24.0,3.8,18.0,50.0,18.52,7.83
2016,7,11,19,15,165.5,12.0,3.9,17.5,25.0,11.8,0.0
2016,7,11,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,12,5,15,189.5,12.5,4.05,11.5,30.0,74.93,0.0
2016,7,12,5,30,379.0,25.0,4.1,12.0,60.0,168.85,117.55
2016,7,12,5,45,472.5,32.5,4.15,13.0,103.0,226.74,175.24
2016,7,12,6,0,566.0,40.0,4.2,14.0,146.0,296.91,237.81
2016,7,12,6,15,623.0,45.5,4.15,14.5,194.5,356.08,290.78
2016,7,12,6,30,680.0,51.0,4.1,15.0,243.0,419.8,345.71
2016,7,12,6,45,718.5,55.0,4.1,15.5,294.0,475.67,392.6
2016,7,12,7,0,757.0,59.0,4.1,16.0,345.0,533.83,439.6
2016,7,12,7,15,785.0,62.5,4.1,16.5,397.0,586.62,480.8
2016,7,12,7,30,813.0,66.0,4.1,17.0,449.0,636.01,517.28
2016,7,12,7,45,833.0,69.0,4.15,18.0,499.0,683.68,549.59
2016,7,12,8,0,853.0,72.0,4.2,19.0,549.0,731.02,580.85
2016,7,12,8,15,869.5,74.5,4.2,19.5,597.5,774.43,609.49
2016,7,12,8,30,886.0,77.0,4.2,20.0,646.0,816.76,636.88
2016,7,12,8,45,898.0,79.5,4.25,20.5,690.5,853.94,660.42
2016,7,12,9,0,910.0,82.0,4.3,21.0,735.0,889.33,682.46
2016,7,12,9,15,920.0,83.5,4.3,21.5,775.0,919.81,700.63
2016,7,12,9,30,930.0,85.0,4.3,22.0,815.0,948.02,717.12
2016,7,12,9,45,938.5,86.0,4.35,22.5,850.0,971.85,730.81
2016,7,12,10,0,947.0,87.0,4.4,23.0,885.0,993.06,742.72
2016,7,12,10,15,953.0,88.5,4.4,23.5,914.0,1009.64,751.26
2016,7,12,10,30,959.0,90.0,4.4,24.0,943.0,1023.29,757.9
2016,7,12,10,45,962.5,91.0,4.45,24.5,965.0,1030.96,760.95
2016,7,12,11,0,966.0,92.0,4.5,25.0,987.0,1035.53,762.09
2016,7,12,11,15,969.0,93.0,4.55,25.0,1002.0,1036.49,762.46
2016,7,12,11,30,972.0,94.0,4.6,25.0,1017.0,1034.31,761.09
2016,7,12,11,45,973.0,94.5,4.7,25.5,1024.0,1026.58,755.08
2016,7,12,12,0,974.0,95.0,4.8,26.0,1031.0,1015.79,747.17
2016,7,12,12,15,974.5,95.5,4.9,26.0,1031.5,1001.55,738.54
2016,7,12,12,30,975.0,96.0,5.0,26.0,1032.0,984.38,727.99
2016,7,12,12,45,966.5,101.0,5.1,26.0,1022.5,960.69,713.04
2016,7,12,13,0,958.0,106.0,5.2,26.0,1013.0,934.57,696.4
2016,7,12,13,15,956.0,105.0,5.25,26.0,997.5,905.99,677.69
2016,7,12,13,30,954.0,104.0,5.3,26.0,982.0,875.04,657.26
2016,7,12,13,45,950.5,103.0,5.4,26.0,960.0,840.67,634.6
2016,7,12,14,0,947.0,102.0,5.5,26.0,938.0,804.27,610.32
2016,7,12,14,15,941.5,100.5,5.5,25.5,909.0,764.13,583.89
2016,7,12,14,30,936.0,99.0,5.5,25.0,880.0,722.44,556.02
2016,7,12,14,45,928.5,97.5,5.55,25.0,845.0,678.12,522.79
2016,7,12,15,0,921.0,96.0,5.6,25.0,810.0,632.77,488.04
2016,7,12,15,15,911.0,94.0,5.55,24.5,769.0,584.79,451.16
2016,7,12,15,30,901.0,92.0,5.5,24.0,728.0,536.41,412.96
2016,7,12,15,45,888.0,89.5,5.45,24.0,682.5,486.02,371.46
2016,7,12,16,0,875.0,87.0,5.4,24.0,637.0,435.93,329.24
2016,7,12,16,15,857.5,84.0,5.3,23.5,588.5,384.28,285.5
2016,7,12,16,30,840.0,81.0,5.2,23.0,540.0,329.52,238.52
2016,7,12,16,45,817.5,77.5,5.1,22.5,488.5,278.56,194.08
2016,7,12,17,0,795.0,74.0,5.0,22.0,437.0,229.68,151.48
2016,7,12,17,15,764.0,70.0,4.85,21.0,384.5,181.22,111.0
2016,7,12,17,30,733.0,66.0,4.7,20.0,332.0,136.01,75.87
2016,7,12,17,45,689.0,61.0,4.6,19.5,280.5,92.45,47.36
2016,7,12,18,0,645.0,56.0,4.5,19.0,229.0,53.64,30.3
2016,7,12,18,15,578.5,49.5,4.3,18.0,180.0,33.84,24.15
2016,7,12,18,30,512.0,43.0,4.1,17.0,131.0,30.87,21.35
2016,7,12,18,45,404.5,33.5,3.95,16.5,89.0,24.93,15.68
2016,7,12,19,0,297.0,24.0,3.8,16.0,47.0,18.58,7.78
2016,7,12,19,15,148.5,12.0,3.75,15.5,23.5,11.8,0.0
2016,7,12,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,13,5,15,177.0,13.0,3.05,11.5,29.0,71.55,0.0
2016,7,13,5,30,354.0,26.0,3.0,12.0,58.0,161.38,111.06
2016,7,13,5,45,452.0,34.5,3.0,13.0,101.5,223.64,172.29
2016,7,13,6,0,550.0,43.0,3.0,14.0,145.0,295.46,235.71
2016,7,13,6,15,610.5,48.5,2.9,14.5,194.5,352.72,286.7
2016,7,13,6,30,671.0,54.0,2.8,15.0,244.0,417.69,342.08
2016,7,13,6,45,712.5,58.5,2.75,16.0,295.5,475.46,389.07
2016,7,13,7,0,754.0,63.0,2.7,17.0,347.0,535.75,436.02
2016,7,13,7,15,783.5,67.0,2.65,18.0,399.5,589.99,476.35
2016,7,13,7,30,813.0,71.0,2.6,19.0,452.0,645.16,515.26
2016,7,13,7,45,835.0,74.0,2.55,20.0,503.0,689.98,543.92
2016,7,13,8,0,857.0,77.0,2.5,21.0,554.0,738.86,574.71
2016,7,13,8,15,873.5,79.5,2.45,22.0,603.0,782.38,600.77
2016,7,13,8,30,890.0,82.0,2.4,23.0,652.0,824.8,625.42
2016,7,13,8,45,902.5,84.0,2.35,24.0,696.5,861.95,645.85
2016,7,13,9,0,915.0,86.0,2.3,25.0,741.0,897.31,664.67
2016,7,13,9,15,925.0,88.0,2.25,26.0,781.5,928.44,680.31
2016,7,13,9,30,935.0,90.0,2.2,27.0,822.0,957.29,694.19
2016,7,13,9,45,933.0,97.0,2.2,28.0,854.5,977.89,703.12
2016,7,13,10,0,931.0,104.0,2.2,29.0,887.0,995.42,710.12
2016,7,13,10,15,937.0,105.5,2.15,29.5,916.0,1011.67,717.2
2016,7,13,10,30,943.0,107.0,2.1,30.0,945.0,1025.04,722.48
2016,7,13,10,45,948.0,107.5,2.1,31.0,967.0,1033.42,723.88
2016,7,13,11,0,953.0,108.0,2.1,32.0,989.0,1038.76,723.54
2016,7,13,11,15,956.0,108.5,2.2,32.5,1003.5,1039.08,722.89
2016,7,13,11,30,959.0,109.0,2.3,33.0,1018.0,1036.31,720.48
2016,7,13,11,45,960.5,109.0,2.45,33.5,1025.5,1028.53,715.59
2016,7,13,12,0,962.0,109.0,2.6,34.0,1033.0,1017.73,708.88
2016,7,13,12,15,962.0,109.0,2.75,34.0,1032.5,1002.58,700.92
2016,7,13,12,30,962.0,109.0,2.9,34.0,1032.0,984.57,691.14
2016,7,13,12,45,962.0,108.0,3.1,34.5,1024.5,962.83,677.9
2016,7,13,13,0,962.0,107.0,3.3,35.0,1017.0,938.41,662.84
2016,7,13,13,15,959.0,106.5,3.45,35.0,1001.0,909.34,645.71
2016,7,13,13,30,956.0,106.0,3.6,35.0,985.0,877.93,626.89
2016,7,13,13,45,951.5,105.0,3.75,35.0,962.0,842.69,605.33
2016,7,13,14,0,947.0,104.0,3.9,35.0,939.0,805.48,582.21
2016,7,13,14,15,941.0,102.5,4.0,34.5,909.5,764.95,557.52
2016,7,13,14,30,935.0,101.0,4.1,34.0,880.0,722.91,531.3
2016,7,13,14,45,926.5,99.5,4.25,34.0,844.5,677.96,499.67
2016,7,13,15,0,918.0,98.0,4.4,34.0,809.0,632.07,466.55
2016,7,13,15,15,907.5,96.0,4.45,33.5,768.0,583.9,431.6
2016,7,13,15,30,897.0,94.0,4.5,33.0,727.0,535.39,395.32
2016,7,13,15,45,883.0,91.5,4.6,32.5,681.0,484.69,356.43
2016,7,13,16,0,869.0,89.0,4.7,32.0,635.0,434.38,316.68
2016,7,13,16,15,851.0,86.0,4.75,31.5,586.0,382.8,274.8
2016,7,13,16,30,833.0,83.0,4.8,31.0,537.0,328.18,229.74
2016,7,13,16,45,809.0,79.5,4.9,30.5,485.5,277.14,186.92
2016,7,13,17,0,785.0,76.0,5.0,30.0,434.0,228.34,145.92
2016,7,13,17,15,753.0,72.0,4.95,29.0,381.5,180.2,107.1
2016,7,13,17,30,721.0,68.0,4.9,28.0,329.0,135.43,73.54
2016,7,13,17,45,676.0,62.5,4.9,27.5,277.5,91.96,46.09
2016,7,13,18,0,631.0,57.0,4.9,27.0,226.0,49.83,26.9
2016,7,13,18,15,563.5,50.5,4.75,25.5,177.0,34.74,24.09
2016,7,13,18,30,496.0,44.0,4.6,24.0,128.0,31.83,21.46
2016,7,13,18,45,389.5,34.0,4.45,23.0,87.0,25.47,15.59
2016,7,13,19,0,283.0,24.0,4.3,22.0,46.0,18.66,7.3
2016,7,13,19,15,141.5,12.0,4.2,21.5,23.0,11.8,0.0
2016,7,13,19,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,169.5,13.0,3.25,13.5,28.0,68.9,0.0
2016,7,14,5,30,339.0,26.0,3.2,14.0,56.0,156.01,105.23
2016,7,14,5,45,442.5,34.5,3.2,15.0,99.5,219.42,167.51
2016,7,14,6,0,546.0,43.0,3.2,16.0,143.0,292.96,231.87
2016,7,14,6,15,607.5,49.0,3.1,17.0,192.5,350.94,282.64
2016,7,14,6,30,669.0,55.0,3.0,18.0,242.0,416.82,337.73
2016,7,14,6,45,711.5,59.0,2.95,19.0,294.0,474.48,384.27
2016,7,14,7,0,754.0,63.0,2.9,20.0,346.0,534.73,430.83
2016,7,14,7,15,783.5,67.0,2.9,21.0,398.5,588.97,471.03
2016,7,14,7,30,813.0,71.0,2.9,22.0,451.0,644.14,509.93
2016,7,14,7,45,835.0,74.0,2.9,23.0,502.0,688.98,538.69
2016,7,14,8,0,857.0,77.0,2.9,24.0,553.0,737.89,569.61
2016,7,14,8,15,873.5,79.5,2.85,25.0,601.5,781.42,595.64
2016,7,14,8,30,890.0,82.0,2.8,26.0,650.0,823.87,620.28
2016,7,14,8,45,902.5,84.0,2.75,27.0,695.0,861.04,640.73
2016,7,14,9,0,915.0,86.0,2.7,28.0,740.0,896.43,659.58
2016,7,14,9,15,925.0,87.5,2.65,28.5,780.5,927.05,676.26
2016,7,14,9,30,935.0,89.0,2.6,29.0,821.0,955.38,691.28
2016,7,14,9,45,943.0,90.5,2.6,30.0,856.0,979.39,702.43
2016,7,14,10,0,951.0,92.0,2.6,31.0,891.0,1000.73,711.81
2016,7,14,10,15,956.5,93.0,2.6,31.5,919.5,1016.35,719.01
2016,7,14,10,30,962.0,94.0,2.6,32.0,948.0,1029.01,724.45
2016,7,14,10,45,966.5,95.0,2.6,33.0,970.5,1037.66,726.01
2016,7,14,11,0,971.0,96.0,2.6,34.0,993.0,1043.2,725.77
2016,7,14,11,15,973.5,96.5,2.75,34.5,1007.5,1043.15,725.14
2016,7,14,11,30,976.0,97.0,2.9,35.0,1022.0,1039.94,722.67
2016,7,14,11,45,977.5,97.5,3.05,35.5,1029.5,1032.65,717.74
2016,7,14,12,0,979.0,98.0,3.2,36.0,1037.0,1022.27,710.96
2016,7,14,12,15,979.0,98.0,3.35,36.0,1036.5,1006.97,702.62
2016,7,14,12,30,979.0,98.0,3.5,36.0,1036.0,988.76,692.45
2016,7,14,12,45,971.0,102.5,3.7,36.0,1026.5,964.93,678.99
2016,7,14,13,0,963.0,107.0,3.9,36.0,1017.0,938.64,663.82
2016,7,14,13,15,960.5,106.5,4.0,36.0,1001.5,909.95,646.43
2016,7,14,13,30,958.0,106.0,4.1,36.0,986.0,878.89,627.39
2016,7,14,13,45,953.5,105.0,4.2,36.0,963.0,843.56,605.4
2016,7,14,14,0,949.0,104.0,4.3,36.0,940.0,806.27,581.92
2016,7,14,14,15,943.0,102.5,4.35,35.5,910.5,765.64,556.93
2016,7,14,14,30,937.0,101.0,4.4,35.0,881.0,723.5,530.43
2016,7,14,14,45,929.0,99.5,4.5,35.0,845.5,678.75,498.81
2016,7,14,15,0,921.0,98.0,4.6,35.0,810.0,633.03,465.71
2016,7,14,15,15,910.5,96.0,4.6,34.5,769.0,584.7,430.63
2016,7,14,15,30,900.0,94.0,4.6,34.0,728.0,536.02,394.24
2016,7,14,15,45,886.5,91.5,4.65,33.5,682.5,485.38,355.46
2016,7,14,16,0,873.0,89.0,4.7,33.0,637.0,435.08,315.74
2016,7,14,16,15,855.0,86.0,4.7,32.0,587.5,383.28,274.35
2016,7,14,16,30,837.0,83.0,4.7,31.0,538.0,328.43,229.63
2016,7,14,16,45,813.5,79.5,4.75,30.5,486.5,277.31,186.71
2016,7,14,17,0,790.0,76.0,4.8,30.0,435.0,228.38,145.6
2016,7,14,17,15,758.0,72.0,4.7,28.5,382.5,179.99,106.86
2016,7,14,17,30,726.0,68.0,4.6,27.0,330.0,134.97,73.32
2016,7,14,17,45,680.5,62.5,4.6,26.0,278.0,91.26,45.94
2016,7,14,18,0,635.0,57.0,4.6,25.0,226.0,48.91,27.02
2016,7,14,18,15,567.0,50.5,4.55,23.5,177.0,34.82,24.37
2016,7,14,18,30,499.0,44.0,4.5,22.0,128.0,31.91,21.73
2016,7,14,18,45,388.0,34.5,4.45,21.0,86.5,26.03,16.19
2016,7,14,19,0,277.0,25.0,4.4,20.0,45.0,19.73,7.86
2016,7,14,19,15,138.5,12.5,4.4,19.0,22.5,12.29,0.0
2016,7,14,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,15,5,15,161.5,13.5,3.6,12.5,27.0,57.49,0.0
2016,7,15,5,30,323.0,27.0,3.7,13.0,54.0,151.34,101.1
2016,7,15,5,45,426.0,35.5,3.85,13.5,97.0,213.82,164.0
2016,7,15,6,0,529.0,44.0,4.0,14.0,140.0,286.24,228.48
2016,7,15,6,15,592.5,50.0,4.0,14.5,189.5,346.79,282.54
2016,7,15,6,30,656.0,56.0,4.0,15.0,239.0,410.33,337.5
2016,7,15,6,45,699.0,60.5,4.0,16.0,291.0,468.27,385.42
2016,7,15,7,0,742.0,65.0,4.0,17.0,343.0,528.87,433.51
2016,7,15,7,15,772.5,69.0,3.9,17.5,395.0,583.27,475.6
2016,7,15,7,30,803.0,73.0,3.8,18.0,447.0,638.68,516.75
2016,7,15,7,45,826.0,76.0,3.75,19.0,498.5,688.27,549.87
2016,7,15,8,0,849.0,79.0,3.7,20.0,550.0,733.18,578.62
2016,7,15,8,15,866.0,81.5,3.7,21.0,598.5,776.85,605.95
2016,7,15,8,30,883.0,84.0,3.7,22.0,647.0,819.48,631.93
2016,7,15,8,45,897.0,86.0,3.7,23.0,692.5,857.73,654.31
2016,7,15,9,0,911.0,88.0,3.7,24.0,738.0,894.29,675.12
2016,7,15,9,15,921.0,89.5,3.75,24.5,778.5,924.82,693.14
2016,7,15,9,30,931.0,91.0,3.8,25.0,819.0,953.07,709.54
2016,7,15,9,45,937.5,93.5,3.85,26.0,853.5,976.71,721.37
2016,7,15,10,0,944.0,96.0,3.9,27.0,888.0,997.63,731.34
2016,7,15,10,15,950.0,97.0,3.95,27.5,917.0,1013.63,739.54
2016,7,15,10,30,956.0,98.0,4.0,28.0,946.0,1026.7,745.92
2016,7,15,10,45,961.0,98.5,4.1,28.5,968.5,1035.26,749.78
2016,7,15,11,0,966.0,99.0,4.2,29.0,991.0,1040.75,751.77
2016,7,15,11,15,969.0,100.0,4.25,29.5,1005.5,1041.68,750.62
2016,7,15,11,30,972.0,101.0,4.3,30.0,1020.0,1039.46,747.6
2016,7,15,11,45,974.0,100.5,4.4,30.5,1028.0,1031.64,741.39
2016,7,15,12,0,976.0,100.0,4.5,31.0,1036.0,1020.75,733.33
2016,7,15,12,15,976.0,100.0,4.55,31.0,1035.5,1005.48,723.74
2016,7,15,12,30,976.0,100.0,4.6,31.0,1035.0,987.3,712.33
2016,7,15,12,45,971.0,102.5,4.7,31.5,1026.0,964.25,696.63
2016,7,15,13,0,966.0,105.0,4.8,32.0,1017.0,938.64,679.54
2016,7,15,13,15,963.5,104.0,4.8,32.0,1001.5,909.4,660.73
2016,7,15,13,30,961.0,103.0,4.8,32.0,986.0,877.78,640.31
2016,7,15,13,45,958.0,101.5,4.85,32.0,963.5,843.06,618.0
2016,7,15,14,0,955.0,100.0,4.9,32.0,941.0,806.26,594.12
2016,7,15,14,15,949.0,98.5,4.9,31.5,911.0,765.41,568.18
2016,7,15,14,30,943.0,97.0,4.9,31.0,881.0,723.03,540.82
2016,7,15,14,45,935.5,95.0,4.95,31.0,845.5,677.89,508.11
2016,7,15,15,0,928.0,93.0,5.0,31.0,810.0,631.73,473.88
2016,7,15,15,15,917.5,91.0,5.0,30.5,769.0,583.09,437.76
2016,7,15,15,30,907.0,89.0,5.0,30.0,728.0,534.09,400.3
2016,7,15,15,45,892.5,87.0,5.05,30.0,682.0,483.13,359.64
2016,7,15,16,0,878.0,85.0,5.1,30.0,636.0,432.58,318.26
2016,7,15,16,15,860.5,82.5,5.05,29.0,586.5,381.15,276.34
2016,7,15,16,30,843.0,80.0,5.0,28.0,537.0,326.59,231.01
2016,7,15,16,45,816.5,77.5,5.0,27.5,485.0,275.27,187.32
2016,7,15,17,0,790.0,75.0,5.0,27.0,433.0,226.41,145.8
2016,7,15,17,15,758.0,70.5,4.95,26.0,380.5,177.58,106.04
2016,7,15,17,30,726.0,66.0,4.9,25.0,328.0,132.12,71.73
2016,7,15,17,45,676.5,61.5,4.85,24.0,275.5,89.05,44.97
2016,7,15,18,0,627.0,57.0,4.8,23.0,223.0,47.73,27.12
2016,7,15,18,15,558.0,50.5,4.7,22.0,174.5,34.89,24.6
2016,7,15,18,30,489.0,44.0,4.6,21.0,126.0,32.0,21.89
2016,7,15,18,45,374.0,34.5,4.6,20.0,85.0,26.12,16.31
2016,7,15,19,0,259.0,25.0,4.6,19.0,44.0,19.83,7.63
2016,7,15,19,15,129.5,12.5,4.55,18.0,22.0,12.29,0.0
2016,7,15,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,5,15,138.5,14.0,3.9,12.5,25.5,51.45,0.0
2016,7,16,5,30,277.0,28.0,4.0,13.0,51.0,136.46,89.56
2016,7,16,5,45,387.0,37.0,4.15,14.0,93.0,200.51,153.26
2016,7,16,6,0,497.0,46.0,4.3,15.0,135.0,274.46,218.29
2016,7,16,6,15,562.0,52.5,4.2,15.5,183.5,334.81,271.89
2016,7,16,6,30,627.0,59.0,4.1,16.0,232.0,400.59,328.32
2016,7,16,6,45,672.0,64.0,4.1,17.0,283.5,456.32,374.43
2016,7,16,7,0,717.0,69.0,4.1,18.0,335.0,517.55,422.99
2016,7,16,7,15,748.0,73.0,4.0,18.5,387.0,571.26,464.54
2016,7,16,7,30,779.0,77.0,3.9,19.0,439.0,626.05,505.51
2016,7,16,7,45,804.5,79.5,3.85,19.5,490.5,675.96,540.09
2016,7,16,8,0,830.0,82.0,3.8,20.0,542.0,725.95,573.83
2016,7,16,8,15,847.5,85.0,3.8,20.5,590.0,765.36,599.33
2016,7,16,8,30,865.0,88.0,3.8,21.0,638.0,808.37,627.05
2016,7,16,8,45,881.0,89.0,3.8,22.0,683.5,846.66,649.71
2016,7,16,9,0,897.0,90.0,3.8,23.0,729.0,883.43,670.93
2016,7,16,9,15,907.0,92.0,3.85,23.5,769.0,914.19,689.29
2016,7,16,9,30,917.0,94.0,3.9,24.0,809.0,942.72,706.03
2016,7,16,9,45,926.0,94.5,3.95,25.0,844.0,966.27,717.95
2016,7,16,10,0,935.0,95.0,4.0,26.0,879.0,987.25,728.1
2016,7,16,10,15,941.0,96.5,4.1,26.5,908.0,1003.72,737.0
2016,7,16,10,30,947.0,98.0,4.2,27.0,937.0,1017.27,744.07
2016,7,16,10,45,952.0,98.5,4.35,27.5,959.0,1025.81,748.23
2016,7,16,11,0,957.0,99.0,4.5,28.0,981.0,1031.3,750.51
2016,7,16,11,15,960.0,99.5,4.6,28.0,996.0,1031.75,750.82
2016,7,16,11,30,963.0,100.0,4.7,28.0,1011.0,1029.08,749.48
2016,7,16,11,45,964.5,100.0,4.8,28.5,1018.5,1021.38,743.51
2016,7,16,12,0,966.0,100.0,4.9,29.0,1026.0,1010.63,735.65
2016,7,16,12,15,966.5,100.0,5.0,29.0,1026.0,995.96,726.79
2016,7,16,12,30,967.0,100.0,5.1,29.0,1026.0,978.4,716.04
2016,7,16,12,45,962.5,102.5,5.2,29.0,1017.5,955.97,702.05
2016,7,16,13,0,958.0,105.0,5.3,29.0,1009.0,930.99,686.31
2016,7,16,13,15,956.0,104.5,5.35,29.0,994.0,902.83,668.05
2016,7,16,13,30,954.0,104.0,5.4,29.0,979.0,872.28,648.09
2016,7,16,13,45,950.5,102.5,5.45,29.0,957.0,837.36,625.02
2016,7,16,14,0,947.0,101.0,5.5,29.0,935.0,800.41,600.39
2016,7,16,14,15,942.0,99.5,5.5,28.5,906.0,760.53,574.46
2016,7,16,14,30,937.0,98.0,5.5,28.0,877.0,719.05,546.95
2016,7,16,14,45,930.0,96.5,5.5,28.0,842.0,674.89,514.01
2016,7,16,15,0,923.0,95.0,5.5,28.0,807.0,629.66,479.58
2016,7,16,15,15,913.5,93.0,5.45,27.5,766.5,581.75,443.15
2016,7,16,15,30,904.0,91.0,5.4,27.0,726.0,533.38,405.38
2016,7,16,15,45,891.5,88.5,5.35,27.0,681.0,482.96,364.27
2016,7,16,16,0,879.0,86.0,5.3,27.0,636.0,432.79,322.4
2016,7,16,16,15,862.0,83.0,5.2,26.0,587.0,381.02,279.55
2016,7,16,16,30,845.0,80.0,5.1,25.0,538.0,326.07,233.26
2016,7,16,16,45,822.5,76.5,5.1,24.5,486.5,274.79,188.92
2016,7,16,17,0,800.0,73.0,5.1,24.0,435.0,225.59,146.44
2016,7,16,17,15,769.0,69.0,5.0,23.0,382.5,176.86,106.24
2016,7,16,17,30,738.0,65.0,4.9,22.0,330.0,131.4,71.62
2016,7,16,17,45,694.0,60.0,4.8,21.5,278.0,87.66,44.06
2016,7,16,18,0,650.0,55.0,4.7,21.0,226.0,48.71,28.73
2016,7,16,18,15,581.5,48.5,4.6,20.0,177.0,33.3,23.43
2016,7,16,18,30,513.0,42.0,4.5,19.0,128.0,30.3,20.61
2016,7,16,18,45,401.0,32.5,4.4,18.0,86.0,24.34,14.94
2016,7,16,19,0,289.0,23.0,4.3,17.0,44.0,17.95,6.1
2016,7,16,19,15,144.5,11.5,4.3,16.5,22.0,11.3,0.0
2016,7,16,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,17,5,15,164.0,12.5,4.2,12.5,26.0,56.63,0.0
2016,7,17,5,30,328.0,25.0,4.3,13.0,52.0,148.52,95.56
2016,7,17,5,45,436.0,33.0,4.45,13.5,95.0,213.21,162.83
2016,7,17,6,0,544.0,41.0,4.6,14.0,138.0,287.18,229.02
2016,7,17,6,15,606.5,47.0,4.55,14.5,187.0,345.37,281.6
2016,7,17,6,30,669.0,53.0,4.5,15.0,236.0,411.5,338.97
2016,7,17,6,45,708.5,58.0,4.5,15.5,287.5,468.57,387.24
2016,7,17,7,0,748.0,63.0,4.5,16.0,339.0,528.02,435.66
2016,7,17,7,15,777.5,66.5,4.55,16.5,391.5,581.43,477.86
2016,7,17,7,30,807.0,70.0,4.6,17.0,444.0,635.78,519.22
2016,7,17,7,45,831.5,72.0,4.7,18.0,495.5,681.07,550.19
2016,7,17,8,0,856.0,74.0,4.8,19.0,547.0,730.63,583.67
2016,7,17,8,15,872.5,76.5,4.85,19.5,595.5,774.23,612.97
2016,7,17,8,30,889.0,79.0,4.9,20.0,644.0,816.75,641.05
2016,7,17,8,45,904.0,80.0,4.95,20.5,689.0,854.98,665.67
2016,7,17,9,0,919.0,81.0,5.0,21.0,734.0,891.57,688.88
2016,7,17,9,15,928.5,83.0,5.05,21.5,774.5,922.51,707.9
2016,7,17,9,30,938.0,85.0,5.1,22.0,815.0,951.13,725.21
2016,7,17,9,45,941.0,88.5,5.2,22.5,849.0,972.84,738.04
2016,7,17,10,0,944.0,92.0,5.3,23.0,883.0,991.68,748.96
2016,7,17,10,15,950.0,93.5,5.4,23.0,911.5,1008.3,759.92
2016,7,17,10,30,956.0,95.0,5.5,23.0,940.0,1021.97,768.99
2016,7,17,10,45,958.5,96.5,5.6,23.5,961.5,1029.23,772.26
2016,7,17,11,0,961.0,98.0,5.7,24.0,983.0,1033.37,773.55
2016,7,17,11,15,963.5,98.5,5.8,24.0,997.5,1033.35,773.68
2016,7,17,11,30,966.0,99.0,5.9,24.0,1012.0,1030.2,771.82
2016,7,17,11,45,966.0,100.0,6.0,24.5,1018.5,1022.06,765.11
2016,7,17,12,0,966.0,101.0,6.1,25.0,1025.0,1010.87,756.45
2016,7,17,12,15,966.0,101.0,6.15,25.0,1024.5,995.73,746.39
2016,7,17,12,30,966.0,101.0,6.2,25.0,1024.0,977.7,734.43
2016,7,17,12,45,959.5,104.0,6.3,25.0,1014.5,953.98,718.83
2016,7,17,13,0,953.0,107.0,6.4,25.0,1005.0,927.79,701.5
2016,7,17,13,15,950.0,106.0,6.4,24.5,989.5,898.42,682.78
2016,7,17,13,30,947.0,105.0,6.4,24.0,974.0,866.74,662.3
2016,7,17,13,45,943.0,104.0,6.45,24.0,951.0,832.08,638.47
2016,7,17,14,0,939.0,103.0,6.5,24.0,928.0,795.45,613.08
2016,7,17,14,15,932.5,101.5,6.5,23.5,898.5,754.76,585.56
2016,7,17,14,30,926.0,100.0,6.5,23.0,869.0,712.6,556.37
2016,7,17,14,45,918.5,98.0,6.5,23.0,833.5,668.07,522.06
2016,7,17,15,0,911.0,96.0,6.5,23.0,798.0,622.53,486.29
2016,7,17,15,15,900.0,94.0,6.45,22.5,757.0,574.29,448.46
2016,7,17,15,30,889.0,92.0,6.4,22.0,716.0,525.75,409.4
2016,7,17,15,45,876.0,89.0,6.4,21.5,670.5,475.32,367.91
2016,7,17,16,0,863.0,86.0,6.4,21.0,625.0,425.2,325.54
2016,7,17,16,15,845.0,83.0,6.35,20.0,576.5,373.82,281.71
2016,7,17,16,30,827.0,80.0,6.3,19.0,528.0,319.37,234.48
2016,7,17,16,45,804.5,76.5,6.25,18.5,477.0,268.95,189.58
2016,7,17,17,0,782.0,73.0,6.2,18.0,426.0,220.62,146.72
2016,7,17,17,15,750.0,69.0,6.1,17.5,374.0,172.62,106.0
2016,7,17,17,30,718.0,65.0,6.0,17.0,322.0,127.99,71.26
2016,7,17,17,45,674.0,59.5,5.9,16.5,270.5,84.82,43.66
2016,7,17,18,0,630.0,54.0,5.8,16.0,219.0,46.4,28.43
2016,7,17,18,15,561.5,47.5,5.6,15.0,171.0,32.53,23.27
2016,7,17,18,30,493.0,41.0,5.4,14.0,123.0,29.5,20.36
2016,7,17,18,45,381.0,32.0,5.25,13.5,82.0,23.96,14.91
2016,7,17,19,0,269.0,23.0,5.1,13.0,41.0,18.05,5.89
2016,7,17,19,15,134.5,11.5,5.05,12.5,20.5,11.3,0.0
2016,7,17,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,7,18,5,15,152.5,12.5,4.25,11.5,24.5,53.25,0.0
2016,7,18,5,30,305.0,25.0,4.4,12.0,49.0,140.11,88.31
2016,7,18,5,45,415.0,33.0,4.6,12.5,91.0,204.88,156.68
2016,7,18,6,0,525.0,41.0,4.8,13.0,133.0,278.51,222.81
2016,7,18,6,15,587.0,47.0,4.8,13.5,181.5,335.45,274.67
2016,7,18,6,30,649.0,53.0,4.8,14.0,230.0,400.37,331.53
2016,7,18,6,45,691.5,57.5,4.8,14.5,281.0,457.59,380.36
2016,7,18,7,0,734.0,62.0,4.8,15.0,332.0,517.48,429.63
2016,7,18,7,15,763.5,65.5,4.7,15.5,383.0,570.3,471.39
2016,7,18,7,30,793.0,69.0,4.6,16.0,434.0,624.09,512.25
2016,7,18,7,45,814.5,72.0,4.55,16.5,484.5,672.28,546.15
2016,7,18,8,0,836.0,75.0,4.5,17.0,535.0,715.78,575.72
2016,7,18,8,15,852.0,77.5,4.45,17.5,582.5,758.33,603.99
2016,7,18,8,30,868.0,80.0,4.4,18.0,630.0,799.81,630.92
2016,7,18,8,45,881.5,81.5,4.4,19.0,674.0,836.75,653.16
2016,7,18,9,0,895.0,83.0,4.4,20.0,718.0,872.03,673.84
2016,7,18,9,15,904.5,84.5,4.4,20.5,757.5,901.87,691.73
2016,7,18,9,30,914.0,86.0,4.4,21.0,797.0,929.46,707.95
2016,7,18,9,45,919.5,89.0,4.4,21.5,830.5,952.55,721.1
2016,7,18,10,0,925.0,92.0,4.4,22.0,864.0,972.93,732.33
2016,7,18,10,15,930.5,93.0,4.45,22.5,892.5,988.34,740.48
2016,7,18,10,30,936.0,94.0,4.5,23.0,921.0,1000.87,746.81
2016,7,18,10,45,940.0,94.5,4.55,23.5,942.0,1008.47,750.0
2016,7,18,11,0,944.0,95.0,4.6,24.0,963.0,1013.04,751.3
2016,7,18,11,15,946.5,95.5,4.7,24.0,977.5,1013.09,751.67
2016,7,18,11,30,949.0,96.0,4.8,24.0,992.0,1010.06,750.1
2016,7,18,11,45,950.0,96.5,4.9,24.5,999.0,1002.55,744.12
2016,7,18,12,0,951.0,97.0,5.0,25.0,1006.0,992.02,736.23
2016,7,18,12,15,951.0,97.0,5.05,25.0,1005.5,977.13,726.58
2016,7,18,12,30,951.0,97.0,5.1,25.0,1005.0,959.39,715.08
2016,7,18,12,45,951.5,95.5,5.2,25.0,997.5,937.87,701.37
2016,7,18,13,0,952.0,94.0,5.3,25.0,990.0,913.66,685.78
2016,7,18,13,15,949.5,93.5,5.35,25.0,975.0,885.28,666.95
2016,7,18,13,30,947.0,93.0,5.4,25.0,960.0,854.54,646.41
2016,7,18,13,45,944.5,91.0,5.45,25.0,938.5,820.15,623.21
2016,7,18,14,0,942.0,89.0,5.5,25.0,917.0,783.69,598.38
2016,7,18,14,15,936.5,88.0,5.5,24.5,888.0,744.1,572.06
2016,7,18,14,30,931.0,87.0,5.5,24.0,859.0,702.96,544.29
2016,7,18,14,45,925.5,84.5,5.5,24.0,824.5,659.06,510.99
2016,7,18,15,0,920.0,82.0,5.5,24.0,790.0,613.98,475.98
2016,7,18,15,15,910.5,80.5,5.45,23.5,750.0,566.65,439.2
2016,7,18,15,30,901.0,79.0,5.4,23.0,710.0,518.88,401.04
2016,7,18,15,45,890.5,76.0,5.35,23.0,666.0,469.06,359.56
2016,7,18,16,0,880.0,73.0,5.3,23.0,622.0,419.31,317.14
2016,7,18,16,15,864.0,70.5,5.2,22.5,574.0,368.32,273.42
2016,7,18,16,30,848.0,68.0,5.1,22.0,526.0,318.33,229.63
2016,7,18,16,45,828.5,64.5,5.1,21.5,475.5,267.76,185.12
2016,7,18,17,0,809.0,61.0,5.1,21.0,425.0,218.92,142.25
2016,7,18,17,15,780.0,58.0,5.0,20.5,373.5,166.53,98.35
2016,7,18,17,30,751.0,55.0,4.9,20.0,322.0,121.58,63.81
2016,7,18,17,45,710.5,50.5,4.85,19.5,271.0,77.87,36.55
2016,7,18,18,0,670.0,46.0,4.8,19.0,220.0,38.54,22.07
2016,7,18,18,15,606.5,40.5,4.65,18.0,172.0,29.33,20.16
2016,7,18,18,30,543.0,35.0,4.5,17.0,124.0,26.57,17.53
2016,7,18,18,45,436.0,27.5,4.35,16.5,83.0,21.73,12.76
2016,7,18,19,0,329.0,20.0,4.2,16.0,42.0,16.6,4.35
2016,7,18,19,15,164.5,10.0,4.15,15.5,21.0,9.83,0.0
2016,7,18,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,19,5,15,187.5,10.5,3.4,11.5,25.5,60.36,0.0
2016,7,19,5,30,375.0,21.0,3.5,12.0,51.0,153.53,93.8
2016,7,19,5,45,476.5,28.5,3.65,12.5,93.5,218.31,165.94
2016,7,19,6,0,578.0,36.0,3.8,13.0,136.0,290.9,231.6
2016,7,19,6,15,416.5,65.0,3.8,13.5,149.5,279.67,228.2
2016,7,19,6,30,255.0,94.0,3.8,14.0,163.0,241.4,198.91
2016,7,19,6,45,266.0,114.0,3.8,14.5,199.0,280.58,232.21
2016,7,19,7,0,277.0,134.0,3.8,15.0,235.0,320.13,264.61
2016,7,19,7,15,554.5,96.5,3.75,15.5,338.0,475.2,392.51
2016,7,19,7,30,832.0,59.0,3.7,16.0,441.0,633.17,517.02
2016,7,19,7,45,852.0,61.5,3.7,17.0,492.0,681.16,548.82
2016,7,19,8,0,872.0,64.0,3.7,18.0,543.0,728.81,580.11
2016,7,19,8,15,887.0,66.5,3.7,18.5,591.0,771.92,608.47
2016,7,19,8,30,902.0,69.0,3.7,19.0,639.0,813.83,635.47
2016,7,19,8,45,913.0,71.0,3.75,20.0,683.5,850.34,657.23
2016,7,19,9,0,924.0,73.0,3.8,21.0,728.0,884.96,677.34
2016,7,19,9,15,933.0,74.5,3.85,21.5,767.5,915.14,695.46
2016,7,19,9,30,942.0,76.0,3.9,22.0,807.0,942.98,711.87
2016,7,19,9,45,943.5,81.0,3.95,22.5,840.5,965.17,724.39
2016,7,19,10,0,945.0,86.0,4.0,23.0,874.0,984.4,734.93
2016,7,19,10,15,950.0,87.0,4.05,23.0,902.5,999.63,744.3
2016,7,19,10,30,955.0,88.0,4.1,23.0,931.0,1011.91,751.81
2016,7,19,10,45,957.0,90.0,4.15,23.5,952.0,1019.31,754.72
2016,7,19,11,0,959.0,92.0,4.2,24.0,973.0,1023.58,755.7
2016,7,19,11,15,961.5,92.5,4.25,24.0,987.5,1023.64,755.49
2016,7,19,11,30,964.0,93.0,4.3,24.0,1002.0,1020.57,753.36
2016,7,19,11,45,965.5,93.0,4.4,24.5,1009.0,1012.94,747.15
2016,7,19,12,0,967.0,93.0,4.5,25.0,1016.0,1002.24,739.04
2016,7,19,12,15,966.5,93.0,4.55,25.0,1015.5,986.68,729.0
2016,7,19,12,30,966.0,93.0,4.6,25.0,1015.0,968.23,717.24
2016,7,19,12,45,957.5,98.0,4.7,25.5,1005.0,944.74,701.07
2016,7,19,13,0,949.0,103.0,4.8,26.0,995.0,918.81,683.27
2016,7,19,13,15,946.0,102.5,4.85,26.0,980.0,890.0,664.49
2016,7,19,13,30,943.0,102.0,4.9,26.0,965.0,858.87,644.04
2016,7,19,13,45,940.5,100.0,4.95,26.0,942.5,824.53,621.24
2016,7,19,14,0,938.0,98.0,5.0,26.0,920.0,788.12,596.82
2016,7,19,14,15,932.0,96.5,5.0,26.0,891.0,747.78,569.2
2016,7,19,14,30,926.0,95.0,5.0,26.0,862.0,705.94,540.04
2016,7,19,14,45,919.5,92.5,5.05,26.0,827.0,661.53,506.97
2016,7,19,15,0,913.0,90.0,5.1,26.0,792.0,616.04,472.33
2016,7,19,15,15,902.5,88.0,5.1,25.5,751.5,567.95,435.61
2016,7,19,15,30,892.0,86.0,5.1,25.0,711.0,519.5,397.55
2016,7,19,15,45,881.0,83.0,5.15,24.5,666.5,469.8,357.51
2016,7,19,16,0,870.0,80.0,5.2,24.0,622.0,420.21,316.34
2016,7,19,16,15,852.5,77.5,5.15,23.5,573.5,369.1,272.86
2016,7,19,16,30,835.0,75.0,5.1,23.0,525.0,319.12,229.43
2016,7,19,16,45,816.0,71.0,5.1,22.5,474.5,264.44,181.97
2016,7,19,17,0,797.0,67.0,5.1,22.0,424.0,215.8,139.51
2016,7,19,17,15,766.5,63.0,5.0,21.0,372.0,167.3,99.31
2016,7,19,17,30,736.0,59.0,4.9,20.0,320.0,122.01,64.93
2016,7,19,17,45,696.5,54.0,4.8,19.5,269.5,78.68,38.13
2016,7,19,18,0,657.0,49.0,4.7,19.0,219.0,39.67,29.26
2016,7,19,18,15,591.5,43.0,4.5,18.0,170.5,31.66,22.19
2016,7,19,18,30,526.0,37.0,4.3,17.0,122.0,28.57,19.26
2016,7,19,18,45,420.5,28.5,4.15,16.5,81.5,20.97,12.07
2016,7,19,19,0,315.0,20.0,4.0,16.0,41.0,15.35,3.05
2016,7,19,19,15,157.5,10.0,3.95,15.5,20.5,9.83,0.0
2016,7,19,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,20,5,15,187.0,10.5,3.2,11.5,24.5,59.89,0.0
2016,7,20,5,30,374.0,21.0,3.3,12.0,49.0,152.0,89.75
2016,7,20,5,45,474.5,28.0,3.45,13.0,91.5,216.2,163.45
2016,7,20,6,0,575.0,35.0,3.6,14.0,134.0,287.54,227.66
2016,7,20,6,15,635.5,40.0,3.6,14.5,183.0,347.52,281.81
2016,7,20,6,30,696.0,45.0,3.6,15.0,232.0,412.47,338.26
2016,7,20,6,45,735.5,48.5,3.6,15.5,283.5,468.78,385.87
2016,7,20,7,0,775.0,52.0,3.6,16.0,335.0,523.66,430.68
2016,7,20,7,15,803.5,55.0,3.55,16.5,387.0,576.79,472.24
2016,7,20,7,30,832.0,58.0,3.5,17.0,439.0,630.83,512.17
2016,7,20,7,45,852.5,60.5,3.5,18.0,490.0,679.2,544.68
2016,7,20,8,0,873.0,63.0,3.5,19.0,541.0,727.27,576.08
2016,7,20,8,15,888.5,65.0,3.45,19.5,589.0,770.26,603.94
2016,7,20,8,30,904.0,67.0,3.4,20.0,637.0,812.08,630.42
2016,7,20,8,45,916.0,69.0,3.35,21.0,682.0,849.53,652.11
2016,7,20,9,0,928.0,71.0,3.3,22.0,727.0,885.14,672.09
2016,7,20,9,15,937.0,72.5,3.3,22.5,767.0,915.46,689.75
2016,7,20,9,30,946.0,74.0,3.3,23.0,807.0,943.42,705.7
2016,7,20,9,45,943.5,82.0,3.3,24.0,840.5,965.31,716.1
2016,7,20,10,0,941.0,90.0,3.3,25.0,874.0,984.02,724.37
2016,7,20,10,15,946.5,91.0,3.35,25.5,902.5,999.67,732.42
2016,7,20,10,30,952.0,92.0,3.4,26.0,931.0,1012.37,738.64
2016,7,20,10,45,957.0,92.5,3.45,26.5,953.5,1021.04,742.33
2016,7,20,11,0,962.0,93.0,3.5,27.0,976.0,1026.63,744.15
2016,7,20,11,15,964.5,93.5,3.55,27.5,990.5,1026.68,742.51
2016,7,20,11,30,967.0,94.0,3.6,28.0,1005.0,1023.59,739.01
2016,7,20,11,45,969.5,93.5,3.7,28.5,1012.5,1016.36,733.33
2016,7,20,12,0,972.0,93.0,3.8,29.0,1020.0,1006.04,725.76
2016,7,20,12,15,972.0,93.0,3.85,29.0,1020.0,990.86,716.26
2016,7,20,12,30,972.0,93.0,3.9,29.0,1020.0,972.75,704.94
2016,7,20,12,45,972.0,92.0,4.0,29.5,1012.5,950.83,690.06
2016,7,20,13,0,972.0,91.0,4.1,30.0,1005.0,926.16,673.4
2016,7,20,13,15,969.5,90.5,4.2,30.0,989.5,897.22,655.23
2016,7,20,13,30,967.0,90.0,4.3,30.0,974.0,865.86,635.34
2016,7,20,13,45,963.5,89.0,4.4,30.0,951.5,830.96,612.9
2016,7,20,14,0,960.0,88.0,4.5,30.0,929.0,793.99,588.86
2016,7,20,14,15,954.5,87.0,4.6,29.5,900.0,753.69,563.45
2016,7,20,14,30,949.0,86.0,4.7,29.0,871.0,711.78,536.68
2016,7,20,14,45,942.0,84.5,4.8,29.0,836.0,667.06,504.17
2016,7,20,15,0,935.0,83.0,4.9,29.0,801.0,621.24,469.94
2016,7,20,15,15,925.5,81.0,4.95,28.5,760.0,572.72,433.56
2016,7,20,15,30,916.0,79.0,5.0,28.0,719.0,523.73,395.67
2016,7,20,15,45,904.0,77.0,5.05,27.5,674.0,473.37,355.56
2016,7,20,16,0,892.0,75.0,5.1,27.0,629.0,423.18,314.35
2016,7,20,16,15,875.5,72.5,5.1,26.5,580.0,371.36,270.78
2016,7,20,16,30,859.0,70.0,5.1,26.0,531.0,320.57,227.11
2016,7,20,16,45,837.5,67.0,5.1,25.5,480.0,269.32,182.78
2016,7,20,17,0,816.0,64.0,5.1,25.0,429.0,219.97,140.29
2016,7,20,17,15,786.0,60.5,5.0,24.0,376.5,166.66,96.74
2016,7,20,17,30,756.0,57.0,4.9,23.0,324.0,120.89,62.55
2016,7,20,17,45,714.0,52.5,4.85,22.0,272.0,76.9,36.21
2016,7,20,18,0,672.0,48.0,4.8,21.0,220.0,37.49,27.1
2016,7,20,18,15,606.0,42.0,4.65,20.0,171.5,30.86,21.28
2016,7,20,18,30,540.0,36.0,4.5,19.0,123.0,27.72,18.32
2016,7,20,18,45,430.0,28.0,4.4,18.0,81.5,22.44,13.15
2016,7,20,19,0,320.0,20.0,4.3,17.0,40.0,16.84,3.13
2016,7,20,19,15,160.0,10.0,4.3,16.5,20.0,9.83,0.0
2016,7,20,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,21,5,15,178.5,10.5,3.65,11.5,24.0,57.32,0.0
2016,7,21,5,30,357.0,21.0,3.8,12.0,48.0,145.49,82.37
2016,7,21,5,45,462.5,29.0,3.95,12.5,90.5,212.11,160.28
2016,7,21,6,0,568.0,37.0,4.1,13.0,133.0,285.95,227.21
2016,7,21,6,15,630.0,42.0,4.1,13.5,182.0,346.33,282.05
2016,7,21,6,30,692.0,47.0,4.1,14.0,231.0,411.76,339.31
2016,7,21,6,45,733.0,51.0,4.15,15.0,283.5,469.31,387.68
2016,7,21,7,0,774.0,55.0,4.2,16.0,336.0,529.41,436.08
2016,7,21,7,15,802.0,58.0,4.2,16.5,388.0,578.32,474.75
2016,7,21,7,30,830.0,61.0,4.2,17.0,440.0,631.93,515.02
2016,7,21,7,45,851.0,63.5,4.2,18.0,491.0,680.55,548.01
2016,7,21,8,0,872.0,66.0,4.2,19.0,542.0,728.91,579.92
2016,7,21,8,15,887.0,68.5,4.2,19.5,590.0,772.04,608.37
2016,7,21,8,30,902.0,71.0,4.2,20.0,638.0,813.96,635.48
2016,7,21,8,45,913.5,72.5,4.2,21.0,682.5,850.35,656.98
2016,7,21,9,0,925.0,74.0,4.2,22.0,727.0,884.88,676.82
2016,7,21,9,15,934.0,75.5,4.2,22.5,767.0,915.13,694.74
2016,7,21,9,30,943.0,77.0,4.2,23.0,807.0,943.01,710.92
2016,7,21,9,45,948.5,79.0,4.2,23.5,841.0,965.68,723.46
2016,7,21,10,0,954.0,81.0,4.2,24.0,875.0,985.55,734.13
2016,7,21,10,15,959.0,82.0,4.25,24.5,903.5,1000.97,742.13
2016,7,21,10,30,964.0,83.0,4.3,25.0,932.0,1013.39,748.23
2016,7,21,10,45,967.5,83.5,4.4,25.5,953.5,1020.78,751.38
2016,7,21,11,0,971.0,84.0,4.5,26.0,975.0,1025.04,752.59
2016,7,21,11,15,974.0,84.5,4.6,26.0,989.5,1025.65,753.09
2016,7,21,11,30,977.0,85.0,4.7,26.0,1004.0,1023.07,751.88
2016,7,21,11,45,978.5,85.0,4.85,26.5,1011.5,1015.4,746.29
2016,7,21,12,0,980.0,85.0,5.0,27.0,1019.0,1004.61,738.71
2016,7,21,12,15,980.5,85.0,5.15,27.0,1019.0,989.84,730.0
