Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,12,30,981.0,85.0,5.3,27.0,1019.0,972.09,719.29
2016,7,21,12,45,971.0,91.5,5.45,27.0,1009.5,948.47,704.56
2016,7,21,13,0,961.0,98.0,5.6,27.0,1000.0,922.41,688.08
2016,7,21,13,15,959.0,97.5,5.65,26.5,985.0,894.1,670.75
2016,7,21,13,30,957.0,97.0,5.7,26.0,970.0,863.37,651.58
2016,7,21,13,45,954.5,95.0,5.8,26.0,948.0,828.55,628.31
2016,7,21,14,0,952.0,93.0,5.9,26.0,926.0,791.61,603.36
2016,7,21,14,15,946.5,92.0,5.9,25.5,897.0,751.54,576.71
2016,7,21,14,30,941.0,91.0,5.9,25.0,868.0,709.87,548.4
2016,7,21,14,45,936.5,88.0,5.9,25.0,833.5,665.59,514.7
2016,7,21,15,0,932.0,85.0,5.9,25.0,799.0,620.02,479.31
2016,7,21,15,15,922.5,83.5,5.8,24.5,758.5,572.04,441.9
2016,7,21,15,30,913.0,82.0,5.7,24.0,718.0,523.58,403.11
2016,7,21,15,45,904.0,78.0,5.65,24.0,673.5,472.84,360.92
2016,7,21,16,0,895.0,74.0,5.6,24.0,629.0,422.02,317.65
2016,7,21,16,15,879.0,71.5,5.5,23.5,580.0,370.21,273.24
2016,7,21,16,30,863.0,69.0,5.4,23.0,531.0,319.37,228.78
2016,7,21,16,45,845.0,65.0,5.3,22.5,480.5,267.93,183.51
2016,7,21,17,0,827.0,61.0,5.2,22.0,430.0,218.06,139.89
2016,7,21,17,15,797.5,58.0,5.05,21.0,377.5,169.04,99.32
2016,7,21,17,30,768.0,55.0,4.9,20.0,325.0,118.83,61.31
2016,7,21,17,45,728.0,50.0,4.75,19.5,273.0,73.97,34.28
2016,7,21,18,0,688.0,45.0,4.6,19.0,221.0,33.48,23.83
2016,7,21,18,15,622.5,40.0,4.35,18.0,172.0,29.16,19.98
2016,7,21,18,30,557.0,35.0,4.1,17.0,123.0,26.88,17.74
2016,7,21,18,45,447.0,27.0,3.95,16.5,81.5,21.55,12.46
2016,7,21,19,0,337.0,19.0,3.8,16.0,40.0,15.89,1.83
2016,7,21,19,15,168.5,9.5,3.75,15.5,20.0,9.34,0.0
2016,7,21,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,5,15,180.5,10.5,2.65,11.5,23.0,57.52,0.0
2016,7,22,5,30,361.0,21.0,2.8,12.0,46.0,145.5,78.21
2016,7,22,5,45,466.0,28.5,3.0,13.0,88.5,211.98,159.06
2016,7,22,6,0,571.0,36.0,3.2,14.0,131.0,285.05,224.81
2016,7,22,6,15,634.0,41.0,3.15,14.5,181.0,345.91,279.61
2016,7,22,6,30,697.0,46.0,3.1,15.0,231.0,411.93,336.79
2016,7,22,6,45,738.5,50.0,3.1,16.0,283.0,469.94,384.92
2016,7,22,7,0,780.0,54.0,3.1,17.0,335.0,530.55,433.0
2016,7,22,7,15,809.0,57.5,3.05,17.5,388.0,580.94,472.09
2016,7,22,7,30,838.0,61.0,3.0,18.0,441.0,636.1,512.65
2016,7,22,7,45,859.5,63.5,2.95,19.0,493.0,685.39,545.17
2016,7,22,8,0,881.0,66.0,2.9,20.0,545.0,734.44,576.54
2016,7,22,8,15,897.0,68.0,2.9,21.0,594.0,778.1,603.43
2016,7,22,8,30,913.0,70.0,2.9,22.0,643.0,820.59,628.89
2016,7,22,8,45,925.5,72.0,2.95,23.0,689.0,858.73,651.13
2016,7,22,9,0,938.0,74.0,3.0,24.0,735.0,895.02,671.76
2016,7,22,9,15,947.5,75.5,3.0,24.5,776.0,926.03,689.52
2016,7,22,9,30,957.0,77.0,3.0,25.0,817.0,954.66,705.57
2016,7,22,9,45,956.0,84.0,3.0,26.0,850.5,977.05,716.01
2016,7,22,10,0,955.0,91.0,3.0,27.0,884.0,996.29,724.36
2016,7,22,10,15,960.5,92.0,3.0,27.5,913.5,1012.1,731.94
2016,7,22,10,30,966.0,93.0,3.0,28.0,943.0,1024.92,737.68
2016,7,22,10,45,970.5,94.0,3.05,28.5,965.5,1033.7,741.36
2016,7,22,11,0,975.0,95.0,3.1,29.0,988.0,1039.34,743.17
2016,7,22,11,15,978.0,95.5,3.15,29.5,1003.0,1039.82,741.85
2016,7,22,11,30,981.0,96.0,3.2,30.0,1018.0,1037.11,738.66
2016,7,22,11,45,982.5,96.0,3.25,30.5,1025.5,1029.28,732.37
2016,7,22,12,0,984.0,96.0,3.3,31.0,1033.0,1018.32,724.25
2016,7,22,12,15,983.5,96.0,3.4,31.0,1032.5,1002.45,714.94
2016,7,22,12,30,983.0,96.0,3.5,31.0,1032.0,983.62,703.77
2016,7,22,12,45,981.0,96.0,3.6,31.5,1023.5,960.61,688.5
2016,7,22,13,0,979.0,96.0,3.7,32.0,1015.0,934.88,671.5
2016,7,22,13,15,976.0,95.5,3.8,32.0,999.0,905.25,653.26
2016,7,22,13,30,973.0,95.0,3.9,32.0,983.0,873.2,633.31
2016,7,22,13,45,968.5,94.5,4.0,32.0,959.5,837.71,610.9
2016,7,22,14,0,964.0,94.0,4.1,32.0,936.0,800.18,586.91
2016,7,22,14,15,958.0,92.5,4.2,31.5,906.5,758.81,561.17
2016,7,22,14,30,952.0,91.0,4.3,31.0,877.0,715.86,533.69
2016,7,22,14,45,943.5,90.0,4.4,31.0,840.5,670.44,500.9
2016,7,22,15,0,935.0,89.0,4.5,31.0,804.0,624.02,466.57
2016,7,22,15,15,924.5,87.0,4.55,30.5,762.5,574.85,430.15
2016,7,22,15,30,914.0,85.0,4.6,30.0,721.0,525.29,392.37
2016,7,22,15,45,901.0,83.0,4.65,30.0,675.0,474.46,351.71
2016,7,22,16,0,888.0,81.0,4.7,30.0,629.0,423.89,310.18
2016,7,22,16,15,870.5,78.0,4.75,29.0,580.0,371.38,267.38
2016,7,22,16,30,853.0,75.0,4.8,28.0,531.0,319.99,224.33
2016,7,22,16,45,830.0,72.0,4.85,27.5,479.0,264.22,177.08
2016,7,22,17,0,807.0,69.0,4.9,27.0,427.0,214.89,135.15
2016,7,22,17,15,775.5,65.0,4.9,26.0,374.0,165.75,95.58
2016,7,22,17,30,744.0,61.0,4.9,25.0,321.0,119.94,62.12
2016,7,22,17,45,698.0,56.0,4.9,24.0,268.5,76.01,36.75
2016,7,22,18,0,652.0,51.0,4.9,23.0,216.0,37.07,26.49
2016,7,22,18,15,581.5,44.5,4.8,22.0,167.0,33.37,23.22
2016,7,22,18,30,511.0,38.0,4.7,21.0,118.0,27.37,17.8
2016,7,22,18,45,390.5,29.0,4.65,20.0,77.0,21.73,12.3
2016,7,22,19,0,270.0,20.0,4.6,19.0,36.0,15.67,0.62
2016,7,22,19,15,135.0,10.0,4.5,18.5,18.0,9.83,0.0
2016,7,22,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,23,5,15,157.5,10.5,1.6,12.5,21.5,51.21,0.0
2016,7,23,5,30,315.0,21.0,1.7,13.0,43.0,133.26,66.75
2016,7,23,5,45,428.0,29.5,1.85,14.0,85.0,201.92,150.15
2016,7,23,6,0,541.0,38.0,2.0,15.0,127.0,274.11,214.33
2016,7,23,6,15,607.0,44.0,1.9,16.0,176.5,336.12,268.61
2016,7,23,6,30,673.0,50.0,1.8,17.0,226.0,403.57,325.08
2016,7,23,6,45,718.0,54.0,1.75,18.0,279.0,462.45,372.61
2016,7,23,7,0,763.0,58.0,1.7,19.0,332.0,524.21,420.11
2016,7,23,7,15,793.0,61.5,1.7,20.0,384.5,578.53,460.11
2016,7,23,7,30,823.0,65.0,1.7,21.0,437.0,629.66,495.98
2016,7,23,7,45,845.5,68.0,1.75,22.5,489.0,679.63,527.37
2016,7,23,8,0,868.0,71.0,1.8,24.0,541.0,729.45,557.6
2016,7,23,8,15,884.5,73.0,1.9,25.0,590.0,773.03,584.13
2016,7,23,8,30,901.0,75.0,2.0,26.0,639.0,815.49,609.43
2016,7,23,8,45,913.5,77.0,2.15,27.0,684.5,853.25,631.55
2016,7,23,9,0,926.0,79.0,2.3,28.0,730.0,889.2,652.2
2016,7,23,9,15,935.5,81.0,2.4,29.0,770.5,920.45,669.09
2016,7,23,9,30,945.0,83.0,2.5,30.0,811.0,949.35,684.31
2016,7,23,9,45,953.0,83.5,2.65,31.0,846.5,972.69,696.29
2016,7,23,10,0,961.0,84.0,2.8,32.0,882.0,993.32,706.53
2016,7,23,10,15,966.5,85.5,2.9,32.5,911.0,1009.82,715.17
2016,7,23,10,30,972.0,87.0,3.0,33.0,940.0,1023.29,722.0
2016,7,23,10,45,976.0,87.5,3.1,34.0,962.0,1031.16,723.92
2016,7,23,11,0,980.0,88.0,3.2,35.0,984.0,1035.87,723.99
2016,7,23,11,15,982.5,88.5,3.3,35.0,998.5,1035.94,724.28
2016,7,23,11,30,985.0,89.0,3.4,35.0,1013.0,1032.79,722.69
2016,7,23,11,45,985.5,89.5,3.5,35.5,1020.5,1024.55,716.55
2016,7,23,12,0,986.0,90.0,3.6,36.0,1028.0,1013.17,708.57
2016,7,23,12,15,986.0,90.0,3.75,36.0,1027.5,997.77,699.93
2016,7,23,12,30,986.0,90.0,3.9,36.0,1027.0,979.38,689.4
2016,7,23,12,45,977.5,95.0,4.05,36.5,1017.5,955.45,673.9
2016,7,23,13,0,969.0,100.0,4.2,37.0,1008.0,929.0,656.79
2016,7,23,13,15,966.5,99.5,4.3,36.5,992.5,899.99,640.42
2016,7,23,13,30,964.0,99.0,4.4,36.0,977.0,868.55,622.27
2016,7,23,13,45,961.0,97.0,4.55,36.0,954.5,833.03,600.15
2016,7,23,14,0,958.0,95.0,4.7,36.0,932.0,795.42,576.39
2016,7,23,14,15,952.5,94.0,4.75,35.5,902.5,755.03,551.36
2016,7,23,14,30,947.0,93.0,4.8,35.0,873.0,713.03,524.59
2016,7,23,14,45,940.0,91.0,4.9,35.0,837.5,667.77,492.39
2016,7,23,15,0,933.0,89.0,5.0,35.0,802.0,621.41,458.56
2016,7,23,15,15,923.0,87.0,5.0,34.5,761.0,572.56,422.65
2016,7,23,15,30,913.0,85.0,5.0,34.0,720.0,523.27,385.33
2016,7,23,15,45,900.0,82.5,5.05,33.5,674.0,472.0,345.52
2016,7,23,16,0,887.0,80.0,5.1,33.0,628.0,421.0,304.69
2016,7,23,16,15,869.5,77.5,5.1,32.0,578.5,368.95,262.52
2016,7,23,16,30,852.0,75.0,5.1,31.0,529.0,318.02,220.16
2016,7,23,16,45,829.0,72.0,5.1,30.5,477.0,262.28,173.4
2016,7,23,17,0,806.0,69.0,5.1,30.0,425.0,212.99,131.98
2016,7,23,17,15,774.0,65.0,5.1,29.0,372.0,163.84,92.96
2016,7,23,17,30,742.0,61.0,5.1,28.0,319.0,118.07,60.14
2016,7,23,17,45,695.0,56.0,5.1,27.0,266.5,74.24,35.53
2016,7,23,18,0,648.0,51.0,5.1,26.0,214.0,36.79,25.88
2016,7,23,18,15,576.5,44.5,5.0,24.5,165.0,33.49,23.04
2016,7,23,18,30,505.0,38.0,4.9,23.0,116.0,27.49,17.7
2016,7,23,18,45,383.0,29.0,4.85,22.0,75.5,21.85,12.18
2016,7,23,19,0,261.0,20.0,4.8,21.0,35.0,15.8,0.0
2016,7,23,19,15,130.5,10.0,4.7,20.0,17.5,9.83,0.0
2016,7,23,19,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,24,5,15,140.0,10.5,3.3,12.5,20.0,46.41,0.0
2016,7,24,5,30,280.0,21.0,3.3,13.0,40.0,121.47,55.82
2016,7,24,5,45,394.5,30.5,3.3,14.0,81.5,190.6,141.61
2016,7,24,6,0,509.0,40.0,3.3,15.0,123.0,265.67,208.39
2016,7,24,6,15,578.0,46.5,3.25,16.0,172.0,327.55,263.13
2016,7,24,6,30,647.0,53.0,3.2,17.0,221.0,393.0,319.0
2016,7,24,6,45,693.0,58.0,3.15,18.0,273.5,452.46,367.99
2016,7,24,7,0,739.0,63.0,3.1,19.0,326.0,514.9,417.19
2016,7,24,7,15,770.5,66.5,3.05,20.0,379.0,569.18,458.1
2016,7,24,7,30,802.0,70.0,3.0,21.0,432.0,624.59,498.21
2016,7,24,7,45,825.5,73.5,3.0,22.0,483.5,675.18,531.91
2016,7,24,8,0,849.0,77.0,3.0,23.0,535.0,721.18,561.1
2016,7,24,8,15,866.5,79.5,3.0,24.0,584.5,765.41,588.3
2016,7,24,8,30,884.0,82.0,3.0,25.0,634.0,808.63,614.15
2016,7,24,8,45,897.5,84.5,3.05,26.0,679.5,847.25,636.57
2016,7,24,9,0,911.0,87.0,3.1,27.0,725.0,884.13,657.45
2016,7,24,9,15,921.0,88.5,3.1,27.5,766.0,914.86,674.91
2016,7,24,9,30,931.0,90.0,3.1,28.0,807.0,943.3,690.75
2016,7,24,9,45,937.5,93.0,3.15,29.0,842.0,967.68,702.79
2016,7,24,10,0,944.0,96.0,3.2,30.0,877.0,989.29,712.99
2016,7,24,10,15,950.0,97.0,3.25,30.5,906.5,1005.42,721.09
2016,7,24,10,30,956.0,98.0,3.3,31.0,936.0,1018.59,727.41
2016,7,24,10,45,959.5,99.5,3.4,32.0,958.0,1026.84,729.58
2016,7,24,11,0,963.0,101.0,3.5,33.0,980.0,1031.95,729.88
2016,7,24,11,15,966.0,101.5,3.55,33.5,995.0,1032.39,728.48
2016,7,24,11,30,969.0,102.0,3.6,34.0,1010.0,1029.66,725.23
2016,7,24,11,45,968.5,103.5,3.7,34.5,1017.0,1021.46,719.03
2016,7,24,12,0,968.0,105.0,3.8,35.0,1024.0,1010.18,711.01
2016,7,24,12,15,968.0,105.0,3.85,35.0,1024.0,994.88,701.68
2016,7,24,12,30,968.0,105.0,3.9,35.0,1024.0,976.65,690.58
2016,7,24,12,45,963.0,107.0,3.95,35.5,1014.5,953.11,674.71
2016,7,24,13,0,958.0,109.0,4.0,36.0,1005.0,927.0,657.28
2016,7,24,13,15,955.0,108.5,4.05,36.0,989.5,897.76,639.19
2016,7,24,13,30,952.0,108.0,4.1,36.0,974.0,866.17,619.48
2016,7,24,13,45,946.5,107.0,4.2,36.0,950.5,829.95,596.81
2016,7,24,14,0,941.0,106.0,4.3,36.0,927.0,791.82,572.67
2016,7,24,14,15,934.5,105.0,4.35,35.5,897.0,751.25,547.6
2016,7,24,14,30,928.0,104.0,4.4,35.0,867.0,709.19,520.29
2016,7,24,14,45,919.5,102.0,4.5,35.0,831.0,663.66,487.92
2016,7,24,15,0,911.0,100.0,4.6,35.0,795.0,617.2,454.08
2016,7,24,15,15,899.5,98.0,4.6,34.5,753.0,568.41,418.38
2016,7,24,15,30,888.0,96.0,4.6,34.0,711.0,519.35,381.4
2016,7,24,15,45,873.5,93.0,4.7,33.5,665.0,468.04,341.91
2016,7,24,16,0,859.0,90.0,4.8,33.0,619.0,417.17,301.52
2016,7,24,16,15,840.0,87.0,4.8,32.0,569.5,361.26,256.77
2016,7,24,16,30,821.0,84.0,4.8,31.0,520.0,310.75,214.99
2016,7,24,16,45,796.0,80.0,4.85,30.5,468.0,259.47,171.94
2016,7,24,17,0,771.0,76.0,4.9,30.0,416.0,210.55,131.19
2016,7,24,17,15,736.5,71.5,4.85,28.5,363.0,162.37,93.49
2016,7,24,17,30,702.0,67.0,4.8,27.0,310.0,117.85,62.01
2016,7,24,17,45,652.5,61.5,4.8,26.0,258.0,72.07,35.71
2016,7,24,18,0,603.0,56.0,4.8,25.0,206.0,37.7,26.78
2016,7,24,18,15,528.0,48.5,4.8,23.5,157.5,34.12,23.68
2016,7,24,18,30,453.0,41.0,4.8,22.0,109.0,30.32,20.17
2016,7,24,18,45,330.5,30.0,4.8,21.0,70.0,22.91,13.02
2016,7,24,19,0,208.0,19.0,4.8,20.0,31.0,14.93,0.0
2016,7,24,19,15,104.0,9.5,4.8,19.0,15.5,9.34,0.0
2016,7,24,19,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.8,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,94.5,11.0,3.55,12.5,17.0,35.0,0.0
2016,7,25,5,30,189.0,22.0,3.6,13.0,34.0,93.85,37.87
2016,7,25,5,45,296.0,34.5,3.65,13.5,73.0,159.72,118.43
2016,7,25,6,0,403.0,47.0,3.7,14.0,112.0,230.34,181.45
2016,7,25,6,15,475.0,56.5,3.65,14.5,159.5,292.24,236.46
2016,7,25,6,30,547.0,66.0,3.6,15.0,207.0,360.36,295.27
2016,7,25,6,45,596.0,73.5,3.6,16.0,258.5,419.68,344.72
2016,7,25,7,0,645.0,81.0,3.6,17.0,310.0,482.4,394.99
2016,7,25,7,15,681.5,87.0,3.6,18.0,362.5,538.65,438.32
2016,7,25,7,30,718.0,93.0,3.6,19.0,415.0,596.58,481.36
2016,7,25,7,45,742.0,98.5,3.6,20.0,466.0,646.49,516.81
2016,7,25,8,0,766.0,104.0,3.6,21.0,517.0,693.88,548.17
2016,7,25,8,15,786.5,108.0,3.6,22.0,566.0,739.41,577.18
2016,7,25,8,30,807.0,112.0,3.6,23.0,615.0,784.2,604.98
2016,7,25,8,45,818.5,118.0,3.6,24.0,659.5,822.72,627.76
2016,7,25,9,0,830.0,124.0,3.6,25.0,704.0,859.51,648.95
2016,7,25,9,15,842.5,126.5,3.6,25.5,745.0,891.44,667.77
2016,7,25,9,30,855.0,129.0,3.6,26.0,786.0,921.32,685.06
2016,7,25,9,45,876.5,125.0,3.6,27.0,824.5,944.82,696.57
2016,7,25,10,0,898.0,121.0,3.6,28.0,863.0,971.87,710.36
2016,7,25,10,15,905.0,122.5,3.6,28.5,892.5,988.72,718.76
2016,7,25,10,30,912.0,124.0,3.6,29.0,922.0,1002.76,725.43
2016,7,25,10,45,915.5,126.0,3.65,30.0,944.0,1011.04,727.34
2016,7,25,11,0,919.0,128.0,3.7,31.0,966.0,1016.31,727.44
2016,7,25,11,15,922.5,129.0,3.75,31.5,981.0,1017.53,726.53
2016,7,25,11,30,926.0,130.0,3.8,32.0,996.0,1015.7,723.83
2016,7,25,11,45,927.5,130.0,3.9,32.5,1004.0,1007.96,717.8
2016,7,25,12,0,929.0,130.0,4.0,33.0,1012.0,997.27,710.01
2016,7,25,12,15,929.5,130.0,4.05,33.5,1011.5,982.75,699.59
2016,7,25,12,30,930.0,130.0,4.1,34.0,1011.0,965.41,687.48
2016,7,25,12,45,930.5,128.0,4.2,34.5,1003.5,943.44,672.72
2016,7,25,13,0,931.0,126.0,4.3,35.0,996.0,918.82,656.29
2016,7,25,13,15,928.0,125.5,4.35,35.0,980.5,890.15,638.33
2016,7,25,13,30,925.0,125.0,4.4,35.0,965.0,859.19,618.81
2016,7,25,13,45,920.5,123.5,4.45,35.0,942.0,824.0,596.36
2016,7,25,14,0,916.0,122.0,4.5,35.0,919.0,786.89,572.49
2016,7,25,14,15,909.0,120.5,4.55,34.5,889.5,746.29,547.16
2016,7,25,14,30,902.0,119.0,4.6,34.0,860.0,704.3,519.05
2016,7,25,14,45,894.0,116.0,4.7,34.0,824.0,659.11,486.79
2016,7,25,15,0,886.0,113.0,4.8,34.0,788.0,613.0,453.16
2016,7,25,15,15,874.5,110.5,4.8,33.5,746.5,564.75,417.67
2016,7,25,15,30,863.0,108.0,4.8,33.0,705.0,512.79,378.52
2016,7,25,15,45,850.0,104.0,4.8,32.5,659.5,462.08,339.09
2016,7,25,16,0,837.0,100.0,4.8,32.0,614.0,411.77,298.8
2016,7,25,16,15,817.0,96.5,4.75,31.0,564.5,360.13,257.05
2016,7,25,16,30,797.0,93.0,4.7,30.0,515.0,309.98,215.53
2016,7,25,16,45,775.0,87.5,4.7,29.5,463.5,259.28,172.86
2016,7,25,17,0,753.0,82.0,4.7,29.0,412.0,210.66,132.28
2016,7,25,17,15,717.5,77.0,4.6,28.0,359.5,159.42,92.08
2016,7,25,17,30,682.0,72.0,4.5,27.0,307.0,115.14,60.84
2016,7,25,17,45,636.0,65.0,4.4,26.0,255.5,72.59,37.21
2016,7,25,18,0,590.0,58.0,4.3,25.0,204.0,39.49,28.31
2016,7,25,18,15,514.5,50.0,4.15,24.0,155.5,35.57,24.85
2016,7,25,18,30,439.0,42.0,4.0,23.0,107.0,31.4,20.96
2016,7,25,18,45,320.5,30.5,3.85,22.0,68.0,23.54,13.36
2016,7,25,19,0,202.0,19.0,3.7,21.0,29.0,15.06,0.0
2016,7,25,19,15,101.0,9.5,3.7,20.0,14.5,9.34,0.0
2016,7,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,10.5,2.25,14.5,17.0,37.64,0.0
2016,7,26,5,30,215.0,21.0,2.4,15.0,34.0,99.73,34.27
2016,7,26,5,45,328.5,32.5,2.6,16.0,74.0,168.42,122.9
2016,7,26,6,0,442.0,44.0,2.8,17.0,114.0,241.83,187.61
2016,7,26,6,15,514.0,52.5,2.65,17.5,162.5,304.23,242.34
2016,7,26,6,30,586.0,61.0,2.5,18.0,211.0,372.84,300.48
2016,7,26,6,45,635.5,67.0,2.4,19.0,263.0,432.31,348.89
2016,7,26,7,0,685.0,73.0,2.3,20.0,315.0,495.2,397.81
2016,7,26,7,15,719.5,78.0,2.25,21.0,367.5,548.25,437.37
2016,7,26,7,30,754.0,83.0,2.2,22.0,420.0,605.36,478.23
2016,7,26,7,45,779.0,87.0,2.2,23.5,471.5,655.78,511.32
2016,7,26,8,0,804.0,91.0,2.2,25.0,523.0,706.27,542.26
2016,7,26,8,15,823.5,94.5,2.1,26.0,572.0,751.74,569.1
2016,7,26,8,30,843.0,98.0,2.0,27.0,621.0,796.36,594.5
2016,7,26,8,45,857.5,101.0,1.95,28.0,666.5,835.15,615.66
2016,7,26,9,0,872.0,104.0,1.9,29.0,712.0,867.25,631.95
2016,7,26,9,15,883.0,106.5,1.8,30.0,753.0,898.92,647.12
2016,7,26,9,30,894.0,109.0,1.7,31.0,794.0,928.42,660.49
2016,7,26,9,45,904.5,109.5,1.65,32.0,830.0,952.96,671.04
2016,7,26,10,0,915.0,110.0,1.6,33.0,866.0,975.01,679.91
2016,7,26,10,15,921.5,111.5,1.6,34.0,895.0,991.69,686.09
2016,7,26,10,30,928.0,113.0,1.6,35.0,924.0,1005.49,690.57
2016,7,26,10,45,933.0,113.5,1.6,36.0,946.0,1013.85,691.85
2016,7,26,11,0,938.0,114.0,1.6,37.0,968.0,1019.17,691.45
2016,7,26,11,15,941.0,114.5,1.7,37.5,983.0,1019.51,691.03
2016,7,26,11,30,944.0,115.0,1.8,38.0,998.0,1016.74,688.88
2016,7,26,11,45,947.0,114.5,1.9,38.5,1006.0,1009.9,684.37
2016,7,26,12,0,950.0,114.0,2.0,39.0,1014.0,1000.01,678.12
2016,7,26,12,15,950.0,114.0,2.15,39.0,1013.5,984.85,670.7
2016,7,26,12,30,950.0,114.0,2.3,39.0,1013.0,966.81,661.46
2016,7,26,12,45,943.0,117.0,2.5,39.0,1003.5,942.7,648.83
2016,7,26,13,0,936.0,120.0,2.7,39.0,994.0,916.17,634.45
2016,7,26,13,15,933.0,119.5,2.85,39.0,978.0,887.37,618.04
2016,7,26,13,30,930.0,119.0,3.0,39.0,962.0,856.26,599.95
2016,7,26,13,45,926.5,117.0,3.15,39.0,939.5,821.2,579.08
2016,7,26,14,0,923.0,115.0,3.3,39.0,917.0,784.16,556.63
2016,7,26,14,15,916.5,113.5,3.4,39.0,887.5,743.65,531.36
2016,7,26,14,30,910.0,112.0,3.5,39.0,858.0,701.68,503.53
2016,7,26,14,45,902.5,109.0,3.6,39.0,822.0,656.47,472.29
2016,7,26,15,0,895.0,106.0,3.7,39.0,786.0,610.28,439.54
2016,7,26,15,15,883.5,104.0,3.75,38.5,744.5,562.07,405.21
2016,7,26,15,30,872.0,102.0,3.8,38.0,703.0,513.62,369.6
2016,7,26,15,45,858.5,98.5,3.9,37.5,657.5,462.94,331.37
2016,7,26,16,0,845.0,95.0,4.0,37.0,612.0,408.66,289.4
2016,7,26,16,15,825.5,91.5,4.05,36.5,562.5,356.79,248.01
2016,7,26,16,30,806.0,88.0,4.1,36.0,513.0,306.36,206.86
2016,7,26,16,45,781.0,83.5,4.15,35.5,461.0,255.37,165.13
2016,7,26,17,0,756.0,79.0,4.2,35.0,409.0,206.76,125.7
2016,7,26,17,15,721.0,74.0,4.15,33.5,356.5,158.89,89.38
2016,7,26,17,30,686.0,69.0,4.1,32.0,304.0,111.26,56.59
2016,7,26,17,45,637.0,63.0,4.1,31.0,252.5,69.28,34.42
2016,7,26,18,0,588.0,57.0,4.1,30.0,201.0,38.79,27.07
2016,7,26,18,15,512.5,48.5,4.05,28.5,153.0,34.39,23.33
2016,7,26,18,30,437.0,40.0,4.0,27.0,105.0,29.69,19.11
2016,7,26,18,45,317.0,29.0,3.95,26.0,66.5,22.24,11.92
2016,7,26,19,0,197.0,18.0,3.9,25.0,28.0,14.21,0.0
2016,7,26,19,15,98.5,9.0,3.85,24.0,14.0,8.85,0.0
2016,7,26,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,27,5,15,63.5,9.5,3.1,16.5,13.5,25.35,0.0
2016,7,27,5,30,127.0,19.0,3.1,17.0,27.0,69.02,17.25
2016,7,27,5,45,222.5,34.0,3.1,18.0,63.0,131.69,94.61
2016,7,27,6,0,318.0,49.0,3.1,19.0,99.0,196.42,151.13
2016,7,27,6,15,387.5,61.0,3.0,19.5,144.0,254.94,201.88
2016,7,27,6,30,457.0,73.0,2.9,20.0,189.0,322.1,258.47
2016,7,27,6,45,509.5,81.5,2.85,21.0,238.0,380.44,306.04
2016,7,27,7,0,562.0,90.0,2.8,22.0,287.0,442.53,354.77
2016,7,27,7,15,599.0,97.5,2.85,23.0,337.0,497.34,396.27
2016,7,27,7,30,636.0,105.0,2.9,24.0,387.0,553.98,437.7
2016,7,27,7,45,666.0,110.0,3.0,25.0,437.0,604.4,473.36
2016,7,27,8,0,696.0,115.0,3.1,26.0,487.0,655.48,508.46
2016,7,27,8,15,717.5,119.5,3.05,27.0,534.5,699.83,536.06
2016,7,27,8,30,739.0,124.0,3.0,28.0,582.0,743.69,562.64
2016,7,27,8,45,756.5,127.5,3.0,29.0,626.0,779.49,583.26
2016,7,27,9,0,774.0,131.0,3.0,30.0,670.0,817.05,604.73
2016,7,27,9,15,787.0,134.0,3.0,31.0,709.5,848.65,621.79
2016,7,27,9,30,800.0,137.0,3.0,32.0,749.0,878.37,637.38
2016,7,27,9,45,793.0,149.0,3.0,33.0,779.0,897.29,645.73
2016,7,27,10,0,786.0,161.0,3.0,34.0,809.0,913.22,652.17
2016,7,27,10,15,794.0,163.0,3.0,34.5,837.0,929.91,660.48
2016,7,27,10,30,802.0,165.0,3.0,35.0,865.0,944.08,667.18
2016,7,27,10,45,810.0,165.5,3.05,35.5,887.5,954.08,671.68
2016,7,27,11,0,818.0,166.0,3.1,36.0,910.0,961.39,674.58
2016,7,27,11,15,821.5,167.0,3.15,36.5,924.5,962.15,673.48
2016,7,27,11,30,825.0,168.0,3.2,37.0,939.0,960.13,670.8
2016,7,27,11,45,829.5,167.0,3.3,37.5,946.5,954.29,666.17
2016,7,27,12,0,834.0,166.0,3.4,38.0,954.0,945.7,659.93
2016,7,27,12,15,833.5,166.0,3.5,38.0,954.0,930.8,651.17
2016,7,27,12,30,833.0,166.0,3.6,38.0,954.0,913.38,640.87
2016,7,27,12,45,846.0,156.0,3.7,38.5,950.0,895.7,629.09
2016,7,27,13,0,859.0,146.0,3.8,39.0,946.0,873.71,614.59
2016,7,27,13,15,855.5,145.0,3.9,39.0,931.0,845.87,597.59
2016,7,27,13,30,852.0,144.0,4.0,39.0,916.0,815.97,579.18
2016,7,27,13,45,848.5,141.5,4.15,39.0,894.0,782.76,558.64
2016,7,27,14,0,845.0,139.0,4.3,39.0,872.0,747.76,536.69
2016,7,27,14,15,837.5,137.0,4.4,38.5,843.0,707.45,511.3
2016,7,27,14,30,830.0,135.0,4.5,38.0,814.0,666.82,484.19
2016,7,27,14,45,823.5,130.5,4.6,38.0,780.0,623.52,453.61
2016,7,27,15,0,817.0,126.0,4.7,38.0,746.0,579.37,421.69
2016,7,27,15,15,804.0,123.5,4.75,37.0,705.5,532.93,388.88
2016,7,27,15,30,791.0,121.0,4.8,36.0,665.0,486.56,355.02
2016,7,27,15,45,779.0,115.5,4.85,35.5,621.5,438.2,317.9
2016,7,27,16,0,767.0,110.0,4.9,35.0,578.0,390.24,279.99
2016,7,27,16,15,745.5,106.0,4.9,34.0,530.0,341.02,240.77
2016,7,27,16,30,724.0,102.0,4.9,33.0,482.0,290.11,199.51
2016,7,27,16,45,701.5,95.5,4.9,32.5,433.0,241.88,159.57
2016,7,27,17,0,679.0,89.0,4.9,32.0,384.0,195.82,121.81
2016,7,27,17,15,642.0,83.0,4.8,31.0,333.0,150.51,87.11
2016,7,27,17,30,605.0,77.0,4.7,30.0,282.0,109.1,58.75
2016,7,27,17,45,559.0,69.0,4.65,29.0,233.5,69.64,37.59
2016,7,27,18,0,513.0,61.0,4.6,28.0,185.0,42.31,30.29
2016,7,27,18,15,438.0,51.5,4.5,26.5,139.5,37.18,25.89
2016,7,27,18,30,363.0,42.0,4.4,25.0,94.0,31.71,20.95
2016,7,27,18,45,256.0,29.0,4.3,24.0,59.0,22.38,12.01
2016,7,27,19,0,149.0,16.0,4.2,23.0,24.0,12.38,0.0
2016,7,27,19,15,74.5,8.0,4.2,22.5,12.0,7.86,0.0
2016,7,27,19,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,98.5,9.5,3.3,15.0,15.0,34.0,0.0
2016,7,28,5,30,197.0,19.0,3.3,15.0,30.0,90.4,16.66
2016,7,28,5,45,307.5,30.0,3.35,15.5,67.5,157.27,113.59
2016,7,28,6,0,418.0,41.0,3.4,16.0,105.0,227.44,176.69
2016,7,28,6,15,489.0,49.0,3.35,17.0,151.5,287.35,229.52
2016,7,28,6,30,560.0,57.0,3.3,18.0,198.0,353.48,285.89
2016,7,28,6,45,608.0,63.0,3.3,19.0,247.5,410.8,333.46
2016,7,28,7,0,656.0,69.0,3.3,20.0,297.0,471.51,381.8
2016,7,28,7,15,690.5,73.5,3.25,20.5,348.0,522.95,421.9
2016,7,28,7,30,725.0,78.0,3.2,21.0,399.0,578.25,463.51
2016,7,28,7,45,750.0,82.0,3.2,22.0,449.0,627.53,497.97
2016,7,28,8,0,775.0,86.0,3.2,23.0,499.0,676.95,530.46
2016,7,28,8,15,794.0,89.0,3.15,24.0,546.5,720.5,557.61
2016,7,28,8,30,813.0,92.0,3.1,25.0,594.0,763.24,583.53
2016,7,28,8,45,827.5,95.0,3.1,26.0,638.5,796.33,602.38
2016,7,28,9,0,842.0,98.0,3.1,27.0,683.0,832.72,623.22
2016,7,28,9,15,853.0,100.0,3.1,28.0,722.5,863.2,639.66
2016,7,28,9,30,864.0,102.0,3.1,29.0,762.0,891.62,654.52
2016,7,28,9,45,876.5,101.5,3.15,30.0,797.5,916.46,667.18
2016,7,28,10,0,889.0,101.0,3.2,31.0,833.0,938.97,678.23
2016,7,28,10,15,895.0,102.5,3.3,31.5,861.0,954.97,686.76
2016,7,28,10,30,901.0,104.0,3.4,32.0,889.0,968.17,693.57
2016,7,28,10,45,904.0,106.0,3.5,33.0,910.0,976.14,695.68
2016,7,28,11,0,907.0,108.0,3.6,34.0,931.0,981.11,695.99
2016,7,28,11,15,910.0,108.5,3.75,34.0,945.5,981.54,696.69
2016,7,28,11,30,913.0,109.0,3.9,34.0,960.0,978.96,695.57
2016,7,28,11,45,912.5,110.5,4.05,34.5,966.5,971.1,689.73
2016,7,28,12,0,912.0,112.0,4.2,35.0,973.0,960.33,682.11
2016,7,28,12,15,912.0,112.0,4.3,35.0,972.5,945.69,673.22
2016,7,28,12,30,912.0,112.0,4.4,35.0,972.0,928.29,662.6
2016,7,28,12,45,903.0,116.0,4.5,35.5,962.0,904.16,646.27
2016,7,28,13,0,894.0,120.0,4.6,36.0,952.0,877.77,628.51
2016,7,28,13,15,891.0,119.0,4.7,36.0,936.5,849.55,610.8
2016,7,28,13,30,888.0,118.0,4.8,36.0,921.0,819.13,591.62
2016,7,28,13,45,883.0,117.0,4.9,36.0,898.5,785.11,570.03
2016,7,28,14,0,878.0,116.0,5.0,36.0,876.0,749.3,547.02
2016,7,28,14,15,871.0,114.5,5.05,35.5,847.0,710.01,522.27
2016,7,28,14,30,864.0,113.0,5.1,35.0,818.0,669.39,494.6
2016,7,28,14,45,855.5,110.5,5.15,35.0,783.5,625.81,462.99
2016,7,28,15,0,847.0,108.0,5.2,35.0,749.0,581.4,430.06
2016,7,28,15,15,835.0,105.5,5.2,34.5,708.5,534.52,395.27
2016,7,28,15,30,823.0,103.0,5.2,34.0,668.0,483.96,356.89
2016,7,28,15,45,809.0,99.5,5.2,34.0,624.0,435.06,317.94
2016,7,28,16,0,795.0,96.0,5.2,34.0,580.0,386.7,278.49
2016,7,28,16,15,775.0,92.5,5.15,33.0,532.0,337.07,238.37
2016,7,28,16,30,755.0,89.0,5.1,32.0,484.0,288.96,198.61
2016,7,28,16,45,730.5,84.0,5.05,31.5,434.0,240.19,157.86
2016,7,28,17,0,706.0,79.0,5.0,31.0,384.0,193.77,119.59
2016,7,28,17,15,670.0,74.0,4.9,29.5,333.5,145.03,82.2
2016,7,28,17,30,634.0,69.0,4.8,28.0,283.0,103.18,53.71
2016,7,28,17,45,586.0,62.5,4.7,27.0,234.0,63.55,33.12
2016,7,28,18,0,538.0,56.0,4.6,26.0,185.0,38.21,27.06
2016,7,28,18,15,463.5,47.5,4.5,25.0,139.5,33.78,23.16
2016,7,28,18,30,389.0,39.0,4.4,24.0,94.0,29.06,18.79
2016,7,28,18,45,275.5,27.5,4.3,23.0,58.5,21.1,10.89
2016,7,28,19,0,162.0,16.0,4.2,22.0,23.0,12.51,0.0
2016,7,28,19,15,81.0,8.0,4.2,21.5,11.5,7.86,0.0
2016,7,28,19,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,59.5,9.0,3.3,15.5,12.0,23.64,0.0
2016,7,29,5,30,119.0,18.0,3.3,16.0,24.0,64.23,3.62
2016,7,29,5,45,207.5,33.0,3.35,16.5,58.5,124.83,88.93
2016,7,29,6,0,296.0,48.0,3.4,17.0,93.0,185.66,143.43
2016,7,29,6,15,365.5,60.0,3.4,17.5,137.0,242.86,193.59
2016,7,29,6,30,435.0,72.0,3.4,18.0,181.0,306.44,248.07
2016,7,29,6,45,480.5,83.0,3.4,19.0,228.5,364.91,296.45
2016,7,29,7,0,526.0,94.0,3.4,20.0,276.0,424.38,343.93
2016,7,29,7,15,564.5,101.5,3.35,21.0,325.5,478.6,385.62
2016,7,29,7,30,603.0,109.0,3.3,22.0,375.0,534.8,427.32
2016,7,29,7,45,628.5,117.0,3.25,23.0,423.5,584.18,462.33
2016,7,29,8,0,654.0,125.0,3.2,24.0,472.0,633.96,496.48
2016,7,29,8,15,677.0,130.0,3.2,24.5,519.0,678.59,526.91
2016,7,29,8,30,700.0,135.0,3.2,25.0,566.0,722.91,555.76
2016,7,29,8,45,716.0,140.5,3.2,26.0,609.5,761.41,578.88
2016,7,29,9,0,732.0,146.0,3.2,27.0,653.0,798.7,600.72
2016,7,29,9,15,745.5,149.5,3.2,28.0,692.5,830.13,618.16
2016,7,29,9,30,759.0,153.0,3.2,29.0,732.0,856.59,632.04
2016,7,29,9,45,793.5,143.0,3.25,30.0,772.5,889.33,650.23
2016,7,29,10,0,828.0,133.0,3.3,31.0,813.0,920.53,667.12
2016,7,29,10,15,835.5,134.5,3.4,31.5,841.0,931.48,672.35
2016,7,29,10,30,843.0,136.0,3.5,32.0,869.0,945.31,679.67
2016,7,29,10,45,847.0,138.0,3.6,33.0,890.5,953.6,682.06
2016,7,29,11,0,851.0,140.0,3.7,34.0,912.0,959.1,682.75
2016,7,29,11,15,854.5,141.0,3.8,34.5,926.5,960.27,682.18
2016,7,29,11,30,858.0,142.0,3.9,35.0,941.0,958.61,679.91
2016,7,29,11,45,860.0,142.0,4.0,35.5,948.5,951.73,674.41
2016,7,29,12,0,862.0,142.0,4.1,36.0,956.0,942.08,667.26
2016,7,29,12,15,862.0,142.5,4.2,36.0,955.5,928.36,658.96
2016,7,29,12,30,862.0,143.0,4.3,36.0,955.0,912.04,649.03
2016,7,29,12,45,874.0,133.5,4.4,36.5,951.0,894.19,636.83
2016,7,29,13,0,886.0,124.0,4.5,37.0,947.0,873.41,622.76
2016,7,29,13,15,883.0,123.0,4.55,37.0,932.0,845.33,605.01
2016,7,29,13,30,880.0,122.0,4.6,37.0,917.0,815.07,585.8
2016,7,29,13,45,875.5,120.5,4.7,37.0,895.0,781.17,564.2
2016,7,29,14,0,871.0,119.0,4.8,37.0,873.0,745.45,541.28
2016,7,29,14,15,864.5,117.5,4.85,36.5,844.0,706.69,517.04
2016,7,29,14,30,858.0,116.0,4.9,36.0,815.0,666.59,489.76
2016,7,29,14,45,849.5,113.5,4.95,36.0,780.0,623.19,458.48
2016,7,29,15,0,841.0,111.0,5.0,36.0,745.0,578.98,425.9
2016,7,29,15,15,828.5,108.5,5.0,35.5,705.0,528.79,389.03
2016,7,29,15,30,816.0,106.0,5.0,35.0,665.0,481.53,353.16
2016,7,29,15,45,801.0,102.5,5.0,34.5,620.5,432.49,314.98
2016,7,29,16,0,786.0,99.0,5.0,34.0,576.0,384.09,276.23
2016,7,29,16,15,565.5,149.5,5.0,33.0,477.5,312.76,223.48
2016,7,29,16,30,345.0,200.0,5.0,32.0,379.0,268.96,193.39
2016,7,29,16,45,518.0,141.5,5.0,31.5,379.5,236.23,161.49
2016,7,29,17,0,691.0,83.0,5.0,31.0,380.0,189.37,116.61
2016,7,29,17,15,654.5,77.5,4.9,29.5,329.5,144.05,82.1
2016,7,29,17,30,618.0,72.0,4.8,28.0,279.0,102.56,54.14
2016,7,29,17,45,565.0,65.0,4.7,27.0,229.5,63.23,34.11
2016,7,29,18,0,512.0,58.0,4.6,26.0,180.0,40.05,28.63
2016,7,29,18,15,436.5,49.0,4.5,25.0,135.0,35.27,24.41
2016,7,29,18,30,361.0,40.0,4.4,24.0,90.0,30.17,19.68
2016,7,29,18,45,246.5,27.0,4.35,23.0,55.0,20.78,10.43
2016,7,29,19,0,132.0,14.0,4.3,22.0,20.0,10.71,0.0
2016,7,29,19,15,66.0,7.0,4.25,21.5,10.0,6.88,0.0
2016,7,29,19,30,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,30,5,15,67.5,8.5,3.05,14.5,12.0,25.01,0.0
2016,7,30,5,30,135.0,17.0,3.1,15.0,24.0,67.01,0.0
2016,7,30,5,45,240.0,31.0,3.2,15.5,60.0,132.95,94.36
2016,7,30,6,0,345.0,45.0,3.3,16.0,96.0,201.75,156.17
2016,7,30,6,15,418.0,55.0,3.25,16.5,141.5,261.36,208.79
2016,7,30,6,30,491.0,65.0,3.2,17.0,187.0,327.36,265.56
2016,7,30,6,45,544.5,72.5,3.2,18.0,236.5,386.27,314.61
2016,7,30,7,0,598.0,80.0,3.2,19.0,286.0,449.06,364.91
2016,7,30,7,15,635.0,86.0,3.15,20.0,336.5,503.5,406.75
2016,7,30,7,30,672.0,92.0,3.1,21.0,387.0,559.75,448.38
2016,7,30,7,45,702.0,96.5,3.1,22.0,437.5,610.88,484.83
2016,7,30,8,0,732.0,101.0,3.1,23.0,488.0,662.65,519.86
2016,7,30,8,15,753.5,105.0,3.1,24.0,536.5,705.25,546.68
2016,7,30,8,30,775.0,109.0,3.1,25.0,585.0,749.8,574.3
2016,7,30,8,45,793.5,111.5,3.15,26.0,630.0,789.38,598.05
2016,7,30,9,0,812.0,114.0,3.2,27.0,675.0,827.69,620.52
2016,7,30,9,15,824.5,116.5,3.3,27.5,715.5,859.25,639.6
2016,7,30,9,30,837.0,119.0,3.4,28.0,756.0,888.82,657.26
2016,7,30,9,45,863.5,112.0,3.5,29.0,795.5,913.59,670.3
2016,7,30,10,0,890.0,105.0,3.6,30.0,835.0,941.86,685.58
2016,7,30,10,15,897.0,106.5,3.7,30.5,864.0,958.77,694.67
2016,7,30,10,30,904.0,108.0,3.8,31.0,893.0,972.87,702.07
2016,7,30,10,45,908.0,109.5,3.95,32.0,915.0,981.22,704.69
2016,7,30,11,0,912.0,111.0,4.1,33.0,937.0,986.57,705.46
2016,7,30,11,15,915.5,111.5,4.25,33.0,952.0,987.4,706.3
2016,7,30,11,30,919.0,112.0,4.4,33.0,967.0,985.2,705.3
2016,7,30,11,45,919.0,113.5,4.6,33.5,974.0,977.69,699.76
2016,7,30,12,0,919.0,115.0,4.8,34.0,981.0,967.22,692.52
2016,7,30,12,15,919.5,115.0,4.9,34.0,981.0,952.84,683.91
2016,7,30,12,30,920.0,115.0,5.0,34.0,981.0,935.66,673.51
2016,7,30,12,45,905.5,123.0,5.1,34.5,969.5,910.31,656.34
2016,7,30,13,0,891.0,131.0,5.2,35.0,958.0,882.85,637.8
2016,7,30,13,15,888.0,130.5,5.25,35.0,942.5,855.01,620.03
2016,7,30,13,30,885.0,130.0,5.3,35.0,927.0,824.98,600.7
2016,7,30,13,45,878.5,129.5,5.4,35.0,904.0,790.22,578.29
2016,7,30,14,0,872.0,129.0,5.5,35.0,881.0,753.76,554.53
2016,7,30,14,15,865.0,127.0,5.5,34.5,852.0,714.07,528.61
2016,7,30,14,30,858.0,125.0,5.5,34.0,823.0,673.06,500.07
2016,7,30,14,45,850.5,121.5,5.55,33.5,788.0,629.28,469.02
2016,7,30,15,0,843.0,118.0,5.6,33.0,753.0,581.76,434.48
2016,7,30,15,15,831.0,115.5,5.6,32.5,712.5,534.62,399.04
2016,7,30,15,30,819.0,113.0,5.6,32.0,672.0,487.41,362.54
2016,7,30,15,45,808.5,107.5,5.6,31.5,628.0,438.3,323.63
2016,7,30,16,0,798.0,102.0,5.6,31.0,584.0,389.41,283.8
2016,7,30,16,15,777.5,98.0,5.5,30.0,535.5,338.99,242.43
2016,7,30,16,30,757.0,94.0,5.4,29.0,487.0,290.15,201.53
2016,7,30,16,45,738.0,87.5,5.35,28.5,437.5,241.21,159.98
2016,7,30,17,0,719.0,81.0,5.3,28.0,388.0,194.09,120.57
2016,7,30,17,15,682.5,75.5,5.2,27.0,336.5,144.12,81.91
2016,7,30,17,30,646.0,70.0,5.1,26.0,285.0,101.29,52.91
2016,7,30,17,45,604.0,62.0,5.05,25.0,235.5,60.17,32.02
2016,7,30,18,0,562.0,54.0,5.0,24.0,186.0,36.85,26.13
2016,7,30,18,15,484.5,46.0,4.9,23.0,139.5,32.8,22.49
2016,7,30,18,30,407.0,38.0,4.8,22.0,93.0,28.48,18.41
2016,7,30,18,45,291.0,26.0,4.7,21.0,57.0,19.99,9.69
2016,7,30,19,0,175.0,14.0,4.6,20.0,21.0,13.76,0.0
2016,7,30,19,15,87.5,7.0,4.55,19.0,10.5,6.88,0.0
2016,7,30,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,31,5,15,122.5,8.0,2.25,12.5,14.0,37.88,0.0
2016,7,31,5,30,245.0,16.0,2.4,13.0,28.0,98.48,0.0
2016,7,31,5,45,364.5,25.5,2.6,14.0,67.0,169.78,120.2
2016,7,31,6,0,484.0,35.0,2.8,15.0,106.0,243.68,188.43
2016,7,31,6,15,555.5,42.0,2.75,15.5,154.0,302.66,241.68
2016,7,31,6,30,627.0,49.0,2.7,16.0,202.0,370.85,300.76
2016,7,31,6,45,672.0,54.0,2.7,16.5,253.5,428.53,349.65
2016,7,31,7,0,717.0,59.0,2.7,17.0,305.0,489.17,398.99
2016,7,31,7,15,749.5,63.0,2.65,18.0,357.0,543.61,440.7
2016,7,31,7,30,782.0,67.0,2.6,19.0,409.0,599.32,481.62
2016,7,31,7,45,803.0,71.0,2.6,20.0,459.5,648.01,514.86
2016,7,31,8,0,824.0,75.0,2.6,21.0,510.0,692.01,543.04
2016,7,31,8,15,842.0,78.0,2.6,21.5,558.5,736.41,571.88
