Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,30,860.0,81.0,2.6,22.0,607.0,779.88,599.48
2016,7,31,8,45,868.5,85.5,2.6,23.0,651.0,816.01,620.29
2016,7,31,9,0,877.0,90.0,2.6,24.0,695.0,850.14,639.39
2016,7,31,9,15,887.5,92.0,2.65,25.0,735.5,881.09,656.4
2016,7,31,9,30,898.0,94.0,2.7,26.0,776.0,909.84,671.75
2016,7,31,9,45,887.0,106.5,2.8,27.0,806.0,927.94,680.33
2016,7,31,10,0,876.0,119.0,2.9,28.0,836.0,942.57,686.71
2016,7,31,10,15,883.0,120.5,2.95,28.5,864.5,959.18,695.42
2016,7,31,10,30,890.0,122.0,3.0,29.0,893.0,973.02,702.37
2016,7,31,10,45,884.5,129.5,3.15,30.0,912.0,978.27,703.23
2016,7,31,11,0,879.0,137.0,3.3,31.0,931.0,980.41,702.2
2016,7,31,11,15,882.5,137.5,3.4,31.0,946.0,981.02,702.78
2016,7,31,11,30,886.0,138.0,3.5,31.0,961.0,978.71,701.58
2016,7,31,11,45,879.5,143.5,3.65,31.5,965.5,969.01,694.64
2016,7,31,12,0,873.0,149.0,3.8,32.0,970.0,956.53,686.0
2016,7,31,12,15,873.0,149.0,3.85,32.0,970.0,942.05,676.94
2016,7,31,12,30,873.0,149.0,3.9,32.0,970.0,924.92,666.22
2016,7,31,12,45,888.5,138.0,4.0,32.5,967.0,908.33,654.82
2016,7,31,13,0,904.0,127.0,4.1,33.0,964.0,888.6,641.4
2016,7,31,13,15,900.5,126.0,4.2,33.0,948.0,859.52,623.1
2016,7,31,13,30,897.0,125.0,4.3,33.0,932.0,828.24,603.27
2016,7,31,13,45,891.0,124.5,4.4,33.0,909.0,793.46,580.93
2016,7,31,14,0,885.0,124.0,4.5,33.0,886.0,756.92,557.2
2016,7,31,14,15,877.5,122.0,4.55,32.5,856.5,716.38,531.12
2016,7,31,14,30,870.0,120.0,4.6,32.0,827.0,674.55,502.19
2016,7,31,14,45,861.5,117.5,4.7,32.0,791.5,630.55,470.29
2016,7,31,15,0,853.0,115.0,4.8,32.0,756.0,585.7,436.95
2016,7,31,15,15,840.5,112.5,4.85,31.5,714.5,534.93,399.22
2016,7,31,15,30,828.0,110.0,4.9,31.0,673.0,487.03,362.38
2016,7,31,15,45,814.0,106.0,5.0,30.5,628.0,437.33,323.18
2016,7,31,16,0,800.0,102.0,5.1,30.0,583.0,388.17,283.24
2016,7,31,16,15,778.5,98.0,5.1,29.0,534.0,337.31,241.55
2016,7,31,16,30,757.0,94.0,5.1,28.0,485.0,288.14,200.37
2016,7,31,16,45,732.5,88.5,5.1,27.0,434.5,238.84,158.96
2016,7,31,17,0,708.0,83.0,5.1,26.0,384.0,188.49,117.38
2016,7,31,17,15,670.5,77.5,5.05,25.0,332.5,142.28,81.65
2016,7,31,17,30,633.0,72.0,5.0,24.0,281.0,100.02,53.21
2016,7,31,17,45,583.5,64.5,4.95,23.0,231.0,59.84,33.39
2016,7,31,18,0,534.0,57.0,4.9,22.0,181.0,39.56,28.7
2016,7,31,18,15,455.0,47.5,4.75,21.0,135.0,34.29,23.97
2016,7,31,18,30,376.0,38.0,4.6,20.0,89.0,28.66,18.69
2016,7,31,18,45,256.5,25.5,4.5,19.0,53.5,19.67,9.26
2016,7,31,19,0,137.0,13.0,4.4,18.0,18.0,12.78,0.0
2016,7,31,19,15,68.5,6.5,4.3,17.5,9.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,5,15,108.5,8.0,2.3,12.5,13.0,34.25,0.0
2016,8,1,5,30,217.0,16.0,2.5,13.0,26.0,89.45,0.0
2016,8,1,5,45,338.5,25.5,2.75,14.0,64.0,160.43,112.38
2016,8,1,6,0,460.0,35.0,3.0,15.0,102.0,233.58,180.35
2016,8,1,6,15,532.5,42.0,3.0,15.5,149.0,294.28,235.0
2016,8,1,6,30,605.0,49.0,3.0,16.0,196.0,359.15,291.64
2016,8,1,6,45,449.5,84.5,3.0,16.5,208.0,345.21,282.42
2016,8,1,7,0,294.0,120.0,3.0,17.0,220.0,308.71,252.68
2016,8,1,7,15,531.0,93.5,2.95,17.5,310.5,446.36,365.23
2016,8,1,7,30,768.0,67.0,2.9,18.0,401.0,588.92,477.14
2016,8,1,7,45,793.0,70.0,2.9,19.0,452.0,638.64,511.21
2016,8,1,8,0,818.0,73.0,2.9,20.0,503.0,684.05,540.83
2016,8,1,8,15,836.5,76.0,2.9,20.5,551.5,728.65,570.19
2016,8,1,8,30,855.0,79.0,2.9,21.0,600.0,772.36,598.34
2016,8,1,8,45,869.5,80.5,2.9,22.0,645.0,809.92,620.48
2016,8,1,9,0,884.0,82.0,2.9,23.0,690.0,845.88,641.11
2016,8,1,9,15,894.5,84.0,2.95,23.5,730.5,877.08,659.76
2016,8,1,9,30,905.0,86.0,3.0,24.0,771.0,906.05,676.8
2016,8,1,9,45,909.0,90.0,3.05,25.0,805.5,928.87,688.29
2016,8,1,10,0,913.0,94.0,3.1,26.0,840.0,948.89,697.89
2016,8,1,10,15,919.5,95.5,3.2,26.5,869.0,965.68,707.12
2016,8,1,10,30,926.0,97.0,3.3,27.0,898.0,979.58,714.53
2016,8,1,10,45,930.5,97.5,3.45,28.0,920.0,987.55,717.08
2016,8,1,11,0,935.0,98.0,3.6,29.0,942.0,992.46,717.75
2016,8,1,11,15,938.0,98.5,3.7,29.5,957.0,992.86,716.68
2016,8,1,11,30,941.0,99.0,3.8,30.0,972.0,990.16,713.74
2016,8,1,11,45,942.5,99.5,3.9,30.5,979.5,982.94,708.0
2016,8,1,12,0,944.0,100.0,4.0,31.0,987.0,972.67,700.39
2016,8,1,12,15,944.0,100.0,4.1,31.0,986.5,957.54,691.13
2016,8,1,12,30,944.0,100.0,4.2,31.0,986.0,939.52,680.02
2016,8,1,12,45,937.5,103.0,4.3,31.5,976.5,915.94,663.92
2016,8,1,13,0,931.0,106.0,4.4,32.0,967.0,889.89,646.23
2016,8,1,13,15,928.0,105.5,4.45,32.0,951.5,861.07,627.76
2016,8,1,13,30,925.0,105.0,4.5,32.0,936.0,829.92,607.67
2016,8,1,13,45,921.5,103.5,4.6,32.0,913.0,795.28,585.27
2016,8,1,14,0,918.0,102.0,4.7,32.0,890.0,758.64,561.42
2016,8,1,14,15,911.5,100.5,4.75,31.5,860.5,718.11,535.59
2016,8,1,14,30,905.0,99.0,4.8,31.0,831.0,676.12,506.81
2016,8,1,14,45,898.0,96.5,4.9,31.0,796.0,631.65,474.22
2016,8,1,15,0,891.0,94.0,5.0,31.0,761.0,586.15,440.04
2016,8,1,15,15,880.0,91.5,5.05,30.5,720.0,537.76,403.52
2016,8,1,15,30,869.0,89.0,5.1,30.0,679.0,489.09,365.66
2016,8,1,15,45,856.5,86.0,5.15,29.5,634.0,439.28,325.78
2016,8,1,16,0,844.0,83.0,5.2,29.0,589.0,389.75,284.96
2016,8,1,16,15,825.0,80.0,5.2,28.0,540.5,334.36,239.26
2016,8,1,16,30,806.0,77.0,5.2,27.0,492.0,284.47,196.85
2016,8,1,16,45,783.0,72.5,5.25,26.5,441.0,233.96,153.57
2016,8,1,17,0,760.0,68.0,5.3,26.0,390.0,185.65,112.95
2016,8,1,17,15,725.5,64.0,5.2,24.5,338.0,138.7,76.72
2016,8,1,17,30,691.0,60.0,5.1,23.0,286.0,95.44,48.05
2016,8,1,17,45,642.5,54.0,5.1,22.0,235.5,53.9,28.71
2016,8,1,18,0,594.0,48.0,5.1,21.0,185.0,35.27,25.09
2016,8,1,18,15,515.5,41.0,5.0,20.0,138.0,28.78,19.29
2016,8,1,18,30,437.0,34.0,4.9,19.0,91.0,25.13,15.73
2016,8,1,18,45,306.0,23.5,4.8,18.0,55.0,17.93,7.65
2016,8,1,19,0,175.0,13.0,4.7,17.0,19.0,12.78,0.0
2016,8,1,19,15,87.5,6.5,4.65,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,2,5,15,109.5,8.0,3.1,11.5,12.5,34.3,0.0
2016,8,2,5,30,219.0,16.0,3.3,12.0,25.0,89.13,0.0
2016,8,2,5,45,345.0,25.5,3.5,13.0,63.5,162.06,112.71
2016,8,2,6,0,471.0,35.0,3.7,14.0,102.0,236.96,183.45
2016,8,2,6,15,546.0,42.0,3.7,14.5,150.0,299.15,239.87
2016,8,2,6,30,621.0,49.0,3.7,15.0,198.0,365.67,298.42
2016,8,2,6,45,671.5,54.0,3.7,16.0,250.0,425.88,349.47
2016,8,2,7,0,722.0,59.0,3.7,17.0,302.0,489.54,401.16
2016,8,2,7,15,756.0,63.0,3.65,17.5,355.0,545.07,445.18
2016,8,2,7,30,790.0,67.0,3.6,18.0,408.0,601.98,488.67
2016,8,2,7,45,816.0,69.5,3.55,19.0,460.5,652.64,524.02
2016,8,2,8,0,842.0,72.0,3.5,20.0,513.0,699.04,554.29
2016,8,2,8,15,861.0,74.5,3.45,20.5,563.0,744.27,584.01
2016,8,2,8,30,880.0,77.0,3.4,21.0,613.0,788.59,612.45
2016,8,2,8,45,895.5,79.0,3.4,22.0,659.5,828.29,636.12
2016,8,2,9,0,911.0,81.0,3.4,23.0,706.0,866.35,658.21
2016,8,2,9,15,922.0,83.0,3.45,23.5,747.5,898.63,677.57
2016,8,2,9,30,933.0,85.0,3.5,24.0,789.0,928.61,695.26
2016,8,2,9,45,937.0,89.0,3.55,25.0,824.5,951.94,707.0
2016,8,2,10,0,941.0,93.0,3.6,26.0,860.0,972.36,716.78
2016,8,2,10,15,948.0,94.0,3.65,26.5,890.0,989.39,725.74
2016,8,2,10,30,955.0,95.0,3.7,27.0,920.0,1003.46,732.82
2016,8,2,10,45,961.0,95.5,3.75,27.5,943.5,1012.98,737.03
2016,8,2,11,0,967.0,96.0,3.8,28.0,967.0,1019.36,739.33
2016,8,2,11,15,970.5,96.5,3.85,28.5,982.5,1020.16,738.13
2016,8,2,11,30,974.0,97.0,3.9,29.0,998.0,1017.75,735.01
2016,8,2,11,45,976.5,97.0,4.0,29.5,1006.5,1010.67,729.33
2016,8,2,12,0,979.0,97.0,4.1,30.0,1015.0,1000.41,721.72
2016,8,2,12,15,979.0,97.0,4.1,30.0,1014.5,984.74,711.56
2016,8,2,12,30,979.0,97.0,4.1,30.0,1014.0,966.07,699.55
2016,8,2,12,45,969.5,102.5,4.2,30.5,1003.5,941.56,682.91
2016,8,2,13,0,960.0,108.0,4.3,31.0,993.0,914.57,664.68
2016,8,2,13,15,956.5,107.0,4.35,31.0,976.5,884.01,645.15
2016,8,2,13,30,953.0,106.0,4.4,31.0,960.0,851.1,623.96
2016,8,2,13,45,948.5,105.0,4.45,31.0,936.5,815.2,600.63
2016,8,2,14,0,944.0,104.0,4.5,31.0,913.0,777.3,575.76
2016,8,2,14,15,937.0,102.5,4.55,30.5,882.5,735.4,549.0
2016,8,2,14,30,930.0,101.0,4.6,30.0,852.0,692.02,519.18
2016,8,2,14,45,921.0,99.0,4.65,30.0,815.0,645.71,485.14
2016,8,2,15,0,912.0,97.0,4.7,30.0,778.0,598.49,449.6
2016,8,2,15,15,900.0,95.0,4.7,29.5,736.0,549.03,412.2
2016,8,2,15,30,888.0,93.0,4.7,29.0,694.0,499.35,373.49
2016,8,2,15,45,873.0,90.0,4.75,29.0,647.0,447.52,331.47
2016,8,2,16,0,858.0,87.0,4.8,29.0,600.0,396.2,288.79
2016,8,2,16,15,837.5,84.0,4.8,28.0,549.5,339.62,242.33
2016,8,2,16,30,817.0,81.0,4.8,27.0,499.0,288.68,199.23
2016,8,2,16,45,790.0,77.0,4.85,26.5,446.5,237.16,155.41
2016,8,2,17,0,763.0,73.0,4.9,26.0,394.0,188.24,114.66
2016,8,2,17,15,725.5,68.5,4.85,25.0,340.5,140.41,78.01
2016,8,2,17,30,688.0,64.0,4.8,24.0,287.0,96.59,49.41
2016,8,2,17,45,633.0,58.0,4.8,23.0,235.0,51.68,28.1
2016,8,2,18,0,578.0,52.0,4.8,22.0,183.0,35.67,25.31
2016,8,2,18,15,494.0,44.0,4.7,21.0,135.5,31.54,21.56
2016,8,2,18,30,410.0,36.0,4.6,20.0,88.0,27.17,17.32
2016,8,2,18,45,268.5,24.5,4.55,19.0,52.5,19.06,7.97
2016,8,2,19,0,127.0,13.0,4.5,18.0,17.0,12.78,0.0
2016,8,2,19,15,63.5,6.5,4.45,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,5,15,72.5,8.0,2.25,12.5,11.0,7.86,0.0
2016,8,3,5,30,145.0,16.0,2.4,13.0,22.0,56.99,0.0
2016,8,3,5,45,276.5,28.0,2.6,14.0,59.0,141.42,96.49
2016,8,3,6,0,408.0,40.0,2.8,15.0,96.0,217.76,167.44
2016,8,3,6,15,488.5,48.0,2.65,15.5,144.0,280.64,223.44
2016,8,3,6,30,569.0,56.0,2.5,16.0,192.0,350.63,283.75
2016,8,3,6,45,624.0,62.0,2.35,17.0,244.0,411.68,334.42
2016,8,3,7,0,679.0,68.0,2.2,18.0,296.0,476.73,385.91
2016,8,3,7,15,715.5,73.0,2.15,18.5,349.0,530.68,427.75
2016,8,3,7,30,752.0,78.0,2.1,19.0,402.0,588.74,471.05
2016,8,3,7,45,780.0,81.5,2.05,20.0,454.0,640.51,506.94
2016,8,3,8,0,808.0,85.0,2.0,21.0,506.0,692.59,540.37
2016,8,3,8,15,828.0,88.0,2.0,22.0,556.0,738.01,568.37
2016,8,3,8,30,848.0,91.0,2.0,23.0,606.0,782.61,595.11
2016,8,3,8,45,864.0,93.5,2.0,24.0,652.0,817.44,614.55
2016,8,3,9,0,880.0,96.0,2.0,25.0,698.0,855.5,635.86
2016,8,3,9,15,891.5,98.0,2.1,25.5,739.5,887.33,654.84
2016,8,3,9,30,903.0,100.0,2.2,26.0,781.0,916.97,672.32
2016,8,3,9,45,915.0,100.0,2.3,27.0,817.5,942.53,685.71
2016,8,3,10,0,927.0,100.0,2.4,28.0,854.0,965.59,697.44
2016,8,3,10,15,933.5,101.5,2.5,28.5,883.5,982.45,706.56
2016,8,3,10,30,940.0,103.0,2.6,29.0,913.0,996.36,713.91
2016,8,3,10,45,945.5,103.5,2.75,30.0,936.0,1005.23,717.16
2016,8,3,11,0,951.0,104.0,2.9,31.0,959.0,1011.01,718.52
2016,8,3,11,15,954.0,105.0,3.1,31.5,974.0,1011.77,718.64
2016,8,3,11,30,957.0,106.0,3.3,32.0,989.0,1009.35,716.8
2016,8,3,11,45,959.5,105.5,3.55,32.5,997.0,1001.79,712.08
2016,8,3,12,0,962.0,105.0,3.8,33.0,1005.0,991.12,705.36
2016,8,3,12,15,962.0,105.0,4.0,33.0,1004.5,975.59,696.62
2016,8,3,12,30,962.0,105.0,4.2,33.0,1004.0,957.11,685.95
2016,8,3,12,45,960.0,105.0,4.45,33.0,996.0,934.02,672.45
2016,8,3,13,0,958.0,105.0,4.7,33.0,988.0,908.25,657.0
2016,8,3,13,15,955.5,104.5,4.85,32.5,972.0,879.0,640.44
2016,8,3,13,30,953.0,104.0,5.0,32.0,956.0,847.33,621.98
2016,8,3,13,45,949.5,102.0,5.2,32.0,933.0,811.22,599.17
2016,8,3,14,0,946.0,100.0,5.4,32.0,910.0,773.03,574.59
2016,8,3,14,15,940.0,99.0,5.5,31.5,880.0,732.16,548.52
2016,8,3,14,30,934.0,98.0,5.6,31.0,850.0,689.73,519.19
2016,8,3,14,45,927.5,95.5,5.7,30.5,814.5,644.26,486.46
2016,8,3,15,0,921.0,93.0,5.8,30.0,779.0,597.66,451.91
2016,8,3,15,15,910.0,90.5,5.8,29.0,737.0,547.85,414.53
2016,8,3,15,30,899.0,88.0,5.8,28.0,695.0,497.71,375.62
2016,8,3,15,45,885.5,85.5,5.8,27.5,648.5,446.43,333.85
2016,8,3,16,0,872.0,83.0,5.8,27.0,602.0,395.49,291.21
2016,8,3,16,15,852.5,80.0,5.7,26.0,551.5,342.76,246.74
2016,8,3,16,30,833.0,77.0,5.6,25.0,501.0,287.09,199.25
2016,8,3,16,45,807.0,73.5,5.6,24.0,448.5,235.44,154.98
2016,8,3,17,0,781.0,70.0,5.6,23.0,396.0,186.29,113.72
2016,8,3,17,15,744.5,65.5,5.45,22.0,342.5,137.71,76.14
2016,8,3,17,30,708.0,61.0,5.3,21.0,289.0,93.05,47.02
2016,8,3,17,45,653.5,55.5,5.2,20.0,236.5,51.24,29.26
2016,8,3,18,0,599.0,50.0,5.1,19.0,184.0,34.18,24.34
2016,8,3,18,15,515.0,42.0,4.95,18.0,136.0,29.96,20.46
2016,8,3,18,30,431.0,34.0,4.8,17.0,88.0,25.49,16.08
2016,8,3,18,45,286.5,23.0,4.7,16.5,52.0,17.79,6.63
2016,8,3,19,0,142.0,12.0,4.6,16.0,16.0,11.8,0.0
2016,8,3,19,15,71.0,6.0,4.55,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,89.5,7.5,3.65,11.5,11.0,7.37,0.0
2016,8,4,5,30,179.0,15.0,3.8,12.0,22.0,65.32,0.0
2016,8,4,5,45,312.0,26.0,3.95,12.5,59.5,150.53,101.72
2016,8,4,6,0,445.0,37.0,4.1,13.0,97.0,227.69,176.26
2016,8,4,6,15,524.0,44.5,4.1,13.5,145.5,290.8,233.72
2016,8,4,6,30,603.0,52.0,4.1,14.0,194.0,360.95,295.57
2016,8,4,6,45,341.5,90.5,4.1,15.0,175.0,294.01,242.4
2016,8,4,7,0,80.0,129.0,4.1,16.0,156.0,183.69,149.36
2016,8,4,7,15,225.0,139.0,4.1,16.5,232.0,298.39,245.39
2016,8,4,7,30,370.0,149.0,4.1,17.0,308.0,419.65,343.72
2016,8,4,7,45,392.5,166.0,4.1,17.5,353.5,467.38,380.0
2016,8,4,8,0,415.0,183.0,4.1,18.0,399.0,515.75,416.16
2016,8,4,8,15,643.0,132.5,4.15,18.5,504.0,649.46,521.11
2016,8,4,8,30,871.0,82.0,4.2,19.0,609.0,784.47,618.38
2016,8,4,8,45,886.0,84.0,4.3,20.0,655.0,823.43,641.92
2016,8,4,9,0,901.0,86.0,4.4,21.0,701.0,860.76,664.53
2016,8,4,9,15,911.5,88.0,4.5,21.5,742.0,892.3,684.3
2016,8,4,9,30,922.0,90.0,4.6,22.0,783.0,921.55,702.4
2016,8,4,9,45,707.0,196.0,4.75,22.5,742.0,864.22,660.54
2016,8,4,10,0,492.0,302.0,4.9,23.0,701.0,783.14,596.95
2016,8,4,10,15,718.5,199.5,5.0,23.5,805.5,892.64,678.1
2016,8,4,10,30,945.0,97.0,5.1,24.0,910.0,993.29,745.17
2016,8,4,10,45,948.5,98.0,5.2,24.5,931.5,1000.86,748.13
2016,8,4,11,0,952.0,99.0,5.3,25.0,953.0,1005.29,749.65
2016,8,4,11,15,954.0,99.5,5.35,25.0,967.0,1004.62,749.0
2016,8,4,11,30,956.0,100.0,5.4,25.0,981.0,1000.79,746.35
2016,8,4,11,45,956.0,100.5,5.45,25.0,987.5,991.94,740.43
2016,8,4,12,0,956.0,101.0,5.5,25.0,994.0,980.01,732.54
2016,8,4,12,15,955.5,101.0,5.5,25.0,993.0,964.11,721.7
2016,8,4,12,30,955.0,101.0,5.5,25.0,992.0,945.3,708.96
2016,8,4,12,45,947.0,105.0,5.55,25.0,982.0,921.03,692.82
2016,8,4,13,0,939.0,109.0,5.6,25.0,972.0,894.31,674.98
2016,8,4,13,15,935.5,108.0,5.6,24.5,955.5,864.21,655.8
2016,8,4,13,30,932.0,107.0,5.6,24.0,939.0,831.81,634.85
2016,8,4,13,45,927.5,106.0,5.7,24.0,916.0,796.48,610.87
2016,8,4,14,0,923.0,105.0,5.8,24.0,893.0,759.19,585.27
2016,8,4,14,15,916.5,103.5,5.8,23.5,863.0,718.29,557.56
2016,8,4,14,30,910.0,102.0,5.8,23.0,833.0,675.93,526.36
2016,8,4,14,45,902.0,99.5,5.85,23.0,797.0,630.48,491.22
2016,8,4,15,0,894.0,97.0,5.9,23.0,761.0,584.07,454.54
2016,8,4,15,15,882.0,95.0,5.85,22.5,719.0,535.33,415.82
2016,8,4,15,30,870.0,93.0,5.8,22.0,677.0,486.4,375.87
2016,8,4,15,45,855.5,90.0,5.8,21.5,631.0,435.57,333.46
2016,8,4,16,0,841.0,87.0,5.8,21.0,585.0,381.12,287.16
2016,8,4,16,15,821.0,83.5,5.7,20.5,535.5,329.17,241.81
2016,8,4,16,30,801.0,80.0,5.6,20.0,486.0,278.73,197.14
2016,8,4,16,45,775.0,76.0,5.55,19.5,434.5,228.26,152.84
2016,8,4,17,0,749.0,72.0,5.5,19.0,383.0,180.31,111.85
2016,8,4,17,15,712.0,67.5,5.4,18.0,330.5,133.37,75.31
2016,8,4,17,30,675.0,63.0,5.3,17.0,278.0,90.39,47.38
2016,8,4,17,45,621.5,56.5,5.2,16.5,227.0,45.99,27.19
2016,8,4,18,0,568.0,50.0,5.1,16.0,176.0,34.32,24.78
2016,8,4,18,15,484.0,42.0,4.95,15.0,129.0,30.12,20.86
2016,8,4,18,30,400.0,34.0,4.8,14.0,82.0,25.67,16.4
2016,8,4,18,45,259.5,22.0,4.7,13.5,47.5,16.99,5.54
2016,8,4,19,0,119.0,10.0,4.6,13.0,13.0,9.83,0.0
2016,8,4,19,15,59.5,5.0,4.5,12.5,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,5,5,15,73.0,7.0,2.35,11.5,10.0,0.0,0.0
2016,8,5,5,30,146.0,14.0,2.7,12.0,20.0,54.71,0.0
2016,8,5,5,45,282.0,26.0,3.05,12.5,57.0,139.39,92.14
2016,8,5,6,0,418.0,38.0,3.4,13.0,94.0,217.75,167.97
2016,8,5,6,15,499.0,46.5,3.35,13.5,142.0,281.54,225.66
2016,8,5,6,30,580.0,55.0,3.3,14.0,190.0,352.56,287.86
2016,8,5,6,45,290.0,81.0,3.3,14.5,148.5,255.45,210.59
2016,8,5,7,0,0.0,107.0,3.3,15.0,107.0,107.73,85.4
2016,8,5,7,15,133.0,136.0,3.25,15.5,193.0,231.26,189.92
2016,8,5,7,30,266.0,165.0,3.2,16.0,279.0,361.98,296.62
2016,8,5,7,45,205.5,194.0,3.15,16.5,289.0,353.97,287.44
2016,8,5,8,0,145.0,223.0,3.1,17.0,299.0,348.56,280.33
2016,8,5,8,15,288.5,221.5,3.05,17.5,389.5,466.44,374.03
2016,8,5,8,30,432.0,220.0,3.0,18.0,480.0,593.97,471.07
2016,8,5,8,45,662.5,156.0,2.95,18.5,589.5,727.41,571.49
2016,8,5,9,0,893.0,92.0,2.9,19.0,699.0,859.31,661.44
2016,8,5,9,15,904.0,94.0,2.9,19.5,741.0,891.03,679.48
2016,8,5,9,30,915.0,96.0,2.9,20.0,783.0,920.5,696.64
2016,8,5,9,45,916.5,101.5,2.95,21.0,817.0,942.72,707.83
2016,8,5,10,0,918.0,107.0,3.0,22.0,851.0,961.98,717.03
2016,8,5,10,15,925.0,108.5,3.05,22.5,880.5,979.09,726.2
2016,8,5,10,30,932.0,110.0,3.1,23.0,910.0,993.28,733.51
2016,8,5,10,45,938.0,110.0,3.2,23.5,933.0,1001.95,737.68
2016,8,5,11,0,944.0,110.0,3.3,24.0,956.0,1007.55,739.96
2016,8,5,11,15,947.0,111.0,3.35,24.5,971.0,1008.2,738.75
2016,8,5,11,30,950.0,112.0,3.4,25.0,986.0,1005.68,735.63
2016,8,5,11,45,952.0,111.5,3.5,25.5,993.5,997.59,729.35
2016,8,5,12,0,954.0,111.0,3.6,26.0,1001.0,986.4,721.18
2016,8,5,12,15,954.0,111.0,3.7,26.5,1000.5,970.85,710.23
2016,8,5,12,30,954.0,111.0,3.8,27.0,1000.0,952.36,697.43
2016,8,5,12,45,954.0,110.0,3.9,27.5,992.0,930.06,682.16
2016,8,5,13,0,954.0,109.0,4.0,28.0,984.0,905.0,665.08
2016,8,5,13,15,950.5,108.5,4.1,28.0,968.0,874.91,645.9
2016,8,5,13,30,947.0,108.0,4.2,28.0,952.0,842.47,625.02
2016,8,5,13,45,942.5,106.5,4.35,28.0,928.5,806.12,601.48
2016,8,5,14,0,938.0,105.0,4.5,28.0,905.0,767.78,576.31
2016,8,5,14,15,931.5,103.5,4.6,27.5,874.0,726.27,549.65
2016,8,5,14,30,925.0,102.0,4.7,27.0,843.0,683.25,519.45
2016,8,5,14,45,915.5,100.5,4.8,27.0,806.5,637.14,485.1
2016,8,5,15,0,906.0,99.0,4.9,27.0,770.0,590.17,449.19
2016,8,5,15,15,893.5,96.5,4.95,26.5,727.5,540.14,410.76
2016,8,5,15,30,881.0,94.0,5.0,26.0,685.0,489.94,371.01
2016,8,5,15,45,864.5,91.5,5.05,25.5,637.5,438.17,328.87
2016,8,5,16,0,848.0,89.0,5.1,25.0,590.0,382.97,283.0
2016,8,5,16,15,827.0,86.0,5.05,24.5,539.5,330.78,238.37
2016,8,5,16,30,806.0,83.0,5.0,24.0,489.0,280.2,194.46
2016,8,5,16,45,774.5,79.5,5.0,23.5,436.0,228.77,150.45
2016,8,5,17,0,743.0,76.0,5.0,23.0,383.0,180.44,110.25
2016,8,5,17,15,703.5,71.0,4.9,22.0,329.5,133.16,74.44
2016,8,5,17,30,664.0,66.0,4.8,21.0,276.0,86.5,44.43
2016,8,5,17,45,600.5,60.5,4.7,20.0,223.5,46.84,29.18
2016,8,5,18,0,537.0,55.0,4.6,19.0,171.0,38.8,28.36
2016,8,5,18,15,448.0,45.5,4.45,18.0,124.5,33.47,23.45
2016,8,5,18,30,359.0,36.0,4.3,17.0,78.0,27.79,17.89
2016,8,5,18,45,214.5,23.0,4.2,16.0,44.5,18.15,5.25
2016,8,5,19,0,70.0,10.0,4.1,15.0,11.0,9.83,0.0
2016,8,5,19,15,35.0,5.0,4.0,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,5,15,50.5,7.0,2.75,11.5,8.5,0.0,0.0
2016,8,6,5,30,101.0,14.0,3.0,12.0,17.0,41.89,0.0
2016,8,6,5,45,236.0,27.0,3.3,12.5,53.0,124.05,79.89
2016,8,6,6,0,371.0,40.0,3.6,13.0,89.0,201.39,155.01
2016,8,6,6,15,455.0,49.5,3.6,13.5,136.5,265.35,212.64
2016,8,6,6,30,539.0,59.0,3.6,14.0,184.0,336.82,275.23
2016,8,6,6,45,316.0,93.5,3.6,14.5,171.5,283.28,233.47
2016,8,6,7,0,93.0,128.0,3.6,15.0,159.0,196.59,160.63
2016,8,6,7,15,168.5,147.5,3.6,15.5,215.0,266.26,218.91
2016,8,6,7,30,244.0,167.0,3.6,16.0,271.0,349.8,286.71
2016,8,6,7,45,160.5,191.5,3.6,17.0,263.5,320.1,259.55
2016,8,6,8,0,77.0,216.0,3.6,18.0,256.0,283.28,226.63
2016,8,6,8,15,307.5,198.5,3.6,18.5,380.5,454.38,365.49
2016,8,6,8,30,538.0,181.0,3.6,19.0,505.0,633.72,503.67
2016,8,6,8,45,702.5,141.0,3.65,19.5,597.0,742.4,583.01
2016,8,6,9,0,867.0,101.0,3.7,20.0,689.0,846.0,654.1
2016,8,6,9,15,878.5,103.0,3.75,20.5,730.5,877.44,672.88
2016,8,6,9,30,890.0,105.0,3.8,21.0,772.0,906.72,690.54
2016,8,6,9,45,902.0,105.5,3.9,22.0,808.0,932.49,704.63
2016,8,6,10,0,914.0,106.0,4.0,23.0,844.0,955.78,716.95
2016,8,6,10,15,920.5,107.0,4.1,23.5,873.5,971.84,725.76
2016,8,6,10,30,927.0,108.0,4.2,24.0,903.0,984.99,732.72
2016,8,6,10,45,931.0,109.5,4.35,24.5,925.0,993.31,736.83
2016,8,6,11,0,935.0,111.0,4.5,25.0,947.0,998.52,738.98
2016,8,6,11,15,938.0,111.5,4.55,25.0,961.5,998.64,738.79
2016,8,6,11,30,941.0,112.0,4.6,25.0,976.0,995.63,736.81
2016,8,6,11,45,941.5,112.5,4.7,25.5,983.0,987.17,730.25
2016,8,6,12,0,942.0,113.0,4.8,26.0,990.0,975.67,721.77
2016,8,6,12,15,941.5,113.0,4.85,26.0,989.0,959.79,711.51
2016,8,6,12,30,941.0,113.0,4.9,26.0,988.0,941.02,699.37
2016,8,6,12,45,931.5,118.0,5.0,26.0,977.5,916.52,683.69
2016,8,6,13,0,922.0,123.0,5.1,26.0,967.0,889.66,666.34
2016,8,6,13,15,918.5,122.0,5.15,26.0,950.5,859.81,646.55
2016,8,6,13,30,915.0,121.0,5.2,26.0,934.0,827.71,625.1
2016,8,6,13,45,909.5,120.0,5.3,26.0,910.5,791.98,601.2
2016,8,6,14,0,904.0,119.0,5.4,26.0,887.0,754.41,575.78
2016,8,6,14,15,897.0,117.0,5.45,25.5,857.0,713.23,547.69
2016,8,6,14,30,890.0,115.0,5.5,25.0,827.0,670.66,516.85
2016,8,6,14,45,881.0,112.5,5.55,25.0,790.5,625.27,482.14
2016,8,6,15,0,872.0,110.0,5.6,25.0,754.0,579.04,445.99
2016,8,6,15,15,859.5,107.5,5.6,24.0,712.0,530.43,408.67
2016,8,6,15,30,847.0,105.0,5.6,23.0,670.0,478.12,367.37
2016,8,6,15,45,832.0,101.5,5.7,22.5,624.0,427.4,325.39
2016,8,6,16,0,817.0,98.0,5.8,22.0,578.0,377.29,282.74
2016,8,6,16,15,795.5,94.0,5.75,21.5,528.0,325.57,237.93
2016,8,6,16,30,774.0,90.0,5.7,21.0,478.0,275.55,194.02
2016,8,6,16,45,748.0,85.0,5.7,20.5,426.5,225.61,150.6
2016,8,6,17,0,722.0,80.0,5.7,20.0,375.0,174.78,107.85
2016,8,6,17,15,682.0,74.5,5.6,19.0,322.5,127.97,72.21
2016,8,6,17,30,642.0,69.0,5.5,18.0,270.0,85.4,45.54
2016,8,6,17,45,585.5,61.5,5.4,17.0,219.0,45.4,34.58
2016,8,6,18,0,529.0,54.0,5.3,16.0,168.0,38.13,28.11
2016,8,6,18,15,438.0,44.5,5.2,15.5,121.5,32.76,23.06
2016,8,6,18,30,347.0,35.0,5.1,15.0,75.0,27.05,17.32
2016,8,6,18,45,173.5,17.5,5.0,14.5,37.5,13.07,1.35
2016,8,6,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,8,7,5,15,76.0,6.5,3.35,10.5,9.0,0.0,0.0
2016,8,7,5,30,152.0,13.0,3.5,11.0,18.0,54.8,0.0
2016,8,7,5,45,296.5,24.0,3.7,11.5,55.0,139.38,87.64
2016,8,7,6,0,441.0,35.0,3.9,12.0,92.0,221.36,170.44
2016,8,7,6,15,524.0,43.0,3.85,12.5,140.5,286.06,229.67
2016,8,7,6,30,607.0,51.0,3.8,13.0,189.0,358.28,293.53
2016,8,7,6,45,661.0,56.0,3.8,14.0,242.0,416.56,343.87
2016,8,7,7,0,715.0,61.0,3.8,15.0,295.0,481.47,397.39
2016,8,7,7,15,750.5,65.5,3.75,15.5,348.5,538.09,442.91
2016,8,7,7,30,786.0,70.0,3.7,16.0,402.0,596.19,487.93
2016,8,7,7,45,813.0,73.0,3.65,16.5,455.0,647.91,526.12
2016,8,7,8,0,840.0,76.0,3.6,17.0,508.0,699.8,562.02
2016,8,7,8,15,859.0,79.0,3.55,17.5,558.0,741.02,589.16
2016,8,7,8,30,878.0,82.0,3.5,18.0,608.0,785.74,618.36
2016,8,7,8,45,893.5,84.0,3.5,19.0,654.5,825.28,642.29
2016,8,7,9,0,909.0,86.0,3.5,20.0,701.0,863.18,664.63
2016,8,7,9,15,920.0,88.0,3.5,20.5,743.0,895.31,683.88
2016,8,7,9,30,931.0,90.0,3.5,21.0,785.0,925.13,701.41
2016,8,7,9,45,935.5,93.5,3.55,22.0,820.0,948.24,713.19
2016,8,7,10,0,940.0,97.0,3.6,23.0,855.0,968.45,723.0
2016,8,7,10,15,946.0,98.5,3.65,23.5,884.5,984.93,731.73
2016,8,7,10,30,952.0,100.0,3.7,24.0,914.0,998.4,738.54
2016,8,7,10,45,957.5,100.5,3.8,24.5,937.0,1007.25,742.72
2016,8,7,11,0,963.0,101.0,3.9,25.0,960.0,1012.93,744.95
2016,8,7,11,15,966.0,101.5,3.95,25.5,975.0,1013.06,743.31
2016,8,7,11,30,969.0,102.0,4.0,26.0,990.0,1009.95,739.72
2016,8,7,11,45,971.0,102.0,4.1,26.5,997.5,1002.2,733.52
2016,8,7,12,0,973.0,102.0,4.2,27.0,1005.0,991.27,725.36
2016,8,7,12,15,973.0,102.0,4.25,27.0,1005.0,975.42,715.19
2016,8,7,12,30,973.0,102.0,4.3,27.0,1005.0,956.56,703.11
2016,8,7,12,45,973.0,101.0,4.4,27.5,997.0,933.81,687.36
2016,8,7,13,0,973.0,100.0,4.5,28.0,989.0,908.23,669.75
2016,8,7,13,15,970.5,99.0,4.55,28.0,973.0,877.91,650.03
2016,8,7,13,30,968.0,98.0,4.6,28.0,957.0,845.11,628.63
2016,8,7,13,45,965.0,96.5,4.65,28.0,933.5,809.14,604.97
2016,8,7,14,0,962.0,95.0,4.7,28.0,910.0,771.01,579.63
2016,8,7,14,15,955.5,93.5,4.7,27.5,879.5,728.54,551.88
2016,8,7,14,30,949.0,92.0,4.7,27.0,849.0,684.52,520.54
2016,8,7,14,45,941.5,90.0,4.75,27.0,812.5,638.09,485.69
2016,8,7,15,0,934.0,88.0,4.8,27.0,776.0,590.59,449.16
2016,8,7,15,15,923.0,86.0,4.8,26.5,733.5,540.48,410.39
2016,8,7,15,30,912.0,84.0,4.8,26.0,691.0,490.03,370.18
2016,8,7,15,45,898.0,81.5,4.85,25.5,643.5,437.8,327.5
2016,8,7,16,0,884.0,79.0,4.9,25.0,596.0,385.96,283.87
2016,8,7,16,15,864.5,76.0,4.85,24.5,545.5,332.61,238.08
2016,8,7,16,30,845.0,73.0,4.8,24.0,495.0,280.61,192.82
2016,8,7,16,45,819.0,69.5,4.8,23.5,441.5,224.08,144.47
2016,8,7,17,0,793.0,66.0,4.8,23.0,388.0,174.39,103.07
2016,8,7,17,15,755.5,62.0,4.7,22.0,334.0,125.77,66.71
2016,8,7,17,30,718.0,58.0,4.6,21.0,280.0,81.19,39.95
2016,8,7,17,45,662.0,52.5,4.55,20.0,227.5,39.41,28.9
2016,8,7,18,0,606.0,47.0,4.5,19.0,175.0,35.44,25.38
2016,8,7,18,15,515.5,39.0,4.35,18.0,126.5,28.04,18.68
2016,8,7,18,30,425.0,31.0,4.2,17.0,78.0,23.45,14.04
2016,8,7,18,45,212.5,15.5,4.05,16.5,39.0,11.41,0.0
2016,8,7,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,70.0,6.0,2.3,11.5,8.0,0.0,0.0
2016,8,8,5,30,140.0,12.0,2.5,12.0,16.0,50.21,0.0
2016,8,8,5,45,284.0,23.0,2.75,12.5,52.0,132.96,80.15
2016,8,8,6,0,428.0,34.0,3.0,13.0,88.0,214.54,163.79
2016,8,8,6,15,510.5,41.5,2.9,13.5,135.5,277.61,221.27
2016,8,8,6,30,593.0,49.0,2.8,14.0,183.0,348.19,283.21
2016,8,8,6,45,644.0,55.0,2.7,15.0,234.5,405.47,332.09
2016,8,8,7,0,695.0,61.0,2.6,16.0,286.0,469.02,383.67
2016,8,8,7,15,731.0,65.5,2.55,16.5,339.0,525.04,428.05
2016,8,8,7,30,767.0,70.0,2.5,17.0,392.0,582.63,471.94
2016,8,8,7,45,792.5,73.5,2.5,18.0,444.0,633.15,507.95
2016,8,8,8,0,818.0,77.0,2.5,19.0,496.0,683.77,541.41
2016,8,8,8,15,837.0,80.0,2.5,20.0,545.5,724.21,566.54
2016,8,8,8,30,856.0,83.0,2.5,21.0,595.0,768.2,593.66
2016,8,8,8,45,871.0,85.5,2.55,22.0,640.5,807.23,616.98
2016,8,8,9,0,886.0,88.0,2.6,23.0,686.0,844.64,638.8
2016,8,8,9,15,897.0,90.0,2.7,23.5,727.5,876.19,657.95
2016,8,8,9,30,908.0,92.0,2.8,24.0,769.0,905.5,675.51
2016,8,8,9,45,920.5,91.5,2.9,24.5,805.5,931.01,690.47
2016,8,8,10,0,933.0,91.0,3.0,25.0,842.0,954.01,703.76
2016,8,8,10,15,939.5,92.0,3.1,25.5,871.5,970.38,712.7
2016,8,8,10,30,946.0,93.0,3.2,26.0,901.0,983.78,719.8
2016,8,8,10,45,949.5,95.0,3.35,26.5,923.0,992.33,724.19
2016,8,8,11,0,953.0,97.0,3.5,27.0,945.0,997.7,726.62
2016,8,8,11,15,956.0,97.5,3.65,27.5,960.0,997.85,725.75
2016,8,8,11,30,959.0,98.0,3.8,28.0,975.0,994.8,722.9
2016,8,8,11,45,959.0,99.0,3.95,28.5,982.5,986.29,716.59
2016,8,8,12,0,959.0,100.0,4.1,29.0,990.0,974.66,708.33
2016,8,8,12,15,959.0,100.0,4.25,29.0,989.5,958.99,698.88
2016,8,8,12,30,959.0,100.0,4.4,29.0,989.0,940.35,687.48
2016,8,8,12,45,957.5,100.0,4.6,29.0,980.5,917.54,673.47
2016,8,8,13,0,956.0,100.0,4.8,29.0,972.0,892.0,658.1
2016,8,8,13,15,953.0,99.5,4.9,29.0,956.0,862.15,639.01
2016,8,8,13,30,950.0,99.0,5.0,29.0,940.0,829.9,618.14
2016,8,8,13,45,946.0,97.5,5.15,29.0,916.5,793.71,594.59
2016,8,8,14,0,942.0,96.0,5.3,29.0,893.0,755.47,569.32
2016,8,8,14,15,935.5,95.0,5.35,28.5,863.0,714.15,542.14
2016,8,8,14,30,929.0,94.0,5.4,28.0,833.0,671.31,511.39
2016,8,8,14,45,922.0,91.5,5.5,28.0,796.5,625.48,476.8
2016,8,8,15,0,915.0,89.0,5.6,28.0,760.0,578.58,440.53
2016,8,8,15,15,903.5,87.0,5.6,27.5,718.0,529.02,401.9
2016,8,8,15,30,892.0,85.0,5.6,27.0,676.0,479.2,361.93
2016,8,8,15,45,878.5,82.0,5.65,26.5,629.5,427.65,319.56
2016,8,8,16,0,865.0,79.0,5.7,26.0,583.0,376.46,276.3
2016,8,8,16,15,845.0,76.5,5.6,25.0,533.0,324.32,231.85
2016,8,8,16,30,825.0,74.0,5.5,24.0,483.0,269.26,184.54
2016,8,8,16,45,800.5,69.5,5.45,23.5,430.5,217.54,139.89
2016,8,8,17,0,776.0,65.0,5.4,23.0,378.0,168.18,98.79
2016,8,8,17,15,738.5,61.0,5.3,22.0,325.0,120.5,63.43
2016,8,8,17,30,701.0,57.0,5.2,21.0,272.0,76.84,37.83
2016,8,8,17,45,647.5,51.0,5.1,20.0,220.0,36.52,26.37
2016,8,8,18,0,594.0,45.0,5.0,19.0,168.0,33.74,23.88
2016,8,8,18,15,503.0,37.5,4.9,18.0,121.0,26.89,17.65
2016,8,8,18,30,412.0,30.0,4.8,17.0,74.0,22.71,13.29
2016,8,8,18,45,206.0,15.0,4.7,16.5,37.0,11.08,0.0
2016,8,8,19,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,5,15,79.5,5.5,2.4,11.5,7.5,0.0,0.0
2016,8,9,5,30,159.0,11.0,2.5,12.0,15.0,54.12,0.0
2016,8,9,5,45,305.5,21.5,2.7,12.5,51.5,136.91,78.94
2016,8,9,6,0,452.0,32.0,2.9,13.0,88.0,220.23,167.45
2016,8,9,6,15,534.0,39.0,2.7,13.5,135.5,280.55,223.05
2016,8,9,6,30,616.0,46.0,2.5,14.0,183.0,351.63,285.37
2016,8,9,6,45,665.0,51.5,2.35,15.0,235.0,410.94,335.71
2016,8,9,7,0,714.0,57.0,2.2,16.0,287.0,473.62,386.27
2016,8,9,7,15,749.0,61.0,2.0,16.5,339.5,529.19,429.5
2016,8,9,7,30,784.0,65.0,1.8,17.0,392.0,586.24,471.77
2016,8,9,7,45,808.0,68.5,1.65,18.0,444.0,636.38,505.81
2016,8,9,8,0,832.0,72.0,1.5,19.0,496.0,682.12,533.85
2016,8,9,8,15,851.0,74.5,1.4,19.5,545.5,726.92,561.58
2016,8,9,8,30,870.0,77.0,1.3,20.0,595.0,770.82,587.82
2016,8,9,8,45,885.0,78.5,1.2,21.0,641.0,809.17,608.32
2016,8,9,9,0,900.0,80.0,1.1,22.0,687.0,845.88,627.07
2016,8,9,9,15,911.0,82.0,1.05,22.5,728.0,877.83,644.09
2016,8,9,9,30,922.0,84.0,1.0,23.0,769.0,907.48,659.38
2016,8,9,9,45,931.5,84.5,0.95,24.0,805.0,931.68,669.69
2016,8,9,10,0,941.0,85.0,0.9,25.0,841.0,953.22,678.2
2016,8,9,10,15,947.0,86.0,0.9,25.5,870.0,969.25,685.5
2016,8,9,10,30,953.0,87.0,0.9,26.0,899.0,982.26,691.06
2016,8,9,10,45,958.0,87.5,0.9,27.0,921.5,990.71,692.57
2016,8,9,11,0,963.0,88.0,0.9,28.0,944.0,995.98,692.29
2016,8,9,11,15,965.5,88.5,1.05,28.5,958.5,995.69,693.01
2016,8,9,11,30,968.0,89.0,1.2,29.0,973.0,992.17,691.75
2016,8,9,11,45,969.5,89.0,1.35,29.5,980.5,984.0,687.58
2016,8,9,12,0,971.0,89.0,1.5,30.0,988.0,972.66,681.4
2016,8,9,12,15,971.0,89.0,1.75,30.0,987.0,956.86,674.96
2016,8,9,12,30,971.0,89.0,2.0,30.0,986.0,938.04,666.21
2016,8,9,12,45,962.5,93.5,2.25,30.5,976.0,913.41,652.04
2016,8,9,13,0,954.0,98.0,2.5,31.0,966.0,886.27,635.9
2016,8,9,13,15,951.0,97.5,2.75,31.0,950.0,856.44,618.89
2016,8,9,13,30,948.0,97.0,3.0,31.0,934.0,824.2,599.86
2016,8,9,13,45,942.5,96.5,3.25,31.5,910.0,787.85,576.48
2016,8,9,14,0,937.0,96.0,3.5,32.0,886.0,749.55,551.43
2016,8,9,14,15,930.5,94.5,3.7,31.5,855.5,707.9,525.37
2016,8,9,14,30,924.0,93.0,3.9,31.0,825.0,664.74,495.8
2016,8,9,14,45,914.0,92.0,4.1,31.0,788.5,618.69,462.2
2016,8,9,15,0,904.0,91.0,4.3,31.0,752.0,571.82,427.01
2016,8,9,15,15,892.0,89.0,4.4,30.5,709.5,522.45,389.61
2016,8,9,15,30,880.0,87.0,4.5,30.0,667.0,472.89,350.85
2016,8,9,15,45,863.0,85.0,4.6,29.5,620.0,421.34,309.51
2016,8,9,16,0,846.0,83.0,4.7,29.0,573.0,370.51,267.5
2016,8,9,16,15,825.5,80.0,4.75,28.5,523.5,314.43,220.63
2016,8,9,16,30,805.0,77.0,4.8,28.0,474.0,264.06,177.57
2016,8,9,16,45,775.5,73.5,4.85,27.5,421.5,213.24,134.82
2016,8,9,17,0,746.0,70.0,4.9,27.0,369.0,165.31,96.05
2016,8,9,17,15,707.0,65.0,4.85,26.0,316.0,118.23,62.13
2016,8,9,17,30,668.0,60.0,4.8,25.0,263.0,75.36,37.86
2016,8,9,17,45,607.5,54.0,4.75,24.0,211.5,35.87,25.33
2016,8,9,18,0,547.0,48.0,4.7,23.0,160.0,33.54,23.26
2016,8,9,18,15,453.5,39.5,4.6,22.0,114.0,28.85,18.94
2016,8,9,18,30,360.0,31.0,4.5,21.0,68.0,23.87,13.82
2016,8,9,18,45,180.0,15.5,4.4,20.0,34.0,11.66,0.0
2016,8,9,19,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,10,5,15,38.0,5.0,2.9,12.5,5.5,0.0,0.0
2016,8,10,5,30,76.0,10.0,3.0,13.0,11.0,30.37,0.0
2016,8,10,5,45,203.0,23.5,3.2,13.5,44.0,105.19,56.57
2016,8,10,6,0,330.0,37.0,3.4,14.0,77.0,180.14,136.17
2016,8,10,6,15,415.5,47.5,3.35,14.5,123.0,243.13,192.92
2016,8,10,6,30,501.0,58.0,3.3,15.0,169.0,313.95,254.77
2016,8,10,6,45,553.0,66.5,3.25,16.0,219.0,372.82,304.97
2016,8,10,7,0,605.0,75.0,3.2,17.0,269.0,435.5,356.23
2016,8,10,7,15,645.5,81.0,3.15,17.5,321.0,491.88,401.31
2016,8,10,7,30,686.0,87.0,3.1,18.0,373.0,550.35,446.42
2016,8,10,7,45,714.0,93.0,3.1,19.0,424.0,602.12,484.09
2016,8,10,8,0,742.0,99.0,3.1,20.0,475.0,654.34,520.63
2016,8,10,8,15,764.5,103.0,3.1,20.5,524.5,697.81,549.6
2016,8,10,8,30,787.0,107.0,3.1,21.0,574.0,743.32,579.53
2016,8,10,8,45,803.0,111.0,3.1,22.0,619.5,782.73,603.38
2016,8,10,9,0,819.0,115.0,3.1,23.0,665.0,820.67,625.76
