Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,15,832.5,118.0,3.1,23.5,706.5,853.66,645.57
2016,8,10,9,30,846.0,121.0,3.1,24.0,748.0,884.63,663.82
2016,8,10,9,45,869.0,116.5,3.1,25.0,787.5,908.68,675.93
2016,8,10,10,0,892.0,112.0,3.1,26.0,827.0,935.97,690.13
2016,8,10,10,15,899.5,113.5,3.1,26.5,856.5,953.06,698.81
2016,8,10,10,30,907.0,115.0,3.1,27.0,886.0,967.31,705.73
2016,8,10,10,45,912.5,116.5,3.15,27.5,909.0,976.73,709.97
2016,8,10,11,0,918.0,118.0,3.2,28.0,932.0,983.1,712.35
2016,8,10,11,15,921.5,118.5,3.3,28.5,947.0,983.49,711.36
2016,8,10,11,30,925.0,119.0,3.4,29.0,962.0,980.79,708.51
2016,8,10,11,45,927.5,119.0,3.5,29.5,970.0,973.57,702.85
2016,8,10,12,0,930.0,119.0,3.6,30.0,978.0,963.3,695.33
2016,8,10,12,15,930.0,119.0,3.7,30.0,977.5,947.79,685.87
2016,8,10,12,30,930.0,119.0,3.8,30.0,977.0,929.41,674.58
2016,8,10,12,45,928.0,119.0,3.95,30.5,968.5,906.52,659.26
2016,8,10,13,0,926.0,119.0,4.1,31.0,960.0,881.01,642.19
2016,8,10,13,15,922.5,118.0,4.2,31.0,943.5,850.85,623.02
2016,8,10,13,30,919.0,117.0,4.3,31.0,927.0,818.41,602.19
2016,8,10,13,45,914.5,116.0,4.45,31.0,903.5,783.08,579.41
2016,8,10,14,0,910.0,115.0,4.6,31.0,880.0,745.82,555.02
2016,8,10,14,15,902.5,113.0,4.6,30.5,849.5,703.88,526.74
2016,8,10,14,30,895.0,111.0,4.6,30.0,819.0,660.58,496.09
2016,8,10,14,45,886.0,108.5,4.7,30.0,782.0,614.8,462.21
2016,8,10,15,0,877.0,106.0,4.8,30.0,745.0,568.18,426.8
2016,8,10,15,15,864.0,103.5,4.8,29.5,702.5,518.95,389.08
2016,8,10,15,30,851.0,101.0,4.8,29.0,660.0,466.01,347.55
2016,8,10,15,45,835.0,97.5,4.8,28.5,613.5,414.6,305.94
2016,8,10,16,0,819.0,94.0,4.8,28.0,567.0,363.93,263.8
2016,8,10,16,15,797.0,90.5,4.7,27.5,516.5,312.42,220.21
2016,8,10,16,30,775.0,87.0,4.6,27.0,466.0,262.67,177.67
2016,8,10,16,45,746.5,82.0,4.6,26.5,414.0,212.3,135.38
2016,8,10,17,0,718.0,77.0,4.6,26.0,362.0,164.75,97.07
2016,8,10,17,15,676.0,71.5,4.5,25.0,309.0,114.9,61.25
2016,8,10,17,30,634.0,66.0,4.4,24.0,256.0,72.91,37.94
2016,8,10,17,45,574.5,58.5,4.3,23.0,205.0,39.76,28.8
2016,8,10,18,0,515.0,51.0,4.2,22.0,154.0,36.37,25.78
2016,8,10,18,15,419.5,41.0,4.1,21.0,108.5,30.44,20.34
2016,8,10,18,30,324.0,31.0,4.0,20.0,63.0,24.1,13.9
2016,8,10,18,45,162.0,15.5,3.95,19.0,31.5,11.8,0.0
2016,8,10,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,5,15,29.0,4.0,2.15,11.5,4.5,0.0,0.0
2016,8,11,5,30,58.0,8.0,2.4,12.0,9.0,23.43,0.0
2016,8,11,5,45,178.5,23.0,2.65,12.5,41.0,94.93,47.29
2016,8,11,6,0,299.0,38.0,2.9,13.0,73.0,169.11,127.71
2016,8,11,6,15,385.5,49.5,2.9,13.5,118.5,232.04,184.38
2016,8,11,6,30,472.0,61.0,2.9,14.0,164.0,302.92,246.3
2016,8,11,6,45,528.5,70.0,2.9,15.0,214.5,363.31,297.84
2016,8,11,7,0,585.0,79.0,2.9,16.0,265.0,427.91,350.82
2016,8,11,7,15,627.0,85.5,2.9,17.0,317.0,484.9,395.81
2016,8,11,7,30,669.0,92.0,2.9,18.0,369.0,544.11,440.81
2016,8,11,7,45,699.0,98.0,2.95,19.0,420.5,596.53,479.12
2016,8,11,8,0,729.0,104.0,3.0,20.0,472.0,649.57,516.64
2016,8,11,8,15,752.5,108.5,3.0,20.5,522.0,696.32,548.2
2016,8,11,8,30,776.0,113.0,3.0,21.0,572.0,739.99,576.75
2016,8,11,8,45,794.0,116.5,3.05,22.0,618.0,780.12,601.38
2016,8,11,9,0,812.0,120.0,3.1,23.0,664.0,818.89,624.62
2016,8,11,9,15,825.5,123.0,3.15,23.5,705.5,851.67,644.59
2016,8,11,9,30,839.0,126.0,3.2,24.0,747.0,882.44,663.06
2016,8,11,9,45,860.0,123.0,3.3,25.0,785.5,911.2,679.05
2016,8,11,10,0,881.0,120.0,3.4,26.0,824.0,932.86,690.15
2016,8,11,10,15,888.5,122.0,3.45,26.5,854.0,950.25,699.48
2016,8,11,10,30,896.0,124.0,3.5,27.0,884.0,964.8,707.01
2016,8,11,10,45,902.5,124.5,3.6,28.0,907.0,973.94,709.98
2016,8,11,11,0,909.0,125.0,3.7,29.0,930.0,980.09,711.1
2016,8,11,11,15,912.5,126.0,3.75,29.5,945.0,980.89,709.96
2016,8,11,11,30,916.0,127.0,3.8,30.0,960.0,978.61,706.97
2016,8,11,11,45,919.5,126.5,3.85,30.5,968.0,971.77,701.15
2016,8,11,12,0,923.0,126.0,3.9,31.0,976.0,961.89,693.51
2016,8,11,12,15,923.5,126.0,3.95,31.0,975.5,946.81,683.99
2016,8,11,12,30,924.0,126.0,4.0,31.0,975.0,928.85,672.68
2016,8,11,12,45,912.5,131.5,4.1,31.5,964.0,903.16,655.22
2016,8,11,13,0,901.0,137.0,4.2,32.0,953.0,875.23,636.32
2016,8,11,13,15,897.5,136.0,4.25,32.0,936.5,845.57,617.29
2016,8,11,13,30,894.0,135.0,4.3,32.0,920.0,813.69,596.68
2016,8,11,13,45,892.0,131.5,4.35,32.0,897.5,778.53,573.73
2016,8,11,14,0,890.0,128.0,4.4,32.0,875.0,741.36,549.22
2016,8,11,14,15,882.0,126.5,4.45,31.5,844.0,700.16,521.08
2016,8,11,14,30,874.0,125.0,4.5,31.0,813.0,657.69,491.24
2016,8,11,14,45,866.5,121.0,4.55,31.0,776.5,609.59,455.74
2016,8,11,15,0,859.0,117.0,4.6,31.0,740.0,562.79,420.34
2016,8,11,15,15,845.0,114.0,4.6,30.5,697.5,513.05,382.5
2016,8,11,15,30,831.0,111.0,4.6,30.0,655.0,463.44,343.63
2016,8,11,15,45,815.5,106.5,4.65,30.0,608.5,412.24,301.95
2016,8,11,16,0,800.0,102.0,4.7,30.0,562.0,361.76,259.87
2016,8,11,16,15,776.5,98.0,4.7,29.0,511.0,310.32,217.39
2016,8,11,16,30,753.0,94.0,4.7,28.0,460.0,260.83,175.92
2016,8,11,16,45,723.5,88.5,4.7,27.5,408.0,207.39,131.66
2016,8,11,17,0,694.0,83.0,4.7,27.0,356.0,160.29,94.13
2016,8,11,17,15,650.0,76.5,4.6,25.5,303.0,114.14,61.92
2016,8,11,17,30,606.0,70.0,4.5,24.0,250.0,72.69,39.52
2016,8,11,17,45,543.5,62.0,4.4,23.0,199.0,42.96,31.55
2016,8,11,18,0,481.0,54.0,4.3,22.0,148.0,39.31,28.29
2016,8,11,18,15,383.5,42.5,4.15,21.0,103.5,32.09,21.7
2016,8,11,18,30,286.0,31.0,4.0,20.0,59.0,24.35,13.87
2016,8,11,18,45,143.0,15.5,3.9,19.0,29.5,11.96,0.0
2016,8,11,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,12,5,45,155.5,18.0,3.2,13.0,36.5,82.01,36.33
2016,8,12,6,0,311.0,36.0,3.4,14.0,73.0,170.82,128.01
2016,8,12,6,15,399.5,47.0,3.4,14.5,118.5,234.31,185.34
2016,8,12,6,30,488.0,58.0,3.4,15.0,164.0,306.0,248.0
2016,8,12,6,45,548.5,66.0,3.4,15.5,215.0,367.84,301.4
2016,8,12,7,0,609.0,74.0,3.4,16.0,266.0,434.25,356.72
2016,8,12,7,15,650.5,80.0,3.35,17.0,318.5,491.27,401.93
2016,8,12,7,30,692.0,86.0,3.3,18.0,371.0,550.47,447.04
2016,8,12,7,45,723.0,91.0,3.3,19.0,423.0,603.25,485.68
2016,8,12,8,0,754.0,96.0,3.3,20.0,475.0,654.21,521.42
2016,8,12,8,15,776.5,100.0,3.25,21.0,525.0,700.65,551.42
2016,8,12,8,30,799.0,104.0,3.2,22.0,575.0,746.48,580.2
2016,8,12,8,45,817.0,107.0,3.15,23.0,621.0,786.69,604.26
2016,8,12,9,0,835.0,110.0,3.1,24.0,667.0,825.51,626.84
2016,8,12,9,15,848.0,112.5,3.15,24.5,708.5,857.87,646.38
2016,8,12,9,30,861.0,115.0,3.2,25.0,750.0,883.06,660.93
2016,8,12,9,45,876.0,114.5,3.3,26.0,787.0,909.66,675.43
2016,8,12,10,0,891.0,114.0,3.4,27.0,824.0,933.94,688.24
2016,8,12,10,15,898.0,115.5,3.5,27.5,853.5,950.48,697.26
2016,8,12,10,30,905.0,117.0,3.6,28.0,883.0,964.14,704.5
2016,8,12,10,45,910.0,118.0,3.75,29.0,905.0,972.47,707.22
2016,8,12,11,0,915.0,119.0,3.9,30.0,927.0,977.75,708.05
2016,8,12,11,15,918.0,120.0,4.0,30.0,942.0,978.09,708.31
2016,8,12,11,30,921.0,121.0,4.1,30.0,957.0,975.33,706.69
2016,8,12,11,45,923.0,121.0,4.25,30.5,964.0,967.57,700.77
2016,8,12,12,0,925.0,121.0,4.4,31.0,971.0,956.77,692.96
2016,8,12,12,15,925.0,121.0,4.5,31.0,970.5,941.21,683.25
2016,8,12,12,30,925.0,121.0,4.6,31.0,970.0,922.77,671.69
2016,8,12,12,45,931.0,115.5,4.75,31.5,963.5,901.35,657.24
2016,8,12,13,0,937.0,110.0,4.9,32.0,957.0,876.99,640.99
2016,8,12,13,15,934.0,109.5,5.0,32.0,941.0,847.34,622.12
2016,8,12,13,30,931.0,109.0,5.1,32.0,925.0,815.33,601.53
2016,8,12,13,45,926.5,107.5,5.2,32.0,901.0,779.07,577.83
2016,8,12,14,0,922.0,106.0,5.3,32.0,877.0,740.84,552.55
2016,8,12,14,15,915.0,104.5,5.3,31.5,846.5,699.18,524.24
2016,8,12,14,30,908.0,103.0,5.3,31.0,816.0,656.09,493.39
2016,8,12,14,45,898.5,101.0,5.3,30.5,779.0,609.87,459.46
2016,8,12,15,0,889.0,99.0,5.3,30.0,742.0,562.83,423.98
2016,8,12,15,15,876.5,96.5,5.2,29.5,699.5,513.27,385.41
2016,8,12,15,30,864.0,94.0,5.1,29.0,657.0,463.59,345.69
2016,8,12,15,45,848.0,91.5,5.0,29.0,610.0,408.69,300.46
2016,8,12,16,0,832.0,89.0,4.9,29.0,563.0,358.25,257.66
2016,8,12,16,15,810.0,85.5,4.8,28.5,512.5,306.12,213.56
2016,8,12,16,30,788.0,82.0,4.7,28.0,462.0,255.75,170.57
2016,8,12,16,45,758.5,77.5,4.6,27.5,409.5,205.04,128.23
2016,8,12,17,0,729.0,73.0,4.5,27.0,357.0,157.27,90.25
2016,8,12,17,15,686.5,67.5,4.3,26.0,304.0,107.21,55.22
2016,8,12,17,30,644.0,62.0,4.1,25.0,251.0,64.89,33.25
2016,8,12,17,45,581.5,55.0,3.95,24.0,200.0,37.27,26.51
2016,8,12,18,0,519.0,48.0,3.8,23.0,149.0,34.18,23.73
2016,8,12,18,15,419.0,38.5,3.65,22.0,103.5,28.59,18.59
2016,8,12,18,30,319.0,29.0,3.5,21.0,58.0,22.64,12.16
2016,8,12,18,45,159.5,14.5,3.4,20.5,29.0,11.17,0.0
2016,8,12,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,13,5,45,162.5,17.5,3.3,14.5,36.0,82.73,31.82
2016,8,13,6,0,325.0,35.0,3.4,15.0,72.0,174.17,129.41
2016,8,13,6,15,414.5,45.0,3.3,15.5,117.5,237.43,186.71
2016,8,13,6,30,504.0,55.0,3.2,16.0,163.0,308.95,249.05
2016,8,13,6,45,563.5,62.0,3.15,17.0,213.5,369.69,300.83
2016,8,13,7,0,623.0,69.0,3.1,18.0,264.0,434.9,354.16
2016,8,13,7,15,663.5,75.0,3.1,19.0,316.5,491.83,398.99
2016,8,13,7,30,704.0,81.0,3.1,20.0,369.0,550.86,443.66
2016,8,13,7,45,734.5,85.0,3.1,21.0,421.0,600.27,479.52
2016,8,13,8,0,765.0,89.0,3.1,22.0,473.0,652.75,515.75
2016,8,13,8,15,787.0,93.0,3.05,23.0,522.5,699.15,545.38
2016,8,13,8,30,809.0,97.0,3.0,24.0,572.0,744.9,573.76
2016,8,13,8,45,826.5,99.5,3.0,25.0,618.0,784.43,597.31
2016,8,13,9,0,844.0,102.0,3.0,26.0,664.0,822.51,619.42
2016,8,13,9,15,857.0,104.5,3.0,27.0,705.0,850.18,634.04
2016,8,13,9,30,870.0,107.0,3.0,28.0,746.0,880.67,650.43
2016,8,13,9,45,890.5,103.0,3.05,29.0,784.5,908.57,665.19
2016,8,13,10,0,911.0,99.0,3.1,30.0,823.0,934.32,678.4
2016,8,13,10,15,918.0,100.5,3.15,30.5,852.5,951.19,687.14
2016,8,13,10,30,925.0,102.0,3.2,31.0,882.0,965.12,694.09
2016,8,13,10,45,930.0,102.5,3.3,32.0,904.5,973.12,696.26
2016,8,13,11,0,935.0,103.0,3.4,33.0,927.0,978.02,696.56
2016,8,13,11,15,938.5,104.0,3.5,33.5,942.0,978.89,695.83
2016,8,13,11,30,942.0,105.0,3.6,34.0,957.0,976.59,693.19
2016,8,13,11,45,943.5,105.0,3.7,34.5,964.5,968.28,686.85
2016,8,13,12,0,945.0,105.0,3.8,35.0,972.0,956.87,678.66
2016,8,13,12,15,945.0,105.0,3.95,35.0,971.0,941.09,669.42
2016,8,13,12,30,945.0,105.0,4.1,35.0,970.0,922.36,658.28
2016,8,13,12,45,929.5,113.5,4.25,35.0,958.0,895.89,642.07
2016,8,13,13,0,914.0,122.0,4.4,35.0,946.0,867.23,624.35
2016,8,13,13,15,910.5,121.5,4.45,35.0,929.5,837.66,605.52
2016,8,13,13,30,907.0,121.0,4.5,35.0,913.0,805.83,585.09
2016,8,13,13,45,903.0,119.0,4.6,35.0,889.5,770.12,562.08
2016,8,13,14,0,899.0,117.0,4.7,35.0,866.0,732.48,537.54
2016,8,13,14,15,891.0,115.0,4.7,34.5,835.5,690.44,509.0
2016,8,13,14,30,883.0,113.0,4.7,34.0,805.0,647.12,478.64
2016,8,13,14,45,874.5,110.5,4.75,34.0,768.0,601.96,445.37
2016,8,13,15,0,866.0,108.0,4.8,34.0,731.0,555.94,410.64
2016,8,13,15,15,852.5,105.0,4.75,33.5,688.5,502.99,370.65
2016,8,13,15,30,839.0,102.0,4.7,33.0,646.0,453.23,331.78
2016,8,13,15,45,824.0,98.0,4.7,33.0,599.5,402.28,290.43
2016,8,13,16,0,809.0,94.0,4.7,33.0,553.0,351.99,248.69
2016,8,13,16,15,785.5,90.0,4.6,32.0,502.5,300.14,206.13
2016,8,13,16,30,762.0,86.0,4.5,31.0,452.0,250.22,164.68
2016,8,13,16,45,733.5,81.0,4.4,30.5,400.0,200.64,123.94
2016,8,13,17,0,705.0,76.0,4.3,30.0,348.0,150.47,84.79
2016,8,13,17,15,661.0,70.0,4.15,29.0,295.5,104.41,53.73
2016,8,13,17,30,617.0,64.0,4.0,28.0,243.0,63.05,33.14
2016,8,13,17,45,554.5,56.5,3.9,27.0,192.5,38.73,27.38
2016,8,13,18,0,492.0,49.0,3.8,26.0,142.0,35.29,24.32
2016,8,13,18,15,389.5,38.5,3.75,25.0,98.0,28.82,18.45
2016,8,13,18,30,287.0,28.0,3.7,24.0,54.0,21.9,11.04
2016,8,13,18,45,143.5,14.0,3.7,23.0,27.0,13.76,0.0
2016,8,13,19,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,14,5,45,150.5,17.5,3.25,14.5,34.0,78.18,24.56
2016,8,14,6,0,301.0,35.0,3.3,15.0,68.0,164.86,121.79
2016,8,14,6,15,391.0,46.0,3.3,15.5,113.0,228.11,179.08
2016,8,14,6,30,481.0,57.0,3.3,16.0,158.0,299.73,241.52
2016,8,14,6,45,539.5,65.5,3.3,17.0,208.5,360.61,293.5
2016,8,14,7,0,598.0,74.0,3.3,18.0,259.0,425.9,347.08
2016,8,14,7,15,640.0,80.0,3.3,19.0,311.5,482.63,391.93
2016,8,14,7,30,682.0,86.0,3.3,20.0,364.0,541.58,436.77
2016,8,14,7,45,711.0,92.0,3.35,21.0,415.5,593.71,474.87
2016,8,14,8,0,740.0,98.0,3.4,22.0,467.0,646.36,512.11
2016,8,14,8,15,763.0,102.0,3.4,23.0,516.5,690.0,540.24
2016,8,14,8,30,786.0,106.0,3.4,24.0,566.0,735.72,569.15
2016,8,14,8,45,802.5,110.0,3.45,25.0,612.0,775.4,593.33
2016,8,14,9,0,819.0,114.0,3.5,26.0,658.0,813.61,616.07
2016,8,14,9,15,832.5,117.0,3.5,27.0,699.0,846.48,634.5
2016,8,14,9,30,846.0,120.0,3.5,28.0,740.0,877.32,651.3
2016,8,14,9,45,850.0,125.5,3.55,29.0,774.5,900.19,662.83
2016,8,14,10,0,854.0,131.0,3.6,30.0,809.0,920.32,672.52
2016,8,14,10,15,862.0,133.0,3.65,30.5,838.5,932.43,678.28
2016,8,14,10,30,870.0,135.0,3.7,31.0,868.0,946.99,685.79
2016,8,14,10,45,874.5,137.0,3.75,31.5,890.0,955.46,689.37
2016,8,14,11,0,879.0,139.0,3.8,32.0,912.0,960.97,691.16
2016,8,14,11,15,882.5,140.0,3.85,32.5,927.0,961.56,689.89
2016,8,14,11,30,886.0,141.0,3.9,33.0,942.0,959.15,686.83
2016,8,14,11,45,888.0,141.5,3.95,33.5,949.0,951.9,680.78
2016,8,14,12,0,890.0,142.0,4.0,34.0,956.0,941.71,672.98
2016,8,14,12,15,889.5,142.0,4.05,34.0,955.0,925.94,663.06
2016,8,14,12,30,889.0,142.0,4.1,34.0,954.0,907.43,651.43
2016,8,14,12,45,901.0,133.0,4.15,34.5,949.5,888.24,638.09
2016,8,14,13,0,913.0,124.0,4.2,35.0,945.0,865.94,622.78
2016,8,14,13,15,909.5,123.0,4.25,35.0,928.0,835.86,603.62
2016,8,14,13,30,906.0,122.0,4.3,35.0,911.0,803.51,582.9
2016,8,14,13,45,894.5,124.0,4.35,35.0,885.5,766.03,558.59
2016,8,14,14,0,883.0,126.0,4.4,35.0,860.0,727.1,532.83
2016,8,14,14,15,874.5,124.0,4.45,34.5,829.0,685.24,504.36
2016,8,14,14,30,866.0,122.0,4.5,34.0,798.0,642.16,474.29
2016,8,14,14,45,851.0,122.0,4.6,34.0,759.5,593.57,438.68
2016,8,14,15,0,836.0,122.0,4.7,34.0,721.0,547.01,403.67
2016,8,14,15,15,821.0,118.5,4.75,33.5,678.5,497.28,366.2
2016,8,14,15,30,806.0,115.0,4.8,33.0,636.0,447.83,327.81
2016,8,14,15,45,784.5,112.5,4.85,32.5,588.5,397.29,287.56
2016,8,14,16,0,763.0,110.0,4.9,32.0,541.0,348.1,247.39
2016,8,14,16,15,738.0,105.0,4.9,31.0,490.5,293.7,203.1
2016,8,14,16,30,713.0,100.0,4.9,30.0,440.0,244.76,162.6
2016,8,14,16,45,678.5,94.5,4.9,29.5,388.0,196.01,122.89
2016,8,14,17,0,644.0,89.0,4.9,29.0,336.0,150.75,88.02
2016,8,14,17,15,597.0,81.5,4.85,27.5,284.0,106.45,58.61
2016,8,14,17,30,550.0,74.0,4.8,26.0,232.0,67.22,39.36
2016,8,14,17,45,484.0,64.5,4.75,25.0,182.5,45.96,33.8
2016,8,14,18,0,418.0,55.0,4.7,24.0,133.0,41.1,29.46
2016,8,14,18,15,319.0,42.0,4.6,23.0,90.5,32.44,21.6
2016,8,14,18,30,220.0,29.0,4.5,22.0,48.0,22.54,11.2
2016,8,14,18,45,110.0,14.5,4.45,21.0,24.0,14.25,0.0
2016,8,14,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,15,5,45,178.5,16.5,3.4,12.5,35.5,84.75,20.26
2016,8,15,6,0,357.0,33.0,3.6,13.0,71.0,182.11,134.87
2016,8,15,6,15,451.5,42.0,3.6,13.5,118.0,247.33,195.28
2016,8,15,6,30,546.0,51.0,3.6,14.0,165.0,321.3,260.57
2016,8,15,6,45,363.0,86.0,3.6,15.0,170.5,293.04,240.33
2016,8,15,7,0,180.0,121.0,3.6,16.0,176.0,235.29,192.7
2016,8,15,7,15,195.5,141.0,3.5,16.5,211.5,272.84,223.66
2016,8,15,7,30,211.0,161.0,3.4,17.0,247.0,319.03,260.38
2016,8,15,7,45,510.5,121.5,3.35,18.0,365.5,488.14,397.54
2016,8,15,8,0,810.0,82.0,3.3,19.0,484.0,673.53,538.87
2016,8,15,8,15,831.0,85.5,3.25,19.5,535.0,720.11,569.03
2016,8,15,8,30,852.0,89.0,3.2,20.0,586.0,765.88,598.81
2016,8,15,8,45,869.0,91.5,3.2,21.0,633.0,801.51,619.85
2016,8,15,9,0,886.0,94.0,3.2,22.0,680.0,840.25,642.74
2016,8,15,9,15,898.0,96.0,3.2,22.5,722.0,872.41,661.92
2016,8,15,9,30,910.0,98.0,3.2,23.0,764.0,902.33,679.42
2016,8,15,9,45,924.5,97.0,3.25,24.0,801.5,928.79,693.44
2016,8,15,10,0,939.0,96.0,3.3,25.0,839.0,952.76,705.7
2016,8,15,10,15,945.5,97.5,3.35,25.5,869.0,969.42,714.46
2016,8,15,10,30,952.0,99.0,3.4,26.0,899.0,983.03,721.32
2016,8,15,10,45,956.5,100.0,3.5,27.0,921.5,991.14,723.6
2016,8,15,11,0,961.0,101.0,3.6,28.0,944.0,996.04,723.89
2016,8,15,11,15,964.0,101.5,3.7,28.5,959.0,995.79,722.39
2016,8,15,11,30,967.0,102.0,3.8,29.0,974.0,992.28,718.92
2016,8,15,11,45,968.0,102.5,3.95,29.5,981.0,983.7,712.57
2016,8,15,12,0,969.0,103.0,4.1,30.0,988.0,971.94,704.25
2016,8,15,12,15,969.0,103.0,4.2,30.0,987.0,955.67,694.17
2016,8,15,12,30,969.0,103.0,4.3,30.0,986.0,936.37,682.15
2016,8,15,12,45,957.5,109.0,4.4,30.5,974.5,910.28,664.29
2016,8,15,13,0,946.0,115.0,4.5,31.0,963.0,881.79,644.86
2016,8,15,13,15,942.5,114.0,4.55,31.0,946.0,850.79,624.79
2016,8,15,13,30,939.0,113.0,4.6,31.0,929.0,817.43,603.04
2016,8,15,13,45,933.0,112.5,4.7,31.5,904.5,780.53,577.84
2016,8,15,14,0,927.0,112.0,4.8,32.0,880.0,741.73,551.27
2016,8,15,14,15,920.0,110.0,4.8,31.5,848.5,699.2,521.94
2016,8,15,14,30,913.0,108.0,4.8,31.0,817.0,655.23,490.63
2016,8,15,14,45,902.5,106.0,4.85,31.0,779.5,608.05,455.35
2016,8,15,15,0,892.0,104.0,4.9,31.0,742.0,560.12,418.64
2016,8,15,15,15,879.0,101.5,4.9,30.5,698.5,510.04,380.05
2016,8,15,15,30,866.0,99.0,4.9,30.0,655.0,456.18,337.57
2016,8,15,15,45,849.0,96.0,4.9,29.5,607.0,404.03,295.14
2016,8,15,16,0,832.0,93.0,4.9,29.0,559.0,352.71,252.28
2016,8,15,16,15,808.5,89.0,4.8,28.0,508.0,299.75,207.94
2016,8,15,16,30,785.0,85.0,4.7,27.0,457.0,248.72,164.82
2016,8,15,16,45,754.5,80.0,4.65,26.5,403.5,197.71,122.47
2016,8,15,17,0,724.0,75.0,4.6,26.0,350.0,149.77,85.04
2016,8,15,17,15,678.5,69.5,4.5,24.5,296.5,99.82,51.56
2016,8,15,17,30,633.0,64.0,4.4,23.0,243.0,58.21,32.46
2016,8,15,17,45,567.0,56.0,4.3,22.0,191.0,38.8,28.04
2016,8,15,18,0,501.0,48.0,4.2,21.0,139.0,34.91,24.49
2016,8,15,18,15,391.0,37.5,4.05,20.0,94.5,28.4,18.42
2016,8,15,18,30,281.0,27.0,3.9,19.0,50.0,21.43,9.98
2016,8,15,18,45,140.5,13.5,3.75,18.5,25.0,13.27,0.0
2016,8,15,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,148.0,17.0,3.15,12.5,32.5,75.18,9.82
2016,8,16,6,0,296.0,34.0,3.4,13.0,65.0,160.75,118.16
2016,8,16,6,15,390.5,45.0,3.35,13.5,110.5,225.17,177.45
2016,8,16,6,30,485.0,56.0,3.3,14.0,156.0,298.44,241.78
2016,8,16,6,45,546.5,64.5,3.3,15.0,207.0,360.78,295.51
2016,8,16,7,0,608.0,73.0,3.3,16.0,258.0,427.8,351.01
2016,8,16,7,15,651.0,79.0,3.25,16.5,311.0,485.4,397.64
2016,8,16,7,30,694.0,85.0,3.2,17.0,364.0,545.29,444.39
2016,8,16,7,45,724.5,90.0,3.2,18.0,416.5,597.63,482.98
2016,8,16,8,0,755.0,95.0,3.2,19.0,469.0,648.08,518.83
2016,8,16,8,15,778.5,99.5,3.2,20.0,519.0,695.71,550.09
2016,8,16,8,30,802.0,104.0,3.2,21.0,569.0,742.77,580.15
2016,8,16,8,45,819.5,107.0,3.2,22.0,615.5,782.54,604.3
2016,8,16,9,0,837.0,110.0,3.2,23.0,662.0,820.86,626.98
2016,8,16,9,15,850.0,113.0,3.25,24.0,704.0,853.67,645.73
2016,8,16,9,30,863.0,116.0,3.3,25.0,746.0,884.37,662.81
2016,8,16,9,45,865.0,122.5,3.35,26.0,779.5,906.83,674.16
2016,8,16,10,0,867.0,129.0,3.4,27.0,813.0,926.41,683.57
2016,8,16,10,15,874.5,131.0,3.45,27.5,842.5,938.21,689.2
2016,8,16,10,30,882.0,133.0,3.5,28.0,872.0,952.33,696.49
2016,8,16,10,45,888.0,134.0,3.6,28.5,894.5,961.14,700.66
2016,8,16,11,0,894.0,135.0,3.7,29.0,917.0,966.96,703.0
2016,8,16,11,15,897.5,136.0,3.75,29.5,932.0,967.44,701.66
2016,8,16,11,30,901.0,137.0,3.8,30.0,947.0,964.87,698.49
2016,8,16,11,45,903.0,137.0,3.9,30.5,954.0,956.91,692.23
2016,8,16,12,0,905.0,137.0,4.0,31.0,961.0,945.96,684.16
2016,8,16,12,15,905.0,137.0,4.05,31.0,960.0,930.32,674.21
2016,8,16,12,30,905.0,137.0,4.1,31.0,959.0,911.87,662.49
2016,8,16,12,45,897.5,140.0,4.2,31.5,948.5,887.25,645.64
2016,8,16,13,0,890.0,143.0,4.3,32.0,938.0,860.3,627.28
2016,8,16,13,15,886.0,142.0,4.35,32.0,921.5,830.19,607.84
2016,8,16,13,30,882.0,141.0,4.4,32.0,905.0,797.92,586.84
2016,8,16,13,45,878.5,138.0,4.5,32.0,881.0,762.16,563.5
2016,8,16,14,0,875.0,135.0,4.6,32.0,857.0,724.5,537.76
2016,8,16,14,15,866.5,133.0,4.6,31.5,826.0,681.12,507.65
2016,8,16,14,30,858.0,131.0,4.6,31.0,795.0,637.78,476.83
2016,8,16,14,45,849.5,127.0,4.65,31.0,758.0,591.66,442.46
2016,8,16,15,0,841.0,123.0,4.7,31.0,721.0,544.8,406.67
2016,8,16,15,15,826.5,120.0,4.7,30.5,678.0,495.49,368.79
2016,8,16,15,30,812.0,117.0,4.7,30.0,635.0,446.4,329.97
2016,8,16,15,45,796.0,112.0,4.7,30.0,588.5,395.39,288.08
2016,8,16,16,0,780.0,107.0,4.7,30.0,542.0,345.2,245.99
2016,8,16,16,15,754.5,102.5,4.7,29.0,491.0,290.36,200.91
2016,8,16,16,30,729.0,98.0,4.7,28.0,440.0,240.98,159.72
2016,8,16,16,45,698.0,91.5,4.7,27.5,388.0,191.32,119.02
2016,8,16,17,0,667.0,85.0,4.7,27.0,336.0,144.79,83.22
2016,8,16,17,15,619.5,78.0,4.6,25.5,283.0,99.99,54.24
2016,8,16,17,30,572.0,71.0,4.5,24.0,230.0,60.32,36.46
2016,8,16,17,45,505.0,61.5,4.4,23.0,180.0,43.87,32.27
2016,8,16,18,0,438.0,52.0,4.3,22.0,130.0,38.89,27.75
2016,8,16,18,15,331.0,39.0,4.2,21.0,87.0,30.11,19.69
2016,8,16,18,30,224.0,26.0,4.1,20.0,44.0,20.69,8.63
2016,8,16,18,45,112.0,13.0,4.05,19.5,22.0,12.78,0.0
2016,8,16,19,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,5,45,126.0,17.0,2.95,13.5,30.0,66.22,0.0
2016,8,17,6,0,252.0,34.0,3.2,14.0,60.0,144.3,104.72
2016,8,17,6,15,344.5,46.5,3.2,14.5,104.0,207.48,162.54
2016,8,17,6,30,437.0,59.0,3.2,15.0,148.0,279.17,225.16
2016,8,17,6,45,499.5,68.0,3.25,16.0,197.5,340.37,277.75
2016,8,17,7,0,562.0,77.0,3.3,17.0,247.0,406.34,332.39
2016,8,17,7,15,606.5,84.0,3.3,18.0,299.0,463.98,378.4
2016,8,17,7,30,651.0,91.0,3.3,19.0,351.0,524.08,424.58
2016,8,17,7,45,683.0,96.5,3.3,20.0,402.5,576.28,463.04
2016,8,17,8,0,715.0,102.0,3.3,21.0,454.0,629.26,500.78
2016,8,17,8,15,739.0,106.5,3.3,21.5,503.5,675.67,532.84
2016,8,17,8,30,763.0,111.0,3.3,22.0,553.0,719.07,561.47
2016,8,17,8,45,781.0,115.0,3.3,23.0,598.5,759.16,586.1
2016,8,17,9,0,799.0,119.0,3.3,24.0,644.0,797.9,609.28
2016,8,17,9,15,813.5,122.0,3.35,25.0,685.5,831.01,628.4
2016,8,17,9,30,828.0,125.0,3.4,26.0,727.0,862.17,645.95
2016,8,17,9,45,850.5,121.5,3.45,27.0,766.0,891.17,661.83
2016,8,17,10,0,873.0,118.0,3.5,28.0,805.0,913.25,672.92
2016,8,17,10,15,880.5,119.5,3.55,28.5,834.0,929.78,681.69
2016,8,17,10,30,888.0,121.0,3.6,29.0,863.0,943.49,688.67
2016,8,17,10,45,892.5,123.0,3.7,30.0,885.5,952.03,691.27
2016,8,17,11,0,897.0,125.0,3.8,31.0,908.0,957.55,691.99
2016,8,17,11,15,900.5,125.5,3.85,31.5,922.5,957.56,690.35
2016,8,17,11,30,904.0,126.0,3.9,32.0,937.0,954.52,686.89
2016,8,17,11,45,904.5,127.5,4.0,32.5,944.0,946.7,680.73
2016,8,17,12,0,905.0,129.0,4.1,33.0,951.0,935.9,672.76
2016,8,17,12,15,905.0,128.5,4.15,33.0,950.0,919.78,662.53
2016,8,17,12,30,905.0,128.0,4.2,33.0,949.0,900.85,650.53
2016,8,17,12,45,891.0,135.0,4.3,33.5,936.5,874.67,632.7
2016,8,17,13,0,877.0,142.0,4.4,34.0,924.0,846.38,613.51
2016,8,17,13,15,873.0,141.0,4.45,34.0,907.0,816.58,594.33
2016,8,17,13,30,869.0,140.0,4.5,34.0,890.0,784.66,573.63
2016,8,17,13,45,864.0,138.0,4.6,34.0,866.5,749.11,550.49
2016,8,17,14,0,859.0,136.0,4.7,34.0,843.0,710.6,524.08
2016,8,17,14,15,850.5,133.5,4.75,33.5,811.5,668.51,495.19
2016,8,17,14,30,842.0,131.0,4.8,33.0,780.0,625.31,464.72
2016,8,17,14,45,832.0,127.5,4.9,33.0,743.5,579.45,430.74
2016,8,17,15,0,822.0,124.0,5.0,33.0,707.0,533.0,395.45
2016,8,17,15,15,807.0,121.0,5.0,32.5,664.0,484.3,358.12
2016,8,17,15,30,792.0,118.0,5.0,32.0,621.0,435.91,319.96
2016,8,17,15,45,774.0,113.0,5.05,31.5,574.5,385.12,279.1
2016,8,17,16,0,756.0,108.0,5.1,31.0,528.0,332.03,235.6
2016,8,17,16,15,730.0,103.5,5.05,30.0,477.5,281.57,193.92
2016,8,17,16,30,704.0,99.0,5.0,29.0,427.0,233.36,153.85
2016,8,17,16,45,671.5,92.5,5.0,28.0,375.5,184.8,114.63
2016,8,17,17,0,639.0,86.0,5.0,27.0,324.0,139.55,80.38
2016,8,17,17,15,590.0,78.5,4.85,25.5,272.0,95.82,52.56
2016,8,17,17,30,541.0,71.0,4.7,24.0,220.0,57.38,36.1
2016,8,17,17,45,472.5,61.0,4.6,23.0,171.0,43.71,32.1
2016,8,17,18,0,404.0,51.0,4.5,22.0,122.0,38.24,27.15
2016,8,17,18,15,298.5,38.0,4.4,21.0,80.5,29.42,19.01
2016,8,17,18,30,193.0,25.0,4.3,20.0,39.0,19.5,6.84
2016,8,17,18,45,96.5,12.5,4.25,19.5,19.5,12.29,0.0
2016,8,17,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,5,45,96.5,17.5,2.95,13.5,27.0,57.52,0.0
2016,8,18,6,0,193.0,35.0,3.2,14.0,54.0,124.84,89.66
2016,8,18,6,15,280.0,50.0,3.2,14.5,96.0,184.53,144.22
2016,8,18,6,30,367.0,65.0,3.2,15.0,138.0,252.68,203.64
2016,8,18,6,45,422.5,77.5,3.2,16.0,186.0,310.14,253.03
2016,8,18,7,0,478.0,90.0,3.2,17.0,234.0,372.11,304.42
2016,8,18,7,15,523.5,99.0,3.15,17.5,284.5,431.23,352.28
2016,8,18,7,30,569.0,108.0,3.1,18.0,335.0,490.85,399.0
2016,8,18,7,45,596.0,118.0,3.05,19.0,384.0,541.62,436.43
2016,8,18,8,0,623.0,128.0,3.0,20.0,433.0,592.9,472.96
2016,8,18,8,15,650.0,134.0,2.95,21.0,481.5,640.04,505.33
2016,8,18,8,30,677.0,140.0,2.9,22.0,530.0,687.1,536.65
2016,8,18,8,45,690.5,148.0,2.9,23.0,574.0,725.29,560.36
2016,8,18,9,0,704.0,156.0,2.9,24.0,618.0,762.08,582.4
2016,8,18,9,15,720.5,160.5,2.9,24.5,658.5,795.99,603.21
2016,8,18,9,30,737.0,165.0,2.9,25.0,699.0,828.25,622.66
2016,8,18,9,45,694.0,198.0,2.95,26.0,720.5,836.68,624.8
2016,8,18,10,0,651.0,231.0,3.0,27.0,742.0,840.41,623.28
2016,8,18,10,15,661.5,235.0,3.05,27.5,770.5,858.89,634.04
2016,8,18,10,30,672.0,239.0,3.1,28.0,799.0,875.12,643.16
2016,8,18,10,45,674.5,245.0,3.2,29.0,819.5,883.7,646.04
2016,8,18,11,0,677.0,251.0,3.3,30.0,840.0,889.76,647.34
2016,8,18,11,15,682.0,253.0,3.4,30.5,854.5,891.6,647.36
2016,8,18,11,30,687.0,255.0,3.5,31.0,869.0,890.94,645.81
2016,8,18,11,45,688.0,256.5,3.65,31.5,875.5,883.7,640.21
2016,8,18,12,0,689.0,258.0,3.8,32.0,882.0,874.08,633.09
2016,8,18,12,15,689.0,258.0,3.85,32.0,881.5,859.83,623.73
2016,8,18,12,30,689.0,258.0,3.9,32.0,881.0,843.4,612.92
2016,8,18,12,45,693.5,252.5,4.0,32.5,874.0,823.37,598.86
2016,8,18,13,0,698.0,247.0,4.1,33.0,867.0,801.2,583.29
2016,8,18,13,15,693.0,244.5,4.15,33.0,851.0,772.39,563.9
2016,8,18,13,30,688.0,242.0,4.2,33.0,835.0,742.09,543.29
2016,8,18,13,45,682.0,238.0,4.3,33.0,811.5,708.33,520.2
2016,8,18,14,0,676.0,234.0,4.4,33.0,788.0,673.45,495.94
2016,8,18,14,15,665.0,229.5,4.45,32.5,757.5,633.95,468.8
2016,8,18,14,30,654.0,225.0,4.5,32.0,727.0,594.05,440.76
2016,8,18,14,45,643.5,217.5,4.6,32.0,691.5,551.45,409.43
2016,8,18,15,0,633.0,210.0,4.7,32.0,656.0,508.78,377.42
2016,8,18,15,15,614.5,203.0,4.75,31.5,614.5,462.95,342.97
2016,8,18,15,30,596.0,196.0,4.8,31.0,573.0,418.14,308.42
2016,8,18,15,45,577.0,186.0,4.85,30.5,528.5,371.41,271.69
2016,8,18,16,0,558.0,176.0,4.9,30.0,484.0,326.07,235.27
2016,8,18,16,15,528.5,166.0,4.9,29.0,435.0,279.46,198.1
2016,8,18,16,30,499.0,156.0,4.9,28.0,386.0,235.6,163.02
2016,8,18,16,45,465.0,142.5,4.95,27.0,337.0,190.98,128.17
2016,8,18,17,0,431.0,129.0,5.0,26.0,288.0,149.86,97.71
2016,8,18,17,15,383.5,114.0,4.9,24.5,239.0,110.28,71.99
2016,8,18,17,30,336.0,99.0,4.8,23.0,190.0,75.72,54.42
2016,8,18,17,45,277.5,80.5,4.7,22.0,144.5,59.62,45.92
2016,8,18,18,0,219.0,62.0,4.6,21.0,99.0,49.68,37.01
2016,8,18,18,15,149.0,41.0,4.5,20.0,62.0,33.63,22.5
2016,8,18,18,30,79.0,20.0,4.4,19.0,25.0,16.93,4.08
2016,8,18,18,45,39.5,10.0,4.35,18.5,12.5,9.83,0.0
2016,8,18,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,65.5,16.0,3.1,13.5,22.5,41.6,0.0
2016,8,19,6,0,131.0,32.0,3.3,14.0,45.0,91.89,64.32
2016,8,19,6,15,203.0,51.5,3.3,14.5,85.5,155.57,121.14
2016,8,19,6,30,275.0,71.0,3.3,15.0,126.0,218.57,175.92
2016,8,19,6,45,330.5,87.5,3.35,16.0,172.5,276.25,225.28
2016,8,19,7,0,386.0,104.0,3.4,17.0,219.0,338.48,276.93
2016,8,19,7,15,431.0,117.0,3.35,17.5,268.5,394.77,322.72
2016,8,19,7,30,476.0,130.0,3.3,18.0,318.0,454.0,369.43
2016,8,19,7,45,427.0,153.5,3.25,18.5,340.0,465.74,376.63
2016,8,19,8,0,378.0,177.0,3.2,19.0,362.0,463.77,373.01
2016,8,19,8,15,486.5,173.5,3.15,20.0,437.0,559.42,445.34
2016,8,19,8,30,595.0,170.0,3.1,21.0,512.0,655.54,515.07
2016,8,19,8,45,612.5,179.0,3.1,22.0,555.5,695.51,540.65
2016,8,19,9,0,630.0,188.0,3.1,23.0,599.0,734.45,565.22
2016,8,19,9,15,647.5,193.5,3.15,23.5,639.5,768.46,587.29
2016,8,19,9,30,665.0,199.0,3.2,24.0,680.0,801.01,608.07
2016,8,19,9,45,655.5,216.0,3.25,25.0,709.0,820.19,617.44
2016,8,19,10,0,646.0,233.0,3.3,26.0,738.0,836.54,624.86
2016,8,19,10,15,656.5,237.0,3.4,26.5,767.0,854.91,635.83
2016,8,19,10,30,667.0,241.0,3.5,27.0,796.0,871.04,645.25
2016,8,19,10,45,672.5,245.5,3.6,27.5,817.0,880.76,650.28
2016,8,19,11,0,678.0,250.0,3.7,28.0,838.0,888.01,653.74
2016,8,19,11,15,683.0,251.5,3.8,28.5,852.5,889.3,653.35
2016,8,19,11,30,688.0,253.0,3.9,29.0,867.0,888.1,651.39
2016,8,19,11,45,691.0,253.5,4.05,29.5,874.0,881.62,646.2
2016,8,19,12,0,694.0,254.0,4.2,30.0,881.0,872.73,639.44
2016,8,19,12,15,693.5,254.0,4.3,30.0,880.0,857.95,629.75
2016,8,19,12,30,693.0,254.0,4.4,30.0,879.0,840.99,618.58
2016,8,19,12,45,693.0,251.0,4.55,30.5,871.0,819.5,603.32
2016,8,19,13,0,693.0,248.0,4.7,31.0,863.0,796.05,586.77
2016,8,19,13,15,687.5,246.0,4.75,30.5,846.0,767.41,568.39
2016,8,19,13,30,682.0,244.0,4.8,30.0,829.0,737.32,548.7
2016,8,19,13,45,675.5,239.5,4.9,30.0,805.5,702.89,524.76
2016,8,19,14,0,669.0,235.0,5.0,30.0,782.0,667.4,499.65
2016,8,19,14,15,657.5,230.5,5.05,29.5,751.5,627.83,471.91
2016,8,19,14,30,646.0,226.0,5.1,29.0,721.0,587.91,443.27
2016,8,19,14,45,632.5,220.0,5.15,29.0,684.5,545.35,411.2
2016,8,19,15,0,619.0,214.0,5.2,29.0,648.0,503.0,378.62
2016,8,19,15,15,600.0,206.5,5.2,28.5,606.5,457.25,343.52
2016,8,19,15,30,581.0,199.0,5.2,28.0,565.0,412.2,308.16
2016,8,19,15,45,556.5,190.5,5.2,27.5,519.0,365.5,270.89
2016,8,19,16,0,532.0,182.0,5.2,27.0,473.0,320.72,234.53
2016,8,19,16,15,502.0,171.0,5.15,26.0,425.0,274.47,197.26
2016,8,19,16,30,472.0,160.0,5.1,25.0,377.0,231.06,162.26
2016,8,19,16,45,431.0,147.5,5.1,24.5,327.0,187.6,128.13
2016,8,19,17,0,390.0,135.0,5.1,24.0,277.0,148.36,99.15
2016,8,19,17,15,344.0,118.0,5.0,23.0,229.0,109.44,73.53
2016,8,19,17,30,298.0,101.0,4.9,22.0,181.0,79.72,63.47
2016,8,19,17,45,237.5,81.0,4.8,21.0,135.5,63.65,49.55
2016,8,19,18,0,177.0,61.0,4.7,20.0,90.0,48.9,36.44
2016,8,19,18,15,117.5,39.0,4.6,19.0,55.0,32.06,21.14
2016,8,19,18,30,58.0,17.0,4.5,18.0,20.0,14.48,1.34
2016,8,19,18,45,29.0,8.5,4.4,17.5,10.0,8.36,0.0
2016,8,19,19,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.0,14.5,2.85,13.5,19.0,34.35,0.0
2016,8,20,6,0,98.0,29.0,3.1,14.0,38.0,75.98,51.87
2016,8,20,6,15,158.5,51.0,3.1,14.5,77.0,130.46,100.83
