Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,30,219.0,73.0,3.1,15.0,116.0,189.33,151.95
2016,8,20,6,45,270.5,92.5,3.1,15.5,162.0,245.5,200.29
2016,8,20,7,0,322.0,112.0,3.1,16.0,208.0,305.82,250.93
2016,8,20,7,15,364.5,128.0,3.1,16.5,256.0,368.22,301.71
2016,8,20,7,30,407.0,144.0,3.1,17.0,304.0,426.35,347.78
2016,8,20,7,45,394.5,159.5,3.1,18.0,332.5,450.28,364.6
2016,8,20,8,0,382.0,175.0,3.1,19.0,361.0,472.2,379.32
2016,8,20,8,15,395.5,193.5,3.1,19.5,403.5,514.33,409.97
2016,8,20,8,30,409.0,212.0,3.1,20.0,446.0,556.07,439.54
2016,8,20,8,45,491.0,210.5,3.15,21.0,514.5,629.58,492.86
2016,8,20,9,0,573.0,209.0,3.2,22.0,583.0,706.13,546.66
2016,8,20,9,15,590.5,216.5,3.3,22.5,622.5,740.65,569.34
2016,8,20,9,30,608.0,224.0,3.4,23.0,662.0,776.58,592.92
2016,8,20,9,45,650.5,214.0,3.5,24.0,703.5,812.26,615.85
2016,8,20,10,0,693.0,204.0,3.6,25.0,745.0,846.8,637.01
2016,8,20,10,15,703.0,207.5,3.75,25.5,773.5,864.76,647.62
2016,8,20,10,30,713.0,211.0,3.9,26.0,802.0,880.37,656.76
2016,8,20,10,45,721.0,213.0,4.05,26.5,824.0,890.13,662.0
2016,8,20,11,0,729.0,215.0,4.2,27.0,846.0,897.34,665.63
2016,8,20,11,15,733.5,216.5,4.35,27.5,860.0,898.22,665.08
2016,8,20,11,30,738.0,218.0,4.5,28.0,874.0,896.48,662.89
2016,8,20,11,45,742.0,217.0,4.7,28.5,881.5,889.16,657.51
2016,8,20,12,0,746.0,216.0,4.9,29.0,889.0,879.27,650.66
2016,8,20,12,15,746.0,216.0,5.0,29.0,888.0,864.36,641.14
2016,8,20,12,30,746.0,216.0,5.1,29.0,887.0,847.1,630.06
2016,8,20,12,45,724.0,227.0,5.25,29.0,872.5,820.0,612.08
2016,8,20,13,0,702.0,238.0,5.4,29.0,858.0,791.62,592.36
2016,8,20,13,15,697.0,235.5,5.45,28.5,841.5,762.67,573.32
2016,8,20,13,30,692.0,233.0,5.5,28.0,825.0,732.22,552.88
2016,8,20,13,45,690.0,227.0,5.55,28.0,803.0,699.26,529.32
2016,8,20,14,0,688.0,221.0,5.6,28.0,781.0,664.9,504.36
2016,8,20,14,15,677.0,216.5,5.6,27.5,750.5,624.96,475.64
2016,8,20,14,30,666.0,212.0,5.6,27.0,720.0,584.57,445.98
2016,8,20,14,45,658.0,204.0,5.65,27.0,685.0,542.38,413.64
2016,8,20,15,0,650.0,196.0,5.7,27.0,650.0,499.86,380.36
2016,8,20,15,15,631.5,190.0,5.65,26.0,608.5,454.21,345.24
2016,8,20,15,30,613.0,184.0,5.6,25.0,567.0,409.55,309.94
2016,8,20,15,45,596.0,173.5,5.6,24.5,522.5,362.55,271.5
2016,8,20,16,0,579.0,163.0,5.6,24.0,478.0,316.8,233.33
2016,8,20,16,15,549.5,154.0,5.5,23.0,429.5,270.21,194.8
2016,8,20,16,30,520.0,145.0,5.4,22.0,381.0,226.35,158.58
2016,8,20,16,45,488.5,132.0,5.35,21.5,332.5,181.74,122.52
2016,8,20,17,0,457.0,119.0,5.3,21.0,284.0,140.38,91.27
2016,8,20,17,15,408.0,105.5,5.15,20.0,235.0,101.02,66.08
2016,8,20,17,30,359.0,92.0,5.0,19.0,186.0,66.83,53.01
2016,8,20,17,45,299.5,74.5,4.9,18.5,141.0,55.22,42.7
2016,8,20,18,0,240.0,57.0,4.8,18.0,96.0,43.22,31.78
2016,8,20,18,15,162.0,37.5,4.65,17.5,59.5,28.9,18.47
2016,8,20,18,30,84.0,18.0,4.5,17.0,23.0,13.93,0.0
2016,8,20,18,45,42.0,9.0,4.35,16.5,11.5,8.85,0.0
2016,8,20,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,73.5,15.5,3.7,13.5,22.5,36.85,0.0
2016,8,21,6,0,147.0,31.0,3.9,14.0,45.0,103.18,71.15
2016,8,21,6,15,226.0,49.0,4.0,14.5,85.5,160.87,124.82
2016,8,21,6,30,305.0,67.0,4.1,15.0,126.0,225.95,181.73
2016,8,21,6,45,369.5,80.5,4.2,15.5,173.5,285.63,233.66
2016,8,21,7,0,434.0,94.0,4.3,16.0,221.0,350.74,288.86
2016,8,21,7,15,480.5,104.5,4.2,16.5,271.0,406.96,335.14
2016,8,21,7,30,527.0,115.0,4.1,17.0,321.0,466.19,382.39
2016,8,21,7,45,565.0,123.0,4.1,17.5,371.5,523.02,426.42
2016,8,21,8,0,603.0,131.0,4.1,18.0,422.0,578.46,468.25
2016,8,21,8,15,501.5,172.0,4.05,18.5,432.0,566.65,455.19
2016,8,21,8,30,400.0,213.0,4.0,19.0,442.0,549.49,437.9
2016,8,21,8,45,552.0,183.5,3.95,20.0,526.0,646.89,511.8
2016,8,21,9,0,704.0,154.0,3.9,21.0,610.0,755.43,589.69
2016,8,21,9,15,720.0,158.0,3.9,21.5,650.5,788.22,609.94
2016,8,21,9,30,736.0,162.0,3.9,22.0,691.0,819.33,629.27
2016,8,21,9,45,717.5,182.0,3.95,23.0,718.5,835.6,637.02
2016,8,21,10,0,699.0,202.0,4.0,24.0,746.0,848.42,642.48
2016,8,21,10,15,709.0,205.5,4.1,24.5,775.0,866.4,653.05
2016,8,21,10,30,719.0,209.0,4.2,25.0,804.0,882.0,661.98
2016,8,21,10,45,730.0,209.5,4.3,25.5,827.0,892.92,667.78
2016,8,21,11,0,741.0,210.0,4.4,26.0,850.0,901.28,671.95
2016,8,21,11,15,746.0,211.5,4.55,26.5,864.5,902.57,671.63
2016,8,21,11,30,751.0,213.0,4.7,27.0,879.0,901.18,670.01
2016,8,21,11,45,757.0,211.0,4.85,27.5,887.0,894.5,664.87
2016,8,21,12,0,763.0,209.0,5.0,28.0,895.0,885.17,658.02
2016,8,21,12,15,763.0,209.0,5.1,28.0,894.0,870.0,648.27
2016,8,21,12,30,763.0,209.0,5.2,28.0,893.0,852.41,636.9
2016,8,21,12,45,772.5,200.5,5.35,28.0,887.0,832.09,623.9
2016,8,21,13,0,782.0,192.0,5.5,28.0,881.0,809.08,608.97
2016,8,21,13,15,777.0,190.5,5.6,27.5,864.0,779.58,590.27
2016,8,21,13,30,772.0,189.0,5.7,27.0,847.0,747.55,568.73
2016,8,21,13,45,766.5,185.5,5.85,27.0,823.0,712.01,543.32
2016,8,21,14,0,761.0,182.0,6.0,27.0,799.0,675.07,516.4
2016,8,21,14,15,750.5,179.0,6.0,26.5,768.0,634.2,486.59
2016,8,21,14,30,740.0,176.0,6.0,26.0,737.0,592.65,455.61
2016,8,21,14,45,726.5,171.5,6.05,26.0,700.0,547.61,420.56
2016,8,21,15,0,713.0,167.0,6.1,26.0,663.0,502.55,384.76
2016,8,21,15,15,695.0,162.0,6.05,25.0,620.5,455.19,347.73
2016,8,21,15,30,677.0,157.0,6.0,24.0,578.0,408.66,310.3
2016,8,21,15,45,652.5,151.0,5.95,23.5,531.0,359.95,269.81
2016,8,21,16,0,628.0,145.0,5.9,23.0,484.0,313.13,230.21
2016,8,21,16,15,598.0,137.5,5.75,22.5,435.0,265.67,189.98
2016,8,21,16,30,568.0,130.0,5.6,22.0,386.0,221.09,152.44
2016,8,21,16,45,526.0,121.0,5.5,21.5,335.0,176.12,116.38
2016,8,21,17,0,484.0,112.0,5.4,21.0,284.0,135.22,86.2
2016,8,21,17,15,433.0,99.5,5.25,20.0,234.5,95.43,61.44
2016,8,21,17,30,382.0,87.0,5.1,19.0,185.0,62.91,49.57
2016,8,21,17,45,312.0,71.0,4.95,18.0,139.5,52.62,40.48
2016,8,21,18,0,242.0,55.0,4.8,17.0,94.0,41.75,30.58
2016,8,21,18,15,161.0,36.0,4.7,16.5,58.0,27.78,17.44
2016,8,21,18,30,80.0,17.0,4.6,16.0,22.0,13.18,0.0
2016,8,21,18,45,40.0,8.5,4.5,15.5,11.0,8.36,0.0
2016,8,21,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,22,5,45,67.5,15.5,3.7,12.5,21.5,34.94,0.0
2016,8,22,6,0,135.0,31.0,3.9,13.0,43.0,99.13,67.51
2016,8,22,6,15,213.0,49.5,3.95,13.5,83.0,156.16,121.29
2016,8,22,6,30,291.0,68.0,4.0,14.0,123.0,220.52,177.75
2016,8,22,6,45,349.5,83.0,4.1,14.5,170.0,278.25,228.21
2016,8,22,7,0,408.0,98.0,4.2,15.0,217.0,340.86,281.51
2016,8,22,7,15,454.0,109.5,4.1,15.5,266.0,396.69,327.65
2016,8,22,7,30,500.0,121.0,4.0,16.0,315.0,455.52,374.82
2016,8,22,7,45,534.0,131.0,3.9,17.0,364.5,507.41,414.26
2016,8,22,8,0,568.0,141.0,3.8,18.0,414.0,560.61,453.4
2016,8,22,8,15,595.5,148.5,3.75,18.5,461.5,610.86,489.98
2016,8,22,8,30,623.0,156.0,3.7,19.0,509.0,657.99,523.42
2016,8,22,8,45,642.5,163.0,3.7,20.0,553.5,698.06,549.96
2016,8,22,9,0,662.0,170.0,3.7,21.0,598.0,737.15,575.19
2016,8,22,9,15,651.0,185.0,3.75,21.5,628.0,758.09,587.57
2016,8,22,9,30,640.0,200.0,3.8,22.0,658.0,776.22,597.92
2016,8,22,9,45,687.5,189.5,3.9,22.5,704.0,815.77,624.47
2016,8,22,10,0,735.0,179.0,4.0,23.0,750.0,854.3,649.3
2016,8,22,10,15,635.5,239.5,4.1,23.5,746.0,833.92,631.89
2016,8,22,10,30,536.0,300.0,4.2,24.0,742.0,806.72,608.21
2016,8,22,10,45,508.0,319.5,4.35,25.0,747.5,800.47,600.63
2016,8,22,11,0,480.0,339.0,4.5,26.0,753.0,791.88,591.36
2016,8,22,11,15,630.0,263.5,4.65,26.0,816.0,847.91,635.33
2016,8,22,11,30,780.0,188.0,4.8,26.0,879.0,897.56,671.35
2016,8,22,11,45,785.5,186.5,4.95,26.5,886.5,891.16,666.04
2016,8,22,12,0,791.0,185.0,5.1,27.0,894.0,882.05,659.26
2016,8,22,12,15,791.0,184.5,5.25,27.0,892.5,866.47,649.42
2016,8,22,12,30,791.0,184.0,5.4,27.0,891.0,848.41,637.88
2016,8,22,12,45,752.0,205.5,5.55,27.5,872.0,817.75,616.22
2016,8,22,13,0,713.0,227.0,5.7,28.0,853.0,785.44,592.2
2016,8,22,13,15,708.0,225.0,5.75,27.5,836.5,756.64,573.0
2016,8,22,13,30,703.0,223.0,5.8,27.0,820.0,726.29,552.34
2016,8,22,13,45,702.0,216.0,5.9,27.0,798.0,692.69,528.2
2016,8,22,14,0,701.0,209.0,6.0,27.0,776.0,657.58,502.55
2016,8,22,14,15,690.5,205.0,6.0,26.5,745.5,617.92,473.63
2016,8,22,14,30,680.0,201.0,6.0,26.0,715.0,577.74,443.7
2016,8,22,14,45,671.5,193.5,6.05,25.5,680.0,535.12,411.41
2016,8,22,15,0,663.0,186.0,6.1,25.0,645.0,492.19,378.04
2016,8,22,15,15,644.5,180.0,6.05,24.5,603.5,445.98,341.19
2016,8,22,15,30,626.0,174.0,6.0,24.0,562.0,400.75,304.3
2016,8,22,15,45,526.5,182.0,6.0,23.5,491.0,340.59,256.39
2016,8,22,16,0,427.0,190.0,6.0,23.0,420.0,289.0,215.62
2016,8,22,16,15,477.5,164.5,5.9,22.0,397.5,256.16,186.3
2016,8,22,16,30,528.0,139.0,5.8,21.0,375.0,218.22,152.08
2016,8,22,16,45,492.0,127.5,5.7,20.5,326.0,174.01,116.55
2016,8,22,17,0,456.0,116.0,5.6,20.0,277.0,133.48,86.55
2016,8,22,17,15,405.5,102.5,5.35,19.0,228.0,94.49,62.45
2016,8,22,17,30,355.0,89.0,5.1,18.0,179.0,64.69,51.32
2016,8,22,17,45,290.5,71.5,4.9,17.5,134.0,53.21,41.04
2016,8,22,18,0,226.0,54.0,4.7,17.0,89.0,41.1,29.95
2016,8,22,18,15,147.0,34.5,4.5,16.5,53.5,26.67,16.27
2016,8,22,18,30,68.0,15.0,4.3,16.0,18.0,11.6,0.0
2016,8,22,18,45,34.0,7.5,4.1,15.5,9.0,7.37,0.0
2016,8,22,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,77.0,15.0,2.8,13.5,21.5,37.05,0.0
2016,8,23,6,0,154.0,30.0,3.1,14.0,43.0,104.05,69.37
2016,8,23,6,15,240.0,46.5,3.15,14.5,84.0,162.46,125.31
2016,8,23,6,30,326.0,63.0,3.2,15.0,125.0,229.08,183.52
2016,8,23,6,45,393.0,75.5,3.3,15.5,173.0,289.5,236.05
2016,8,23,7,0,460.0,88.0,3.4,16.0,221.0,355.57,291.92
2016,8,23,7,15,507.5,98.0,3.35,16.5,271.5,412.74,338.9
2016,8,23,7,30,555.0,108.0,3.3,17.0,322.0,476.25,389.25
2016,8,23,7,45,594.0,114.5,3.25,18.0,373.0,530.2,429.89
2016,8,23,8,0,633.0,121.0,3.2,19.0,424.0,585.53,470.2
2016,8,23,8,15,659.5,127.0,3.15,19.5,472.5,632.33,503.68
2016,8,23,8,30,686.0,133.0,3.1,20.0,521.0,678.99,536.21
2016,8,23,8,45,709.5,136.5,3.1,21.0,567.0,720.11,562.39
2016,8,23,9,0,733.0,140.0,3.1,22.0,613.0,760.35,587.22
2016,8,23,9,15,749.0,144.0,3.1,22.5,653.5,793.74,607.91
2016,8,23,9,30,765.0,148.0,3.1,23.0,694.0,825.38,627.2
2016,8,23,9,45,763.5,158.5,3.15,24.0,726.0,846.93,638.42
2016,8,23,10,0,762.0,169.0,3.2,25.0,758.0,865.67,647.73
2016,8,23,10,15,771.0,171.5,3.25,25.5,787.0,879.22,654.81
2016,8,23,10,30,780.0,174.0,3.3,26.0,816.0,893.63,662.57
2016,8,23,10,45,788.5,175.0,3.35,26.5,838.0,903.38,667.27
2016,8,23,11,0,797.0,176.0,3.4,27.0,860.0,910.39,670.25
2016,8,23,11,15,801.0,177.5,3.5,27.5,874.5,911.03,669.41
2016,8,23,11,30,805.0,179.0,3.6,28.0,889.0,908.84,666.84
2016,8,23,11,45,809.0,178.5,3.7,28.5,896.5,901.85,661.2
2016,8,23,12,0,813.0,178.0,3.8,29.0,904.0,892.09,653.83
2016,8,23,12,15,812.5,177.5,3.9,29.0,902.5,875.71,643.44
2016,8,23,12,30,812.0,177.0,4.0,29.0,901.0,856.81,631.39
2016,8,23,12,45,814.5,173.5,4.15,29.5,892.5,835.01,616.38
2016,8,23,13,0,817.0,170.0,4.3,30.0,884.0,810.75,599.69
2016,8,23,13,15,812.0,168.5,4.4,29.5,867.0,780.29,580.88
2016,8,23,13,30,807.0,167.0,4.5,29.0,850.0,747.97,560.23
2016,8,23,13,45,801.0,164.0,4.65,29.0,826.0,711.82,535.02
2016,8,23,14,0,795.0,161.0,4.8,29.0,802.0,674.2,508.3
2016,8,23,14,15,785.0,158.5,4.9,28.5,770.5,633.25,479.32
2016,8,23,14,30,775.0,156.0,5.0,28.0,739.0,591.48,448.94
2016,8,23,14,45,763.5,151.5,5.1,28.0,702.0,543.75,412.56
2016,8,23,15,0,752.0,147.0,5.2,28.0,665.0,498.1,376.77
2016,8,23,15,15,735.0,143.0,5.25,27.5,622.5,450.37,339.14
2016,8,23,15,30,718.0,139.0,5.3,27.0,580.0,403.3,301.01
2016,8,23,15,45,697.5,132.5,5.35,26.5,533.5,353.65,260.08
2016,8,23,16,0,677.0,126.0,5.4,26.0,487.0,305.44,219.51
2016,8,23,16,15,647.5,119.5,5.35,25.0,437.5,256.65,178.75
2016,8,23,16,30,618.0,113.0,5.3,24.0,388.0,210.61,140.5
2016,8,23,16,45,581.5,104.5,5.3,23.5,337.0,164.75,103.9
2016,8,23,17,0,545.0,96.0,5.3,23.0,286.0,122.73,73.55
2016,8,23,17,15,492.5,86.0,5.15,22.0,236.0,82.73,50.71
2016,8,23,17,30,440.0,76.0,5.0,21.0,186.0,54.79,42.11
2016,8,23,17,45,368.5,62.5,4.9,20.0,139.5,46.23,34.54
2016,8,23,18,0,297.0,49.0,4.8,19.0,93.0,37.2,26.27
2016,8,23,18,15,197.0,32.5,4.65,18.0,56.5,25.15,14.62
2016,8,23,18,30,97.0,16.0,4.5,17.0,20.0,12.5,0.0
2016,8,23,18,45,48.5,8.0,4.4,16.5,10.0,7.86,0.0
2016,8,23,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,5,45,123.0,14.0,2.85,12.5,24.0,49.13,0.0
2016,8,24,6,0,246.0,28.0,3.2,13.0,48.0,131.76,86.79
2016,8,24,6,15,347.5,40.5,3.2,13.5,92.0,196.92,152.19
2016,8,24,6,30,449.0,53.0,3.2,14.0,136.0,271.15,217.62
2016,8,24,6,45,347.0,80.0,3.25,14.5,157.0,272.14,222.34
2016,8,24,7,0,245.0,107.0,3.3,15.0,178.0,257.22,211.48
2016,8,24,7,15,273.5,123.5,3.25,15.5,217.0,301.01,248.04
2016,8,24,7,30,302.0,140.0,3.2,16.0,256.0,346.67,284.92
2016,8,24,7,45,354.0,153.0,3.15,17.0,307.5,405.08,330.68
2016,8,24,8,0,406.0,166.0,3.1,18.0,359.0,475.46,384.11
2016,8,24,8,15,601.0,133.5,3.1,18.5,453.5,595.97,477.99
2016,8,24,8,30,796.0,101.0,3.1,19.0,548.0,721.55,570.13
2016,8,24,8,45,815.0,103.5,3.1,20.0,594.5,761.37,594.18
2016,8,24,9,0,834.0,106.0,3.1,21.0,641.0,799.81,617.35
2016,8,24,9,15,847.5,109.0,3.15,21.5,682.5,832.59,637.64
2016,8,24,9,30,861.0,112.0,3.2,22.0,724.0,863.24,656.32
2016,8,24,9,45,879.5,110.0,3.25,23.0,762.0,885.75,668.0
2016,8,24,10,0,898.0,108.0,3.3,24.0,800.0,910.82,681.41
2016,8,24,10,15,905.0,109.5,3.4,24.5,829.0,926.87,690.29
2016,8,24,10,30,912.0,111.0,3.5,25.0,858.0,939.97,697.34
2016,8,24,10,45,917.5,111.5,3.6,25.5,880.5,947.65,700.85
2016,8,24,11,0,923.0,112.0,3.7,26.0,903.0,952.21,702.44
2016,8,24,11,15,926.0,113.0,3.8,26.5,917.0,951.89,700.89
2016,8,24,11,30,929.0,114.0,3.9,27.0,931.0,948.38,697.39
2016,8,24,11,45,930.0,114.5,4.0,27.5,937.5,939.45,690.39
2016,8,24,12,0,931.0,115.0,4.1,28.0,944.0,927.42,681.48
2016,8,24,12,15,931.0,114.5,4.15,28.0,942.5,910.52,670.5
2016,8,24,12,30,931.0,114.0,4.2,28.0,941.0,890.7,657.63
2016,8,24,12,45,909.5,125.5,4.3,28.5,926.0,862.09,637.78
2016,8,24,13,0,888.0,137.0,4.4,29.0,911.0,831.55,616.65
2016,8,24,13,15,883.5,136.0,4.5,29.0,893.5,800.64,596.42
2016,8,24,13,30,879.0,135.0,4.6,29.0,876.0,767.59,574.63
2016,8,24,13,45,871.5,133.5,4.7,29.0,850.5,730.02,549.19
2016,8,24,14,0,864.0,132.0,4.8,29.0,825.0,689.45,520.14
2016,8,24,14,15,855.0,130.0,4.9,28.5,793.0,647.01,490.06
2016,8,24,14,30,846.0,128.0,5.0,28.0,761.0,603.5,458.3
2016,8,24,14,45,833.5,125.5,5.1,28.0,723.0,556.79,422.38
2016,8,24,15,0,821.0,123.0,5.2,28.0,685.0,509.73,385.26
2016,8,24,15,15,805.0,119.5,5.2,27.5,641.5,460.09,345.83
2016,8,24,15,30,789.0,116.0,5.2,27.0,598.0,410.89,305.64
2016,8,24,15,45,768.5,111.5,5.25,26.5,550.0,359.89,263.23
2016,8,24,16,0,748.0,107.0,5.3,26.0,502.0,306.7,218.35
2016,8,24,16,15,720.0,102.0,5.2,25.0,451.5,256.07,175.59
2016,8,24,16,30,692.0,97.0,5.1,24.0,401.0,207.95,135.24
2016,8,24,16,45,656.0,90.0,5.1,23.5,348.5,159.73,96.68
2016,8,24,17,0,620.0,83.0,5.1,23.0,296.0,115.23,64.95
2016,8,24,17,15,566.0,75.0,4.95,22.0,244.5,73.14,42.24
2016,8,24,17,30,512.0,67.0,4.8,21.0,193.0,47.58,35.83
2016,8,24,17,45,434.5,56.0,4.7,20.0,144.5,41.41,30.33
2016,8,24,18,0,357.0,45.0,4.6,19.0,96.0,34.83,24.18
2016,8,24,18,15,238.0,30.0,4.45,18.0,58.0,23.69,13.08
2016,8,24,18,30,119.0,15.0,4.3,17.0,20.0,14.74,0.0
2016,8,24,18,45,59.5,7.5,4.2,16.5,10.0,7.37,0.0
2016,8,24,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,5,45,114.5,13.5,2.8,12.5,23.0,45.94,0.0
2016,8,25,6,0,229.0,27.0,3.1,13.0,46.0,123.73,79.16
2016,8,25,6,15,329.5,39.5,3.15,13.5,88.5,188.2,144.96
2016,8,25,6,30,430.0,52.0,3.2,14.0,131.0,260.89,209.13
2016,8,25,6,45,360.0,77.0,3.25,15.0,157.5,274.05,223.4
2016,8,25,7,0,290.0,102.0,3.3,16.0,184.0,274.11,224.73
2016,8,25,7,15,322.5,117.0,3.3,16.5,225.5,320.35,263.27
2016,8,25,7,30,355.0,132.0,3.3,17.0,267.0,377.11,308.81
2016,8,25,7,45,545.5,111.5,3.3,17.5,353.5,492.98,402.07
2016,8,25,8,0,736.0,91.0,3.3,18.0,440.0,616.45,497.98
2016,8,25,8,15,760.5,95.0,3.3,18.5,489.5,663.11,530.41
2016,8,25,8,30,785.0,99.0,3.3,19.0,539.0,709.29,561.61
2016,8,25,8,45,808.0,100.5,3.3,20.0,586.0,750.72,587.64
2016,8,25,9,0,831.0,102.0,3.3,21.0,633.0,791.01,612.33
2016,8,25,9,15,845.0,104.5,3.35,21.5,675.0,823.54,632.56
2016,8,25,9,30,859.0,107.0,3.4,22.0,717.0,849.26,647.93
2016,8,25,9,45,874.5,107.0,3.5,23.0,754.0,876.08,663.04
2016,8,25,10,0,890.0,107.0,3.6,24.0,791.0,900.53,676.4
2016,8,25,10,15,898.0,108.5,3.65,24.5,820.5,917.32,685.55
2016,8,25,10,30,906.0,110.0,3.7,25.0,850.0,931.21,692.85
2016,8,25,10,45,913.5,110.0,3.8,25.5,873.0,940.08,697.16
2016,8,25,11,0,921.0,110.0,3.9,26.0,896.0,945.87,699.54
2016,8,25,11,15,924.5,111.0,3.95,26.5,911.0,945.95,697.95
2016,8,25,11,30,928.0,112.0,4.0,27.0,926.0,942.85,694.4
2016,8,25,11,45,930.5,112.0,4.1,27.5,933.0,934.69,687.89
2016,8,25,12,0,933.0,112.0,4.2,28.0,940.0,923.41,679.44
2016,8,25,12,15,933.0,111.5,4.25,28.0,938.5,906.43,668.36
2016,8,25,12,30,933.0,111.0,4.3,28.0,937.0,886.52,655.39
2016,8,25,12,45,925.0,114.5,4.4,28.0,926.0,861.14,638.95
2016,8,25,13,0,917.0,118.0,4.5,28.0,915.0,833.33,620.82
2016,8,25,13,15,913.0,117.0,4.55,28.0,897.5,802.05,600.03
2016,8,25,13,30,909.0,116.0,4.6,28.0,880.0,768.51,577.7
2016,8,25,13,45,902.5,115.0,4.7,28.0,854.5,731.15,552.76
2016,8,25,14,0,896.0,114.0,4.8,28.0,829.0,692.01,524.6
2016,8,25,14,15,887.5,112.0,4.9,27.5,797.0,649.15,493.97
2016,8,25,14,30,879.0,110.0,5.0,27.0,765.0,605.05,461.53
2016,8,25,14,45,867.5,108.0,5.1,27.0,726.5,558.33,425.28
2016,8,25,15,0,856.0,106.0,5.2,27.0,688.0,507.82,385.31
2016,8,25,15,15,841.0,103.0,5.25,26.5,644.5,457.5,345.0
2016,8,25,15,30,826.0,100.0,5.3,26.0,601.0,407.46,303.73
2016,8,25,15,45,806.5,96.5,5.35,25.5,553.0,355.93,260.33
2016,8,25,16,0,787.0,93.0,5.4,25.0,505.0,305.58,217.03
2016,8,25,16,15,760.5,88.5,5.4,24.0,454.0,254.08,173.09
2016,8,25,16,30,734.0,84.0,5.4,23.0,403.0,204.93,131.52
2016,8,25,16,45,697.5,78.5,5.4,22.5,350.5,152.48,89.5
2016,8,25,17,0,661.0,73.0,5.4,22.0,298.0,107.16,57.59
2016,8,25,17,15,608.5,66.0,5.25,21.0,245.5,64.0,35.35
2016,8,25,17,30,556.0,59.0,5.1,20.0,193.0,40.87,30.12
2016,8,25,17,45,476.5,49.5,4.95,19.0,144.5,35.76,25.51
2016,8,25,18,0,397.0,40.0,4.8,18.0,96.0,30.32,20.35
2016,8,25,18,15,269.0,27.0,4.6,17.0,57.5,21.02,10.61
2016,8,25,18,30,141.0,14.0,4.4,16.0,19.0,13.76,0.0
2016,8,25,18,45,70.5,7.0,4.25,15.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,5,45,116.0,13.0,2.2,12.5,22.5,45.62,0.0
2016,8,26,6,0,232.0,26.0,2.5,13.0,45.0,122.41,75.69
2016,8,26,6,15,336.0,39.0,2.6,13.5,88.0,189.38,145.28
2016,8,26,6,30,440.0,52.0,2.7,14.0,131.0,264.16,211.15
2016,8,26,6,45,346.0,78.5,2.85,15.0,153.5,268.51,218.42
2016,8,26,7,0,252.0,105.0,3.0,16.0,176.0,257.63,210.77
2016,8,26,7,15,284.0,121.0,2.95,16.5,216.0,302.95,248.49
2016,8,26,7,30,316.0,137.0,2.9,17.0,256.0,350.45,286.72
2016,8,26,7,45,359.0,151.0,2.9,17.5,305.5,404.56,329.37
2016,8,26,8,0,402.0,165.0,2.9,18.0,355.0,469.85,379.36
2016,8,26,8,15,416.5,182.5,2.9,18.5,398.0,512.13,410.12
2016,8,26,8,30,431.0,200.0,2.9,19.0,441.0,554.03,439.99
2016,8,26,8,45,625.0,155.5,2.9,20.0,537.0,670.52,527.64
2016,8,26,9,0,819.0,111.0,2.9,21.0,633.0,789.44,609.81
2016,8,26,9,15,833.5,114.0,2.95,21.5,674.5,822.55,629.72
2016,8,26,9,30,848.0,117.0,3.0,22.0,716.0,853.6,648.7
2016,8,26,9,45,841.5,128.0,3.05,22.5,747.5,872.94,659.51
2016,8,26,10,0,835.0,139.0,3.1,23.0,779.0,889.06,668.24
2016,8,26,10,15,843.0,141.0,3.2,23.5,808.0,905.33,677.49
2016,8,26,10,30,851.0,143.0,3.3,24.0,837.0,918.81,684.89
2016,8,26,10,45,852.5,147.0,3.4,25.0,857.5,925.65,686.58
2016,8,26,11,0,854.0,151.0,3.5,26.0,878.0,929.46,686.38
2016,8,26,11,15,857.5,152.0,3.6,26.0,892.5,928.96,686.13
2016,8,26,11,30,861.0,153.0,3.7,26.0,907.0,925.46,684.02
2016,8,26,11,45,859.0,155.5,3.85,26.5,912.0,915.65,676.72
2016,8,26,12,0,857.0,158.0,4.0,27.0,917.0,902.97,667.61
2016,8,26,12,15,856.5,158.0,4.15,27.0,915.5,886.34,657.19
2016,8,26,12,30,856.0,158.0,4.3,27.0,914.0,867.01,644.95
2016,8,26,12,45,854.0,157.0,4.45,27.5,904.0,842.91,628.18
2016,8,26,13,0,852.0,156.0,4.6,28.0,894.0,816.39,609.84
2016,8,26,13,15,847.0,154.5,4.7,28.0,876.0,784.86,589.12
2016,8,26,13,30,842.0,153.0,4.8,28.0,858.0,751.35,566.78
2016,8,26,13,45,834.0,152.0,4.95,28.0,832.5,714.45,540.7
2016,8,26,14,0,826.0,151.0,5.1,28.0,807.0,676.09,513.0
2016,8,26,14,15,815.5,148.5,5.15,27.5,775.0,633.57,482.31
2016,8,26,14,30,805.0,146.0,5.2,27.0,743.0,590.2,450.19
2016,8,26,14,45,792.0,142.5,5.3,27.0,705.0,543.97,414.34
2016,8,26,15,0,779.0,139.0,5.4,27.0,667.0,497.54,377.46
2016,8,26,15,15,762.0,134.5,5.4,26.5,623.0,445.23,335.87
2016,8,26,15,30,745.0,130.0,5.4,26.0,579.0,396.48,295.87
2016,8,26,15,45,723.0,124.5,5.4,25.5,531.5,346.01,253.72
2016,8,26,16,0,701.0,119.0,5.4,25.0,484.0,297.1,212.14
2016,8,26,16,15,671.0,113.0,5.3,24.0,433.5,247.65,170.54
2016,8,26,16,30,641.0,107.0,5.2,23.0,383.0,201.0,131.77
2016,8,26,16,45,602.5,99.0,5.15,22.5,331.5,154.49,95.2
2016,8,26,17,0,564.0,91.0,5.1,22.0,280.0,112.05,65.84
2016,8,26,17,15,508.0,81.0,4.85,21.0,229.0,71.6,44.99
2016,8,26,17,30,452.0,71.0,4.6,20.0,178.0,52.02,39.81
2016,8,26,17,45,373.5,57.5,4.45,19.0,131.0,42.77,31.55
2016,8,26,18,0,295.0,44.0,4.3,18.0,84.0,33.57,23.04
2016,8,26,18,15,185.5,27.5,4.1,17.5,49.0,21.35,10.24
2016,8,26,18,30,76.0,11.0,3.9,17.0,14.0,10.81,0.0
2016,8,26,18,45,38.0,5.5,3.75,16.5,7.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,45,35.5,13.0,2.3,12.5,15.5,22.75,0.0
2016,8,27,6,0,71.0,26.0,2.6,13.0,31.0,61.56,34.7
2016,8,27,6,15,128.5,46.0,2.75,13.5,65.0,111.93,84.82
2016,8,27,6,30,186.0,66.0,2.9,14.0,99.0,164.42,130.97
2016,8,27,6,45,224.5,86.0,3.1,14.5,139.0,212.8,173.29
2016,8,27,7,0,263.0,106.0,3.3,15.0,179.0,264.16,217.19
2016,8,27,7,15,308.5,118.0,3.25,15.5,221.0,312.53,257.63
2016,8,27,7,30,354.0,130.0,3.2,16.0,263.0,372.72,306.34
2016,8,27,7,45,508.0,122.5,3.2,16.5,344.5,475.27,388.91
2016,8,27,8,0,662.0,115.0,3.2,17.0,426.0,592.84,480.11
2016,8,27,8,15,688.5,121.0,3.2,17.5,475.0,640.35,514.18
2016,8,27,8,30,715.0,127.0,3.2,18.0,524.0,687.64,547.64
2016,8,27,8,45,738.0,130.5,3.25,19.0,570.5,728.92,574.13
2016,8,27,9,0,761.0,134.0,3.3,20.0,617.0,769.21,599.41
2016,8,27,9,15,776.5,137.5,3.35,20.5,658.0,802.05,620.14
2016,8,27,9,30,792.0,141.0,3.4,21.0,699.0,830.17,637.41
2016,8,27,9,45,804.0,143.5,3.45,22.0,734.5,855.14,651.15
2016,8,27,10,0,816.0,146.0,3.5,23.0,770.0,877.71,663.16
2016,8,27,10,15,824.5,148.5,3.55,23.5,798.5,894.65,672.56
2016,8,27,10,30,833.0,151.0,3.6,24.0,827.0,908.84,680.18
2016,8,27,10,45,838.0,152.5,3.7,24.5,848.5,916.02,683.43
2016,8,27,11,0,843.0,154.0,3.8,25.0,870.0,920.28,684.86
2016,8,27,11,15,846.5,155.0,3.9,25.0,884.0,919.72,684.5
2016,8,27,11,30,850.0,156.0,4.0,25.0,898.0,916.19,682.29
2016,8,27,11,45,851.5,156.5,4.1,25.5,904.0,907.46,675.33
2016,8,27,12,0,853.0,157.0,4.2,26.0,910.0,895.84,666.56
2016,8,27,12,15,852.5,157.0,4.3,26.0,908.0,879.21,655.77
2016,8,27,12,30,852.0,157.0,4.4,26.0,906.0,859.91,643.21
2016,8,27,12,45,847.0,157.5,4.55,26.5,895.5,834.88,625.72
2016,8,27,13,0,842.0,158.0,4.7,27.0,885.0,807.59,606.93
2016,8,27,13,15,837.5,156.5,4.75,27.0,867.0,776.64,586.17
2016,8,27,13,30,833.0,155.0,4.8,27.0,849.0,743.73,563.56
2016,8,27,13,45,826.0,152.5,4.9,27.0,824.0,706.34,536.81
2016,8,27,14,0,819.0,150.0,5.0,27.0,799.0,667.48,508.45
2016,8,27,14,15,809.0,147.5,5.05,26.5,767.0,625.51,477.98
2016,8,27,14,30,799.0,145.0,5.1,26.0,735.0,582.66,446.06
2016,8,27,14,45,787.5,141.0,5.15,26.0,697.0,537.0,410.34
2016,8,27,15,0,776.0,137.0,5.2,26.0,659.0,491.01,373.53
2016,8,27,15,15,759.0,132.5,5.2,25.5,616.0,438.89,331.87
2016,8,27,15,30,742.0,128.0,5.2,25.0,573.0,390.3,291.81
2016,8,27,15,45,723.0,122.0,5.2,24.5,526.0,340.58,249.99
2016,8,27,16,0,704.0,116.0,5.2,24.0,479.0,292.11,208.5
2016,8,27,16,15,674.5,109.5,5.15,23.0,428.5,242.28,166.44
2016,8,27,16,30,645.0,103.0,5.1,22.0,378.0,195.19,127.24
2016,8,27,16,45,610.0,94.5,5.05,21.5,327.0,148.61,90.56
2016,8,27,17,0,575.0,86.0,5.0,21.0,276.0,105.71,61.11
2016,8,27,17,15,519.0,76.5,4.85,20.0,225.5,65.31,41.24
2016,8,27,17,30,463.0,67.0,4.7,19.0,175.0,48.68,37.05
2016,8,27,17,45,388.0,54.5,4.6,18.0,128.5,41.08,30.18
2016,8,27,18,0,313.0,42.0,4.5,17.0,82.0,32.96,22.53
2016,8,27,18,15,196.5,26.0,4.35,16.5,47.5,20.22,8.66
2016,8,27,18,30,80.0,10.0,4.2,16.0,13.0,9.83,0.0
2016,8,27,18,45,40.0,5.0,4.05,15.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,28,5,45,101.0,12.5,1.65,11.5,19.5,40.45,0.0
2016,8,28,6,0,202.0,25.0,1.8,12.0,39.0,108.47,61.02
2016,8,28,6,15,304.5,39.0,1.9,12.5,81.5,175.93,134.34
2016,8,28,6,30,407.0,53.0,2.0,13.0,124.0,249.14,198.92
2016,8,28,6,45,477.5,63.0,2.1,14.0,174.5,312.42,253.95
2016,8,28,7,0,548.0,73.0,2.2,15.0,225.0,381.24,311.69
2016,8,28,7,15,596.0,81.0,2.1,15.5,277.0,440.39,359.93
2016,8,28,7,30,644.0,89.0,2.0,16.0,329.0,502.3,408.38
2016,8,28,7,45,680.0,94.5,1.95,16.5,381.5,556.04,448.94
2016,8,28,8,0,716.0,100.0,1.9,17.0,434.0,610.81,488.89
2016,8,28,8,15,742.0,105.0,1.9,17.5,484.5,658.59,522.61
2016,8,28,8,30,768.0,110.0,1.9,18.0,535.0,706.04,554.19
2016,8,28,8,45,789.5,113.0,1.9,19.0,581.5,744.58,577.51
2016,8,28,9,0,811.0,116.0,1.9,20.0,628.0,784.59,601.43
2016,8,28,9,15,825.5,119.0,1.95,20.5,670.0,817.37,621.48
2016,8,28,9,30,840.0,122.0,2.0,21.0,712.0,848.09,640.01
2016,8,28,9,45,861.5,119.0,2.1,22.0,750.5,876.04,655.77
2016,8,28,10,0,883.0,116.0,2.2,23.0,789.0,897.2,666.89
2016,8,28,10,15,890.5,118.0,2.35,23.5,818.0,913.7,676.71
2016,8,28,10,30,898.0,120.0,2.5,24.0,847.0,927.29,684.67
2016,8,28,10,45,902.5,121.5,2.65,25.0,868.5,934.68,687.26
2016,8,28,11,0,907.0,123.0,2.8,26.0,890.0,938.96,687.91
2016,8,28,11,15,910.0,124.0,2.9,26.5,904.5,938.28,686.35
2016,8,28,11,30,913.0,125.0,3.0,27.0,919.0,934.47,682.87
2016,8,28,11,45,914.0,125.5,3.2,27.5,925.0,925.29,676.66
2016,8,28,12,0,915.0,126.0,3.4,28.0,931.0,913.06,668.48
2016,8,28,12,15,915.0,126.0,3.55,28.0,929.0,896.52,658.45
2016,8,28,12,30,915.0,126.0,3.7,28.0,927.0,877.08,646.49
2016,8,28,12,45,929.5,115.5,3.85,28.5,921.5,856.36,632.36
2016,8,28,13,0,944.0,105.0,4.0,29.0,916.0,832.28,615.95
2016,8,28,13,15,940.0,104.0,4.1,29.0,898.0,800.11,594.97
2016,8,28,13,30,936.0,103.0,4.2,29.0,880.0,765.6,572.27
2016,8,28,13,45,930.0,102.0,4.3,29.0,854.5,727.57,546.9
2016,8,28,14,0,924.0,101.0,4.4,29.0,829.0,687.66,518.13
2016,8,28,14,15,916.0,99.5,4.45,28.5,797.0,644.4,487.04
2016,8,28,14,30,908.0,98.0,4.5,28.0,765.0,599.8,454.1
2016,8,28,14,45,897.5,95.5,4.55,28.0,726.0,551.88,416.96
2016,8,28,15,0,887.0,93.0,4.6,28.0,687.0,503.26,378.31
2016,8,28,15,15,873.0,90.5,4.6,27.5,643.0,452.68,337.73
2016,8,28,15,30,859.0,88.0,4.6,27.0,599.0,402.17,296.02
2016,8,28,15,45,840.0,85.0,4.6,26.5,550.5,345.85,248.95
2016,8,28,16,0,821.0,82.0,4.6,26.0,502.0,294.5,204.83
2016,8,28,16,15,795.0,78.0,4.55,25.0,450.5,242.02,160.2
2016,8,28,16,30,769.0,74.0,4.5,24.0,399.0,191.8,118.2
2016,8,28,16,45,733.0,69.0,4.5,23.5,345.5,141.98,79.39
2016,8,28,17,0,697.0,64.0,4.5,23.0,292.0,95.89,49.04
2016,8,28,17,15,643.5,58.0,4.35,22.0,239.0,48.94,27.64
2016,8,28,17,30,590.0,52.0,4.2,21.0,186.0,35.77,25.51
2016,8,28,17,45,505.0,43.5,4.1,20.0,136.5,31.27,21.41
2016,8,28,18,0,420.0,35.0,4.0,19.0,87.0,26.5,16.76
2016,8,28,18,15,275.5,22.5,3.9,18.0,50.0,17.47,5.71
2016,8,28,18,30,131.0,10.0,3.8,17.0,13.0,9.83,0.0
2016,8,28,18,45,65.5,5.0,3.75,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,5,45,38.0,12.0,2.8,11.5,14.5,22.31,0.0
2016,8,29,6,0,76.0,24.0,3.1,12.0,29.0,59.53,29.51
2016,8,29,6,15,124.5,43.0,3.2,12.5,60.0,106.21,80.03
2016,8,29,6,30,173.0,62.0,3.3,13.0,91.0,153.24,122.02
2016,8,29,6,45,198.0,82.0,3.45,14.0,127.5,194.67,158.49
2016,8,29,7,0,223.0,102.0,3.6,15.0,164.0,237.84,195.39
2016,8,29,7,15,245.5,120.5,3.6,15.5,201.5,279.43,230.23
2016,8,29,7,30,268.0,139.0,3.6,16.0,239.0,322.35,265.18
2016,8,29,7,45,231.0,166.5,3.6,16.5,261.5,339.09,277.15
2016,8,29,8,0,194.0,194.0,3.6,17.0,284.0,344.01,279.27
2016,8,29,8,15,502.5,142.5,3.6,17.5,410.5,525.34,426.44
2016,8,29,8,30,811.0,91.0,3.6,18.0,537.0,712.15,568.35
2016,8,29,8,45,829.5,93.0,3.6,18.5,583.5,751.13,593.01
2016,8,29,9,0,848.0,95.0,3.6,19.0,630.0,788.65,617.18
2016,8,29,9,15,861.0,97.5,3.6,19.5,671.0,815.96,633.75
2016,8,29,9,30,874.0,100.0,3.6,20.0,712.0,845.69,651.97
2016,8,29,9,45,893.5,97.0,3.65,21.0,749.5,872.66,667.08
2016,8,29,10,0,913.0,94.0,3.7,22.0,787.0,897.34,680.48
2016,8,29,10,15,919.5,95.5,3.7,22.5,816.0,912.89,688.61
2016,8,29,10,30,926.0,97.0,3.7,23.0,845.0,925.43,694.79
2016,8,29,10,45,931.5,97.5,3.75,24.0,866.5,932.92,696.59
2016,8,29,11,0,937.0,98.0,3.8,25.0,888.0,937.24,696.38
2016,8,29,11,15,940.0,98.5,3.85,25.5,902.0,936.13,694.02
2016,8,29,11,30,943.0,99.0,3.9,26.0,916.0,931.79,689.66
2016,8,29,11,45,945.0,99.0,4.0,26.5,922.5,922.85,682.64
2016,8,29,12,0,947.0,99.0,4.1,27.0,929.0,910.75,673.62
2016,8,29,12,15,745.5,214.0,4.2,27.0,867.0,840.85,626.68
2016,8,29,12,30,544.0,329.0,4.3,27.0,805.0,768.92,572.15
2016,8,29,12,45,606.5,292.5,4.4,27.0,817.0,767.62,573.63
2016,8,29,13,0,669.0,256.0,4.5,27.0,829.0,761.78,571.35
2016,8,29,13,15,788.0,184.5,4.6,27.0,845.5,760.44,573.77
2016,8,29,13,30,907.0,113.0,4.7,27.0,862.0,750.96,568.86
2016,8,29,13,45,902.5,110.5,4.8,27.0,837.5,713.4,542.88
2016,8,29,14,0,898.0,108.0,4.9,27.0,813.0,673.96,513.99
2016,8,29,14,15,693.0,185.0,4.95,26.5,716.0,582.15,444.46
2016,8,29,14,30,488.0,262.0,5.0,26.0,619.0,507.51,386.94
2016,8,29,14,45,676.0,180.0,5.1,26.0,646.0,505.94,386.37
2016,8,29,15,0,864.0,98.0,5.2,26.0,673.0,493.19,374.89
2016,8,29,15,15,849.0,95.5,5.2,25.5,629.5,439.6,331.38
2016,8,29,15,30,834.0,93.0,5.2,25.0,586.0,389.64,289.51
2016,8,29,15,45,818.5,88.0,5.2,24.5,538.5,337.78,245.19
2016,8,29,16,0,803.0,83.0,5.2,24.0,491.0,286.71,200.75
2016,8,29,16,15,776.5,79.0,5.1,23.5,440.0,235.1,156.13
2016,8,29,16,30,750.0,75.0,5.0,23.0,389.0,185.83,114.56
2016,8,29,16,45,717.0,69.5,4.95,22.5,336.5,137.04,76.62
2016,8,29,17,0,684.0,64.0,4.9,22.0,284.0,91.68,47.18
2016,8,29,17,15,629.0,58.0,4.7,21.0,231.5,45.54,27.32
2016,8,29,17,30,574.0,52.0,4.5,20.0,179.0,36.03,25.83
2016,8,29,17,45,488.5,43.0,4.35,19.0,131.0,31.09,21.31
2016,8,29,18,0,403.0,34.0,4.2,18.0,83.0,25.84,16.17
2016,8,29,18,15,252.0,22.0,4.1,17.5,47.5,17.25,4.26
2016,8,29,18,30,101.0,10.0,4.0,17.0,12.0,9.83,0.0
2016,8,29,18,45,50.5,5.0,3.9,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
