Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,30,5,45,149.5,10.5,3.5,13.5,20.5,51.34,0.0
2016,8,30,6,0,299.0,21.0,3.6,14.0,41.0,133.73,64.71
2016,8,30,6,15,412.5,30.5,3.55,14.5,85.0,205.22,154.56
2016,8,30,6,30,526.0,40.0,3.5,15.0,129.0,282.46,223.65
2016,8,30,6,45,594.0,46.0,3.5,15.5,180.0,342.04,277.11
2016,8,30,7,0,662.0,52.0,3.5,16.0,231.0,409.94,335.41
2016,8,30,7,15,705.5,56.5,3.45,16.5,284.0,467.28,383.2
2016,8,30,7,30,749.0,61.0,3.4,17.0,337.0,526.83,430.85
2016,8,30,7,45,780.0,64.5,3.35,18.0,389.5,579.1,470.24
2016,8,30,8,0,811.0,68.0,3.3,19.0,442.0,631.86,508.34
2016,8,30,8,15,832.5,71.0,3.3,19.5,492.0,673.24,536.34
2016,8,30,8,30,854.0,74.0,3.3,20.0,542.0,718.0,566.31
2016,8,30,8,45,871.0,76.0,3.3,21.0,588.5,757.08,590.45
2016,8,30,9,0,888.0,78.0,3.3,22.0,635.0,794.56,612.98
2016,8,30,9,15,900.0,80.0,3.35,22.5,676.5,826.11,632.44
2016,8,30,9,30,912.0,82.0,3.4,23.0,718.0,855.35,650.17
2016,8,30,9,45,920.0,84.0,3.45,24.0,753.0,878.67,662.45
2016,8,30,10,0,928.0,86.0,3.5,25.0,788.0,899.18,672.78
2016,8,30,10,15,934.5,87.5,3.55,25.5,817.0,914.9,681.19
2016,8,30,10,30,941.0,89.0,3.6,26.0,846.0,927.55,687.62
2016,8,30,10,45,946.5,89.0,3.7,26.5,867.5,934.57,690.69
2016,8,30,11,0,952.0,89.0,3.8,27.0,889.0,938.37,691.77
2016,8,30,11,15,955.0,89.5,3.85,27.5,903.0,937.22,689.39
2016,8,30,11,30,958.0,90.0,3.9,28.0,917.0,932.79,684.99
2016,8,30,11,45,960.5,89.5,3.95,28.5,923.0,923.63,677.6
2016,8,30,12,0,963.0,89.0,4.0,29.0,929.0,911.25,668.21
2016,8,30,12,15,962.0,88.5,4.1,29.0,927.0,892.75,656.43
2016,8,30,12,30,961.0,88.0,4.2,29.0,925.0,871.25,642.66
2016,8,30,12,45,957.5,89.0,4.3,29.5,914.0,846.32,625.32
2016,8,30,13,0,954.0,90.0,4.4,30.0,903.0,818.69,606.15
2016,8,30,13,15,950.0,89.0,4.5,29.5,885.0,786.2,585.99
2016,8,30,13,30,946.0,88.0,4.6,29.0,867.0,751.36,564.04
2016,8,30,13,45,941.0,86.5,4.7,29.0,841.5,713.16,538.48
2016,8,30,14,0,936.0,85.0,4.8,29.0,816.0,673.01,509.48
2016,8,30,14,15,928.0,84.0,4.85,28.5,784.0,629.75,478.04
2016,8,30,14,30,920.0,83.0,4.9,28.0,752.0,585.13,444.67
2016,8,30,14,45,910.0,81.0,4.95,28.0,713.0,537.43,407.18
2016,8,30,15,0,900.0,79.0,5.0,28.0,674.0,488.97,368.12
2016,8,30,15,15,886.0,77.0,5.05,27.5,630.5,438.32,327.03
2016,8,30,15,30,872.0,75.0,5.1,27.0,587.0,387.72,284.77
2016,8,30,15,45,854.0,72.0,5.15,26.5,538.5,335.26,240.1
2016,8,30,16,0,836.0,69.0,5.2,26.0,490.0,283.72,195.44
2016,8,30,16,15,811.0,66.0,5.15,25.0,439.0,227.48,147.59
2016,8,30,16,30,786.0,63.0,5.1,24.0,388.0,177.62,105.89
2016,8,30,16,45,752.0,59.0,5.1,23.5,335.0,128.26,68.0
2016,8,30,17,0,718.0,55.0,5.1,23.0,282.0,82.37,39.31
2016,8,30,17,15,665.0,49.5,5.0,22.0,230.0,38.75,28.08
2016,8,30,17,30,612.0,44.0,4.9,21.0,178.0,32.37,22.51
2016,8,30,17,45,525.5,37.0,4.8,20.5,129.5,28.46,18.85
2016,8,30,18,0,439.0,30.0,4.7,20.0,81.0,22.39,13.0
2016,8,30,18,15,219.5,15.0,4.6,19.0,40.5,10.94,0.0
2016,8,30,18,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,164.5,9.5,3.7,13.5,20.5,54.12,0.0
2016,8,31,6,0,329.0,19.0,3.9,14.0,41.0,136.92,59.01
2016,8,31,6,15,444.0,27.5,3.95,14.5,85.5,209.13,156.67
2016,8,31,6,30,559.0,36.0,4.0,15.0,130.0,287.38,227.28
2016,8,31,6,45,624.5,42.0,4.05,15.5,181.5,350.16,283.73
2016,8,31,7,0,690.0,48.0,4.1,16.0,233.0,417.92,342.32
2016,8,31,7,15,732.5,52.0,4.1,16.5,286.5,475.15,390.44
2016,8,31,7,30,775.0,56.0,4.1,17.0,340.0,534.49,438.38
2016,8,31,7,45,804.0,59.5,4.1,18.0,392.5,582.42,474.96
2016,8,31,8,0,833.0,63.0,4.1,19.0,445.0,634.55,512.79
2016,8,31,8,15,854.0,65.5,4.1,19.5,495.5,679.89,544.06
2016,8,31,8,30,875.0,68.0,4.1,20.0,546.0,724.37,574.06
2016,8,31,8,45,890.0,70.5,4.15,20.5,592.5,763.11,599.51
2016,8,31,9,0,905.0,73.0,4.2,21.0,639.0,800.06,623.36
2016,8,31,9,15,917.0,75.0,4.25,21.5,680.5,831.98,643.36
2016,8,31,9,30,929.0,77.0,4.3,22.0,722.0,861.54,661.55
2016,8,31,9,45,933.0,81.0,4.35,22.5,757.0,883.93,674.65
2016,8,31,10,0,937.0,85.0,4.4,23.0,792.0,903.3,685.68
2016,8,31,10,15,943.5,86.5,4.45,23.5,821.0,919.05,694.25
2016,8,31,10,30,950.0,88.0,4.5,24.0,850.0,931.68,700.79
2016,8,31,10,45,954.0,89.0,4.6,24.5,871.5,938.39,703.87
2016,8,31,11,0,958.0,90.0,4.7,25.0,893.0,941.82,704.86
2016,8,31,11,15,961.0,91.0,4.8,25.0,907.0,941.07,704.56
2016,8,31,11,30,964.0,92.0,4.9,25.0,921.0,937.01,702.13
2016,8,31,11,45,964.5,92.5,5.0,25.0,927.0,926.97,695.73
2016,8,31,12,0,965.0,93.0,5.1,25.0,933.0,913.73,687.22
2016,8,31,12,15,964.5,93.0,5.15,25.0,930.5,895.99,675.36
2016,8,31,12,30,964.0,93.0,5.2,25.0,928.0,875.21,661.46
2016,8,31,12,45,955.0,97.0,5.3,25.0,916.5,848.68,643.81
2016,8,31,13,0,946.0,101.0,5.4,25.0,905.0,819.66,624.36
2016,8,31,13,15,942.0,100.0,5.45,25.0,886.5,787.25,602.16
2016,8,31,13,30,938.0,99.0,5.5,25.0,868.0,752.5,578.18
2016,8,31,13,45,932.0,98.0,5.55,25.0,842.5,714.24,551.13
2016,8,31,14,0,926.0,97.0,5.6,25.0,817.0,674.11,520.78
2016,8,31,14,15,918.0,95.5,5.6,24.5,784.0,630.64,488.14
2016,8,31,14,30,910.0,94.0,5.6,24.0,751.0,585.85,453.63
2016,8,31,14,45,899.5,91.0,5.6,24.0,712.0,537.31,414.51
2016,8,31,15,0,889.0,88.0,5.6,24.0,673.0,488.08,373.91
2016,8,31,15,15,874.0,86.0,5.55,23.5,628.5,437.44,331.82
2016,8,31,15,30,859.0,84.0,5.5,23.0,584.0,386.97,288.75
2016,8,31,15,45,841.5,80.0,5.5,23.0,535.5,330.28,239.54
2016,8,31,16,0,824.0,76.0,5.5,23.0,487.0,278.47,193.61
2016,8,31,16,15,797.0,72.5,5.4,22.5,435.5,226.28,148.26
2016,8,31,16,30,770.0,69.0,5.3,22.0,384.0,176.46,106.32
2016,8,31,16,45,734.5,64.0,5.25,21.5,331.0,127.02,68.61
2016,8,31,17,0,699.0,59.0,5.2,21.0,278.0,81.26,40.51
2016,8,31,17,15,642.5,53.0,5.0,20.0,225.0,38.46,28.08
2016,8,31,17,30,586.0,47.0,4.8,19.0,172.0,32.33,22.67
2016,8,31,17,45,494.0,39.0,4.65,18.5,124.0,28.08,18.66
2016,8,31,18,0,402.0,31.0,4.5,18.0,76.0,23.59,13.99
2016,8,31,18,15,201.0,15.5,4.4,17.5,38.0,11.54,0.0
2016,8,31,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,5,45,159.5,9.5,3.25,12.5,19.5,52.42,0.0
2016,9,1,6,0,319.0,19.0,3.5,13.0,39.0,132.31,48.72
2016,9,1,6,15,437.5,28.0,3.45,13.5,83.5,206.18,154.15
2016,9,1,6,30,556.0,37.0,3.4,14.0,128.0,285.89,226.22
2016,9,1,6,45,622.0,43.5,3.4,14.5,180.0,349.26,283.19
2016,9,1,7,0,688.0,50.0,3.4,15.0,232.0,417.62,342.23
2016,9,1,7,15,530.0,86.0,3.35,15.5,244.5,404.08,332.4
2016,9,1,7,30,372.0,122.0,3.3,16.0,257.0,370.24,304.25
2016,9,1,7,45,440.5,129.0,3.25,17.0,312.5,434.46,355.21
2016,9,1,8,0,509.0,136.0,3.2,18.0,368.0,502.83,407.44
2016,9,1,8,15,694.0,103.5,3.15,18.5,458.0,616.07,495.13
2016,9,1,8,30,879.0,71.0,3.1,19.0,548.0,728.59,575.99
2016,9,1,8,45,895.5,73.0,3.1,19.5,595.5,767.9,600.83
2016,9,1,9,0,912.0,75.0,3.1,20.0,643.0,805.5,624.58
2016,9,1,9,15,924.0,77.0,3.15,20.5,685.0,837.48,644.36
2016,9,1,9,30,936.0,79.0,3.2,21.0,727.0,867.07,662.35
2016,9,1,9,45,944.0,81.0,3.25,22.0,762.5,890.67,674.81
2016,9,1,10,0,952.0,83.0,3.3,23.0,798.0,911.39,685.27
2016,9,1,10,15,959.0,84.0,3.4,23.5,827.5,927.12,694.02
2016,9,1,10,30,966.0,85.0,3.5,24.0,857.0,939.71,700.75
2016,9,1,10,45,970.5,86.0,3.65,24.5,879.0,946.86,704.25
2016,9,1,11,0,975.0,87.0,3.8,25.0,901.0,950.68,705.64
2016,9,1,11,15,977.5,87.5,3.95,25.0,915.0,948.86,704.76
2016,9,1,11,30,980.0,88.0,4.1,25.0,929.0,943.69,701.75
2016,9,1,11,45,980.5,88.5,4.25,25.5,934.5,933.45,694.05
2016,9,1,12,0,981.0,89.0,4.4,26.0,940.0,919.94,684.24
2016,9,1,12,15,980.5,89.0,4.55,26.0,938.0,901.89,672.8
2016,9,1,12,30,980.0,89.0,4.7,26.0,936.0,880.74,659.62
2016,9,1,12,45,972.0,92.5,4.85,26.0,924.0,854.12,642.57
2016,9,1,13,0,964.0,96.0,5.0,26.0,912.0,824.93,623.61
2016,9,1,13,15,960.0,95.5,5.0,25.5,893.5,792.44,602.61
2016,9,1,13,30,956.0,95.0,5.0,25.0,875.0,757.55,579.74
2016,9,1,13,45,950.0,93.5,5.0,25.0,848.5,718.16,551.93
2016,9,1,14,0,944.0,92.0,5.0,25.0,822.0,676.87,520.79
2016,9,1,14,15,936.0,90.5,4.95,24.5,789.0,632.68,487.66
2016,9,1,14,30,928.0,89.0,4.9,24.0,756.0,587.13,452.63
2016,9,1,14,45,918.5,86.5,4.9,24.0,717.0,538.75,413.81
2016,9,1,15,0,909.0,84.0,4.9,24.0,678.0,489.57,373.37
2016,9,1,15,15,894.0,82.0,4.9,23.5,633.0,438.02,330.74
2016,9,1,15,30,879.0,80.0,4.9,23.0,588.0,386.61,287.04
2016,9,1,15,45,623.5,132.5,4.9,22.5,477.5,302.44,222.07
2016,9,1,16,0,368.0,185.0,4.9,22.0,367.0,253.22,187.26
2016,9,1,16,15,577.5,126.0,4.8,21.0,376.0,220.88,152.44
2016,9,1,16,30,787.0,67.0,4.7,20.0,385.0,173.54,103.84
2016,9,1,16,45,745.5,63.0,4.65,19.5,330.5,123.61,66.25
2016,9,1,17,0,704.0,59.0,4.6,19.0,276.0,78.0,39.29
2016,9,1,17,15,646.5,53.5,4.45,18.0,223.0,38.8,28.62
2016,9,1,17,30,589.0,48.0,4.3,17.0,170.0,33.45,23.84
2016,9,1,17,45,484.5,39.5,4.2,16.5,121.0,28.79,19.41
2016,9,1,18,0,380.0,31.0,4.1,16.0,72.0,23.88,14.19
2016,9,1,18,15,190.0,15.5,4.0,15.5,36.0,11.72,0.0
2016,9,1,18,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,45,110.0,10.0,2.2,12.0,16.5,39.31,0.0
2016,9,2,6,0,220.0,20.0,2.4,13.0,33.0,103.72,29.25
2016,9,2,6,15,341.0,31.5,2.4,13.5,75.0,177.7,132.04
2016,9,2,6,30,462.0,43.0,2.4,14.0,117.0,256.06,201.99
2016,9,2,6,45,531.5,51.0,2.4,14.5,166.5,317.94,256.96
2016,9,2,7,0,601.0,59.0,2.4,15.0,216.0,385.36,314.66
2016,9,2,7,15,647.5,64.5,2.25,15.5,268.5,442.29,361.71
2016,9,2,7,30,694.0,70.0,2.1,16.0,321.0,499.51,407.03
2016,9,2,7,45,724.5,75.0,2.0,17.0,372.0,550.85,445.17
2016,9,2,8,0,755.0,80.0,1.9,18.0,423.0,602.7,482.02
2016,9,2,8,15,778.5,84.0,1.85,18.5,472.0,648.69,513.79
2016,9,2,8,30,802.0,88.0,1.8,19.0,521.0,694.07,543.39
2016,9,2,8,45,817.5,91.5,1.8,20.0,566.0,731.92,566.24
2016,9,2,9,0,833.0,95.0,1.8,21.0,611.0,768.13,587.51
2016,9,2,9,15,846.0,97.5,1.85,21.5,651.5,794.87,603.46
2016,9,2,9,30,859.0,100.0,1.9,22.0,692.0,823.98,621.02
2016,9,2,9,45,880.5,96.0,2.0,23.0,729.5,850.88,636.18
2016,9,2,10,0,902.0,92.0,2.1,24.0,767.0,875.59,649.78
2016,9,2,10,15,909.0,93.5,2.2,24.5,795.5,891.18,658.54
2016,9,2,10,30,916.0,95.0,2.3,25.0,824.0,903.79,665.47
2016,9,2,10,45,920.0,96.0,2.4,25.5,845.0,910.15,668.38
2016,9,2,11,0,924.0,97.0,2.5,26.0,866.0,913.35,669.35
2016,9,2,11,15,927.0,97.5,2.6,26.5,879.5,911.97,667.44
2016,9,2,11,30,930.0,98.0,2.7,27.0,893.0,907.39,663.56
2016,9,2,11,45,798.0,180.5,2.85,27.5,866.0,868.83,637.63
2016,9,2,12,0,666.0,263.0,3.0,28.0,839.0,827.0,607.56
2016,9,2,12,15,616.0,288.5,3.1,28.0,819.5,795.59,585.59
2016,9,2,12,30,566.0,314.0,3.2,28.0,800.0,764.07,563.25
2016,9,2,12,45,619.0,281.5,3.35,28.5,808.0,757.52,559.86
2016,9,2,13,0,672.0,249.0,3.5,29.0,816.0,747.17,553.48
2016,9,2,13,15,780.0,182.0,3.6,28.5,826.5,739.45,552.16
2016,9,2,13,30,888.0,115.0,3.7,28.0,837.0,725.48,545.68
2016,9,2,13,45,883.0,113.0,3.85,28.0,812.0,688.45,519.44
2016,9,2,14,0,878.0,111.0,4.0,28.0,787.0,649.61,491.18
2016,9,2,14,15,869.0,109.0,4.15,27.5,754.5,606.81,460.22
2016,9,2,14,30,860.0,107.0,4.3,27.0,722.0,562.88,427.47
2016,9,2,14,45,849.0,104.0,4.45,27.0,684.0,513.07,388.63
2016,9,2,15,0,838.0,101.0,4.6,27.0,646.0,465.48,350.42
2016,9,2,15,15,822.0,98.0,4.7,26.5,602.0,415.6,309.96
2016,9,2,15,30,806.0,95.0,4.8,26.0,558.0,366.16,268.67
2016,9,2,15,45,786.0,91.0,4.95,25.5,510.5,315.26,225.43
2016,9,2,16,0,766.0,87.0,5.1,25.0,463.0,265.65,182.64
2016,9,2,16,15,736.5,83.0,5.1,24.0,412.0,215.65,140.36
2016,9,2,16,30,707.0,79.0,5.1,23.0,361.0,164.9,98.98
2016,9,2,16,45,668.5,72.5,5.2,22.5,309.0,117.27,63.87
2016,9,2,17,0,630.0,66.0,5.3,22.0,257.0,73.64,38.6
2016,9,2,17,15,567.5,59.0,5.2,21.0,206.0,40.08,29.34
2016,9,2,17,30,505.0,52.0,5.1,20.0,155.0,37.19,26.73
2016,9,2,17,45,407.0,42.0,5.1,19.0,109.0,31.37,21.33
2016,9,2,18,0,309.0,32.0,5.1,18.0,63.0,25.18,14.84
2016,9,2,18,15,154.5,16.0,5.0,17.0,31.5,12.4,0.0
2016,9,2,18,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,88.0,10.5,3.35,12.5,15.5,33.71,0.0
2016,9,3,6,0,176.0,21.0,3.6,13.0,31.0,89.72,15.97
2016,9,3,6,15,299.0,33.5,3.6,13.0,72.0,163.85,121.4
2016,9,3,6,30,422.0,46.0,3.6,13.0,113.0,241.9,191.79
2016,9,3,6,45,493.0,55.5,3.6,13.5,162.5,304.32,247.67
2016,9,3,7,0,564.0,65.0,3.6,14.0,212.0,372.4,306.63
2016,9,3,7,15,480.0,90.5,3.5,14.5,235.0,376.66,311.4
2016,9,3,7,30,396.0,116.0,3.4,15.0,258.0,375.63,310.19
2016,9,3,7,45,561.5,103.5,3.35,16.0,338.5,482.37,396.16
2016,9,3,8,0,727.0,91.0,3.3,17.0,419.0,597.23,484.93
2016,9,3,8,15,753.0,95.5,3.3,17.5,469.0,641.88,517.23
2016,9,3,8,30,779.0,100.0,3.3,18.0,519.0,688.74,549.59
2016,9,3,8,45,797.0,104.0,3.3,18.5,565.0,728.26,575.7
2016,9,3,9,0,815.0,108.0,3.3,19.0,611.0,766.32,600.38
2016,9,3,9,15,829.5,111.0,3.35,19.5,652.0,798.75,620.95
2016,9,3,9,30,844.0,114.0,3.4,20.0,693.0,829.09,639.89
2016,9,3,9,45,875.5,105.5,3.45,20.5,733.0,854.46,655.23
2016,9,3,10,0,907.0,97.0,3.5,21.0,773.0,882.63,672.49
2016,9,3,10,15,914.0,98.5,3.65,21.5,801.5,898.14,681.5
2016,9,3,10,30,921.0,100.0,3.8,22.0,830.0,910.63,688.6
2016,9,3,10,45,926.0,100.5,4.0,22.5,851.5,917.23,692.02
2016,9,3,11,0,931.0,101.0,4.2,23.0,873.0,920.65,693.38
2016,9,3,11,15,933.5,101.5,4.4,23.0,886.5,918.68,692.5
2016,9,3,11,30,936.0,102.0,4.6,23.0,900.0,913.51,689.9
2016,9,3,11,45,936.5,102.5,4.8,23.0,905.0,903.42,684.14
2016,9,3,12,0,937.0,103.0,5.0,23.0,910.0,890.21,676.22
2016,9,3,12,15,936.0,103.0,5.15,23.0,907.5,872.21,664.61
2016,9,3,12,30,935.0,103.0,5.3,23.0,905.0,851.28,650.93
2016,9,3,12,45,921.0,109.5,5.45,23.0,891.0,823.69,632.46
2016,9,3,13,0,907.0,116.0,5.6,23.0,877.0,793.91,612.3
2016,9,3,13,15,902.5,115.0,5.65,22.5,859.0,761.96,591.18
2016,9,3,13,30,898.0,114.0,5.7,22.0,841.0,727.82,568.26
2016,9,3,13,45,893.0,111.5,5.8,22.0,815.5,689.92,539.81
2016,9,3,14,0,888.0,109.0,5.9,22.0,790.0,650.2,509.27
2016,9,3,14,15,771.0,152.0,5.85,21.5,725.0,584.17,457.46
2016,9,3,14,30,654.0,195.0,5.8,21.0,660.0,524.52,410.11
2016,9,3,14,45,754.0,146.5,5.75,21.0,654.5,498.8,388.99
2016,9,3,15,0,854.0,98.0,5.7,21.0,649.0,466.02,360.61
2016,9,3,15,15,596.5,164.0,5.6,20.5,536.0,378.47,291.03
2016,9,3,15,30,339.0,230.0,5.5,20.0,423.0,319.08,245.43
2016,9,3,15,45,494.0,169.0,5.45,19.5,423.0,290.08,217.54
2016,9,3,16,0,649.0,108.0,5.4,19.0,423.0,248.01,176.23
2016,9,3,16,15,689.5,91.5,5.35,18.5,393.5,206.79,137.79
2016,9,3,16,30,730.0,75.0,5.3,18.0,364.0,164.57,99.67
2016,9,3,16,45,686.5,70.5,5.25,17.5,311.0,113.84,62.08
2016,9,3,17,0,643.0,66.0,5.2,17.0,258.0,70.89,38.22
2016,9,3,17,15,580.0,59.0,5.05,16.0,206.0,40.39,30.25
2016,9,3,17,30,517.0,52.0,4.9,15.0,154.0,37.53,27.6
2016,9,3,17,45,400.5,42.5,4.8,14.5,107.0,32.19,22.42
2016,9,3,18,0,284.0,33.0,4.7,14.0,60.0,26.58,15.91
2016,9,3,18,15,142.0,16.5,4.6,13.5,30.0,13.13,0.0
2016,9,3,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,4,5,45,43.0,10.0,2.15,11.5,12.5,21.17,0.0
2016,9,4,6,0,86.0,20.0,2.3,12.0,25.0,54.97,1.12
2016,9,4,6,15,190.0,38.5,2.35,12.0,64.0,130.18,95.89
2016,9,4,6,30,294.0,57.0,2.4,12.0,103.0,201.3,159.63
2016,9,4,6,45,365.0,71.5,2.45,12.5,151.0,262.26,213.47
2016,9,4,7,0,436.0,86.0,2.5,13.0,199.0,329.33,271.12
2016,9,4,7,15,491.0,96.5,2.35,13.5,250.0,388.58,320.53
2016,9,4,7,30,546.0,107.0,2.2,14.0,301.0,451.55,371.06
2016,9,4,7,45,593.0,113.0,2.05,15.0,354.0,510.85,416.02
2016,9,4,8,0,640.0,119.0,1.9,16.0,407.0,569.69,458.78
2016,9,4,8,15,669.5,125.5,1.8,16.5,456.5,618.45,493.31
2016,9,4,8,30,699.0,132.0,1.7,17.0,506.0,667.17,526.69
2016,9,4,8,45,731.0,132.5,1.65,17.5,554.0,710.78,555.76
2016,9,4,9,0,763.0,133.0,1.6,18.0,602.0,753.83,582.82
2016,9,4,9,15,779.5,137.0,1.65,18.5,643.5,787.44,603.73
2016,9,4,9,30,796.0,141.0,1.7,19.0,685.0,816.29,621.25
2016,9,4,9,45,850.5,121.5,1.75,19.5,730.0,852.81,643.93
2016,9,4,10,0,905.0,102.0,1.8,20.0,775.0,883.62,662.46
2016,9,4,10,15,912.5,103.5,1.95,20.5,804.0,899.4,671.99
2016,9,4,10,30,920.0,105.0,2.1,21.0,833.0,912.18,679.7
2016,9,4,10,45,925.5,106.0,2.25,21.5,854.5,919.59,683.91
2016,9,4,11,0,931.0,107.0,2.4,22.0,876.0,923.82,686.11
2016,9,4,11,15,934.0,107.5,2.6,22.5,889.5,922.14,684.88
2016,9,4,11,30,937.0,108.0,2.8,23.0,903.0,917.24,681.55
2016,9,4,11,45,937.0,109.0,3.0,23.5,908.0,907.09,674.7
2016,9,4,12,0,937.0,110.0,3.2,24.0,913.0,893.8,665.77
2016,9,4,12,15,936.5,110.0,3.3,24.0,910.5,876.07,654.49
2016,9,4,12,30,936.0,110.0,3.4,24.0,908.0,855.38,641.23
2016,9,4,12,45,938.5,106.5,3.5,24.0,898.5,830.76,625.26
2016,9,4,13,0,941.0,103.0,3.6,24.0,889.0,803.28,607.24
2016,9,4,13,15,937.0,102.0,3.65,24.0,870.5,770.72,585.36
2016,9,4,13,30,933.0,101.0,3.7,24.0,852.0,735.85,561.73
2016,9,4,13,45,926.0,100.5,3.8,24.5,826.0,697.33,533.08
2016,9,4,14,0,919.0,100.0,3.9,25.0,800.0,657.02,502.13
2016,9,4,14,15,910.5,98.0,3.95,24.5,767.0,612.87,469.51
2016,9,4,14,30,902.0,96.0,4.0,24.0,734.0,567.47,434.98
2016,9,4,14,45,889.0,94.5,4.05,24.0,694.5,519.29,396.51
2016,9,4,15,0,876.0,93.0,4.1,24.0,655.0,470.65,356.68
2016,9,4,15,15,860.5,90.5,4.1,23.5,610.0,416.24,312.06
2016,9,4,15,30,845.0,88.0,4.1,23.0,565.0,365.6,269.07
2016,9,4,15,45,823.5,84.5,4.15,23.0,516.0,312.87,223.27
2016,9,4,16,0,802.0,81.0,4.2,23.0,467.0,261.53,178.29
2016,9,4,16,15,773.0,77.0,4.3,22.5,415.0,209.97,134.33
2016,9,4,16,30,744.0,73.0,4.4,22.0,363.0,161.05,94.52
2016,9,4,16,45,701.5,68.0,4.5,21.5,309.5,112.95,60.32
2016,9,4,17,0,659.0,63.0,4.6,21.0,256.0,65.57,34.39
2016,9,4,17,15,595.5,56.0,4.7,20.0,203.5,38.18,27.78
2016,9,4,17,30,532.0,49.0,4.8,19.0,151.0,35.17,25.02
2016,9,4,17,45,423.5,39.0,4.9,18.0,104.5,29.22,19.44
2016,9,4,18,0,315.0,29.0,5.0,17.0,58.0,22.89,12.27
2016,9,4,18,15,157.5,14.5,5.0,16.0,29.0,14.25,0.0
2016,9,4,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,5,45,88.0,9.5,1.6,10.5,14.0,32.36,0.0
2016,9,5,6,0,176.0,19.0,1.8,11.0,28.0,85.66,0.0
2016,9,5,6,15,301.5,31.5,1.85,11.5,68.5,161.22,118.0
2016,9,5,6,30,427.0,44.0,1.9,12.0,109.0,239.66,189.07
2016,9,5,6,45,505.5,52.5,2.0,13.0,159.0,304.13,246.02
2016,9,5,7,0,584.0,61.0,2.1,14.0,209.0,374.92,306.3
2016,9,5,7,15,634.0,67.0,2.0,14.5,262.0,433.26,354.78
2016,9,5,7,30,684.0,73.0,1.9,15.0,315.0,494.47,403.48
2016,9,5,7,45,721.5,77.5,1.85,16.0,367.5,546.3,442.45
2016,9,5,8,0,759.0,82.0,1.8,17.0,420.0,601.77,482.49
2016,9,5,8,15,784.0,85.5,1.8,17.5,470.0,648.12,515.31
2016,9,5,8,30,809.0,89.0,1.8,18.0,520.0,693.91,545.66
2016,9,5,8,45,829.5,91.5,1.85,19.0,567.0,734.33,570.84
2016,9,5,9,0,850.0,94.0,1.9,20.0,614.0,773.36,594.57
2016,9,5,9,15,864.0,96.0,1.95,21.0,655.0,800.57,609.71
2016,9,5,9,30,878.0,98.0,2.0,22.0,696.0,830.05,626.35
2016,9,5,9,45,895.5,96.5,2.1,23.0,733.5,856.31,641.04
2016,9,5,10,0,913.0,95.0,2.2,24.0,771.0,880.15,654.03
2016,9,5,10,15,920.0,96.5,2.3,24.5,799.5,895.57,662.66
2016,9,5,10,30,927.0,98.0,2.4,25.0,828.0,907.94,669.41
2016,9,5,10,45,933.0,98.5,2.5,26.0,850.0,915.27,671.61
2016,9,5,11,0,939.0,99.0,2.6,27.0,872.0,919.4,671.82
2016,9,5,11,15,942.5,99.5,2.7,27.0,885.5,918.12,671.26
2016,9,5,11,30,946.0,100.0,2.8,27.0,899.0,913.58,668.7
2016,9,5,11,45,947.5,100.5,2.9,27.5,905.0,904.09,661.66
2016,9,5,12,0,949.0,101.0,3.0,28.0,911.0,891.41,652.63
2016,9,5,12,15,948.5,101.0,3.1,28.0,909.0,873.47,641.47
2016,9,5,12,30,948.0,101.0,3.2,28.0,907.0,852.54,628.33
2016,9,5,12,45,932.0,108.5,3.35,28.5,892.5,824.03,609.1
2016,9,5,13,0,916.0,116.0,3.5,29.0,878.0,793.38,588.36
2016,9,5,13,15,912.0,115.0,3.65,29.0,859.5,761.4,567.71
2016,9,5,13,30,908.0,114.0,3.8,29.0,841.0,727.16,545.04
2016,9,5,13,45,899.5,113.5,3.95,29.0,814.5,688.39,517.37
2016,9,5,14,0,891.0,113.0,4.1,29.0,788.0,648.01,487.9
2016,9,5,14,15,881.5,111.0,4.2,28.5,754.5,604.28,456.08
2016,9,5,14,30,872.0,109.0,4.3,28.0,721.0,559.43,422.48
2016,9,5,14,45,857.5,107.0,4.45,28.0,681.5,508.26,382.53
2016,9,5,15,0,843.0,105.0,4.6,28.0,642.0,459.6,343.45
2016,9,5,15,15,826.0,101.5,4.6,27.5,597.0,408.67,301.99
2016,9,5,15,30,809.0,98.0,4.6,27.0,552.0,358.28,259.88
2016,9,5,15,45,786.0,94.5,4.7,27.0,503.0,306.94,216.0
2016,9,5,16,0,763.0,91.0,4.8,27.0,454.0,257.22,173.19
2016,9,5,16,15,731.5,86.0,4.75,26.0,402.5,202.93,128.34
2016,9,5,16,30,700.0,81.0,4.7,25.0,351.0,154.83,90.32
2016,9,5,16,45,659.0,74.0,4.7,24.5,298.5,107.4,57.35
2016,9,5,17,0,618.0,67.0,4.7,24.0,246.0,64.27,35.4
2016,9,5,17,15,552.0,59.0,4.55,22.5,194.5,41.02,29.92
2016,9,5,17,30,486.0,51.0,4.4,21.0,143.0,37.3,26.6
2016,9,5,17,45,383.5,39.5,4.3,20.0,97.5,30.02,19.86
2016,9,5,18,0,281.0,28.0,4.2,19.0,52.0,22.23,11.03
2016,9,5,18,15,140.5,14.0,4.1,18.0,26.0,13.76,0.0
2016,9,5,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,45,96.0,8.5,1.3,11.5,13.0,33.26,0.0
2016,9,6,6,0,192.0,17.0,1.4,12.0,26.0,87.51,0.0
2016,9,6,6,15,321.0,29.0,1.45,12.5,67.0,164.73,118.84
2016,9,6,6,30,450.0,41.0,1.5,13.0,108.0,244.52,191.35
2016,9,6,6,45,529.0,48.5,1.6,14.0,158.5,308.75,247.89
2016,9,6,7,0,608.0,56.0,1.7,15.0,209.0,379.38,307.72
2016,9,6,7,15,657.0,61.5,1.6,16.0,262.0,437.41,354.87
2016,9,6,7,30,706.0,67.0,1.5,17.0,315.0,496.02,400.25
2016,9,6,7,45,742.0,71.0,1.4,18.5,367.5,549.68,438.82
2016,9,6,8,0,778.0,75.0,1.3,20.0,420.0,604.2,475.99
2016,9,6,8,15,802.5,78.5,1.3,21.0,470.0,650.74,506.9
2016,9,6,8,30,827.0,82.0,1.3,22.0,520.0,696.66,535.42
2016,9,6,8,45,845.5,84.5,1.35,23.0,566.5,736.03,559.12
2016,9,6,9,0,864.0,87.0,1.4,24.0,613.0,769.55,578.42
2016,9,6,9,15,877.5,89.5,1.55,25.0,654.5,801.64,597.55
2016,9,6,9,30,891.0,92.0,1.7,26.0,696.0,831.51,614.98
2016,9,6,9,45,897.5,95.5,1.9,27.0,730.5,854.21,627.98
2016,9,6,10,0,904.0,99.0,2.1,28.0,765.0,874.06,639.07
2016,9,6,10,15,911.5,100.5,2.15,28.5,794.0,889.69,647.29
2016,9,6,10,30,919.0,102.0,2.2,29.0,823.0,902.31,653.65
2016,9,6,10,45,925.0,102.5,2.25,30.0,844.5,909.48,655.28
2016,9,6,11,0,931.0,103.0,2.3,31.0,866.0,913.48,654.99
2016,9,6,11,15,934.0,103.5,2.3,31.0,879.5,911.67,653.32
2016,9,6,11,30,937.0,104.0,2.3,31.0,893.0,906.63,649.76
2016,9,6,11,45,938.5,104.5,2.35,31.5,899.0,897.12,642.59
2016,9,6,12,0,940.0,105.0,2.4,32.0,905.0,884.44,633.53
2016,9,6,12,15,939.5,105.0,2.55,32.0,902.0,866.54,623.21
2016,9,6,12,30,939.0,105.0,2.7,32.0,899.0,845.67,610.91
2016,9,6,12,45,930.0,108.0,2.85,32.5,886.5,818.33,593.02
2016,9,6,13,0,921.0,111.0,3.0,33.0,874.0,788.6,573.47
2016,9,6,13,15,917.0,110.0,3.15,33.0,855.5,756.44,553.28
2016,9,6,13,30,913.0,109.0,3.3,33.0,837.0,722.01,531.05
2016,9,6,13,45,906.5,107.5,3.45,33.0,811.0,683.42,504.16
2016,9,6,14,0,900.0,106.0,3.6,33.0,785.0,643.06,475.36
2016,9,6,14,15,890.5,104.5,3.65,32.5,751.5,599.45,444.1
2016,9,6,14,30,881.0,103.0,3.7,32.0,718.0,554.69,411.09
2016,9,6,14,45,868.0,100.5,3.8,32.0,678.5,506.45,373.85
2016,9,6,15,0,855.0,98.0,3.9,32.0,639.0,454.42,332.88
2016,9,6,15,15,838.5,95.0,3.85,31.5,594.5,403.61,292.14
2016,9,6,15,30,822.0,92.0,3.8,31.0,550.0,353.28,250.69
2016,9,6,15,45,799.0,88.5,3.75,30.5,500.5,301.36,207.41
2016,9,6,16,0,776.0,85.0,3.7,30.0,451.0,251.04,165.09
2016,9,6,16,15,745.0,80.5,3.6,29.5,399.5,200.22,123.38
2016,9,6,16,30,714.0,76.0,3.5,29.0,348.0,148.8,83.46
2016,9,6,16,45,670.5,70.0,3.4,28.5,295.0,101.47,51.89
2016,9,6,17,0,627.0,64.0,3.3,28.0,242.0,58.69,31.88
2016,9,6,17,15,560.0,56.0,3.1,26.5,190.5,38.77,27.45
2016,9,6,17,30,493.0,48.0,2.9,25.0,139.0,34.91,24.05
2016,9,6,17,45,386.5,37.0,2.7,23.5,93.5,27.98,17.75
2016,9,6,18,0,280.0,26.0,2.5,22.0,48.0,20.56,8.85
2016,9,6,18,15,140.0,13.0,2.65,21.5,24.0,12.78,0.0
2016,9,6,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,5,45,90.5,8.0,1.2,15.5,12.0,31.14,0.0
2016,9,7,6,0,181.0,16.0,1.2,16.0,24.0,82.07,0.0
2016,9,7,6,15,309.0,28.5,1.5,16.5,65.0,159.21,111.88
2016,9,7,6,30,437.0,41.0,1.8,17.0,106.0,238.2,183.46
2016,9,7,6,45,514.0,50.0,2.1,18.0,156.0,302.51,239.65
2016,9,7,7,0,591.0,59.0,2.4,19.0,206.0,373.08,299.2
2016,9,7,7,15,641.0,65.5,2.45,20.0,259.0,432.0,347.28
2016,9,7,7,30,691.0,72.0,2.5,21.0,312.0,493.8,395.59
2016,9,7,7,45,725.5,77.0,2.65,22.0,364.5,544.39,433.88
2016,9,7,8,0,760.0,82.0,2.8,23.0,417.0,598.38,473.33
2016,9,7,8,15,785.0,86.0,2.75,23.5,467.0,645.13,506.38
2016,9,7,8,30,810.0,90.0,2.7,24.0,517.0,691.31,536.84
2016,9,7,8,45,828.0,93.0,2.65,25.0,563.0,730.28,560.29
2016,9,7,9,0,846.0,96.0,2.6,26.0,609.0,767.69,582.12
2016,9,7,9,15,860.0,99.0,2.5,27.0,650.5,800.13,599.74
2016,9,7,9,30,874.0,102.0,2.4,28.0,692.0,826.0,612.53
2016,9,7,9,45,886.5,102.5,2.35,29.0,727.5,849.95,624.23
2016,9,7,10,0,899.0,103.0,2.3,30.0,763.0,871.34,634.09
2016,9,7,10,15,906.5,104.5,2.2,30.5,791.5,886.78,640.84
2016,9,7,10,30,914.0,106.0,2.1,31.0,820.0,899.24,645.68
2016,9,7,10,45,919.0,107.0,2.05,31.5,841.5,905.92,647.33
2016,9,7,11,0,924.0,108.0,2.0,32.0,863.0,909.44,647.11
2016,9,7,11,15,927.0,109.0,1.9,32.5,876.5,908.03,643.4
2016,9,7,11,30,930.0,110.0,1.8,33.0,890.0,903.41,637.81
2016,9,7,11,45,931.5,110.0,1.75,33.5,895.0,893.33,629.47
2016,9,7,12,0,933.0,110.0,1.7,34.0,900.0,880.11,619.35
2016,9,7,12,15,932.5,110.0,1.7,34.0,897.5,862.21,608.21
2016,9,7,12,30,932.0,110.0,1.7,34.0,895.0,841.36,595.29
2016,9,7,12,45,910.0,120.5,1.7,34.5,879.0,811.38,575.39
2016,9,7,13,0,888.0,131.0,1.7,35.0,863.0,779.56,554.38
2016,9,7,13,15,883.0,129.5,1.75,35.0,844.0,746.99,534.37
2016,9,7,13,30,878.0,128.0,1.8,35.0,825.0,712.32,511.61
2016,9,7,13,45,870.5,126.5,1.9,35.0,798.5,672.81,485.2
2016,9,7,14,0,863.0,125.0,2.0,35.0,772.0,632.6,457.56
2016,9,7,14,15,852.0,123.0,2.15,35.0,738.5,588.61,426.72
2016,9,7,14,30,841.0,121.0,2.3,35.0,705.0,543.74,394.27
2016,9,7,14,45,826.0,118.5,2.45,35.0,665.0,495.89,358.65
2016,9,7,15,0,811.0,116.0,2.6,35.0,625.0,447.98,321.87
2016,9,7,15,15,792.0,112.5,2.75,34.5,580.0,397.82,283.03
2016,9,7,15,30,773.0,109.0,2.9,34.0,535.0,348.48,243.64
2016,9,7,15,45,745.5,105.0,3.05,33.5,485.5,293.83,199.69
2016,9,7,16,0,718.0,101.0,3.2,33.0,436.0,244.55,159.44
2016,9,7,16,15,683.0,95.0,3.25,32.0,384.5,194.58,119.84
2016,9,7,16,30,648.0,89.0,3.3,31.0,333.0,147.97,84.91
2016,9,7,16,45,596.5,82.0,3.35,30.5,280.0,102.9,55.93
2016,9,7,17,0,545.0,75.0,3.4,30.0,227.0,63.35,38.28
2016,9,7,17,15,472.5,65.0,3.4,28.5,177.0,47.11,34.2
2016,9,7,17,30,400.0,55.0,3.4,27.0,127.0,41.87,29.61
2016,9,7,17,45,289.0,41.0,3.45,26.0,83.5,31.37,20.21
2016,9,7,18,0,178.0,27.0,3.5,25.0,40.0,21.15,7.97
2016,9,7,18,15,89.0,13.5,3.5,24.0,20.0,13.27,0.0
2016,9,7,18,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,8,5,45,45.5,7.5,2.75,13.5,9.5,7.37,0.0
2016,9,8,6,0,91.0,15.0,2.9,14.0,19.0,51.8,0.0
2016,9,8,6,15,203.0,31.5,3.05,14.5,56.5,124.38,86.9
2016,9,8,6,30,315.0,48.0,3.2,15.0,94.0,195.95,152.36
2016,9,8,6,45,397.5,60.0,3.35,16.0,142.5,259.26,207.81
2016,9,8,7,0,480.0,72.0,3.5,17.0,191.0,331.92,269.56
2016,9,8,7,15,534.0,81.0,3.5,17.5,242.0,391.21,319.33
2016,9,8,7,30,588.0,90.0,3.5,18.0,293.0,453.75,370.05
2016,9,8,7,45,628.5,96.5,3.5,18.5,344.5,508.11,412.75
2016,9,8,8,0,669.0,103.0,3.5,19.0,396.0,563.86,455.22
2016,9,8,8,15,697.5,108.5,3.5,19.5,445.5,611.32,490.14
2016,9,8,8,30,726.0,114.0,3.5,20.0,495.0,658.64,524.06
2016,9,8,8,45,748.5,117.5,3.5,21.0,540.5,698.78,550.29
2016,9,8,9,0,771.0,121.0,3.5,22.0,586.0,737.82,574.72
2016,9,8,9,15,787.0,124.5,3.55,22.5,627.0,767.84,593.61
2016,9,8,9,30,803.0,128.0,3.6,23.0,668.0,798.59,612.92
2016,9,8,9,45,813.0,131.5,3.65,24.0,702.5,822.22,625.87
2016,9,8,10,0,823.0,135.0,3.7,25.0,737.0,843.32,637.01
2016,9,8,10,15,832.0,137.0,3.8,25.5,765.5,859.32,646.13
2016,9,8,10,30,841.0,139.0,3.9,26.0,794.0,872.54,653.43
2016,9,8,10,45,848.0,140.0,4.0,26.5,815.5,880.1,656.96
2016,9,8,11,0,855.0,141.0,4.1,27.0,837.0,884.68,658.61
2016,9,8,11,15,858.5,142.0,4.15,27.0,850.0,883.26,657.37
2016,9,8,11,30,862.0,143.0,4.2,27.0,863.0,878.8,654.24
2016,9,8,11,45,865.5,142.5,4.3,27.5,869.0,869.81,647.09
2016,9,8,12,0,869.0,142.0,4.4,28.0,875.0,857.85,638.04
2016,9,8,12,15,868.0,141.5,4.5,28.0,872.0,839.34,625.87
2016,9,8,12,30,867.0,141.0,4.6,28.0,869.0,818.1,611.97
2016,9,8,12,45,865.0,140.0,4.7,28.5,858.0,793.01,594.3
2016,9,8,13,0,863.0,139.0,4.8,29.0,847.0,765.46,574.94
2016,9,8,13,15,858.0,137.5,4.85,28.5,828.5,733.01,553.79
2016,9,8,13,30,853.0,136.0,4.9,28.0,810.0,698.56,529.9
2016,9,8,13,45,846.5,133.5,5.0,28.0,784.0,660.38,501.93
2016,9,8,14,0,840.0,131.0,5.1,28.0,758.0,620.65,472.21
2016,9,8,14,15,829.5,128.5,5.1,27.5,724.5,577.34,439.77
2016,9,8,14,30,819.0,126.0,5.1,27.0,691.0,533.18,405.82
2016,9,8,14,45,806.0,122.5,5.1,27.0,652.0,486.3,368.17
2016,9,8,15,0,793.0,119.0,5.1,27.0,613.0,439.24,329.49
2016,9,8,15,15,774.0,115.0,5.1,26.5,568.5,389.52,288.58
2016,9,8,15,30,755.0,111.0,5.1,26.0,524.0,337.29,244.86
2016,9,8,15,45,731.0,106.0,5.1,26.0,476.0,286.96,201.63
2016,9,8,16,0,707.0,101.0,5.1,26.0,428.0,238.42,159.92
2016,9,8,16,15,672.0,95.0,5.0,25.0,376.5,189.17,119.62
2016,9,8,16,30,637.0,89.0,4.9,24.0,325.0,143.29,84.43
2016,9,8,16,45,590.5,81.0,4.85,23.5,273.5,98.51,55.11
2016,9,8,17,0,544.0,73.0,4.8,23.0,222.0,58.7,37.7
2016,9,8,17,15,473.0,63.0,4.6,22.0,172.0,45.68,33.93
2016,9,8,17,30,402.0,53.0,4.4,21.0,122.0,40.35,29.06
2016,9,8,17,45,296.0,38.5,4.25,20.0,80.0,30.14,19.63
2016,9,8,18,0,190.0,24.0,4.1,19.0,38.0,18.76,5.25
2016,9,8,18,15,95.0,12.0,4.0,18.5,19.0,11.8,0.0
2016,9,8,18,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,9,5,45,64.0,7.5,2.1,11.5,10.0,0.0,0.0
2016,9,9,6,0,128.0,15.0,2.3,12.0,20.0,52.86,0.0
2016,9,9,6,15,256.5,28.5,2.35,12.5,58.5,139.59,96.97
2016,9,9,6,30,385.0,42.0,2.4,13.0,97.0,216.59,168.91
