Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,45,466.5,51.5,2.45,14.0,146.0,280.72,225.68
2016,9,9,7,0,548.0,61.0,2.5,15.0,195.0,351.52,286.23
2016,9,9,7,15,601.0,68.0,2.45,15.5,247.0,410.51,335.83
2016,9,9,7,30,654.0,75.0,2.4,16.0,299.0,472.67,386.03
2016,9,9,7,45,693.0,80.0,2.35,17.0,351.0,526.69,427.27
2016,9,9,8,0,732.0,85.0,2.3,18.0,403.0,581.92,467.81
2016,9,9,8,15,629.5,121.5,2.25,19.0,417.5,577.69,460.32
2016,9,9,8,30,527.0,158.0,2.2,20.0,432.0,560.21,442.96
2016,9,9,8,45,531.0,174.5,2.2,21.0,472.0,594.96,466.04
2016,9,9,9,0,535.0,191.0,2.2,22.0,512.0,628.08,486.97
2016,9,9,9,15,542.0,203.0,2.2,22.5,547.5,656.93,505.53
2016,9,9,9,30,549.0,215.0,2.2,23.0,583.0,684.13,522.64
2016,9,9,9,45,554.5,226.0,2.2,24.0,614.0,707.25,535.65
2016,9,9,10,0,560.0,237.0,2.2,25.0,645.0,728.44,547.13
2016,9,9,10,15,559.5,249.0,2.2,25.5,669.5,743.58,555.28
2016,9,9,10,30,559.0,261.0,2.2,26.0,694.0,756.51,561.93
2016,9,9,10,45,558.5,270.0,2.25,27.0,712.5,764.12,564.3
2016,9,9,11,0,558.0,279.0,2.3,28.0,731.0,769.55,565.25
2016,9,9,11,15,557.0,285.5,2.35,28.5,742.5,769.86,564.0
2016,9,9,11,30,556.0,292.0,2.4,29.0,754.0,768.08,561.42
2016,9,9,11,45,556.5,294.0,2.45,30.0,759.0,761.04,554.42
2016,9,9,12,0,557.0,296.0,2.5,31.0,764.0,752.04,546.19
2016,9,9,12,15,741.5,202.0,2.6,31.0,823.0,795.08,580.18
2016,9,9,12,30,926.0,108.0,2.7,31.0,882.0,827.28,602.18
2016,9,9,12,45,908.5,116.0,2.8,31.5,867.0,798.49,582.44
2016,9,9,13,0,891.0,124.0,2.9,32.0,852.0,767.7,561.76
2016,9,9,13,15,886.0,123.0,3.05,32.0,833.0,735.44,541.33
2016,9,9,13,30,881.0,122.0,3.2,32.0,814.0,701.08,517.78
2016,9,9,13,45,875.5,119.5,3.4,32.5,788.0,663.06,490.23
2016,9,9,14,0,870.0,117.0,3.6,33.0,762.0,623.32,460.83
2016,9,9,14,15,859.5,115.0,3.75,32.5,728.5,577.42,428.01
2016,9,9,14,30,849.0,113.0,3.9,32.0,695.0,532.51,394.8
2016,9,9,14,45,836.5,109.5,4.05,31.5,655.5,484.6,358.31
2016,9,9,15,0,824.0,106.0,4.2,31.0,616.0,436.4,320.4
2016,9,9,15,15,805.0,103.0,4.3,30.5,571.0,386.19,279.85
2016,9,9,15,30,786.0,100.0,4.4,30.0,526.0,336.76,238.9
2016,9,9,15,45,762.0,95.5,4.55,29.5,477.0,285.67,196.2
2016,9,9,16,0,738.0,91.0,4.7,29.0,428.0,232.92,152.13
2016,9,9,16,15,703.5,85.5,4.8,28.0,376.5,182.74,111.63
2016,9,9,16,30,669.0,80.0,4.9,27.0,325.0,135.84,76.34
2016,9,9,16,45,620.0,73.5,5.05,26.0,272.5,90.7,48.17
2016,9,9,17,0,571.0,67.0,5.2,25.0,220.0,50.77,38.0
2016,9,9,17,15,496.5,58.0,5.15,23.5,170.0,41.52,30.11
2016,9,9,17,30,422.0,49.0,5.1,22.0,120.0,36.91,25.93
2016,9,9,17,45,303.5,36.0,5.05,21.0,77.5,28.05,17.63
2016,9,9,18,0,185.0,23.0,5.0,20.0,35.0,18.03,2.74
2016,9,9,18,15,92.5,11.5,4.85,19.0,17.5,11.3,0.0
2016,9,9,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,10,5,45,36.0,7.0,2.95,11.5,8.0,0.0,0.0
2016,9,10,6,0,72.0,14.0,3.1,12.0,16.0,35.03,0.0
2016,9,10,6,15,189.0,30.0,3.2,12.5,52.5,117.11,79.72
2016,9,10,6,30,306.0,46.0,3.3,13.0,89.0,188.61,146.95
2016,9,10,6,45,388.0,58.0,3.45,14.0,136.5,250.8,202.03
2016,9,10,7,0,470.0,70.0,3.6,15.0,184.0,322.36,263.52
2016,9,10,7,15,526.0,79.0,3.55,15.5,234.5,381.93,314.07
2016,9,10,7,30,582.0,88.0,3.5,16.0,285.0,444.94,365.68
2016,9,10,7,45,621.0,94.5,3.45,17.0,336.0,497.89,406.91
2016,9,10,8,0,660.0,101.0,3.4,18.0,387.0,552.12,447.65
2016,9,10,8,15,558.0,139.0,3.4,18.5,400.5,543.29,437.8
2016,9,10,8,30,456.0,177.0,3.4,19.0,414.0,529.57,423.87
2016,9,10,8,45,466.5,192.0,3.4,20.0,453.0,565.17,448.43
2016,9,10,9,0,477.0,207.0,3.4,21.0,492.0,599.71,471.36
2016,9,10,9,15,492.0,217.0,3.45,21.5,528.5,631.17,492.84
2016,9,10,9,30,507.0,227.0,3.5,22.0,565.0,661.5,513.22
2016,9,10,9,45,507.0,242.0,3.55,23.0,595.0,683.5,525.96
2016,9,10,10,0,507.0,257.0,3.6,24.0,625.0,703.5,537.13
2016,9,10,10,15,510.0,267.0,3.7,24.5,649.0,718.76,546.28
2016,9,10,10,30,513.0,277.0,3.8,25.0,673.0,732.06,554.04
2016,9,10,10,45,513.5,285.5,3.9,26.0,691.0,739.7,556.75
2016,9,10,11,0,514.0,294.0,4.0,27.0,709.0,745.31,558.08
2016,9,10,11,15,514.0,299.5,4.1,27.0,720.0,745.47,557.94
2016,9,10,11,30,514.0,305.0,4.2,27.0,731.0,743.68,556.51
2016,9,10,11,45,514.0,307.5,4.35,27.5,735.5,737.02,550.87
2016,9,10,12,0,514.0,310.0,4.5,28.0,740.0,728.54,543.99
2016,9,10,12,15,514.0,308.5,4.6,28.0,737.5,714.43,534.33
2016,9,10,12,30,514.0,307.0,4.7,28.0,735.0,698.69,523.53
2016,9,10,12,45,683.5,223.0,4.8,28.5,784.0,729.81,548.85
2016,9,10,13,0,853.0,139.0,4.9,29.0,833.0,750.89,565.78
2016,9,10,13,15,848.0,138.0,4.95,29.0,814.0,719.11,543.16
2016,9,10,13,30,843.0,137.0,5.0,29.0,795.0,685.36,518.56
2016,9,10,13,45,835.5,134.5,5.1,29.0,769.0,646.82,490.25
2016,9,10,14,0,828.0,132.0,5.2,29.0,743.0,606.84,460.27
2016,9,10,14,15,817.0,129.5,5.2,28.5,709.5,563.71,427.88
2016,9,10,14,30,806.0,127.0,5.2,28.0,676.0,519.8,394.04
2016,9,10,14,45,792.0,123.5,5.25,28.0,637.0,473.05,356.53
2016,9,10,15,0,778.0,120.0,5.3,28.0,598.0,426.24,318.07
2016,9,10,15,15,758.5,116.0,5.3,27.5,553.5,373.96,275.23
2016,9,10,15,30,739.0,112.0,5.3,27.0,509.0,325.5,234.39
2016,9,10,15,45,713.5,106.5,5.3,26.5,461.0,275.29,191.85
2016,9,10,16,0,688.0,101.0,5.3,26.0,413.0,227.06,150.98
2016,9,10,16,15,652.0,95.0,5.2,25.0,362.0,178.93,111.98
2016,9,10,16,30,616.0,89.0,5.1,24.0,311.0,134.31,78.54
2016,9,10,16,45,565.5,81.0,5.05,23.5,260.0,90.87,51.55
2016,9,10,17,0,515.0,73.0,5.0,23.0,209.0,52.87,40.13
2016,9,10,17,15,440.0,62.0,4.85,22.0,160.0,45.58,33.78
2016,9,10,17,30,365.0,51.0,4.7,21.0,111.0,39.26,27.99
2016,9,10,17,45,252.5,36.5,4.55,20.0,70.5,28.11,17.59
2016,9,10,18,0,140.0,22.0,4.4,19.0,30.0,17.3,0.0
2016,9,10,18,15,70.0,11.0,4.3,18.0,15.0,10.81,0.0
2016,9,10,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,4.15,16.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,11,5,45,23.5,6.0,3.65,12.5,6.5,0.0,0.0
2016,9,11,6,0,47.0,12.0,3.8,13.0,13.0,25.56,0.0
2016,9,11,6,15,141.5,31.0,3.95,13.5,47.5,101.63,67.21
2016,9,11,6,30,236.0,50.0,4.1,14.0,82.0,166.02,128.55
2016,9,11,6,45,315.5,64.5,4.25,14.5,128.0,226.51,182.1
2016,9,11,7,0,395.0,79.0,4.4,15.0,174.0,294.05,240.73
2016,9,11,7,15,450.5,90.5,4.3,15.5,223.0,351.83,289.99
2016,9,11,7,30,506.0,102.0,4.2,16.0,272.0,413.44,340.78
2016,9,11,7,45,550.5,109.5,4.15,16.5,322.5,470.08,386.08
2016,9,11,8,0,595.0,117.0,4.1,17.0,373.0,526.38,429.89
2016,9,11,8,15,496.5,153.0,4.05,17.5,384.0,516.09,418.8
2016,9,11,8,30,398.0,189.0,4.0,18.0,395.0,500.55,403.3
2016,9,11,8,45,410.0,206.0,3.95,19.0,434.5,537.58,429.34
2016,9,11,9,0,422.0,223.0,3.9,20.0,474.0,573.77,453.86
2016,9,11,9,15,437.5,235.0,3.9,20.5,511.0,606.34,476.37
2016,9,11,9,30,453.0,247.0,3.9,21.0,548.0,637.92,497.83
2016,9,11,9,45,474.0,252.0,3.9,21.5,581.0,665.43,516.35
2016,9,11,10,0,495.0,257.0,3.9,22.0,614.0,691.8,533.85
2016,9,11,10,15,499.0,266.0,3.95,22.5,638.0,706.69,542.72
2016,9,11,10,30,503.0,275.0,4.0,23.0,662.0,719.7,550.28
2016,9,11,10,45,506.0,282.0,4.1,24.0,680.0,727.86,553.53
2016,9,11,11,0,509.0,289.0,4.2,25.0,698.0,734.06,555.41
2016,9,11,11,15,509.5,294.0,4.3,25.0,709.0,734.15,555.22
2016,9,11,11,30,510.0,299.0,4.4,25.0,720.0,732.32,553.74
2016,9,11,11,45,510.5,301.0,4.5,25.5,724.5,725.64,547.94
2016,9,11,12,0,511.0,303.0,4.6,26.0,729.0,717.14,541.0
2016,9,11,12,15,511.0,302.0,4.75,26.0,726.5,703.59,531.83
2016,9,11,12,30,511.0,301.0,4.9,26.0,724.0,688.4,521.42
2016,9,11,12,45,685.0,215.5,5.05,26.0,774.5,720.79,549.32
2016,9,11,13,0,859.0,130.0,5.2,26.0,825.0,742.79,568.37
2016,9,11,13,15,854.0,128.5,5.35,26.0,806.0,710.41,545.4
2016,9,11,13,30,849.0,127.0,5.5,26.0,787.0,676.01,520.1
2016,9,11,13,45,842.0,125.0,5.65,26.0,761.0,638.07,491.65
2016,9,11,14,0,835.0,123.0,5.8,26.0,735.0,598.64,461.43
2016,9,11,14,15,824.5,120.5,5.85,25.5,702.0,555.53,428.38
2016,9,11,14,30,814.0,118.0,5.9,25.0,669.0,511.59,393.79
2016,9,11,14,45,800.5,114.5,6.0,24.5,630.0,464.76,356.1
2016,9,11,15,0,787.0,111.0,6.1,24.0,591.0,417.81,317.25
2016,9,11,15,15,767.5,107.5,6.05,23.0,547.0,368.81,276.28
2016,9,11,15,30,748.0,104.0,6.0,22.0,503.0,317.52,232.59
2016,9,11,15,45,723.0,99.0,6.0,21.5,455.0,267.55,189.09
2016,9,11,16,0,698.0,94.0,6.0,21.0,407.0,219.5,147.37
2016,9,11,16,15,663.0,88.5,5.9,20.0,356.5,171.6,107.77
2016,9,11,16,30,628.0,83.0,5.8,19.0,306.0,127.09,74.04
2016,9,11,16,45,579.0,75.5,5.7,18.5,255.5,83.73,47.37
2016,9,11,17,0,530.0,68.0,5.6,18.0,205.0,47.49,36.25
2016,9,11,17,15,455.0,58.0,5.45,17.0,156.5,42.27,31.58
2016,9,11,17,30,380.0,48.0,5.3,16.0,108.0,36.74,26.36
2016,9,11,17,45,265.5,34.0,5.15,15.5,68.0,26.81,16.65
2016,9,11,18,0,151.0,20.0,5.0,15.0,28.0,15.73,0.0
2016,9,11,18,15,75.5,10.0,4.85,14.5,14.0,9.83,0.0
2016,9,11,18,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,9,12,5,45,52.5,7.0,4.3,10.5,8.5,0.0,0.0
2016,9,12,6,0,105.0,14.0,4.5,11.0,17.0,44.26,0.0
2016,9,12,6,15,249.0,27.5,4.65,11.5,55.5,132.57,86.72
2016,9,12,6,30,393.0,41.0,4.8,12.0,94.0,215.49,167.94
2016,9,12,6,45,485.0,49.0,4.95,12.5,143.5,282.22,228.59
2016,9,12,7,0,577.0,57.0,5.1,13.0,193.0,356.39,294.17
2016,9,12,7,15,338.5,95.0,5.05,13.5,179.5,297.78,247.53
2016,9,12,7,30,100.0,133.0,5.0,14.0,166.0,206.12,169.63
2016,9,12,7,45,432.5,105.0,4.95,15.0,285.0,389.56,324.67
2016,9,12,8,0,765.0,77.0,4.9,16.0,404.0,585.33,482.77
2016,9,12,8,15,618.5,124.0,4.85,16.5,409.0,567.54,464.38
2016,9,12,8,30,472.0,171.0,4.8,17.0,414.0,531.47,432.07
2016,9,12,8,45,491.0,182.0,4.75,17.5,454.5,569.25,459.93
2016,9,12,9,0,510.0,193.0,4.7,18.0,495.0,606.44,486.48
2016,9,12,9,15,503.5,211.0,4.7,18.5,526.0,630.5,502.24
2016,9,12,9,30,497.0,229.0,4.7,19.0,557.0,652.33,516.16
2016,9,12,9,45,502.5,240.0,4.7,19.5,586.5,674.3,530.43
2016,9,12,10,0,508.0,251.0,4.7,20.0,616.0,694.5,543.27
2016,9,12,10,15,509.0,261.5,4.7,20.0,639.5,708.56,552.54
2016,9,12,10,30,510.0,272.0,4.7,20.0,663.0,720.63,560.39
2016,9,12,10,45,511.0,280.0,4.75,20.5,680.5,728.11,564.14
2016,9,12,11,0,512.0,288.0,4.8,21.0,698.0,733.59,566.5
2016,9,12,11,15,511.5,294.0,4.85,21.0,709.0,733.8,566.24
2016,9,12,11,30,511.0,300.0,4.9,21.0,720.0,732.07,564.66
2016,9,12,11,45,511.0,302.5,5.0,21.5,724.5,725.4,558.76
2016,9,12,12,0,511.0,305.0,5.1,22.0,729.0,716.92,551.6
2016,9,12,12,15,512.0,303.0,5.15,22.0,726.5,703.13,541.61
2016,9,12,12,30,513.0,301.0,5.2,22.0,724.0,687.68,530.38
2016,9,12,12,45,726.0,201.5,5.3,22.0,791.0,734.69,570.01
2016,9,12,13,0,939.0,102.0,5.4,22.0,858.0,769.41,597.74
2016,9,12,13,15,935.5,101.0,5.45,21.5,839.5,736.75,575.59
2016,9,12,13,30,932.0,100.0,5.5,21.0,821.0,701.75,550.45
2016,9,12,13,45,927.5,98.0,5.6,21.0,795.0,663.02,520.65
2016,9,12,14,0,923.0,96.0,5.7,21.0,769.0,622.35,488.69
2016,9,12,14,15,915.0,94.5,5.7,20.5,736.0,578.51,454.16
2016,9,12,14,30,907.0,93.0,5.7,20.0,703.0,533.39,417.65
2016,9,12,14,45,898.0,90.0,5.7,19.5,663.5,485.37,377.85
2016,9,12,15,0,889.0,87.0,5.7,19.0,624.0,436.59,336.26
2016,9,12,15,15,873.5,84.0,5.65,18.5,579.0,384.94,291.31
2016,9,12,15,30,858.0,81.0,5.6,18.0,534.0,329.67,242.54
2016,9,12,15,45,837.5,77.5,5.6,17.5,485.0,277.03,195.42
2016,9,12,16,0,817.0,74.0,5.6,17.0,436.0,225.71,149.67
2016,9,12,16,15,785.5,70.0,5.5,16.5,383.0,173.86,105.68
2016,9,12,16,30,754.0,66.0,5.4,16.0,330.0,124.97,68.31
2016,9,12,16,45,705.5,60.5,5.3,15.5,276.0,77.15,40.1
2016,9,12,17,0,657.0,55.0,5.2,15.0,222.0,40.51,30.5
2016,9,12,17,15,580.0,48.0,4.95,14.0,169.5,33.74,24.38
2016,9,12,17,30,503.0,41.0,4.7,13.0,117.0,30.49,21.16
2016,9,12,17,45,354.5,30.0,4.5,12.5,73.5,23.24,13.63
2016,9,12,18,0,206.0,19.0,4.3,12.0,30.0,15.43,0.0
2016,9,12,18,15,103.0,9.5,4.25,11.5,15.0,9.34,0.0
2016,9,12,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,7.0,1.5,10.5,7.0,0.0,0.0
2016,9,13,6,0,0.0,14.0,1.7,11.0,14.0,13.76,0.0
2016,9,13,6,15,155.0,29.5,1.9,11.5,50.0,102.2,64.22
2016,9,13,6,30,310.0,45.0,2.1,12.0,86.0,187.06,144.7
2016,9,13,6,45,391.5,58.0,2.3,12.5,133.5,249.63,200.67
2016,9,13,7,0,473.0,71.0,2.5,13.0,181.0,320.81,262.52
2016,9,13,7,15,530.5,80.5,2.5,13.5,232.5,381.45,314.09
2016,9,13,7,30,588.0,90.0,2.5,14.0,284.0,445.57,366.68
2016,9,13,7,45,627.5,97.0,2.55,14.5,335.5,499.27,409.43
2016,9,13,8,0,667.0,104.0,2.6,15.0,387.0,554.22,451.84
2016,9,13,8,15,561.0,139.0,2.6,15.5,396.5,540.47,438.32
2016,9,13,8,30,455.0,174.0,2.6,16.0,406.0,521.48,420.49
2016,9,13,8,45,443.0,201.5,2.6,16.5,444.5,554.13,443.2
2016,9,13,9,0,431.0,229.0,2.6,17.0,483.0,584.25,463.2
2016,9,13,9,15,468.5,226.5,2.65,17.5,520.0,618.39,487.66
2016,9,13,9,30,506.0,224.0,2.7,18.0,557.0,652.46,511.73
2016,9,13,9,45,503.0,242.0,2.75,18.5,587.0,675.08,525.92
2016,9,13,10,0,500.0,260.0,2.8,19.0,617.0,695.55,538.5
2016,9,13,10,15,502.0,270.5,2.8,19.5,641.0,710.23,546.95
2016,9,13,10,30,504.0,281.0,2.8,20.0,665.0,722.96,554.0
2016,9,13,10,45,511.0,286.0,2.8,20.5,684.5,732.27,558.89
2016,9,13,11,0,518.0,291.0,2.8,21.0,704.0,739.64,562.43
2016,9,13,11,15,517.5,297.0,2.7,21.0,715.0,739.75,561.33
2016,9,13,11,30,517.0,303.0,2.6,21.0,726.0,737.9,558.93
2016,9,13,11,45,521.0,303.0,2.55,21.5,731.5,731.88,553.12
2016,9,13,12,0,525.0,303.0,2.5,22.0,737.0,723.97,546.06
2016,9,13,12,15,524.5,301.5,2.4,22.0,733.5,709.2,534.99
2016,9,13,12,30,524.0,300.0,2.3,22.0,730.0,692.79,522.8
2016,9,13,12,45,709.5,210.5,2.2,22.5,784.0,727.99,550.06
2016,9,13,13,0,895.0,121.0,2.1,23.0,838.0,752.23,567.59
2016,9,13,13,15,889.5,120.0,2.0,23.0,818.0,719.32,543.72
2016,9,13,13,30,884.0,119.0,1.9,23.0,798.0,684.34,517.8
2016,9,13,13,45,878.0,116.0,1.85,23.0,771.5,645.28,488.95
2016,9,13,14,0,872.0,113.0,1.8,23.0,745.0,604.55,458.32
2016,9,13,14,15,861.0,111.0,1.75,23.0,711.0,558.15,422.94
2016,9,13,14,30,850.0,109.0,1.7,23.0,677.0,512.91,387.5
2016,9,13,14,45,837.5,105.5,1.7,23.0,637.0,464.99,349.36
2016,9,13,15,0,825.0,102.0,1.7,23.0,597.0,416.8,309.94
2016,9,13,15,15,805.5,98.5,1.7,22.5,552.0,366.11,268.23
2016,9,13,15,30,786.0,95.0,1.7,22.0,507.0,316.27,226.18
2016,9,13,15,45,760.0,91.0,1.75,22.0,457.5,265.47,182.67
2016,9,13,16,0,734.0,87.0,1.8,22.0,408.0,213.26,138.38
2016,9,13,16,15,698.0,81.5,1.8,21.5,356.5,163.67,98.39
2016,9,13,16,30,662.0,76.0,1.8,21.0,305.0,117.53,64.84
2016,9,13,16,45,608.5,69.5,1.85,21.0,253.0,73.52,40.17
2016,9,13,17,0,555.0,63.0,1.9,21.0,201.0,43.89,32.65
2016,9,13,17,15,476.0,53.5,1.8,20.0,151.5,38.92,28.22
2016,9,13,17,30,397.0,44.0,1.7,19.0,102.0,33.68,23.26
2016,9,13,17,45,269.5,30.5,1.6,18.0,62.5,24.06,13.57
2016,9,13,18,0,142.0,17.0,1.5,17.0,23.0,16.71,0.0
2016,9,13,18,15,71.0,8.5,1.75,16.5,11.5,8.36,0.0
2016,9,13,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,5,45,27.5,5.0,0.9,11.0,6.0,0.0,0.0
2016,9,14,6,0,55.0,10.0,0.9,11.0,12.0,25.54,0.0
2016,9,14,6,15,171.0,27.5,1.1,11.5,46.5,103.76,62.55
2016,9,14,6,30,287.0,45.0,1.3,12.0,81.0,177.71,136.68
2016,9,14,6,45,372.5,57.5,1.55,13.0,128.0,239.98,191.75
2016,9,14,7,0,458.0,70.0,1.8,14.0,175.0,311.33,252.88
2016,9,14,7,15,515.5,79.5,1.75,14.5,226.0,371.14,303.18
2016,9,14,7,30,573.0,89.0,1.7,15.0,277.0,434.45,354.41
2016,9,14,7,45,616.5,95.5,1.7,16.0,328.5,489.24,396.6
2016,9,14,8,0,660.0,102.0,1.7,17.0,380.0,545.6,438.4
2016,9,14,8,15,570.5,134.0,1.6,17.5,395.0,542.62,432.84
2016,9,14,8,30,481.0,166.0,1.5,18.0,410.0,529.32,419.51
2016,9,14,8,45,479.5,187.5,1.45,19.0,449.5,563.89,442.19
2016,9,14,9,0,478.0,209.0,1.4,20.0,489.0,596.56,462.39
2016,9,14,9,15,490.5,219.5,1.4,20.5,524.0,626.29,481.73
2016,9,14,9,30,503.0,230.0,1.4,21.0,559.0,654.76,499.89
2016,9,14,9,45,534.0,229.5,1.4,21.5,595.0,685.06,519.67
2016,9,14,10,0,565.0,229.0,1.4,22.0,631.0,714.36,538.46
2016,9,14,10,15,565.0,240.0,1.4,22.5,655.5,728.74,546.02
2016,9,14,10,30,565.0,251.0,1.4,23.0,680.0,740.91,552.19
2016,9,14,10,45,565.0,259.5,1.45,24.0,698.0,748.29,554.61
2016,9,14,11,0,565.0,268.0,1.5,25.0,716.0,753.47,555.61
2016,9,14,11,15,564.0,274.0,1.6,25.0,727.5,753.11,555.61
2016,9,14,11,30,563.0,280.0,1.7,25.0,739.0,750.65,554.24
2016,9,14,11,45,564.5,281.5,1.85,25.5,743.5,743.7,549.32
2016,9,14,12,0,566.0,283.0,2.0,26.0,748.0,734.76,542.99
2016,9,14,12,15,750.0,193.0,2.15,26.0,807.0,777.3,577.36
2016,9,14,12,30,934.0,103.0,2.3,26.0,866.0,809.07,600.06
2016,9,14,12,45,925.5,106.0,2.45,26.5,853.0,781.88,581.51
2016,9,14,13,0,917.0,109.0,2.6,27.0,840.0,752.31,561.69
2016,9,14,13,15,912.0,108.0,2.75,27.0,820.5,719.13,539.88
2016,9,14,13,30,907.0,107.0,2.9,27.0,801.0,683.77,514.94
2016,9,14,13,45,901.5,105.0,3.05,27.0,774.5,645.16,487.04
2016,9,14,14,0,896.0,103.0,3.2,27.0,748.0,604.77,457.06
2016,9,14,14,15,886.0,101.0,3.3,27.0,714.0,560.41,423.18
2016,9,14,14,30,876.0,99.0,3.4,27.0,680.0,514.99,387.57
2016,9,14,14,45,863.5,96.5,3.5,27.0,640.0,463.98,346.88
2016,9,14,15,0,851.0,94.0,3.6,27.0,600.0,415.54,306.93
2016,9,14,15,15,832.5,90.5,3.65,26.5,554.5,364.04,264.21
2016,9,14,15,30,814.0,87.0,3.7,26.0,509.0,313.25,221.1
2016,9,14,15,45,789.5,83.0,3.8,25.5,460.0,261.51,176.97
2016,9,14,16,0,765.0,79.0,3.9,25.0,411.0,211.59,134.65
2016,9,14,16,15,730.0,74.5,3.85,24.5,359.0,161.8,94.72
2016,9,14,16,30,695.0,70.0,3.8,24.0,307.0,111.82,58.84
2016,9,14,16,45,644.0,63.5,3.8,23.5,254.0,66.41,34.66
2016,9,14,17,0,593.0,57.0,3.8,23.0,201.0,39.09,28.2
2016,9,14,17,15,511.5,48.5,3.7,22.0,151.0,34.77,24.34
2016,9,14,17,30,430.0,40.0,3.6,21.0,101.0,30.22,20.01
2016,9,14,17,45,293.0,27.5,3.55,20.0,61.0,21.45,10.88
2016,9,14,18,0,156.0,15.0,3.5,19.0,21.0,14.74,0.0
2016,9,14,18,15,78.0,7.5,3.55,18.0,10.5,0.0,0.0
2016,9,14,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,56.5,5.0,1.75,10.5,6.5,0.0,0.0
2016,9,15,6,0,113.0,10.0,1.9,11.0,13.0,41.82,0.0
2016,9,15,6,15,261.5,22.5,2.05,11.5,50.0,127.16,73.3
2016,9,15,6,30,410.0,35.0,2.2,12.0,87.0,212.31,162.81
2016,9,15,6,45,496.0,43.5,2.35,13.0,136.0,276.64,220.94
2016,9,15,7,0,582.0,52.0,2.5,14.0,185.0,348.15,282.99
2016,9,15,7,15,636.0,58.5,2.45,14.5,237.0,407.41,333.63
2016,9,15,7,30,690.0,65.0,2.4,15.0,289.0,467.5,382.99
2016,9,15,7,45,727.0,69.0,2.35,16.0,341.0,520.02,423.73
2016,9,15,8,0,764.0,73.0,2.3,17.0,393.0,573.42,463.46
2016,9,15,8,15,618.0,120.0,2.25,17.5,399.0,557.2,447.35
2016,9,15,8,30,472.0,167.0,2.2,18.0,405.0,522.71,417.3
2016,9,15,8,45,514.5,170.0,2.15,19.0,451.5,568.35,449.95
2016,9,15,9,0,557.0,173.0,2.1,20.0,498.0,614.66,481.65
2016,9,15,9,15,558.0,188.0,2.05,21.0,532.5,642.43,498.2
2016,9,15,9,30,559.0,203.0,2.0,22.0,567.0,668.17,513.03
2016,9,15,9,45,564.0,213.5,2.0,23.0,597.5,690.22,525.45
2016,9,15,10,0,569.0,224.0,2.0,24.0,628.0,710.29,536.32
2016,9,15,10,15,568.0,235.5,1.95,24.5,652.0,724.4,543.53
2016,9,15,10,30,567.0,247.0,1.9,25.0,676.0,736.27,549.18
2016,9,15,10,45,565.5,256.0,1.9,26.0,693.5,742.9,550.63
2016,9,15,11,0,564.0,265.0,1.9,27.0,711.0,747.33,550.64
2016,9,15,11,15,563.0,271.0,2.05,27.0,722.0,746.96,550.81
2016,9,15,11,30,562.0,277.0,2.2,27.0,733.0,744.49,549.58
2016,9,15,11,45,562.0,279.0,2.35,27.5,737.0,736.81,543.83
2016,9,15,12,0,562.0,281.0,2.5,28.0,741.0,727.18,536.73
2016,9,15,12,15,562.5,279.5,2.65,28.0,738.0,712.63,527.35
2016,9,15,12,30,563.0,278.0,2.8,28.0,735.0,696.27,516.61
2016,9,15,12,45,741.0,192.0,2.95,28.5,785.0,726.75,541.16
2016,9,15,13,0,919.0,106.0,3.1,29.0,835.0,746.73,556.51
2016,9,15,13,15,914.5,105.0,3.2,29.0,815.5,713.78,534.01
2016,9,15,13,30,910.0,104.0,3.3,29.0,796.0,678.64,508.86
2016,9,15,13,45,903.0,103.0,3.45,29.0,769.0,639.94,480.75
2016,9,15,14,0,896.0,102.0,3.6,29.0,742.0,599.54,450.66
2016,9,15,14,15,886.0,100.0,3.65,28.5,708.5,555.17,417.47
2016,9,15,14,30,876.0,98.0,3.7,28.0,675.0,509.74,382.48
2016,9,15,14,45,862.0,95.5,3.8,28.0,634.5,458.08,341.24
2016,9,15,15,0,848.0,93.0,3.9,28.0,594.0,409.16,300.88
2016,9,15,15,15,829.5,90.0,3.95,27.5,548.5,358.3,258.63
2016,9,15,15,30,811.0,87.0,4.0,27.0,503.0,308.16,216.05
2016,9,15,15,45,785.5,83.0,4.05,26.5,454.0,256.43,172.05
2016,9,15,16,0,760.0,79.0,4.1,26.0,405.0,206.62,130.11
2016,9,15,16,15,724.0,74.5,4.1,25.0,352.5,157.12,91.09
2016,9,15,16,30,688.0,70.0,4.1,24.0,300.0,107.48,56.27
2016,9,15,16,45,634.5,63.5,4.2,23.5,247.5,62.62,33.48
2016,9,15,17,0,581.0,57.0,4.3,23.0,195.0,39.41,28.46
2016,9,15,17,15,496.5,48.5,4.25,22.0,145.5,35.1,24.58
2016,9,15,17,30,412.0,40.0,4.2,21.0,96.0,30.58,20.23
2016,9,15,17,45,269.5,27.0,4.2,20.0,57.0,21.29,10.13
2016,9,15,18,0,127.0,14.0,4.2,19.0,18.0,13.76,0.0
2016,9,15,18,15,63.5,7.0,4.15,18.0,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,16,5,45,46.5,5.0,1.3,10.5,5.5,0.0,0.0
2016,9,16,6,0,93.0,10.0,1.4,11.0,11.0,35.93,0.0
2016,9,16,6,15,244.0,22.5,1.5,11.5,47.0,119.99,64.7
2016,9,16,6,30,395.0,35.0,1.6,12.0,83.0,205.6,156.77
2016,9,16,6,45,483.5,44.0,1.75,13.0,132.0,270.63,215.26
2016,9,16,7,0,572.0,53.0,1.9,14.0,181.0,343.08,277.78
2016,9,16,7,15,627.0,59.0,1.7,14.5,233.0,401.65,327.19
2016,9,16,7,30,682.0,65.0,1.5,15.0,285.0,463.52,376.85
2016,9,16,7,45,557.5,103.0,1.35,16.0,303.0,459.05,370.97
2016,9,16,8,0,433.0,141.0,1.2,17.0,321.0,440.37,353.32
2016,9,16,8,15,451.5,154.0,1.1,18.0,361.5,480.2,381.71
2016,9,16,8,30,470.0,167.0,1.0,19.0,402.0,519.84,408.38
2016,9,16,8,45,491.5,177.0,0.9,20.0,443.5,557.91,433.01
2016,9,16,9,0,513.0,187.0,0.8,21.0,485.0,595.5,456.37
2016,9,16,9,15,516.5,201.5,0.7,21.5,519.0,623.46,472.69
2016,9,16,9,30,520.0,216.0,0.6,22.0,553.0,649.63,487.36
2016,9,16,9,45,527.5,225.5,0.55,23.0,583.0,671.82,498.81
2016,9,16,10,0,535.0,235.0,0.5,24.0,613.0,692.23,508.83
2016,9,16,10,15,536.0,245.5,0.5,25.0,636.5,706.48,515.16
2016,9,16,10,30,537.0,256.0,0.5,26.0,660.0,718.63,520.11
2016,9,16,10,45,536.5,264.5,0.5,27.5,677.5,725.38,520.55
2016,9,16,11,0,536.0,273.0,0.5,29.0,695.0,730.03,519.69
2016,9,16,11,15,535.5,279.0,0.7,29.5,706.0,730.08,520.86
2016,9,16,11,30,535.0,285.0,0.9,30.0,717.0,728.12,520.54
2016,9,16,11,45,535.5,287.0,1.15,30.5,721.0,721.04,517.28
2016,9,16,12,0,536.0,289.0,1.4,31.0,725.0,712.07,512.39
2016,9,16,12,15,536.5,287.0,1.55,31.0,722.0,697.39,503.73
2016,9,16,12,30,537.0,285.0,1.7,31.0,719.0,681.01,493.73
2016,9,16,12,45,731.0,194.5,1.9,31.5,776.5,718.57,523.32
2016,9,16,13,0,925.0,104.0,2.1,32.0,834.0,744.81,543.27
2016,9,16,13,15,920.5,103.0,2.2,32.0,814.0,711.65,521.24
2016,9,16,13,30,916.0,102.0,2.3,32.0,794.0,676.27,496.79
2016,9,16,13,45,908.5,101.0,2.4,32.0,767.0,637.04,469.03
2016,9,16,14,0,901.0,100.0,2.5,32.0,740.0,596.14,439.32
2016,9,16,14,15,890.5,98.0,2.55,32.0,705.5,551.3,405.82
2016,9,16,14,30,880.0,96.0,2.6,32.0,671.0,505.46,370.66
2016,9,16,14,45,866.5,93.5,2.7,32.0,631.0,457.08,332.78
2016,9,16,15,0,853.0,91.0,2.8,32.0,591.0,404.92,291.08
2016,9,16,15,15,834.0,88.0,2.85,31.5,545.5,353.72,249.51
2016,9,16,15,30,815.0,85.0,2.9,31.0,500.0,303.28,207.6
2016,9,16,15,45,789.5,81.0,3.0,30.5,450.0,251.45,164.48
2016,9,16,16,0,764.0,77.0,3.1,30.0,400.0,201.54,123.39
2016,9,16,16,15,727.5,72.5,3.15,29.0,348.0,151.93,85.34
2016,9,16,16,30,691.0,68.0,3.2,28.0,296.0,102.31,51.79
2016,9,16,16,45,636.5,62.0,3.3,27.5,243.5,57.95,30.91
2016,9,16,17,0,582.0,56.0,3.4,27.0,191.0,38.89,27.48
2016,9,16,17,15,496.0,47.0,3.5,25.5,141.5,34.09,23.28
2016,9,16,17,30,410.0,38.0,3.6,24.0,92.0,29.02,18.55
2016,9,16,17,45,263.0,25.0,3.7,22.5,53.5,19.64,7.95
2016,9,16,18,0,116.0,12.0,3.8,21.0,15.0,11.8,0.0
2016,9,16,18,15,58.0,6.0,3.85,20.5,7.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.0,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,6,15,189.0,17.5,1.65,12.5,40.5,94.85,45.92
2016,9,17,6,30,378.0,35.0,1.7,13.0,81.0,198.19,150.02
2016,9,17,6,45,471.0,44.0,1.8,14.0,129.0,264.08,208.98
2016,9,17,7,0,564.0,53.0,1.9,15.0,177.0,337.77,272.25
2016,9,17,7,15,619.5,59.0,1.75,15.5,229.0,396.08,321.5
2016,9,17,7,30,675.0,65.0,1.6,16.0,281.0,457.73,371.18
2016,9,17,7,45,714.5,69.5,1.5,17.0,333.0,508.94,410.14
2016,9,17,8,0,754.0,74.0,1.4,18.0,385.0,563.73,449.89
2016,9,17,8,15,618.5,118.0,1.25,19.0,394.0,551.45,435.6
2016,9,17,8,30,483.0,162.0,1.1,20.0,403.0,521.72,408.51
2016,9,17,8,45,487.5,178.5,1.0,21.5,441.0,555.09,429.17
2016,9,17,9,0,492.0,195.0,0.9,23.0,479.0,586.97,447.31
2016,9,17,9,15,501.5,206.0,0.8,24.0,513.0,615.11,463.21
2016,9,17,9,30,511.0,217.0,0.7,25.0,547.0,641.84,477.59
2016,9,17,9,45,518.5,226.5,0.65,26.0,576.5,663.8,488.89
2016,9,17,10,0,526.0,236.0,0.6,27.0,606.0,684.02,498.8
2016,9,17,10,15,527.0,246.5,0.6,28.0,629.0,698.12,505.02
2016,9,17,10,30,528.0,257.0,0.6,29.0,652.0,710.16,509.89
2016,9,17,10,45,528.0,265.0,0.6,30.0,669.0,716.73,511.26
2016,9,17,11,0,528.0,273.0,0.6,31.0,686.0,721.25,511.38
2016,9,17,11,15,527.5,278.0,0.7,31.5,696.5,720.29,510.48
2016,9,17,11,30,527.0,283.0,0.8,32.0,707.0,717.37,508.34
2016,9,17,11,45,527.0,285.0,0.95,32.5,710.5,709.95,503.92
2016,9,17,12,0,527.0,287.0,1.1,33.0,714.0,700.69,498.16
2016,9,17,12,15,732.0,191.5,1.25,33.5,781.5,752.23,536.65
2016,9,17,12,30,937.0,96.0,1.4,34.0,849.0,792.2,563.25
2016,9,17,12,45,926.5,99.5,1.55,34.5,835.0,763.95,545.2
2016,9,17,13,0,916.0,103.0,1.7,35.0,821.0,733.41,526.07
2016,9,17,13,15,911.0,102.0,1.85,35.0,801.5,700.16,505.06
2016,9,17,13,30,906.0,101.0,2.0,35.0,782.0,664.74,481.33
2016,9,17,13,45,899.5,99.0,2.15,35.0,754.5,625.5,454.27
2016,9,17,14,0,893.0,97.0,2.3,35.0,727.0,584.57,425.16
2016,9,17,14,15,882.5,95.5,2.4,34.5,693.0,540.53,393.56
2016,9,17,14,30,872.0,94.0,2.5,34.0,659.0,495.5,360.13
2016,9,17,14,45,857.5,91.5,2.7,34.0,619.0,447.08,322.66
2016,9,17,15,0,843.0,89.0,2.9,34.0,579.0,394.98,281.36
2016,9,17,15,15,824.0,86.0,3.0,33.5,533.5,344.32,240.44
2016,9,17,15,30,805.0,83.0,3.1,33.0,488.0,294.45,199.22
2016,9,17,15,45,777.0,79.5,3.25,32.5,438.5,243.11,156.88
2016,9,17,16,0,749.0,76.0,3.4,32.0,389.0,193.95,116.93
2016,9,17,16,15,712.0,71.5,3.45,31.0,337.5,145.23,80.18
2016,9,17,16,30,675.0,67.0,3.5,30.0,286.0,96.58,48.19
2016,9,17,16,45,619.0,61.0,3.55,29.0,234.0,53.3,29.18
2016,9,17,17,0,563.0,55.0,3.6,28.0,182.0,38.35,26.87
2016,9,17,17,15,476.0,46.0,3.6,26.5,133.5,33.51,22.64
2016,9,17,17,30,389.0,37.0,3.6,25.0,85.0,28.42,17.84
2016,9,17,17,45,243.0,23.5,3.65,24.0,49.0,18.47,5.96
2016,9,17,18,0,97.0,10.0,3.7,23.0,13.0,9.83,0.0
2016,9,17,18,15,48.5,5.0,3.65,22.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,15,201.5,16.0,0.65,15.5,40.0,95.79,40.61
2016,9,18,6,30,403.0,32.0,0.6,16.0,80.0,203.06,150.36
2016,9,18,6,45,492.0,40.5,0.6,17.0,128.0,267.37,206.88
2016,9,18,7,0,581.0,49.0,0.6,18.0,176.0,339.23,266.79
2016,9,18,7,15,636.0,55.0,0.55,19.0,228.0,395.29,312.14
2016,9,18,7,30,691.0,61.0,0.5,20.0,280.0,457.43,359.73
2016,9,18,7,45,727.5,65.5,0.45,21.0,331.5,509.79,397.69
2016,9,18,8,0,764.0,70.0,0.4,22.0,383.0,563.0,434.45
2016,9,18,8,15,790.0,74.0,0.6,23.0,432.5,609.29,467.51
2016,9,18,8,30,816.0,78.0,0.8,24.0,482.0,655.01,499.01
2016,9,18,8,45,835.0,80.5,1.0,25.5,527.5,693.17,522.6
2016,9,18,9,0,854.0,83.0,1.2,27.0,573.0,725.75,541.94
2016,9,18,9,15,868.0,85.5,1.3,28.0,613.5,756.82,560.0
2016,9,18,9,30,882.0,88.0,1.4,29.0,654.0,785.66,576.37
2016,9,18,9,45,901.5,85.5,1.5,30.0,690.5,810.96,590.25
2016,9,18,10,0,921.0,83.0,1.6,31.0,727.0,833.84,602.48
2016,9,18,10,15,928.0,84.0,1.6,31.5,754.5,847.68,609.01
2016,9,18,10,30,935.0,85.0,1.6,32.0,782.0,858.43,613.71
2016,9,18,10,45,940.0,86.0,1.65,33.0,802.0,864.35,614.73
2016,9,18,11,0,945.0,87.0,1.7,34.0,822.0,867.02,613.82
2016,9,18,11,15,947.5,87.5,1.7,34.5,834.5,863.82,610.08
2016,9,18,11,30,950.0,88.0,1.7,35.0,847.0,857.35,604.47
2016,9,18,11,45,951.5,88.0,1.75,35.5,851.5,846.31,596.61
2016,9,18,12,0,953.0,88.0,1.8,36.0,856.0,832.07,586.86
2016,9,18,12,15,952.0,88.0,1.75,36.0,852.0,812.78,574.3
2016,9,18,12,30,951.0,88.0,1.7,36.0,848.0,790.49,559.93
2016,9,18,12,45,943.0,90.5,1.7,36.5,835.0,762.77,541.41
2016,9,18,13,0,935.0,93.0,1.7,37.0,822.0,732.61,521.36
2016,9,18,13,15,930.5,92.0,1.7,37.0,802.0,699.13,499.47
2016,9,18,13,30,926.0,91.0,1.7,37.0,782.0,663.41,474.89
2016,9,18,13,45,919.5,89.5,1.7,37.0,755.0,623.97,447.27
2016,9,18,14,0,913.0,88.0,1.7,37.0,728.0,582.78,417.78
2016,9,18,14,15,903.0,86.0,1.75,36.5,694.0,537.79,385.92
2016,9,18,14,30,893.0,84.0,1.8,36.0,660.0,491.73,352.18
2016,9,18,14,45,880.0,82.0,1.9,36.0,619.5,443.57,315.23
2016,9,18,15,0,867.0,80.0,2.0,36.0,579.0,395.04,276.84
2016,9,18,15,15,849.0,77.0,2.05,35.5,534.0,343.87,236.01
2016,9,18,15,30,831.0,74.0,2.1,35.0,489.0,289.34,191.82
2016,9,18,15,45,806.5,71.0,2.2,35.0,439.5,238.05,149.56
2016,9,18,16,0,782.0,68.0,2.3,35.0,390.0,188.55,109.55
2016,9,18,16,15,746.5,63.5,2.1,34.0,338.5,138.44,72.52
2016,9,18,16,30,711.0,59.0,1.9,33.0,287.0,91.75,43.41
2016,9,18,16,45,657.5,53.5,1.75,32.0,234.5,47.56,26.1
2016,9,18,17,0,604.0,48.0,1.6,31.0,182.0,35.86,24.41
2016,9,18,17,15,517.0,40.0,1.65,29.5,133.0,28.49,18.11
2016,9,18,17,30,430.0,32.0,1.7,28.0,84.0,24.01,13.88
2016,9,18,17,45,215.0,16.0,1.8,27.0,42.0,11.7,0.6
2016,9,18,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,147.0,18.0,2.05,18.5,35.0,77.82,26.68
