Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,294.0,36.0,2.3,19.0,70.0,166.25,121.82
2016,9,19,6,45,384.0,48.0,2.55,20.0,116.0,229.92,177.79
2016,9,19,7,0,474.0,60.0,2.8,21.0,162.0,301.28,238.16
2016,9,19,7,15,533.0,68.5,2.6,22.0,212.5,360.23,286.84
2016,9,19,7,30,592.0,77.0,2.4,23.0,263.0,422.85,336.29
2016,9,19,7,45,637.0,83.0,2.25,24.0,314.5,477.73,377.82
2016,9,19,8,0,682.0,89.0,2.1,25.0,366.0,534.29,418.78
2016,9,19,8,15,567.0,128.0,2.05,26.0,378.0,524.8,407.94
2016,9,19,8,30,452.0,167.0,2.0,27.0,390.0,503.05,387.97
2016,9,19,8,45,451.0,188.5,1.95,28.0,428.5,536.94,409.98
2016,9,19,9,0,450.0,210.0,1.9,29.0,467.0,569.03,429.69
2016,9,19,9,15,463.5,220.0,1.9,30.0,501.0,597.94,447.41
2016,9,19,9,30,477.0,230.0,1.9,31.0,535.0,625.71,463.97
2016,9,19,9,45,486.0,239.0,1.9,32.0,564.0,647.55,476.13
2016,9,19,10,0,495.0,248.0,1.9,33.0,593.0,667.8,487.03
2016,9,19,10,15,499.5,257.0,1.95,33.5,616.0,682.68,495.44
2016,9,19,10,30,504.0,266.0,2.0,34.0,639.0,695.67,502.59
2016,9,19,10,45,507.0,272.5,2.05,34.5,657.0,702.94,505.97
2016,9,19,11,0,510.0,279.0,2.1,35.0,675.0,708.24,508.12
2016,9,19,11,15,510.5,284.0,2.2,35.5,685.5,708.04,506.96
2016,9,19,11,30,511.0,289.0,2.3,36.0,696.0,705.91,504.58
2016,9,19,11,45,512.5,290.0,2.45,36.5,700.0,698.75,499.26
2016,9,19,12,0,514.0,291.0,2.6,37.0,704.0,689.76,492.71
2016,9,19,12,15,704.0,204.0,2.7,37.0,766.5,736.73,528.5
2016,9,19,12,30,894.0,117.0,2.8,37.0,829.0,772.71,554.27
2016,9,19,12,45,891.0,116.5,2.95,37.0,816.5,746.73,537.86
2016,9,19,13,0,888.0,116.0,3.1,37.0,804.0,718.26,519.71
2016,9,19,13,15,882.5,115.0,3.25,37.0,784.5,685.34,497.27
2016,9,19,13,30,877.0,114.0,3.4,37.0,765.0,650.37,472.9
2016,9,19,13,45,871.5,111.0,3.55,37.0,738.0,611.67,445.37
2016,9,19,14,0,866.0,108.0,3.7,37.0,711.0,569.1,414.45
2016,9,19,14,15,855.0,106.0,3.8,36.5,677.0,525.0,382.21
2016,9,19,14,30,844.0,104.0,3.9,36.0,643.0,480.06,348.34
2016,9,19,14,45,831.5,100.0,4.05,35.5,603.5,432.06,311.25
2016,9,19,15,0,819.0,96.0,4.2,35.0,564.0,383.83,272.82
2016,9,19,15,15,798.5,92.5,4.25,34.5,518.5,333.49,231.87
2016,9,19,15,30,778.0,89.0,4.3,34.0,473.0,284.14,191.0
2016,9,19,15,45,753.0,84.0,4.35,33.5,424.5,233.7,149.39
2016,9,19,16,0,728.0,79.0,4.4,33.0,376.0,185.2,110.26
2016,9,19,16,15,689.0,73.5,4.35,32.0,324.5,133.33,71.94
2016,9,19,16,30,650.0,68.0,4.3,31.0,273.0,88.52,44.33
2016,9,19,16,45,593.0,61.0,4.25,30.5,221.5,46.3,33.34
2016,9,19,17,0,536.0,54.0,4.2,30.0,170.0,38.14,26.39
2016,9,19,17,15,444.5,44.5,4.05,28.5,122.5,32.82,21.74
2016,9,19,17,30,353.0,35.0,3.9,27.0,75.0,27.2,16.38
2016,9,19,17,45,176.5,17.5,3.8,26.0,37.5,13.24,0.0
2016,9,19,18,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,20,6,15,150.5,18.0,3.75,14.5,35.0,80.02,21.65
2016,9,20,6,30,301.0,36.0,3.9,15.0,70.0,167.88,124.44
2016,9,20,6,45,410.0,45.5,4.1,15.5,118.0,236.75,186.39
2016,9,20,7,0,519.0,55.0,4.3,16.0,166.0,314.77,254.24
2016,9,20,7,15,578.0,62.5,4.25,16.5,217.0,374.17,305.67
2016,9,20,7,30,637.0,70.0,4.2,17.0,268.0,437.2,358.25
2016,9,20,7,45,685.5,73.5,4.2,18.0,320.5,492.65,402.48
2016,9,20,8,0,734.0,77.0,4.2,19.0,373.0,547.8,444.97
2016,9,20,8,15,594.5,121.0,4.15,19.5,380.5,533.18,430.5
2016,9,20,8,30,455.0,165.0,4.1,20.0,388.0,501.38,402.44
2016,9,20,8,45,453.0,186.0,4.1,21.0,425.5,534.09,425.02
2016,9,20,9,0,451.0,207.0,4.1,22.0,463.0,564.94,445.36
2016,9,20,9,15,462.0,218.0,4.1,22.5,496.0,593.0,464.52
2016,9,20,9,30,473.0,229.0,4.1,23.0,529.0,619.8,482.5
2016,9,20,9,45,483.0,237.0,4.15,24.0,558.0,641.24,495.58
2016,9,20,10,0,493.0,245.0,4.2,25.0,587.0,661.14,507.38
2016,9,20,10,15,496.0,254.0,4.2,25.5,609.5,674.76,515.27
2016,9,20,10,30,499.0,263.0,4.2,26.0,632.0,686.48,521.81
2016,9,20,10,45,501.0,269.5,4.25,26.5,648.5,692.89,524.76
2016,9,20,11,0,503.0,276.0,4.3,27.0,665.0,697.37,526.4
2016,9,20,11,15,551.0,265.0,4.35,27.5,696.5,719.36,541.59
2016,9,20,11,30,599.0,254.0,4.4,28.0,728.0,739.95,555.52
2016,9,20,11,45,599.0,255.5,4.5,28.5,731.5,731.15,548.02
2016,9,20,12,0,599.0,257.0,4.6,29.0,735.0,720.27,539.32
2016,9,20,12,15,599.0,255.0,4.65,29.0,731.5,704.04,527.88
2016,9,20,12,30,599.0,253.0,4.7,29.0,728.0,685.93,515.03
2016,9,20,12,45,597.5,249.0,4.8,29.0,716.5,663.07,498.92
2016,9,20,13,0,596.0,245.0,4.9,29.0,705.0,638.29,481.22
2016,9,20,13,15,588.5,242.5,4.95,29.0,687.0,609.89,460.4
2016,9,20,13,30,581.0,240.0,5.0,29.0,669.0,580.43,438.52
2016,9,20,13,45,588.5,224.5,5.1,29.0,645.0,546.77,413.68
2016,9,20,14,0,596.0,209.0,5.2,29.0,621.0,511.49,387.05
2016,9,20,14,15,576.0,203.0,5.25,28.5,585.5,469.26,355.09
2016,9,20,14,30,556.0,197.0,5.3,28.0,550.0,427.7,322.95
2016,9,20,14,45,551.0,184.0,5.35,28.0,515.5,386.85,290.01
2016,9,20,15,0,546.0,171.0,5.4,28.0,481.0,345.7,256.15
2016,9,20,15,15,525.5,164.0,5.35,27.5,442.0,304.72,222.45
2016,9,20,15,30,505.0,157.0,5.3,27.0,403.0,265.09,189.53
2016,9,20,15,45,489.0,140.0,5.3,26.5,358.0,219.48,151.92
2016,9,20,16,0,473.0,123.0,5.3,26.0,313.0,175.29,116.05
2016,9,20,16,15,442.0,111.5,5.2,25.0,270.0,135.5,86.35
2016,9,20,16,30,411.0,100.0,5.1,24.0,227.0,98.79,62.62
2016,9,20,16,45,373.5,84.5,5.05,23.0,183.5,62.05,48.03
2016,9,20,17,0,336.0,69.0,5.0,22.0,140.0,50.92,38.36
2016,9,20,17,15,277.5,52.5,4.9,21.0,100.0,39.63,28.28
2016,9,20,17,30,219.0,36.0,4.8,20.0,60.0,27.74,17.2
2016,9,20,17,45,109.5,18.0,4.75,19.5,30.0,13.99,0.0
2016,9,20,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,6,15,154.5,18.0,4.7,13.0,35.0,80.26,13.7
2016,9,21,6,30,309.0,36.0,4.9,13.0,70.0,169.79,126.14
2016,9,21,6,45,421.0,45.0,5.1,13.5,117.5,239.46,189.91
2016,9,21,7,0,533.0,54.0,5.3,14.0,165.0,318.41,259.48
2016,9,21,7,15,592.5,61.0,5.35,14.5,216.5,377.85,311.97
2016,9,21,7,30,652.0,68.0,5.4,15.0,268.0,440.93,365.77
2016,9,21,7,45,698.5,71.0,5.5,15.5,320.0,495.01,410.83
2016,9,21,8,0,745.0,74.0,5.6,16.0,372.0,548.77,454.39
2016,9,21,8,15,573.0,125.0,5.6,16.5,371.5,521.66,429.44
2016,9,21,8,30,401.0,176.0,5.6,17.0,371.0,475.62,388.84
2016,9,21,8,45,474.5,173.0,5.7,17.5,425.0,533.36,434.58
2016,9,21,9,0,548.0,170.0,5.8,18.0,479.0,593.47,481.08
2016,9,21,9,15,550.5,184.0,5.85,18.5,513.0,620.78,500.08
2016,9,21,9,30,553.0,198.0,5.9,19.0,547.0,646.16,517.46
2016,9,21,9,45,725.5,145.5,6.0,19.5,629.0,734.74,585.95
2016,9,21,10,0,898.0,93.0,6.1,20.0,711.0,816.17,644.24
2016,9,21,10,15,906.0,94.5,6.1,20.0,739.0,830.74,653.55
2016,9,21,10,30,914.0,96.0,6.1,20.0,767.0,842.29,661.05
2016,9,21,10,45,922.5,95.0,6.15,20.5,788.0,848.5,663.7
2016,9,21,11,0,931.0,94.0,6.2,21.0,809.0,851.55,664.21
2016,9,21,11,15,934.5,95.0,6.15,21.0,822.0,849.41,661.95
2016,9,21,11,30,938.0,96.0,6.1,21.0,835.0,844.01,657.5
2016,9,21,11,45,941.0,95.5,6.05,21.0,840.0,833.45,649.45
2016,9,21,12,0,944.0,95.0,6.0,21.0,845.0,819.7,639.22
2016,9,21,12,15,944.5,95.0,6.05,21.0,841.5,801.41,626.22
2016,9,21,12,30,945.0,95.0,6.1,21.0,838.0,780.1,611.07
2016,9,21,12,45,802.5,157.0,6.15,21.0,781.5,715.87,562.73
2016,9,21,13,0,660.0,219.0,6.2,21.0,725.0,654.09,513.34
2016,9,21,13,15,664.5,210.0,6.25,21.0,708.5,625.39,491.55
2016,9,21,13,30,669.0,201.0,6.3,21.0,692.0,594.76,467.8
2016,9,21,13,45,675.0,189.0,6.4,21.0,668.5,560.34,440.85
2016,9,21,14,0,681.0,177.0,6.5,21.0,645.0,524.04,411.84
2016,9,21,14,15,683.5,165.5,6.5,20.5,615.0,484.67,380.34
2016,9,21,14,30,686.0,154.0,6.5,20.0,585.0,443.86,346.81
2016,9,21,14,45,695.0,137.0,6.55,20.0,550.0,399.37,308.85
2016,9,21,15,0,704.0,120.0,6.6,20.0,515.0,353.14,268.48
2016,9,21,15,15,775.5,98.5,6.55,19.5,501.0,323.53,239.27
2016,9,21,15,30,847.0,77.0,6.5,19.0,487.0,283.01,199.76
2016,9,21,15,45,825.5,72.5,6.45,19.0,437.0,230.5,152.77
2016,9,21,16,0,804.0,68.0,6.4,19.0,387.0,179.49,108.76
2016,9,21,16,15,766.5,64.0,6.25,18.5,334.0,128.99,70.01
2016,9,21,16,30,729.0,60.0,6.1,18.0,281.0,82.16,41.6
2016,9,21,16,45,675.5,53.5,6.0,17.5,228.0,39.02,28.86
2016,9,21,17,0,622.0,47.0,5.9,17.0,175.0,35.9,25.96
2016,9,21,17,15,523.0,39.0,5.7,16.0,125.0,28.48,19.15
2016,9,21,17,30,424.0,31.0,5.5,15.0,75.0,24.02,14.27
2016,9,21,17,45,212.0,15.5,5.35,14.5,37.5,11.81,0.0
2016,9,21,18,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,18.0,3.0,10.5,33.5,78.12,3.39
2016,9,22,6,30,302.0,36.0,3.3,11.0,67.0,166.25,123.27
2016,9,22,6,45,403.0,46.5,3.6,11.5,114.0,232.51,184.78
2016,9,22,7,0,504.0,57.0,3.9,12.0,161.0,307.15,250.84
2016,9,22,7,15,566.5,64.5,3.85,12.5,212.0,367.32,303.69
2016,9,22,7,30,629.0,72.0,3.8,13.0,263.0,431.34,357.92
2016,9,22,7,45,674.5,76.5,3.8,14.0,315.0,485.62,401.89
2016,9,22,8,0,720.0,81.0,3.8,15.0,367.0,541.51,445.52
2016,9,22,8,15,749.5,85.5,3.7,15.5,416.5,586.15,479.55
2016,9,22,8,30,779.0,90.0,3.6,16.0,466.0,632.98,514.17
2016,9,22,8,45,646.5,135.0,3.5,16.5,467.0,613.42,494.75
2016,9,22,9,0,514.0,180.0,3.4,17.0,468.0,577.93,463.43
2016,9,22,9,15,528.0,189.5,3.4,17.5,504.0,608.01,484.76
2016,9,22,9,30,542.0,199.0,3.4,18.0,540.0,636.78,504.42
2016,9,22,9,45,551.5,208.5,3.4,18.5,571.5,660.55,520.06
2016,9,22,10,0,561.0,218.0,3.4,19.0,603.0,682.52,534.22
2016,9,22,10,15,561.0,228.5,3.4,19.5,626.5,696.02,541.95
2016,9,22,10,30,561.0,239.0,3.4,20.0,650.0,707.33,548.11
2016,9,22,10,45,561.5,247.0,3.45,20.5,667.0,714.28,551.42
2016,9,22,11,0,562.0,255.0,3.5,21.0,684.0,719.07,553.22
2016,9,22,11,15,561.0,260.5,3.5,21.0,694.5,717.98,551.78
2016,9,22,11,30,560.0,266.0,3.5,21.0,705.0,714.82,548.93
2016,9,22,11,45,561.0,267.0,3.55,21.5,708.5,706.73,541.9
2016,9,22,12,0,562.0,268.0,3.6,22.0,712.0,696.69,533.51
2016,9,22,12,15,562.5,266.0,3.55,22.0,708.5,681.45,522.15
2016,9,22,12,30,563.0,264.0,3.5,22.0,705.0,664.43,509.47
2016,9,22,12,45,753.0,178.0,3.45,22.5,758.0,697.48,535.78
2016,9,22,13,0,943.0,92.0,3.4,23.0,811.0,719.41,552.85
2016,9,22,13,15,938.5,91.0,3.35,23.0,790.5,685.52,527.01
2016,9,22,13,30,934.0,90.0,3.3,23.0,770.0,649.37,499.43
2016,9,22,13,45,926.5,88.5,3.25,23.0,742.5,608.97,468.19
2016,9,22,14,0,919.0,87.0,3.2,23.0,715.0,566.88,435.02
2016,9,22,14,15,909.0,85.5,3.2,22.5,680.0,522.09,399.93
2016,9,22,14,30,899.0,84.0,3.2,22.0,645.0,476.23,362.92
2016,9,22,14,45,884.5,82.0,3.2,22.0,604.5,427.27,321.83
2016,9,22,15,0,870.0,80.0,3.2,22.0,564.0,378.1,279.57
2016,9,22,15,15,850.5,77.0,3.3,21.5,518.0,322.76,232.36
2016,9,22,15,30,831.0,74.0,3.4,21.0,472.0,271.83,187.84
2016,9,22,15,45,801.0,71.5,3.55,21.0,421.5,220.28,143.08
2016,9,22,16,0,771.0,69.0,3.7,21.0,371.0,171.12,102.0
2016,9,22,16,15,731.5,64.5,3.75,20.5,318.5,121.9,65.38
2016,9,22,16,30,692.0,60.0,3.8,20.0,266.0,76.57,39.13
2016,9,22,16,45,625.5,54.5,3.9,19.5,213.5,36.61,26.49
2016,9,22,17,0,559.0,49.0,4.0,19.0,161.0,34.76,24.72
2016,9,22,17,15,457.5,39.5,4.1,18.0,113.5,29.22,19.56
2016,9,22,17,30,356.0,30.0,4.2,17.0,66.0,23.37,13.3
2016,9,22,17,45,178.0,15.0,4.3,16.0,33.0,11.55,0.0
2016,9,22,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,6,15,194.5,14.5,1.45,10.5,34.5,86.45,0.0
2016,9,23,6,30,389.0,29.0,1.7,11.0,69.0,189.21,138.56
2016,9,23,6,45,485.0,37.0,2.0,12.0,116.5,253.48,199.48
2016,9,23,7,0,581.0,45.0,2.3,13.0,164.0,323.17,261.04
2016,9,23,7,15,638.0,51.0,2.4,14.0,215.0,382.13,312.11
2016,9,23,7,30,695.0,57.0,2.5,15.0,266.0,444.36,363.73
2016,9,23,7,45,731.5,61.5,2.6,16.0,317.0,496.07,405.11
2016,9,23,8,0,768.0,66.0,2.7,17.0,368.0,548.62,445.55
2016,9,23,8,15,793.5,69.5,2.8,17.5,417.0,593.47,479.61
2016,9,23,8,30,819.0,73.0,2.9,18.0,466.0,637.71,512.29
2016,9,23,8,45,838.0,76.0,3.05,19.0,511.0,675.92,537.83
2016,9,23,9,0,857.0,79.0,3.2,20.0,556.0,708.7,558.73
2016,9,23,9,15,870.5,81.0,3.2,20.5,595.5,738.37,577.56
2016,9,23,9,30,884.0,83.0,3.2,21.0,635.0,765.79,594.58
2016,9,23,9,45,895.5,83.5,3.25,21.5,669.0,787.54,607.73
2016,9,23,10,0,907.0,84.0,3.3,22.0,703.0,806.62,619.0
2016,9,23,10,15,914.0,85.5,3.3,22.5,729.5,820.36,626.3
2016,9,23,10,30,921.0,87.0,3.3,23.0,756.0,831.03,631.57
2016,9,23,10,45,925.5,87.5,3.35,23.5,775.5,835.5,632.92
2016,9,23,11,0,930.0,88.0,3.4,24.0,795.0,836.77,632.23
2016,9,23,11,15,932.5,88.5,3.45,24.0,806.5,833.21,629.58
2016,9,23,11,30,935.0,89.0,3.5,24.0,818.0,826.43,624.85
2016,9,23,11,45,934.5,89.5,3.55,24.5,821.0,814.11,615.22
2016,9,23,12,0,934.0,90.0,3.6,25.0,824.0,798.7,603.59
2016,9,23,12,15,932.5,90.0,3.65,25.0,819.0,779.03,590.26
2016,9,23,12,30,931.0,90.0,3.7,25.0,814.0,756.47,574.95
2016,9,23,12,45,924.0,91.0,3.75,25.5,800.5,728.29,554.58
2016,9,23,13,0,917.0,92.0,3.8,26.0,787.0,697.71,532.11
2016,9,23,13,15,911.5,91.0,3.8,25.5,766.5,663.96,507.92
2016,9,23,13,30,906.0,90.0,3.8,25.0,746.0,628.09,481.62
2016,9,23,13,45,897.0,89.0,3.8,25.0,718.0,588.31,450.89
2016,9,23,14,0,888.0,88.0,3.8,25.0,690.0,547.03,418.36
2016,9,23,14,15,708.0,144.5,3.85,25.0,609.0,470.2,358.31
2016,9,23,14,30,528.0,201.0,3.9,25.0,528.0,410.23,311.14
2016,9,23,14,45,520.5,189.0,3.95,25.0,494.0,370.5,279.01
2016,9,23,15,0,513.0,177.0,4.0,25.0,460.0,330.75,246.13
2016,9,23,15,15,548.0,150.5,4.05,24.5,430.0,291.2,212.32
2016,9,23,15,30,583.0,124.0,4.1,24.0,400.0,247.26,173.95
2016,9,23,15,45,664.5,95.0,4.15,24.0,377.5,206.59,135.53
2016,9,23,16,0,746.0,66.0,4.2,24.0,355.0,160.73,93.5
2016,9,23,16,15,707.0,61.5,4.25,23.0,304.5,113.05,59.05
2016,9,23,16,30,668.0,57.0,4.3,22.0,254.0,69.21,34.91
2016,9,23,16,45,606.0,51.5,4.35,21.5,203.0,34.42,24.34
2016,9,23,17,0,544.0,46.0,4.4,21.0,152.0,32.44,22.45
2016,9,23,17,15,443.0,37.0,4.5,20.0,106.0,27.24,17.61
2016,9,23,17,30,342.0,28.0,4.6,19.0,60.0,21.74,11.47
2016,9,23,17,45,171.0,14.0,4.75,18.0,30.0,13.76,0.0
2016,9,23,18,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,24,6,15,208.0,13.0,1.95,13.5,34.0,87.59,0.0
2016,9,24,6,30,416.0,26.0,2.3,14.0,68.0,190.38,136.36
2016,9,24,6,45,511.5,34.0,2.65,15.0,115.5,256.03,199.0
2016,9,24,7,0,607.0,42.0,3.0,16.0,163.0,329.55,263.42
2016,9,24,7,15,663.5,47.0,3.05,16.5,215.0,387.91,314.42
2016,9,24,7,30,720.0,52.0,3.1,17.0,267.0,449.47,366.07
2016,9,24,7,45,757.0,56.0,3.2,18.0,318.5,501.62,407.83
2016,9,24,8,0,794.0,60.0,3.3,19.0,370.0,554.63,448.61
2016,9,24,8,15,819.5,63.0,3.35,19.5,419.0,595.84,479.89
2016,9,24,8,30,845.0,66.0,3.4,20.0,468.0,640.16,512.35
2016,9,24,8,45,863.5,68.5,3.45,21.0,513.5,678.11,537.0
2016,9,24,9,0,882.0,71.0,3.5,22.0,559.0,714.44,559.98
2016,9,24,9,15,896.0,72.5,3.55,23.0,599.0,744.43,578.0
2016,9,24,9,30,910.0,74.0,3.6,24.0,639.0,772.11,594.15
2016,9,24,9,45,923.5,73.5,3.65,25.0,674.0,794.67,606.53
2016,9,24,10,0,937.0,73.0,3.7,26.0,709.0,814.52,616.97
2016,9,24,10,15,944.5,74.0,3.7,26.5,736.0,828.39,624.24
2016,9,24,10,30,952.0,75.0,3.7,27.0,763.0,839.1,629.44
2016,9,24,10,45,957.0,75.5,3.7,27.5,783.0,844.05,630.79
2016,9,24,11,0,962.0,76.0,3.7,28.0,803.0,845.68,630.05
2016,9,24,11,15,964.5,76.5,3.65,28.5,815.0,841.99,625.59
2016,9,24,11,30,967.0,77.0,3.6,29.0,827.0,834.96,619.05
2016,9,24,11,45,968.0,77.0,3.6,29.5,831.0,822.95,609.53
2016,9,24,12,0,969.0,77.0,3.6,30.0,835.0,807.69,597.98
2016,9,24,12,15,968.0,77.0,3.55,30.0,830.5,787.79,584.36
2016,9,24,12,30,967.0,77.0,3.5,30.0,826.0,764.86,568.75
2016,9,24,12,45,955.0,82.0,3.5,30.5,812.0,736.37,548.44
2016,9,24,13,0,943.0,87.0,3.5,31.0,798.0,705.56,526.16
2016,9,24,13,15,938.0,86.5,3.45,31.0,777.0,671.8,501.36
2016,9,24,13,30,933.0,86.0,3.4,31.0,756.0,635.81,474.53
2016,9,24,13,45,925.5,84.5,3.4,31.0,728.0,595.44,444.2
2016,9,24,14,0,918.0,83.0,3.4,31.0,700.0,553.4,411.95
2016,9,24,14,15,907.0,81.5,3.35,31.0,665.5,508.22,376.5
2016,9,24,14,30,896.0,80.0,3.3,31.0,631.0,462.06,339.44
2016,9,24,14,45,882.0,77.5,3.25,31.0,590.0,413.08,299.41
2016,9,24,15,0,868.0,75.0,3.2,31.0,549.0,363.86,258.28
2016,9,24,15,15,848.0,72.5,3.15,30.5,503.0,312.88,215.65
2016,9,24,15,30,828.0,70.0,3.1,30.0,457.0,258.77,170.21
2016,9,24,15,45,801.0,66.5,3.05,30.0,407.5,207.36,127.16
2016,9,24,16,0,774.0,63.0,3.0,30.0,358.0,158.03,87.78
2016,9,24,16,15,734.0,59.0,2.6,29.0,306.5,109.43,54.17
2016,9,24,16,30,694.0,55.0,2.2,28.0,255.0,64.77,31.44
2016,9,24,16,45,633.0,49.0,1.85,27.0,203.0,35.79,24.88
2016,9,24,17,0,572.0,43.0,1.5,26.0,151.0,32.99,22.38
2016,9,24,17,15,466.5,34.5,1.55,24.5,104.5,25.27,15.53
2016,9,24,17,30,361.0,26.0,1.6,23.0,58.0,20.13,9.51
2016,9,24,17,45,180.5,13.0,1.65,22.0,29.0,12.78,0.0
2016,9,24,18,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,25,6,15,210.0,13.0,2.3,14.0,33.5,87.18,0.0
2016,9,25,6,30,420.0,26.0,2.6,15.0,67.0,190.44,134.32
2016,9,25,6,45,518.5,34.0,2.95,16.0,115.0,257.21,198.73
2016,9,25,7,0,617.0,42.0,3.3,17.0,163.0,332.05,264.17
2016,9,25,7,15,674.0,47.0,3.15,18.0,215.5,390.88,314.75
2016,9,25,7,30,731.0,52.0,3.0,19.0,268.0,452.9,365.55
2016,9,25,7,45,767.5,56.0,2.85,20.0,320.0,505.03,406.4
2016,9,25,8,0,804.0,60.0,2.7,21.0,372.0,557.94,445.92
2016,9,25,8,15,829.5,63.0,2.6,22.0,421.0,599.37,475.43
2016,9,25,8,30,855.0,66.0,2.5,23.0,470.0,643.83,505.88
2016,9,25,8,45,872.5,68.5,2.4,24.5,515.5,681.25,527.69
2016,9,25,9,0,890.0,71.0,2.3,26.0,561.0,716.95,547.58
2016,9,25,9,15,903.0,73.0,2.3,26.5,601.0,746.82,565.65
2016,9,25,9,30,916.0,75.0,2.3,27.0,641.0,774.3,581.91
2016,9,25,9,45,928.5,75.0,2.35,28.0,675.5,796.6,593.69
2016,9,25,10,0,941.0,75.0,2.4,29.0,710.0,816.15,603.58
2016,9,25,10,15,947.5,76.0,2.4,29.5,737.0,829.13,609.93
2016,9,25,10,30,954.0,77.0,2.4,30.0,764.0,838.94,614.29
2016,9,25,10,45,957.0,78.5,2.45,31.0,783.0,843.24,614.26
2016,9,25,11,0,960.0,80.0,2.5,32.0,802.0,844.22,612.18
2016,9,25,11,15,962.5,80.5,2.45,32.5,813.5,840.41,607.65
2016,9,25,11,30,965.0,81.0,2.4,33.0,825.0,833.27,601.12
2016,9,25,11,45,963.5,82.5,2.35,33.5,828.0,820.78,591.27
2016,9,25,12,0,962.0,84.0,2.3,34.0,831.0,805.11,579.52
2016,9,25,12,15,960.5,83.5,2.15,34.0,826.5,784.35,565.04
2016,9,25,12,30,959.0,83.0,2.0,34.0,822.0,760.61,548.71
2016,9,25,12,45,946.5,87.5,1.95,34.5,806.5,731.41,528.45
2016,9,25,13,0,934.0,92.0,1.9,35.0,791.0,699.97,505.93
2016,9,25,13,15,928.5,91.0,1.8,35.0,770.5,665.62,481.35
2016,9,25,13,30,923.0,90.0,1.7,35.0,750.0,629.11,454.89
2016,9,25,13,45,911.5,90.5,1.6,35.0,721.0,588.73,425.24
2016,9,25,14,0,900.0,91.0,1.5,35.0,692.0,546.97,394.03
2016,9,25,14,15,888.5,89.0,1.45,35.0,657.0,501.77,359.99
2016,9,25,14,30,877.0,87.0,1.4,35.0,622.0,455.68,324.44
2016,9,25,14,45,858.0,85.5,1.4,35.0,580.0,406.51,285.99
2016,9,25,15,0,839.0,84.0,1.4,35.0,538.0,354.06,244.27
2016,9,25,15,15,818.0,81.0,1.4,34.5,492.5,303.58,203.62
2016,9,25,15,30,797.0,78.0,1.4,34.0,447.0,254.13,163.22
2016,9,25,15,45,764.5,74.5,1.45,34.0,397.0,203.37,122.39
2016,9,25,16,0,732.0,71.0,1.5,34.0,347.0,155.32,85.63
2016,9,25,16,15,689.0,66.0,1.35,33.0,295.5,108.03,54.34
2016,9,25,16,30,646.0,61.0,1.2,32.0,244.0,61.37,30.85
2016,9,25,16,45,579.0,54.0,1.05,31.0,192.5,37.07,25.46
2016,9,25,17,0,512.0,47.0,0.9,30.0,141.0,33.94,22.71
2016,9,25,17,15,403.0,36.5,0.95,29.0,96.0,27.4,16.84
2016,9,25,17,30,294.0,26.0,1.0,28.0,51.0,20.43,8.78
2016,9,25,17,45,147.0,13.0,1.1,27.0,25.5,12.78,0.0
2016,9,25,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,26,6,15,134.0,15.5,1.3,18.0,28.0,55.37,0.0
2016,9,26,6,30,268.0,31.0,1.4,19.0,56.0,145.92,99.75
2016,9,26,6,45,369.5,43.0,1.5,20.0,101.0,210.63,159.49
2016,9,26,7,0,471.0,55.0,1.6,21.0,146.0,284.22,221.4
2016,9,26,7,15,536.0,63.5,1.5,21.5,197.0,344.43,271.64
2016,9,26,7,30,601.0,72.0,1.4,22.0,248.0,408.75,323.12
2016,9,26,7,45,645.0,78.5,1.3,23.0,299.0,462.71,363.96
2016,9,26,8,0,689.0,85.0,1.2,24.0,350.0,518.21,404.02
2016,9,26,8,15,720.5,90.0,1.05,25.0,399.0,565.3,435.77
2016,9,26,8,30,752.0,95.0,0.9,26.0,448.0,612.3,465.86
2016,9,26,8,45,774.5,99.0,0.75,27.5,493.5,649.36,486.64
2016,9,26,9,0,797.0,103.0,0.6,29.0,539.0,687.55,506.6
2016,9,26,9,15,814.0,106.5,0.65,30.0,579.5,719.61,524.71
2016,9,26,9,30,831.0,110.0,0.7,31.0,620.0,749.63,541.27
2016,9,26,9,45,843.5,112.0,0.8,32.0,654.5,772.32,553.63
2016,9,26,10,0,856.0,114.0,0.9,33.0,689.0,792.43,564.34
2016,9,26,10,15,865.0,116.0,0.95,33.5,716.0,807.06,572.03
2016,9,26,10,30,874.0,118.0,1.0,34.0,743.0,818.77,577.99
2016,9,26,10,45,881.0,119.0,1.05,35.0,763.5,824.82,579.3
2016,9,26,11,0,888.0,120.0,1.1,36.0,784.0,824.94,577.05
2016,9,26,11,15,891.5,120.5,1.25,36.0,796.0,821.83,576.54
2016,9,26,11,30,895.0,121.0,1.4,36.0,808.0,815.62,574.06
2016,9,26,11,45,896.5,121.5,1.55,36.5,811.5,804.8,567.44
2016,9,26,12,0,898.0,122.0,1.7,37.0,815.0,790.95,558.88
2016,9,26,12,15,896.5,121.5,1.9,37.0,810.5,770.99,547.87
2016,9,26,12,30,895.0,121.0,2.1,37.0,806.0,748.27,534.85
2016,9,26,12,45,914.0,109.0,2.3,37.5,799.0,725.73,520.35
2016,9,26,13,0,933.0,97.0,2.5,38.0,792.0,699.59,502.59
2016,9,26,13,15,928.0,96.0,2.7,37.5,771.0,665.51,480.58
2016,9,26,13,30,923.0,95.0,2.9,37.0,750.0,629.24,456.3
2016,9,26,13,45,915.0,93.5,3.1,37.0,722.0,588.86,427.38
2016,9,26,14,0,907.0,92.0,3.3,37.0,694.0,546.87,396.42
2016,9,26,14,15,896.0,90.0,3.4,36.5,658.5,501.62,362.75
2016,9,26,14,30,885.0,88.0,3.5,36.0,623.0,455.43,327.27
2016,9,26,14,45,870.5,85.5,3.6,36.0,582.0,406.76,288.28
2016,9,26,15,0,856.0,83.0,3.7,36.0,541.0,354.37,245.66
2016,9,26,15,15,835.0,80.0,3.7,35.5,495.0,303.17,203.65
2016,9,26,15,30,814.0,77.0,3.7,35.0,449.0,252.97,162.07
2016,9,26,15,45,781.0,73.5,3.7,34.5,398.5,201.42,120.53
2016,9,26,16,0,748.0,70.0,3.7,34.0,348.0,152.62,83.36
2016,9,26,16,15,705.0,65.0,3.3,32.5,296.0,104.72,52.17
2016,9,26,16,30,662.0,60.0,2.9,31.0,244.0,57.45,29.46
2016,9,26,16,45,591.0,53.0,2.55,30.0,192.0,36.54,25.12
2016,9,26,17,0,520.0,46.0,2.2,29.0,140.0,33.38,22.29
2016,9,26,17,15,410.5,35.5,2.15,27.5,94.0,26.79,16.36
2016,9,26,17,30,301.0,25.0,2.1,26.0,48.0,19.78,7.48
2016,9,26,17,45,150.5,12.5,2.05,25.0,24.0,12.29,0.0
2016,9,26,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,118.0,15.0,1.4,18.0,25.5,49.75,0.0
2016,9,27,6,30,236.0,30.0,1.5,19.0,51.0,132.81,89.08
2016,9,27,6,45,320.0,45.0,1.65,20.0,94.0,191.67,144.82
2016,9,27,7,0,404.0,60.0,1.8,21.0,137.0,258.84,201.73
2016,9,27,7,15,468.5,71.0,1.8,21.5,186.5,318.72,251.96
2016,9,27,7,30,533.0,82.0,1.8,22.0,236.0,382.71,303.8
2016,9,27,7,45,570.0,92.5,1.8,23.0,285.0,434.61,343.88
2016,9,27,8,0,607.0,103.0,1.8,24.0,334.0,487.63,383.24
2016,9,27,8,15,640.5,109.5,1.7,25.0,382.0,534.89,416.52
2016,9,27,8,30,674.0,116.0,1.6,26.0,430.0,582.31,448.58
2016,9,27,8,45,695.5,122.5,1.5,27.0,474.0,621.37,473.39
2016,9,27,9,0,717.0,129.0,1.4,28.0,518.0,659.28,496.51
2016,9,27,9,15,735.5,133.5,1.4,29.0,558.0,691.42,515.74
2016,9,27,9,30,754.0,138.0,1.4,30.0,598.0,721.77,533.32
2016,9,27,9,45,824.5,117.5,1.4,31.0,645.5,760.48,555.57
2016,9,27,10,0,895.0,97.0,1.4,32.0,693.0,797.11,575.93
2016,9,27,10,15,902.5,98.0,1.4,32.5,720.0,810.07,581.85
2016,9,27,10,30,910.0,99.0,1.4,33.0,747.0,820.01,586.14
2016,9,27,10,45,900.0,108.0,1.45,33.5,762.5,821.47,585.66
2016,9,27,11,0,890.0,117.0,1.5,34.0,778.0,819.61,583.25
2016,9,27,11,15,893.0,117.5,1.6,34.0,790.0,816.04,581.58
2016,9,27,11,30,896.0,118.0,1.7,34.0,802.0,809.38,578.0
2016,9,27,11,45,883.5,125.0,1.8,34.5,801.5,796.16,569.07
2016,9,27,12,0,871.0,132.0,1.9,35.0,801.0,778.17,557.12
2016,9,27,12,15,869.5,131.5,1.95,35.0,796.0,758.14,544.64
2016,9,27,12,30,868.0,131.0,2.0,35.0,791.0,735.43,530.1
2016,9,27,12,45,882.5,121.0,2.15,35.5,783.0,711.69,513.97
2016,9,27,13,0,897.0,111.0,2.3,36.0,775.0,685.29,495.62
2016,9,27,13,15,891.0,110.0,2.4,36.0,753.5,651.57,472.29
2016,9,27,13,30,885.0,109.0,2.5,36.0,732.0,615.83,447.01
2016,9,27,13,45,862.5,112.5,2.6,36.0,700.5,571.67,415.17
2016,9,27,14,0,840.0,116.0,2.7,36.0,669.0,528.61,383.3
2016,9,27,14,15,827.0,113.0,2.75,35.5,634.0,483.79,350.03
2016,9,27,14,30,814.0,110.0,2.8,35.0,599.0,438.42,315.31
2016,9,27,14,45,794.5,107.5,2.9,35.0,557.5,390.77,277.45
2016,9,27,15,0,775.0,105.0,3.0,35.0,516.0,343.63,239.12
2016,9,27,15,15,750.5,100.5,3.1,34.5,470.0,290.79,196.55
2016,9,27,15,30,726.0,96.0,3.2,34.0,424.0,242.44,157.03
2016,9,27,15,45,700.5,88.5,3.3,33.5,376.0,193.06,117.39
2016,9,27,16,0,675.0,81.0,3.4,33.0,328.0,145.76,81.44
2016,9,27,16,15,628.0,74.5,3.4,31.5,277.0,100.06,52.22
2016,9,27,16,30,581.0,68.0,3.4,30.0,226.0,59.1,34.04
2016,9,27,16,45,522.5,58.0,3.4,29.0,177.5,41.2,29.13
2016,9,27,17,0,464.0,48.0,3.4,28.0,129.0,35.55,24.15
2016,9,27,17,15,353.5,36.0,3.55,26.5,85.0,27.6,16.98
2016,9,27,17,30,243.0,24.0,3.7,25.0,41.0,19.1,5.76
2016,9,27,17,45,121.5,12.0,3.9,24.0,20.5,11.8,0.0
2016,9,27,18,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,4.1,22.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,4.15,21.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,114.0,14.5,2.8,14.5,24.5,47.76,0.0
2016,9,28,6,30,228.0,29.0,2.9,15.0,49.0,128.13,85.55
2016,9,28,6,45,327.5,42.5,3.05,15.5,93.0,191.51,147.18
2016,9,28,7,0,427.0,56.0,3.2,16.0,137.0,263.28,209.69
2016,9,28,7,15,492.0,65.5,3.2,16.5,186.0,322.36,261.01
2016,9,28,7,30,557.0,75.0,3.2,17.0,235.0,385.59,314.13
2016,9,28,7,45,607.0,81.0,3.25,18.0,285.5,440.3,358.3
2016,9,28,8,0,657.0,87.0,3.3,19.0,336.0,497.03,402.47
2016,9,28,8,15,689.0,92.5,3.25,20.0,384.0,543.63,437.08
2016,9,28,8,30,721.0,98.0,3.2,21.0,432.0,590.23,470.52
2016,9,28,8,45,744.5,102.0,3.2,22.0,476.0,629.04,497.25
2016,9,28,9,0,768.0,106.0,3.2,23.0,520.0,664.51,520.9
2016,9,28,9,15,785.0,109.5,3.2,24.0,559.5,695.71,540.18
2016,9,28,9,30,802.0,113.0,3.2,25.0,599.0,724.93,557.52
2016,9,28,9,45,819.5,113.0,3.2,26.0,634.0,748.58,570.68
2016,9,28,10,0,837.0,113.0,3.2,27.0,669.0,769.86,582.09
2016,9,28,10,15,846.0,115.0,3.25,27.5,696.0,784.14,590.0
2016,9,28,10,30,855.0,117.0,3.3,28.0,723.0,795.56,596.03
2016,9,28,10,45,851.0,123.5,3.4,28.5,739.5,798.59,596.66
2016,9,28,11,0,847.0,130.0,3.5,29.0,756.0,798.52,595.33
2016,9,28,11,15,851.0,130.5,3.6,29.5,768.0,795.44,592.08
2016,9,28,11,30,855.0,131.0,3.7,30.0,780.0,789.37,586.91
2016,9,28,11,45,847.0,136.0,3.85,30.5,781.0,775.82,576.94
2016,9,28,12,0,839.0,141.0,4.0,31.0,782.0,759.59,565.23
2016,9,28,12,15,837.5,140.5,4.1,31.0,777.0,740.05,552.15
2016,9,28,12,30,836.0,140.0,4.2,31.0,772.0,717.94,536.51
2016,9,28,12,45,836.5,137.0,4.35,31.0,760.5,692.27,518.35
2016,9,28,13,0,837.0,134.0,4.5,31.0,749.0,664.16,498.13
2016,9,28,13,15,830.5,132.5,4.6,31.0,728.0,630.9,473.66
2016,9,28,13,30,824.0,131.0,4.7,31.0,707.0,595.86,447.53
2016,9,28,13,45,808.5,131.0,4.8,31.0,678.0,555.82,417.11
2016,9,28,14,0,793.0,131.0,4.9,31.0,649.0,515.05,385.47
2016,9,28,14,15,778.5,128.0,4.95,30.5,614.0,468.93,349.85
2016,9,28,14,30,764.0,125.0,5.0,30.0,579.0,424.7,314.63
2016,9,28,14,45,746.5,120.0,5.1,29.5,539.0,377.5,276.33
2016,9,28,15,0,729.0,115.0,5.2,29.0,499.0,330.73,237.46
2016,9,28,15,15,703.0,110.5,5.2,28.0,453.5,282.77,197.62
2016,9,28,15,30,677.0,106.0,5.2,27.0,408.0,236.54,158.96
2016,9,28,15,45,650.0,97.5,5.2,26.5,361.0,188.58,119.47
2016,9,28,16,0,623.0,89.0,5.2,26.0,314.0,142.94,84.11
2016,9,28,16,15,573.5,81.5,5.1,25.0,264.0,99.19,55.77
2016,9,28,16,30,524.0,74.0,5.0,24.0,214.0,60.56,38.84
2016,9,28,16,45,460.5,62.5,4.95,23.0,166.5,45.67,33.74
2016,9,28,17,0,397.0,51.0,4.9,22.0,119.0,38.78,27.53
2016,9,28,17,15,286.5,37.0,4.85,20.5,77.0,28.93,18.46
2016,9,28,17,30,176.0,23.0,4.8,19.0,35.0,17.99,3.55
2016,9,28,17,45,88.0,11.5,4.8,18.0,17.5,11.3,0.0
2016,9,28,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,29,6,15,142.5,14.0,3.45,11.5,25.5,55.24,0.0
2016,9,29,6,30,285.0,28.0,3.6,12.0,51.0,145.08,95.83
2016,9,29,6,45,392.5,38.5,3.75,12.5,96.0,211.1,163.65
2016,9,29,7,0,500.0,49.0,3.9,13.0,141.0,285.43,229.63
2016,9,29,7,15,565.5,56.5,3.85,13.5,191.5,345.06,282.52
