Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,30,631.0,64.0,3.8,14.0,242.0,408.83,337.07
2016,9,29,7,45,674.5,69.0,3.8,15.0,292.5,461.27,380.12
2016,9,29,8,0,718.0,74.0,3.8,16.0,343.0,512.93,420.97
2016,9,29,8,15,748.0,78.5,3.8,16.5,391.5,559.24,456.95
2016,9,29,8,30,778.0,83.0,3.8,17.0,440.0,605.25,491.65
2016,9,29,8,45,800.0,86.0,3.8,18.0,485.0,643.57,518.63
2016,9,29,9,0,822.0,89.0,3.8,19.0,530.0,680.52,543.27
2016,9,29,9,15,837.5,91.5,3.85,19.5,569.5,710.6,563.08
2016,9,29,9,30,853.0,94.0,3.9,20.0,609.0,738.53,581.17
2016,9,29,9,45,870.5,94.0,3.95,21.0,644.0,759.29,592.81
2016,9,29,10,0,888.0,94.0,4.0,22.0,679.0,781.3,605.32
2016,9,29,10,15,896.0,95.0,4.05,22.5,705.5,794.41,612.59
2016,9,29,10,30,904.0,96.0,4.1,23.0,732.0,804.54,617.87
2016,9,29,10,45,909.0,97.0,4.15,23.5,751.5,809.26,619.44
2016,9,29,11,0,914.0,98.0,4.2,24.0,771.0,810.83,618.95
2016,9,29,11,15,917.0,98.5,4.25,24.5,782.5,807.16,614.92
2016,9,29,11,30,920.0,99.0,4.3,25.0,794.0,800.31,608.84
2016,9,29,11,45,921.5,99.0,4.4,25.5,797.0,788.67,599.71
2016,9,29,12,0,923.0,99.0,4.5,26.0,800.0,773.95,588.56
2016,9,29,12,15,922.0,98.5,4.55,26.0,795.0,753.92,574.83
2016,9,29,12,30,921.0,98.0,4.6,26.0,790.0,731.03,559.1
2016,9,29,12,45,919.5,96.5,4.7,26.0,777.5,704.08,540.06
2016,9,29,13,0,918.0,95.0,4.8,26.0,765.0,674.52,518.12
2016,9,29,13,15,912.0,94.0,4.85,26.0,744.0,640.25,492.06
2016,9,29,13,30,906.0,93.0,4.9,26.0,723.0,603.91,463.95
2016,9,29,13,45,898.5,91.0,4.95,26.0,695.0,563.95,432.53
2016,9,29,14,0,891.0,89.0,5.0,26.0,667.0,522.4,399.16
2016,9,29,14,15,879.0,87.0,5.05,25.5,631.5,477.45,363.1
2016,9,29,14,30,867.0,85.0,5.1,25.0,596.0,431.69,325.34
2016,9,29,14,45,852.0,82.5,5.15,25.0,555.5,380.44,281.83
2016,9,29,15,0,837.0,80.0,5.2,25.0,515.0,332.28,239.81
2016,9,29,15,15,814.5,76.5,5.2,24.0,469.5,281.45,196.14
2016,9,29,15,30,792.0,73.0,5.2,23.0,424.0,231.81,153.26
2016,9,29,15,45,762.5,69.0,5.2,22.5,374.5,182.01,111.29
2016,9,29,16,0,733.0,65.0,5.2,22.0,325.0,134.63,74.3
2016,9,29,16,15,688.0,60.0,5.15,21.0,274.0,88.05,44.58
2016,9,29,16,30,643.0,55.0,5.1,20.0,223.0,42.52,31.62
2016,9,29,16,45,572.5,48.0,5.05,19.5,173.0,33.18,23.36
2016,9,29,17,0,502.0,41.0,5.0,19.0,123.0,29.82,20.12
2016,9,29,17,15,381.0,31.0,4.9,18.0,80.0,23.48,13.96
2016,9,29,17,30,260.0,21.0,4.8,17.0,37.0,16.73,0.48
2016,9,29,17,45,130.0,10.5,4.7,16.0,18.5,10.32,0.0
2016,9,29,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,9,30,6,15,154.0,13.0,3.8,10.5,25.5,57.17,0.0
2016,9,30,6,30,308.0,26.0,4.0,11.0,51.0,148.98,95.7
2016,9,30,6,45,418.5,35.5,4.2,11.5,96.0,216.39,167.81
2016,9,30,7,0,529.0,45.0,4.4,12.0,141.0,291.5,235.17
2016,9,30,7,15,315.0,77.5,4.45,12.5,140.0,248.98,204.74
2016,9,30,7,30,101.0,110.0,4.5,13.0,139.0,176.64,145.01
2016,9,30,7,45,110.5,131.0,4.55,13.5,168.0,207.39,171.02
2016,9,30,8,0,120.0,152.0,4.6,14.0,197.0,238.37,196.48
2016,9,30,8,15,462.5,113.5,4.6,14.5,319.5,420.08,349.38
2016,9,30,8,30,805.0,75.0,4.6,15.0,442.0,610.67,503.05
2016,9,30,8,45,826.0,77.5,4.7,16.0,486.5,648.35,529.71
2016,9,30,9,0,847.0,80.0,4.8,17.0,531.0,684.55,554.36
2016,9,30,9,15,862.0,82.5,4.85,17.5,571.0,711.08,571.97
2016,9,30,9,30,877.0,85.0,4.9,18.0,611.0,739.12,590.62
2016,9,30,9,45,889.5,86.0,4.95,18.5,644.5,761.24,604.75
2016,9,30,10,0,902.0,87.0,5.0,19.0,678.0,780.7,616.92
2016,9,30,10,15,909.5,88.5,5.05,19.0,705.0,794.04,625.87
2016,9,30,10,30,917.0,90.0,5.1,19.0,732.0,804.34,632.73
2016,9,30,10,45,921.5,91.0,5.2,19.5,751.0,808.66,634.38
2016,9,30,11,0,926.0,92.0,5.3,20.0,770.0,809.79,633.86
2016,9,30,11,15,929.0,92.5,5.35,20.0,781.5,806.03,630.93
2016,9,30,11,30,932.0,93.0,5.4,20.0,793.0,799.05,625.8
2016,9,30,11,45,933.0,93.5,5.5,20.5,796.0,787.39,616.39
2016,9,30,12,0,934.0,94.0,5.6,21.0,799.0,772.6,604.83
2016,9,30,12,15,932.5,93.5,5.65,21.0,794.0,752.0,590.06
2016,9,30,12,30,931.0,93.0,5.7,21.0,789.0,728.53,573.23
2016,9,30,12,45,923.0,95.0,5.8,21.0,774.5,700.46,552.29
2016,9,30,13,0,915.0,97.0,5.9,21.0,760.0,670.05,528.63
2016,9,30,13,15,908.5,96.0,5.9,20.5,739.0,635.53,502.23
2016,9,30,13,30,902.0,95.0,5.9,20.0,718.0,599.0,473.68
2016,9,30,13,45,892.5,93.5,5.95,20.0,689.0,558.58,440.68
2016,9,30,14,0,883.0,92.0,6.0,20.0,660.0,516.74,405.83
2016,9,30,14,15,870.5,90.0,5.95,19.5,625.0,471.9,368.4
2016,9,30,14,30,858.0,88.0,5.9,19.0,590.0,423.23,327.04
2016,9,30,14,45,654.5,134.0,5.85,19.0,501.0,349.55,267.08
2016,9,30,15,0,451.0,180.0,5.8,19.0,412.0,294.78,223.89
2016,9,30,15,15,615.5,128.0,5.7,18.5,414.0,268.25,195.39
2016,9,30,15,30,780.0,76.0,5.6,18.0,416.0,227.81,153.14
2016,9,30,15,45,749.0,71.5,5.5,18.0,367.0,178.08,110.47
2016,9,30,16,0,718.0,67.0,5.4,18.0,318.0,130.95,73.4
2016,9,30,16,15,671.5,61.5,5.2,17.0,267.0,84.88,44.36
2016,9,30,16,30,625.0,56.0,5.0,16.0,216.0,39.84,29.78
2016,9,30,16,45,554.5,48.5,4.85,15.5,166.5,33.89,24.38
2016,9,30,17,0,484.0,41.0,4.7,15.0,117.0,30.12,20.71
2016,9,30,17,15,360.0,30.0,4.45,14.5,75.0,22.84,13.48
2016,9,30,17,30,236.0,19.0,4.2,14.0,33.0,15.02,0.0
2016,9,30,17,45,118.0,9.5,3.95,13.5,16.5,9.34,0.0
2016,9,30,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,1,6,15,162.5,12.5,2.05,9.0,25.0,58.67,0.0
2016,10,1,6,30,325.0,25.0,2.4,10.0,50.0,151.73,93.88
2016,10,1,6,45,439.0,34.5,2.75,11.0,96.5,221.64,171.03
2016,10,1,7,0,553.0,44.0,3.1,12.0,143.0,298.69,239.55
2016,10,1,7,15,618.5,50.5,3.2,12.5,194.0,358.73,293.24
2016,10,1,7,30,684.0,57.0,3.3,13.0,245.0,420.44,346.6
2016,10,1,7,45,729.0,61.0,3.45,14.0,297.0,474.48,391.39
2016,10,1,8,0,774.0,65.0,3.6,15.0,349.0,529.87,435.56
2016,10,1,8,15,803.0,68.5,3.55,15.5,398.5,575.9,471.28
2016,10,1,8,30,832.0,72.0,3.5,16.0,448.0,621.47,505.52
2016,10,1,8,45,854.0,74.0,3.5,16.5,494.0,659.83,533.51
2016,10,1,9,0,876.0,76.0,3.5,17.0,540.0,693.06,555.95
2016,10,1,9,15,891.0,78.0,3.45,17.5,580.0,723.27,575.47
2016,10,1,9,30,906.0,80.0,3.4,18.0,620.0,751.2,593.1
2016,10,1,9,45,921.0,80.0,3.35,19.0,655.0,774.42,605.99
2016,10,1,10,0,936.0,80.0,3.3,20.0,690.0,794.96,616.85
2016,10,1,10,15,943.5,81.0,3.25,20.5,717.0,808.01,623.53
2016,10,1,10,30,951.0,82.0,3.2,21.0,744.0,817.9,628.08
2016,10,1,10,45,956.5,83.0,3.15,21.5,764.0,823.02,629.39
2016,10,1,11,0,962.0,84.0,3.1,22.0,784.0,824.82,628.54
2016,10,1,11,15,965.0,84.5,3.1,22.0,795.5,820.85,625.32
2016,10,1,11,30,968.0,85.0,3.1,22.0,807.0,813.53,619.96
2016,10,1,11,45,969.0,85.0,3.1,22.5,810.0,800.92,609.86
2016,10,1,12,0,970.0,85.0,3.1,23.0,813.0,785.07,597.68
2016,10,1,12,15,969.0,85.0,3.15,23.0,808.0,764.66,583.81
2016,10,1,12,30,968.0,85.0,3.2,23.0,803.0,741.23,567.86
2016,10,1,12,45,963.5,85.0,3.3,23.5,789.5,712.61,546.7
2016,10,1,13,0,959.0,85.0,3.4,24.0,776.0,681.39,522.57
2016,10,1,13,15,953.5,84.0,3.5,23.5,754.5,646.18,497.07
2016,10,1,13,30,948.0,83.0,3.6,23.0,733.0,608.77,469.22
2016,10,1,13,45,938.5,82.5,3.7,23.0,704.0,567.72,436.95
2016,10,1,14,0,929.0,82.0,3.8,23.0,675.0,525.12,402.66
2016,10,1,14,15,917.5,80.0,3.85,23.0,639.5,478.94,364.65
2016,10,1,14,30,906.0,78.0,3.9,23.0,604.0,431.84,324.94
2016,10,1,14,45,701.0,122.5,4.0,23.0,512.0,352.08,262.15
2016,10,1,15,0,496.0,167.0,4.1,23.0,420.0,294.71,218.07
2016,10,1,15,15,662.0,118.0,4.2,22.5,423.0,267.9,189.58
2016,10,1,15,30,828.0,69.0,4.3,22.0,426.0,227.38,147.8
2016,10,1,15,45,794.5,66.0,4.4,21.5,375.5,176.33,105.29
2016,10,1,16,0,761.0,63.0,4.5,21.0,325.0,128.08,68.69
2016,10,1,16,15,714.0,58.0,4.45,20.0,272.5,80.42,40.06
2016,10,1,16,30,667.0,53.0,4.4,19.0,220.0,38.82,28.48
2016,10,1,16,45,589.0,46.5,4.4,18.5,169.0,32.49,22.81
2016,10,1,17,0,511.0,40.0,4.4,18.0,118.0,29.54,19.87
2016,10,1,17,15,375.5,29.5,4.4,17.0,74.5,22.68,12.93
2016,10,1,17,30,240.0,19.0,4.4,16.0,31.0,15.32,0.0
2016,10,1,17,45,120.0,9.5,4.4,15.5,15.5,9.34,0.0
2016,10,1,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,6,15,152.5,12.0,2.45,9.5,23.5,54.88,0.0
2016,10,2,6,30,305.0,24.0,2.8,10.0,47.0,142.26,83.49
2016,10,2,6,45,416.0,34.0,3.15,11.0,92.0,211.13,162.34
2016,10,2,7,0,527.0,44.0,3.5,12.0,137.0,286.07,229.29
2016,10,2,7,15,593.5,50.5,3.65,12.5,187.0,345.22,282.44
2016,10,2,7,30,660.0,57.0,3.8,13.0,237.0,406.11,335.43
2016,10,2,7,45,367.5,102.0,4.0,13.5,205.5,324.53,269.25
2016,10,2,8,0,75.0,147.0,4.2,14.0,174.0,199.64,163.41
2016,10,2,8,15,157.0,166.5,4.3,14.5,233.5,277.9,228.82
2016,10,2,8,30,239.0,186.0,4.4,15.0,293.0,361.36,296.72
2016,10,2,8,45,153.0,204.5,4.5,15.5,276.0,322.03,262.34
2016,10,2,9,0,67.0,223.0,4.6,16.0,259.0,277.91,223.99
2016,10,2,9,15,47.5,226.0,4.65,16.5,252.5,266.55,213.56
2016,10,2,9,30,28.0,229.0,4.7,17.0,246.0,254.62,202.63
2016,10,2,9,45,217.5,244.5,4.8,17.5,385.0,423.07,339.67
2016,10,2,10,0,407.0,260.0,4.9,18.0,524.0,581.57,463.57
2016,10,2,10,15,212.5,253.5,4.95,18.0,391.5,428.33,341.18
2016,10,2,10,30,18.0,247.0,5.0,18.0,259.0,256.41,201.38
2016,10,2,10,45,18.0,252.5,5.05,18.0,265.0,261.27,205.28
2016,10,2,11,0,18.0,258.0,5.1,18.0,271.0,266.05,208.85
2016,10,2,11,15,25.0,278.0,5.15,18.0,296.5,290.37,227.95
2016,10,2,11,30,32.0,298.0,5.2,18.0,322.0,317.56,249.18
2016,10,2,11,45,32.0,299.0,5.3,18.0,323.5,316.64,248.38
2016,10,2,12,0,32.0,300.0,5.4,18.0,325.0,315.6,247.58
2016,10,2,12,15,26.5,286.0,5.45,18.0,306.5,296.11,232.27
2016,10,2,12,30,21.0,272.0,5.5,18.0,288.0,276.45,216.85
2016,10,2,12,45,21.0,268.0,5.6,18.5,283.5,271.39,212.65
2016,10,2,13,0,21.0,264.0,5.7,19.0,279.0,266.28,208.4
2016,10,2,13,15,20.5,257.0,5.75,19.0,271.5,257.97,202.05
2016,10,2,13,30,20.0,250.0,5.8,19.0,264.0,249.65,195.71
2016,10,2,13,45,19.5,241.0,5.85,19.0,254.0,239.46,187.9
2016,10,2,14,0,19.0,232.0,5.9,19.0,244.0,229.26,180.08
2016,10,2,14,15,438.5,160.5,5.95,18.5,413.0,335.13,264.09
2016,10,2,14,30,858.0,89.0,6.0,18.0,582.0,415.29,321.41
2016,10,2,14,45,843.5,86.0,6.05,18.0,541.5,367.43,278.55
2016,10,2,15,0,829.0,83.0,6.1,18.0,501.0,319.54,235.23
2016,10,2,15,15,805.5,79.5,6.05,17.5,455.0,269.15,190.17
2016,10,2,15,30,782.0,76.0,6.0,17.0,409.0,220.08,146.56
2016,10,2,15,45,747.5,72.0,6.0,17.0,359.5,170.5,104.49
2016,10,2,16,0,713.0,68.0,6.0,17.0,310.0,123.9,68.86
2016,10,2,16,15,663.0,62.5,5.8,16.5,259.0,74.88,38.89
2016,10,2,16,30,613.0,57.0,5.6,16.0,208.0,38.93,28.94
2016,10,2,16,45,530.0,49.5,5.45,15.5,158.0,35.39,25.63
2016,10,2,17,0,447.0,42.0,5.3,15.0,108.0,31.73,21.97
2016,10,2,17,15,309.0,30.0,4.95,14.5,67.0,23.48,13.42
2016,10,2,17,30,171.0,18.0,4.6,14.0,26.0,14.59,0.0
2016,10,2,17,45,85.5,9.0,4.25,13.5,13.0,8.85,0.0
2016,10,2,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.0,1.35,9.0,7.0,6.88,0.0
2016,10,3,6,30,0.0,14.0,1.6,10.0,14.0,13.51,2.82
2016,10,3,6,45,0.0,28.0,1.9,11.0,28.0,27.04,16.81
2016,10,3,7,0,0.0,42.0,2.2,12.0,42.0,41.03,29.2
2016,10,3,7,15,0.0,58.0,2.15,12.0,58.0,57.31,43.48
2016,10,3,7,30,0.0,74.0,2.1,12.0,74.0,73.42,57.44
2016,10,3,7,45,0.0,90.5,2.05,12.5,90.5,89.97,71.4
2016,10,3,8,0,0.0,107.0,2.0,13.0,107.0,106.45,85.0
2016,10,3,8,15,16.5,139.5,2.0,13.5,147.0,149.97,121.2
2016,10,3,8,30,33.0,172.0,2.0,14.0,187.0,200.69,162.49
2016,10,3,8,45,36.0,190.5,2.05,14.5,208.5,221.95,178.9
2016,10,3,9,0,39.0,209.0,2.1,15.0,230.0,243.15,195.11
2016,10,3,9,15,22.0,195.5,2.1,15.5,207.5,209.66,167.03
2016,10,3,9,30,5.0,182.0,2.1,16.0,185.0,183.06,144.61
2016,10,3,9,45,4.5,182.0,2.1,16.5,184.5,182.19,143.37
2016,10,3,10,0,4.0,182.0,2.1,17.0,184.0,181.4,142.19
2016,10,3,10,15,3.0,174.5,2.1,17.0,176.5,172.82,135.09
2016,10,3,10,30,2.0,167.0,2.1,17.0,169.0,164.36,128.14
2016,10,3,10,45,6.5,197.0,2.15,17.5,202.0,197.23,153.97
2016,10,3,11,0,11.0,227.0,2.2,18.0,235.0,229.94,179.22
2016,10,3,11,15,10.0,221.5,2.25,18.0,229.0,223.27,173.78
2016,10,3,11,30,9.0,216.0,2.3,18.0,223.0,216.66,168.54
2016,10,3,11,45,24.0,263.5,2.35,18.0,282.0,273.4,213.06
2016,10,3,12,0,39.0,311.0,2.4,18.0,341.0,331.11,257.48
2016,10,3,12,15,31.0,293.5,2.4,18.0,317.5,306.29,238.08
2016,10,3,12,30,23.0,276.0,2.4,18.0,294.0,281.48,218.96
2016,10,3,12,45,14.0,234.0,2.4,18.0,245.0,234.35,182.43
2016,10,3,13,0,5.0,192.0,2.4,18.0,196.0,187.98,146.12
2016,10,3,13,15,2.5,165.5,2.4,18.0,167.5,160.86,124.83
2016,10,3,13,30,0.0,139.0,2.4,18.0,139.0,134.01,103.55
2016,10,3,13,45,0.0,147.5,2.4,18.5,147.5,141.89,109.88
2016,10,3,14,0,0.0,156.0,2.4,19.0,156.0,149.64,116.04
2016,10,3,14,15,0.0,141.5,2.35,18.5,141.5,135.76,105.34
2016,10,3,14,30,0.0,127.0,2.3,18.0,127.0,121.93,94.63
2016,10,3,14,45,0.0,121.0,2.3,18.0,121.0,116.05,90.13
2016,10,3,15,0,0.0,115.0,2.3,18.0,115.0,110.16,85.59
2016,10,3,15,15,0.0,89.5,2.2,17.5,89.5,86.28,66.35
2016,10,3,15,30,0.0,64.0,2.1,17.0,64.0,61.86,46.39
2016,10,3,15,45,0.0,56.5,2.05,17.0,56.5,54.59,40.45
2016,10,3,16,0,0.0,49.0,2.0,17.0,49.0,47.33,34.43
2016,10,3,16,15,299.0,51.5,1.75,16.5,123.5,47.41,26.74
2016,10,3,16,30,598.0,54.0,1.5,16.0,198.0,36.71,27.01
2016,10,3,16,45,521.5,46.0,1.25,16.0,150.0,32.6,23.15
2016,10,3,17,0,445.0,38.0,1.0,16.0,102.0,28.3,18.9
2016,10,3,17,15,308.0,27.0,0.9,15.5,62.5,20.86,10.9
2016,10,3,17,30,171.0,16.0,0.8,15.0,23.0,15.73,0.0
2016,10,3,17,45,85.5,8.0,0.7,15.0,11.5,0.0,0.0
2016,10,3,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,4,6,15,94.0,13.0,1.4,11.0,19.5,38.79,0.0
2016,10,4,6,30,188.0,26.0,1.6,11.0,39.0,103.43,50.89
2016,10,4,6,45,291.0,40.5,1.8,11.5,80.5,169.59,128.7
2016,10,4,7,0,394.0,55.0,2.0,12.0,122.0,239.62,190.8
2016,10,4,7,15,467.5,65.0,2.05,12.5,170.0,300.46,244.2
2016,10,4,7,30,541.0,75.0,2.1,13.0,218.0,365.99,299.98
2016,10,4,7,45,586.5,83.0,2.2,13.5,267.5,418.78,344.02
2016,10,4,8,0,632.0,91.0,2.3,14.0,317.0,473.21,387.97
2016,10,4,8,15,381.0,140.0,2.25,14.5,282.0,394.68,322.88
2016,10,4,8,30,130.0,189.0,2.2,15.0,247.0,287.8,233.36
2016,10,4,8,45,97.0,204.0,2.15,15.5,249.5,277.01,223.54
2016,10,4,9,0,64.0,219.0,2.1,16.0,252.0,271.16,217.11
2016,10,4,9,15,102.5,243.0,2.05,16.5,301.0,323.45,258.13
2016,10,4,9,30,141.0,267.0,2.0,17.0,350.0,383.4,303.86
2016,10,4,9,45,308.0,250.0,1.95,17.5,443.5,493.18,389.46
2016,10,4,10,0,475.0,233.0,1.9,18.0,537.0,606.38,474.0
2016,10,4,10,15,680.0,169.5,1.9,18.0,624.0,697.53,542.79
2016,10,4,10,30,885.0,106.0,1.9,18.0,711.0,781.25,602.05
2016,10,4,10,45,895.0,105.5,1.95,18.5,731.0,787.63,604.28
2016,10,4,11,0,905.0,105.0,2.0,19.0,751.0,790.92,605.23
2016,10,4,11,15,908.5,105.5,2.05,19.5,762.5,787.23,601.48
2016,10,4,11,30,912.0,106.0,2.1,20.0,774.0,780.38,595.72
2016,10,4,11,45,919.0,103.0,2.2,20.5,778.5,769.42,587.61
2016,10,4,12,0,926.0,100.0,2.3,21.0,783.0,755.28,577.36
2016,10,4,12,15,925.0,99.5,2.4,21.0,777.5,734.93,563.9
2016,10,4,12,30,924.0,99.0,2.5,21.0,772.0,711.74,547.78
2016,10,4,12,45,922.0,97.5,2.6,21.5,759.0,684.18,526.69
2016,10,4,13,0,920.0,96.0,2.7,22.0,746.0,654.05,503.38
2016,10,4,13,15,913.5,95.0,2.85,22.0,724.5,619.35,477.38
2016,10,4,13,30,907.0,94.0,3.0,22.0,703.0,582.64,449.18
2016,10,4,13,45,899.5,91.5,3.15,22.0,674.0,542.18,417.42
2016,10,4,14,0,892.0,89.0,3.3,22.0,645.0,500.16,383.54
2016,10,4,14,15,879.5,87.0,3.35,21.5,609.5,455.12,346.88
2016,10,4,14,30,867.0,85.0,3.4,21.0,574.0,406.23,306.19
2016,10,4,14,45,851.5,82.0,3.5,21.0,533.0,357.78,264.27
2016,10,4,15,0,836.0,79.0,3.6,21.0,492.0,309.38,221.59
2016,10,4,15,15,812.0,75.5,3.65,20.5,446.0,258.78,177.43
2016,10,4,15,30,788.0,72.0,3.7,20.0,400.0,209.54,134.79
2016,10,4,15,45,755.0,68.0,3.75,20.0,350.5,160.23,94.18
2016,10,4,16,0,722.0,64.0,3.8,20.0,301.0,113.73,60.27
2016,10,4,16,15,671.0,58.5,3.7,19.0,250.0,68.3,35.82
2016,10,4,16,30,620.0,53.0,3.6,18.0,199.0,36.18,26.25
2016,10,4,16,45,534.5,45.5,3.5,17.5,149.5,32.48,22.8
2016,10,4,17,0,449.0,38.0,3.4,17.0,100.0,28.63,18.96
2016,10,4,17,15,301.5,26.5,3.45,16.0,60.0,20.69,10.15
2016,10,4,17,30,154.0,15.0,3.5,15.0,20.0,14.74,0.0
2016,10,4,17,45,77.0,7.5,3.55,14.5,10.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,5,6,15,119.5,12.0,1.85,8.5,19.5,44.53,0.0
2016,10,5,6,30,239.0,24.0,2.1,9.0,39.0,115.65,50.8
2016,10,5,6,45,373.5,34.0,2.4,10.0,84.0,191.66,145.46
2016,10,5,7,0,508.0,44.0,2.7,11.0,129.0,273.1,217.79
2016,10,5,7,15,581.0,51.0,2.9,11.5,179.5,334.21,272.67
2016,10,5,7,30,654.0,58.0,3.1,12.0,230.0,400.03,329.85
2016,10,5,7,45,706.5,62.0,3.35,13.0,282.5,453.38,374.82
2016,10,5,8,0,759.0,66.0,3.6,14.0,335.0,511.36,421.83
2016,10,5,8,15,790.0,70.0,3.75,14.5,384.5,558.03,459.0
2016,10,5,8,30,821.0,74.0,3.9,15.0,434.0,604.34,494.89
2016,10,5,8,45,847.0,75.5,4.05,16.0,480.0,643.86,523.76
2016,10,5,9,0,873.0,77.0,4.2,17.0,526.0,678.51,548.01
2016,10,5,9,15,889.0,79.5,4.1,17.5,566.5,709.38,568.26
2016,10,5,9,30,905.0,82.0,4.0,18.0,607.0,738.0,586.56
2016,10,5,9,45,919.5,82.0,3.95,19.0,641.5,760.3,599.09
2016,10,5,10,0,934.0,82.0,3.9,20.0,676.0,779.91,609.56
2016,10,5,10,15,942.0,83.5,3.85,20.0,703.0,793.42,617.97
2016,10,5,10,30,950.0,85.0,3.8,20.0,730.0,803.78,624.24
2016,10,5,10,45,958.0,84.5,3.8,20.5,750.0,808.79,625.83
2016,10,5,11,0,966.0,84.0,3.8,21.0,770.0,810.5,625.25
2016,10,5,11,15,968.5,84.5,3.75,21.0,781.0,805.83,621.26
2016,10,5,11,30,971.0,85.0,3.7,21.0,792.0,797.82,615.09
2016,10,5,11,45,973.5,84.0,3.7,21.5,795.0,784.97,604.69
2016,10,5,12,0,976.0,83.0,3.7,22.0,798.0,768.86,592.14
2016,10,5,12,15,974.5,83.0,3.7,22.0,792.5,747.81,577.32
2016,10,5,12,30,973.0,83.0,3.7,22.0,787.0,723.77,560.21
2016,10,5,12,45,962.0,86.0,3.7,22.5,771.5,693.76,536.31
2016,10,5,13,0,951.0,89.0,3.7,23.0,756.0,661.46,510.48
2016,10,5,13,15,945.0,88.0,3.65,23.0,734.0,626.13,483.0
2016,10,5,13,30,939.0,87.0,3.6,23.0,712.0,588.67,453.39
2016,10,5,13,45,930.0,85.0,3.6,23.0,682.5,546.82,419.98
2016,10,5,14,0,921.0,83.0,3.6,23.0,653.0,503.45,384.61
2016,10,5,14,15,908.5,81.5,3.55,22.5,617.0,457.76,347.18
2016,10,5,14,30,896.0,80.0,3.5,22.0,581.0,411.26,308.04
2016,10,5,14,45,877.5,77.5,3.5,22.0,538.5,361.29,264.86
2016,10,5,15,0,859.0,75.0,3.5,22.0,496.0,308.0,218.42
2016,10,5,15,15,835.0,72.0,3.45,21.5,449.0,256.88,173.88
2016,10,5,15,30,811.0,69.0,3.4,21.0,402.0,207.09,130.97
2016,10,5,15,45,775.0,65.0,3.35,21.0,351.5,156.39,89.79
2016,10,5,16,0,739.0,61.0,3.3,21.0,301.0,108.77,55.93
2016,10,5,16,15,687.0,56.0,2.95,20.0,249.0,63.13,32.73
2016,10,5,16,30,635.0,51.0,2.6,19.0,197.0,38.2,27.89
2016,10,5,16,45,549.5,43.5,2.3,18.5,147.0,31.02,21.4
2016,10,5,17,0,464.0,36.0,2.0,18.0,97.0,27.08,17.48
2016,10,5,17,15,308.5,24.5,2.0,17.0,57.5,19.04,8.16
2016,10,5,17,30,153.0,13.0,2.0,16.0,18.0,12.78,0.0
2016,10,5,17,45,76.5,6.5,2.05,15.5,9.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,6,6,15,129.5,11.0,2.1,8.5,19.0,45.92,0.0
2016,10,6,6,30,259.0,22.0,2.4,9.0,38.0,118.5,43.26
2016,10,6,6,45,388.5,32.0,2.75,10.0,82.0,193.65,146.06
2016,10,6,7,0,518.0,42.0,3.1,11.0,126.0,273.13,217.44
2016,10,6,7,15,589.0,48.5,3.2,11.5,176.0,332.81,271.37
2016,10,6,7,30,660.0,55.0,3.3,12.0,226.0,394.52,325.42
2016,10,6,7,45,708.0,59.5,3.45,13.0,277.5,448.78,371.12
2016,10,6,8,0,756.0,64.0,3.6,14.0,329.0,504.6,416.35
2016,10,6,8,15,786.0,67.5,3.55,14.5,377.5,549.83,452.09
2016,10,6,8,30,816.0,71.0,3.5,15.0,426.0,594.66,486.37
2016,10,6,8,45,839.0,73.5,3.45,16.0,471.0,633.09,513.79
2016,10,6,9,0,862.0,76.0,3.4,17.0,516.0,666.56,536.61
2016,10,6,9,15,877.0,78.0,3.35,18.0,555.0,695.83,554.65
2016,10,6,9,30,892.0,80.0,3.3,19.0,594.0,722.86,570.73
2016,10,6,9,45,909.0,79.0,3.3,20.0,628.5,745.57,583.68
2016,10,6,10,0,926.0,78.0,3.3,21.0,663.0,765.7,594.67
2016,10,6,10,15,933.5,79.0,3.25,21.5,689.5,778.19,601.09
2016,10,6,10,30,941.0,80.0,3.2,22.0,716.0,787.57,605.4
2016,10,6,10,45,946.0,81.0,3.15,22.5,734.5,791.87,606.25
2016,10,6,11,0,951.0,82.0,3.1,23.0,753.0,792.91,604.96
2016,10,6,11,15,953.5,82.5,3.0,23.5,764.0,788.28,599.59
2016,10,6,11,30,956.0,83.0,2.9,24.0,775.0,780.36,592.12
2016,10,6,11,45,957.5,82.5,2.85,24.5,777.5,767.46,581.63
2016,10,6,12,0,959.0,82.0,2.8,25.0,780.0,751.38,569.1
2016,10,6,12,15,957.5,82.0,2.8,25.0,774.5,730.63,554.81
2016,10,6,12,30,956.0,82.0,2.8,25.0,769.0,706.95,538.03
2016,10,6,12,45,953.0,81.5,2.8,25.5,755.5,679.01,516.2
2016,10,6,13,0,950.0,81.0,2.8,26.0,742.0,648.44,492.23
2016,10,6,13,15,944.0,80.0,2.75,26.0,720.5,613.21,465.28
2016,10,6,13,30,938.0,79.0,2.7,26.0,699.0,575.86,436.24
2016,10,6,13,45,929.5,77.5,2.7,26.0,670.5,534.85,404.03
2016,10,6,14,0,921.0,76.0,2.7,26.0,642.0,492.29,369.82
2016,10,6,14,15,909.5,74.5,2.65,26.0,606.0,447.13,332.69
2016,10,6,14,30,898.0,73.0,2.6,26.0,570.0,401.08,293.95
2016,10,6,14,45,881.5,71.0,2.6,26.0,529.0,352.28,252.41
2016,10,6,15,0,865.0,69.0,2.6,26.0,488.0,303.51,210.2
2016,10,6,15,15,842.0,66.0,2.5,25.5,441.5,252.61,166.65
2016,10,6,15,30,819.0,63.0,2.4,25.0,395.0,199.07,121.67
2016,10,6,15,45,786.5,59.5,2.35,24.5,345.5,149.07,82.12
2016,10,6,16,0,754.0,56.0,2.3,24.0,296.0,101.76,49.69
2016,10,6,16,15,704.0,51.0,2.0,23.0,244.5,55.63,27.68
2016,10,6,16,30,654.0,46.0,1.7,22.0,193.0,33.86,23.75
2016,10,6,16,45,571.0,39.0,1.4,21.0,143.5,29.9,20.16
2016,10,6,17,0,488.0,32.0,1.1,20.0,94.0,25.84,16.19
2016,10,6,17,15,333.5,22.0,1.15,19.0,55.0,16.91,5.69
2016,10,6,17,30,179.0,12.0,1.2,18.0,16.0,11.8,0.0
2016,10,6,17,45,89.5,6.0,1.25,17.0,8.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,6,15,44.5,10.5,0.85,12.5,13.0,22.25,0.0
2016,10,7,6,30,89.0,21.0,0.9,13.0,26.0,57.58,12.81
2016,10,7,6,45,145.5,38.5,1.0,13.5,57.0,106.4,77.74
2016,10,7,7,0,202.0,56.0,1.1,14.0,88.0,153.86,120.21
2016,10,7,7,15,230.5,74.5,1.25,14.5,123.5,194.57,156.08
2016,10,7,7,30,259.0,93.0,1.4,15.0,159.0,236.91,192.4
2016,10,7,7,45,278.5,110.5,1.55,15.5,195.5,274.8,224.12
2016,10,7,8,0,298.0,128.0,1.7,16.0,232.0,313.29,255.42
2016,10,7,8,15,554.5,98.0,1.85,17.0,325.0,448.02,363.53
2016,10,7,8,30,811.0,68.0,2.0,18.0,418.0,584.97,468.99
2016,10,7,8,45,832.5,71.0,2.2,19.0,462.0,622.73,495.46
2016,10,7,9,0,854.0,74.0,2.4,20.0,506.0,655.53,518.44
2016,10,7,9,15,869.5,76.0,2.5,21.0,545.5,684.87,536.81
2016,10,7,9,30,885.0,78.0,2.6,22.0,585.0,712.02,553.35
2016,10,7,9,45,811.0,107.0,2.75,23.0,591.5,705.3,545.81
2016,10,7,10,0,737.0,136.0,2.9,24.0,598.0,691.49,533.07
2016,10,7,10,15,736.0,144.5,2.85,24.5,622.5,703.34,539.46
2016,10,7,10,30,735.0,153.0,2.8,25.0,647.0,712.43,543.65
2016,10,7,10,45,738.0,157.5,2.8,25.5,664.0,717.58,545.46
2016,10,7,11,0,741.0,162.0,2.8,26.0,681.0,720.04,545.41
2016,10,7,11,15,742.0,164.5,2.7,26.5,691.0,716.31,540.61
2016,10,7,11,30,743.0,167.0,2.6,27.0,701.0,709.95,534.02
2016,10,7,11,45,668.0,198.5,2.55,27.5,680.0,676.05,507.03
2016,10,7,12,0,593.0,230.0,2.5,28.0,659.0,640.21,478.95
2016,10,7,12,15,593.5,228.0,2.4,28.0,654.5,624.19,467.03
2016,10,7,12,30,594.0,226.0,2.3,28.0,650.0,606.31,453.57
2016,10,7,12,45,575.5,229.0,2.25,28.5,634.0,579.56,432.81
2016,10,7,13,0,557.0,232.0,2.2,29.0,618.0,552.07,411.48
2016,10,7,13,15,563.5,219.0,2.15,29.0,599.5,523.24,390.25
2016,10,7,13,30,570.0,206.0,2.1,29.0,581.0,492.7,367.39
2016,10,7,13,45,573.0,194.5,2.05,29.0,557.0,460.14,342.55
2016,10,7,14,0,576.0,183.0,2.0,29.0,533.0,426.2,316.13
2016,10,7,14,15,615.0,158.5,1.9,29.0,513.0,393.95,290.0
2016,10,7,14,30,654.0,134.0,1.8,29.0,493.0,357.12,259.4
2016,10,7,14,45,491.5,161.5,1.75,29.0,420.0,298.19,214.99
2016,10,7,15,0,329.0,189.0,1.7,29.0,347.0,255.22,184.1
2016,10,7,15,15,366.5,163.0,1.5,28.5,323.0,223.34,157.16
2016,10,7,15,30,404.0,137.0,1.3,28.0,299.0,183.68,123.85
2016,10,7,15,45,368.0,126.5,1.1,27.5,259.5,147.53,97.01
2016,10,7,16,0,332.0,116.0,0.9,27.0,220.0,118.74,78.19
2016,10,7,16,15,300.0,98.5,0.9,26.0,180.0,84.02,58.15
2016,10,7,16,30,268.0,81.0,0.9,25.0,140.0,63.67,48.71
2016,10,7,16,45,216.5,62.5,0.9,24.0,102.0,50.05,36.85
2016,10,7,17,0,165.0,44.0,0.9,23.0,64.0,35.93,24.16
2016,10,7,17,15,82.5,26.5,0.95,22.5,36.5,22.08,7.39
2016,10,7,17,30,0.0,9.0,1.0,22.0,9.0,8.85,0.0
2016,10,7,17,45,0.0,4.5,1.05,21.5,4.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,6,15,79.0,10.5,0.3,15.0,15.0,31.27,0.0
2016,10,8,6,30,158.0,21.0,0.3,15.0,30.0,82.9,10.49
2016,10,8,6,45,288.0,34.0,0.3,15.5,71.0,157.58,113.75
2016,10,8,7,0,418.0,47.0,0.3,16.0,112.0,235.32,180.55
2016,10,8,7,15,496.5,55.5,0.45,16.5,161.0,296.22,232.62
2016,10,8,7,30,575.0,64.0,0.6,17.0,210.0,362.25,287.44
2016,10,8,7,45,627.0,70.5,0.8,18.0,260.0,416.97,331.68
2016,10,8,8,0,679.0,77.0,1.0,19.0,310.0,473.78,376.03
2016,10,8,8,15,713.5,81.5,1.1,20.0,358.0,519.71,410.24
2016,10,8,8,30,748.0,86.0,1.2,21.0,406.0,565.71,443.42
2016,10,8,8,45,773.0,89.5,1.35,22.0,450.5,602.25,469.14
2016,10,8,9,0,798.0,93.0,1.5,23.0,495.0,639.79,494.92
2016,10,8,9,15,816.0,96.0,1.55,24.0,534.5,670.51,514.5
2016,10,8,9,30,834.0,99.0,1.6,25.0,574.0,699.21,531.87
2016,10,8,9,45,880.0,88.0,1.7,26.0,614.0,727.05,548.46
2016,10,8,10,0,926.0,77.0,1.8,27.0,654.0,756.63,566.07
2016,10,8,10,15,934.0,78.0,1.75,27.5,680.5,769.3,571.94
2016,10,8,10,30,942.0,79.0,1.7,28.0,707.0,778.86,575.9
2016,10,8,10,45,946.5,80.0,1.7,29.0,725.5,782.65,575.4
2016,10,8,11,0,951.0,81.0,1.7,30.0,744.0,783.17,572.89
2016,10,8,11,15,954.0,81.5,1.6,30.0,755.0,778.77,568.68
2016,10,8,11,30,957.0,82.0,1.5,30.0,766.0,771.09,562.44
2016,10,8,11,45,957.5,82.5,1.4,30.5,768.5,758.39,551.9
2016,10,8,12,0,958.0,83.0,1.3,31.0,771.0,742.52,539.45
2016,10,8,12,15,956.5,82.5,1.2,31.0,765.5,721.21,524.63
2016,10,8,12,30,955.0,82.0,1.1,31.0,760.0,696.99,506.97
2016,10,8,12,45,950.5,82.5,1.05,31.5,746.0,669.08,485.89
2016,10,8,13,0,946.0,83.0,1.0,32.0,732.0,638.62,462.88
2016,10,8,13,15,940.0,82.0,0.95,32.0,710.5,603.5,437.31
2016,10,8,13,30,934.0,81.0,0.9,32.0,689.0,566.27,409.77
2016,10,8,13,45,924.5,79.5,0.85,32.0,660.0,524.95,378.76
2016,10,8,14,0,915.0,78.0,0.8,32.0,631.0,482.17,345.95
2016,10,8,14,15,903.0,76.5,0.8,32.0,595.0,437.12,310.95
2016,10,8,14,30,891.0,75.0,0.8,32.0,559.0,391.25,274.35
2016,10,8,14,45,873.0,72.5,0.85,32.0,517.5,341.97,234.62
2016,10,8,15,0,855.0,70.0,0.9,32.0,476.0,292.88,194.22
2016,10,8,15,15,831.0,67.0,0.85,31.5,429.5,238.78,150.19
2016,10,8,15,30,807.0,64.0,0.8,31.0,383.0,189.6,110.54
2016,10,8,15,45,771.5,60.5,0.8,30.5,333.5,140.19,73.66
2016,10,8,16,0,736.0,57.0,0.8,30.0,284.0,93.81,44.34
2016,10,8,16,15,683.5,51.5,0.85,28.5,233.0,48.68,25.84
2016,10,8,16,30,631.0,46.0,0.9,27.0,182.0,34.41,23.63
2016,10,8,16,45,543.5,38.5,0.95,26.0,133.5,30.0,19.67
2016,10,8,17,0,456.0,31.0,1.0,25.0,85.0,23.29,13.45
2016,10,8,17,15,228.0,15.5,1.05,24.0,42.5,11.34,0.0
2016,10,8,17,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,6,15,131.5,9.0,1.2,14.5,16.0,43.35,0.0
2016,10,9,6,30,263.0,18.0,1.2,15.0,32.0,110.9,0.0
2016,10,9,6,45,390.5,28.0,1.2,15.5,74.5,186.02,133.35
2016,10,9,7,0,518.0,38.0,1.2,16.0,117.0,263.18,202.36
2016,10,9,7,15,590.5,45.0,1.2,17.0,167.0,320.34,252.11
2016,10,9,7,30,663.0,52.0,1.2,18.0,217.0,385.41,306.03
2016,10,9,7,45,707.5,57.0,1.2,19.0,267.0,437.84,348.09
2016,10,9,8,0,752.0,62.0,1.2,20.0,317.0,491.61,389.28
2016,10,9,8,15,783.0,65.5,1.0,21.0,365.5,536.77,421.04
2016,10,9,8,30,814.0,69.0,0.8,22.0,414.0,581.6,450.66
2016,10,9,8,45,835.0,72.0,0.65,23.0,458.5,618.82,473.61
2016,10,9,9,0,856.0,75.0,0.5,24.0,503.0,654.52,494.27
2016,10,9,9,15,872.0,77.5,0.4,25.0,542.0,681.1,507.96
2016,10,9,9,30,888.0,80.0,0.3,26.0,581.0,708.91,521.61
2016,10,9,9,45,900.5,81.0,0.25,27.0,614.5,730.16,531.33
2016,10,9,10,0,913.0,82.0,0.2,28.0,648.0,748.72,539.26
