Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,10,15,921.0,83.5,0.3,28.5,674.0,761.68,546.9
2016,10,9,10,30,929.0,85.0,0.4,29.0,700.0,771.57,552.83
2016,10,9,10,45,933.0,86.5,0.5,30.0,718.5,775.37,553.92
2016,10,9,11,0,937.0,88.0,0.6,31.0,737.0,775.94,553.09
2016,10,9,11,15,939.5,88.5,0.7,31.0,747.5,771.13,551.14
2016,10,9,11,30,942.0,89.0,0.8,31.0,758.0,763.11,547.2
2016,10,9,11,45,941.0,90.0,0.95,31.5,760.0,749.94,539.48
2016,10,9,12,0,940.0,91.0,1.1,32.0,762.0,733.69,529.66
2016,10,9,12,15,938.0,90.5,1.25,32.0,756.0,712.3,516.99
2016,10,9,12,30,936.0,90.0,1.4,32.0,750.0,688.08,501.38
2016,10,9,12,45,925.0,92.5,1.55,32.5,734.5,658.53,480.54
2016,10,9,13,0,914.0,95.0,1.7,33.0,719.0,626.82,457.7
2016,10,9,13,15,907.0,94.0,1.85,32.5,697.0,592.06,434.0
2016,10,9,13,30,900.0,93.0,2.0,32.0,675.0,555.34,408.01
2016,10,9,13,45,886.5,92.5,2.2,32.0,645.0,514.2,377.28
2016,10,9,14,0,873.0,92.0,2.4,32.0,615.0,469.48,342.99
2016,10,9,14,15,859.0,90.0,2.5,31.5,579.0,424.55,307.85
2016,10,9,14,30,845.0,88.0,2.6,31.0,543.0,379.1,271.21
2016,10,9,14,45,823.0,85.5,2.75,31.0,501.0,330.44,230.91
2016,10,9,15,0,801.0,83.0,2.9,31.0,459.0,282.5,190.59
2016,10,9,15,15,795.0,70.0,2.95,30.5,411.5,229.53,146.16
2016,10,9,15,30,789.0,57.0,3.0,30.0,364.0,176.44,102.25
2016,10,9,15,45,722.5,62.5,3.15,29.5,315.0,132.47,70.59
2016,10,9,16,0,656.0,68.0,3.3,29.0,266.0,91.34,46.34
2016,10,9,16,15,603.0,60.5,3.25,27.5,217.5,48.7,29.0
2016,10,9,16,30,550.0,53.0,3.2,26.0,169.0,37.7,26.49
2016,10,9,16,45,455.0,44.0,3.15,25.0,122.0,32.68,21.95
2016,10,9,17,0,360.0,35.0,3.1,24.0,75.0,27.45,16.72
2016,10,9,17,15,180.0,17.5,3.25,23.0,37.5,13.33,0.0
2016,10,9,17,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,8.5,1.55,11.5,8.5,8.36,0.0
2016,10,10,6,30,0.0,17.0,1.8,12.0,17.0,16.92,0.0
2016,10,10,6,45,36.5,36.0,2.05,12.5,41.5,59.32,40.81
2016,10,10,7,0,73.0,55.0,2.3,13.0,66.0,95.58,73.45
2016,10,10,7,15,91.0,76.0,2.35,13.5,95.0,128.98,102.81
2016,10,10,7,30,109.0,97.0,2.4,14.0,124.0,163.16,132.33
2016,10,10,7,45,126.5,116.5,2.5,14.5,154.5,196.07,160.19
2016,10,10,8,0,144.0,136.0,2.6,15.0,185.0,229.8,188.09
2016,10,10,8,15,442.5,111.5,2.6,15.5,291.5,389.15,319.8
2016,10,10,8,30,741.0,87.0,2.6,16.0,398.0,556.74,452.31
2016,10,10,8,45,767.5,90.0,2.65,16.5,442.0,593.08,478.64
2016,10,10,9,0,794.0,93.0,2.7,17.0,486.0,630.61,505.98
2016,10,10,9,15,812.0,96.0,2.65,17.5,525.0,661.0,526.92
2016,10,10,9,30,830.0,99.0,2.6,18.0,564.0,689.36,545.93
2016,10,10,9,45,853.5,97.0,2.6,19.0,599.0,713.91,560.38
2016,10,10,10,0,877.0,95.0,2.6,20.0,634.0,736.14,573.02
2016,10,10,10,15,885.5,96.5,2.6,20.5,660.0,745.9,577.78
2016,10,10,10,30,894.0,98.0,2.6,21.0,686.0,755.78,582.82
2016,10,10,10,45,901.0,98.5,2.6,22.0,705.0,760.49,583.17
2016,10,10,11,0,908.0,99.0,2.6,23.0,724.0,762.09,581.48
2016,10,10,11,15,911.0,99.5,2.6,23.5,734.5,757.66,576.85
2016,10,10,11,30,914.0,100.0,2.6,24.0,745.0,750.1,570.22
2016,10,10,11,45,915.5,99.5,2.65,24.5,747.5,737.38,560.42
2016,10,10,12,0,917.0,99.0,2.7,25.0,750.0,721.62,548.63
2016,10,10,12,15,915.5,99.0,2.75,25.0,744.5,701.4,533.86
2016,10,10,12,30,914.0,99.0,2.8,25.0,739.0,678.39,516.86
2016,10,10,12,45,907.0,99.5,2.9,25.5,724.0,649.84,494.79
2016,10,10,13,0,900.0,100.0,3.0,26.0,709.0,619.0,470.73
2016,10,10,13,15,893.0,99.0,3.05,26.0,687.5,584.65,444.42
2016,10,10,13,30,886.0,98.0,3.1,26.0,666.0,548.38,416.1
2016,10,10,13,45,873.0,97.0,3.2,26.0,636.5,505.42,382.31
2016,10,10,14,0,860.0,96.0,3.3,26.0,607.0,463.19,348.15
2016,10,10,14,15,845.5,94.0,3.4,25.5,571.5,418.63,311.97
2016,10,10,14,30,831.0,92.0,3.5,25.0,536.0,373.65,274.41
2016,10,10,14,45,806.5,90.0,3.6,25.0,493.5,325.41,233.19
2016,10,10,15,0,782.0,88.0,3.7,25.0,451.0,278.17,192.35
2016,10,10,15,15,753.5,84.0,3.85,24.5,405.0,229.53,151.1
2016,10,10,15,30,725.0,80.0,4.0,24.0,359.0,179.5,109.82
2016,10,10,15,45,677.0,76.0,4.15,23.5,309.5,132.52,74.61
2016,10,10,16,0,629.0,72.0,4.3,23.0,260.0,89.95,48.28
2016,10,10,16,15,568.0,64.5,4.35,21.5,210.5,48.96,36.97
2016,10,10,16,30,507.0,57.0,4.4,20.0,161.0,41.66,30.62
2016,10,10,16,45,402.5,47.0,4.45,19.0,114.5,35.89,25.26
2016,10,10,17,0,298.0,37.0,4.5,18.0,68.0,29.87,18.99
2016,10,10,17,15,149.0,18.5,4.45,17.0,34.0,14.44,0.0
2016,10,10,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,11,6,15,67.0,9.0,1.35,9.5,12.5,26.06,0.0
2016,10,11,6,30,134.0,18.0,1.5,10.0,25.0,68.86,0.0
2016,10,11,6,45,258.0,32.5,1.65,11.0,63.5,142.6,101.72
2016,10,11,7,0,382.0,47.0,1.8,12.0,102.0,216.69,169.14
2016,10,11,7,15,246.5,71.5,1.95,12.5,112.5,195.27,157.03
2016,10,11,7,30,111.0,96.0,2.1,13.0,123.0,162.72,132.14
2016,10,11,7,45,131.5,115.0,2.25,13.5,154.0,196.52,161.04
2016,10,11,8,0,152.0,134.0,2.4,14.0,185.0,231.36,190.03
2016,10,11,8,15,250.5,144.0,2.4,14.5,242.5,307.76,252.95
2016,10,11,8,30,349.0,154.0,2.4,15.0,300.0,383.11,313.54
2016,10,11,8,45,567.0,123.5,2.45,15.5,389.5,503.6,409.69
2016,10,11,9,0,785.0,93.0,2.5,16.0,479.0,621.48,500.7
2016,10,11,9,15,803.0,96.0,2.55,16.5,517.5,651.55,521.38
2016,10,11,9,30,821.0,99.0,2.6,17.0,556.0,679.63,540.8
2016,10,11,9,45,853.0,93.5,2.7,17.5,592.5,706.04,558.57
2016,10,11,10,0,885.0,88.0,2.8,18.0,629.0,727.38,572.34
2016,10,11,10,15,894.0,89.5,2.8,18.5,655.0,740.6,579.74
2016,10,11,10,30,903.0,91.0,2.8,19.0,681.0,750.86,585.11
2016,10,11,10,45,909.0,91.5,2.85,19.5,699.5,754.84,586.37
2016,10,11,11,0,915.0,92.0,2.9,20.0,718.0,755.68,585.57
2016,10,11,11,15,918.5,92.5,2.9,20.0,729.0,751.57,582.23
2016,10,11,11,30,922.0,93.0,2.9,20.0,740.0,744.3,576.8
2016,10,11,11,45,922.5,93.5,2.9,20.5,742.5,731.81,566.69
2016,10,11,12,0,923.0,94.0,2.9,21.0,745.0,716.27,554.54
2016,10,11,12,15,921.5,94.0,2.85,21.0,739.0,695.96,538.87
2016,10,11,12,30,920.0,94.0,2.8,21.0,733.0,672.84,520.99
2016,10,11,12,45,718.0,163.5,2.8,21.5,657.0,592.04,457.57
2016,10,11,13,0,516.0,233.0,2.8,22.0,581.0,518.21,399.29
2016,10,11,13,15,532.5,219.0,2.85,22.0,568.0,494.99,381.83
2016,10,11,13,30,549.0,205.0,2.9,22.0,555.0,469.5,361.91
2016,10,11,13,45,564.5,189.0,2.95,22.0,535.0,439.41,337.96
2016,10,11,14,0,580.0,173.0,3.0,22.0,515.0,407.08,311.61
2016,10,11,14,15,557.0,168.5,3.1,21.5,481.0,367.81,280.04
2016,10,11,14,30,534.0,164.0,3.2,21.0,447.0,329.42,248.54
2016,10,11,14,45,381.0,178.5,3.35,21.0,372.5,269.68,202.46
2016,10,11,15,0,228.0,193.0,3.5,21.0,298.0,228.97,172.89
2016,10,11,15,15,466.0,138.0,3.65,20.5,324.5,211.11,149.15
2016,10,11,15,30,704.0,83.0,3.8,20.0,351.0,175.23,108.84
2016,10,11,15,45,660.0,78.0,3.95,19.5,302.0,129.12,74.03
2016,10,11,16,0,616.0,73.0,4.1,19.0,253.0,87.05,48.11
2016,10,11,16,15,553.0,65.0,4.1,18.0,204.0,46.62,35.46
2016,10,11,16,30,490.0,57.0,4.1,17.0,155.0,42.04,31.32
2016,10,11,16,45,388.5,46.0,4.2,16.5,109.5,35.3,24.96
2016,10,11,17,0,287.0,35.0,4.3,16.0,64.0,28.2,17.5
2016,10,11,17,15,143.5,17.5,4.25,15.5,32.0,13.69,0.0
2016,10,11,17,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,12,6,15,67.5,8.5,1.3,9.5,11.5,8.36,0.0
2016,10,12,6,30,135.0,17.0,1.4,10.0,23.0,66.98,0.0
2016,10,12,6,45,270.5,30.5,1.55,10.5,62.5,144.01,101.24
2016,10,12,7,0,406.0,44.0,1.7,11.0,102.0,221.44,172.77
2016,10,12,7,15,488.0,53.0,1.7,11.5,150.0,282.61,227.14
2016,10,12,7,30,570.0,62.0,1.7,12.0,198.0,349.19,284.44
2016,10,12,7,45,285.0,86.0,1.7,13.0,154.0,251.69,206.68
2016,10,12,8,0,0.0,110.0,1.7,14.0,110.0,110.72,88.03
2016,10,12,8,15,5.5,128.0,1.65,14.5,130.5,131.76,105.54
2016,10,12,8,30,11.0,146.0,1.6,15.0,151.0,153.04,122.66
2016,10,12,8,45,147.0,174.0,1.6,15.5,245.5,278.91,226.46
2016,10,12,9,0,283.0,202.0,1.6,16.0,340.0,405.85,326.54
2016,10,12,9,15,344.5,207.0,1.65,16.5,388.0,455.58,363.87
2016,10,12,9,30,406.0,212.0,1.7,17.0,436.0,513.1,406.69
2016,10,12,9,45,640.5,154.5,1.8,18.0,532.0,621.75,489.36
2016,10,12,10,0,875.0,97.0,1.9,19.0,628.0,729.16,566.86
2016,10,12,10,15,884.0,98.5,2.1,19.0,654.0,741.93,575.47
2016,10,12,10,30,893.0,100.0,2.3,19.0,680.0,749.12,581.03
2016,10,12,10,45,897.5,101.5,2.5,19.5,698.0,752.89,583.16
2016,10,12,11,0,902.0,103.0,2.7,20.0,716.0,753.56,583.15
2016,10,12,11,15,905.0,103.5,2.9,20.0,726.5,749.01,580.59
2016,10,12,11,30,908.0,104.0,3.1,20.0,737.0,741.36,575.88
2016,10,12,11,45,909.5,103.5,3.3,20.0,739.5,728.58,567.51
2016,10,12,12,0,911.0,103.0,3.5,20.0,742.0,712.8,556.33
2016,10,12,12,15,909.5,102.5,3.5,20.0,735.5,692.13,540.42
2016,10,12,12,30,908.0,102.0,3.5,20.0,729.0,668.69,522.28
2016,10,12,12,45,759.0,150.5,3.55,20.5,667.5,600.47,468.26
2016,10,12,13,0,610.0,199.0,3.6,21.0,606.0,537.79,418.29
2016,10,12,13,15,477.5,234.0,3.6,21.0,546.5,476.71,370.41
2016,10,12,13,30,345.0,269.0,3.6,21.0,487.0,423.88,328.72
2016,10,12,13,45,604.0,181.5,3.65,21.5,542.0,448.55,346.56
2016,10,12,14,0,863.0,94.0,3.7,22.0,597.0,454.06,346.71
2016,10,12,14,15,622.0,148.0,3.85,21.5,499.5,371.51,282.59
2016,10,12,14,30,381.0,202.0,4.0,21.0,402.0,310.64,236.66
2016,10,12,14,45,584.0,142.5,4.15,21.0,421.0,296.47,218.88
2016,10,12,15,0,787.0,83.0,4.3,21.0,440.0,267.12,185.83
2016,10,12,15,15,527.0,114.5,4.25,20.5,343.0,200.97,138.56
2016,10,12,15,30,267.0,146.0,4.2,20.0,246.0,163.34,117.7
2016,10,12,15,45,461.0,104.5,4.2,19.5,249.0,128.87,82.4
2016,10,12,16,0,655.0,63.0,4.2,19.0,252.0,77.36,40.01
2016,10,12,16,15,593.0,56.5,3.85,18.0,202.5,38.72,28.5
2016,10,12,16,30,531.0,50.0,3.5,17.0,153.0,35.99,25.99
2016,10,12,16,45,433.0,40.0,3.2,16.5,107.5,29.91,20.25
2016,10,12,17,0,335.0,30.0,2.9,16.0,62.0,23.5,13.34
2016,10,12,17,15,167.5,15.0,2.9,15.0,31.0,11.58,0.0
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.95,9.5,9.5,9.34,0.0
2016,10,13,6,30,0.0,19.0,2.0,10.0,19.0,18.68,0.0
2016,10,13,6,45,144.5,32.0,2.15,10.5,52.0,102.79,70.56
2016,10,13,7,0,289.0,45.0,2.3,11.0,85.0,176.26,137.33
2016,10,13,7,15,337.0,59.5,2.55,11.5,125.0,223.43,180.18
2016,10,13,7,30,385.0,74.0,2.8,12.0,165.0,273.84,224.72
2016,10,13,7,45,417.5,87.5,3.05,12.5,206.5,318.1,263.13
2016,10,13,8,0,450.0,101.0,3.3,13.0,248.0,363.58,301.43
2016,10,13,8,15,473.0,112.5,3.3,13.5,287.5,402.29,332.93
2016,10,13,8,30,496.0,124.0,3.3,14.0,327.0,440.99,363.54
2016,10,13,8,45,544.0,126.5,3.35,15.0,371.5,484.77,397.18
2016,10,13,9,0,592.0,129.0,3.4,16.0,416.0,532.76,433.13
2016,10,13,9,15,581.5,144.5,3.35,16.5,445.0,552.86,446.63
2016,10,13,9,30,571.0,160.0,3.3,17.0,474.0,567.55,455.9
2016,10,13,9,45,540.5,182.5,3.25,18.0,493.0,576.53,459.3
2016,10,13,10,0,510.0,205.0,3.2,19.0,512.0,582.41,460.3
2016,10,13,10,15,441.0,238.0,3.2,19.5,511.5,569.07,447.15
2016,10,13,10,30,372.0,271.0,3.2,20.0,511.0,547.92,428.44
2016,10,13,10,45,394.0,274.0,3.2,20.5,534.5,564.18,439.61
2016,10,13,11,0,416.0,277.0,3.2,21.0,558.0,578.98,449.4
2016,10,13,11,15,486.0,253.5,3.25,21.0,586.5,603.03,468.13
2016,10,13,11,30,556.0,230.0,3.3,21.0,615.0,620.39,481.82
2016,10,13,11,45,561.5,227.0,3.35,21.5,616.5,611.01,473.7
2016,10,13,12,0,567.0,224.0,3.4,22.0,618.0,599.64,464.24
2016,10,13,12,15,519.5,241.0,3.5,22.0,600.0,571.61,442.49
2016,10,13,12,30,472.0,258.0,3.6,22.0,582.0,543.61,420.72
2016,10,13,12,45,472.0,252.5,3.75,22.5,571.0,523.1,404.56
2016,10,13,13,0,472.0,247.0,3.9,23.0,560.0,501.32,387.18
2016,10,13,13,15,506.0,225.5,3.95,23.0,551.5,481.56,372.03
2016,10,13,13,30,540.0,204.0,4.0,23.0,543.0,458.57,353.86
2016,10,13,13,45,515.0,202.5,4.05,23.0,514.0,423.24,325.59
2016,10,13,14,0,490.0,201.0,4.1,23.0,485.0,388.62,297.53
2016,10,13,14,15,468.0,193.0,4.1,22.5,451.0,350.29,266.8
2016,10,13,14,30,446.0,185.0,4.1,22.0,417.0,313.0,236.41
2016,10,13,14,45,451.0,167.5,4.15,22.0,386.0,276.48,205.26
2016,10,13,15,0,456.0,150.0,4.2,22.0,355.0,239.02,172.92
2016,10,13,15,15,439.0,135.5,4.2,21.5,316.0,198.95,139.58
2016,10,13,15,30,422.0,121.0,4.2,21.0,277.0,160.17,108.07
2016,10,13,15,45,396.0,107.5,4.2,20.5,238.0,122.77,80.0
2016,10,13,16,0,370.0,94.0,4.2,20.0,199.0,87.8,57.46
2016,10,13,16,15,335.5,78.5,4.0,19.5,159.5,57.27,44.46
2016,10,13,16,30,301.0,63.0,3.8,19.0,120.0,47.0,35.26
2016,10,13,16,45,242.0,47.0,3.6,18.5,84.0,35.8,25.02
2016,10,13,17,0,183.0,31.0,3.4,18.0,48.0,24.07,13.23
2016,10,13,17,15,91.5,15.5,3.05,17.5,24.0,15.24,0.0
2016,10,13,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,5.0,4.15,14.0,5.0,0.0,0.0
2016,10,14,6,30,0.0,10.0,4.2,14.0,10.0,9.83,0.0
2016,10,14,6,45,4.5,28.0,4.3,14.0,28.5,30.57,16.99
2016,10,14,7,0,9.0,46.0,4.4,14.0,47.0,51.4,36.82
2016,10,14,7,15,21.0,65.5,4.5,14.5,70.0,80.64,62.11
2016,10,14,7,30,33.0,85.0,4.6,15.0,93.0,107.24,85.05
2016,10,14,7,45,40.0,105.0,4.7,15.5,116.5,132.57,106.58
2016,10,14,8,0,47.0,125.0,4.8,16.0,140.0,158.09,127.84
2016,10,14,8,15,50.5,144.0,4.9,16.0,162.5,180.65,146.51
2016,10,14,8,30,54.0,163.0,5.0,16.0,185.0,203.19,164.88
2016,10,14,8,45,27.0,123.5,5.1,16.5,134.5,142.23,113.73
2016,10,14,9,0,0.0,84.0,5.2,17.0,84.0,81.26,62.29
2016,10,14,9,15,0.0,59.0,5.2,17.5,59.0,57.03,41.95
2016,10,14,9,30,0.0,34.0,5.2,18.0,34.0,32.85,21.71
2016,10,14,9,45,0.0,30.5,5.25,18.5,30.5,29.47,18.81
2016,10,14,10,0,0.0,27.0,5.3,19.0,27.0,26.09,15.93
2016,10,14,10,15,1.0,99.5,5.2,19.0,100.5,97.09,74.09
2016,10,14,10,30,2.0,172.0,5.1,19.0,174.0,169.32,132.2
2016,10,14,10,45,1.0,160.5,5.1,19.0,161.5,156.98,122.04
2016,10,14,11,0,0.0,149.0,5.1,19.0,149.0,144.78,112.13
2016,10,14,11,15,0.0,99.5,5.0,19.0,99.5,96.35,73.04
2016,10,14,11,30,0.0,50.0,4.9,19.0,50.0,48.36,34.02
2016,10,14,11,45,0.0,97.5,4.8,19.5,97.5,94.4,71.33
2016,10,14,12,0,0.0,145.0,4.7,20.0,145.0,140.4,108.06
2016,10,14,12,15,0.0,117.5,4.6,20.0,117.5,113.72,86.67
2016,10,14,12,30,0.0,90.0,4.5,20.0,90.0,87.12,65.31
2016,10,14,12,45,0.0,52.5,4.4,20.0,52.5,50.78,35.89
2016,10,14,13,0,0.0,15.0,4.3,20.0,15.0,14.5,6.26
2016,10,14,13,15,15.0,130.0,4.2,20.0,139.5,132.94,102.71
2016,10,14,13,30,30.0,245.0,4.1,20.0,264.0,246.0,192.38
2016,10,14,13,45,15.0,168.5,4.05,20.0,178.0,168.14,130.74
2016,10,14,14,0,0.0,92.0,4.0,20.0,92.0,89.0,67.32
2016,10,14,14,15,0.0,119.5,3.85,19.5,119.5,114.85,88.71
2016,10,14,14,30,0.0,147.0,3.7,19.0,147.0,139.92,109.43
2016,10,14,14,45,0.0,119.0,3.55,19.0,119.0,113.75,88.37
2016,10,14,15,0,0.0,91.0,3.4,19.0,91.0,87.59,67.16
2016,10,14,15,15,0.0,48.0,3.25,18.5,48.0,46.37,33.25
2016,10,14,15,30,0.0,5.0,3.1,18.0,5.0,4.82,0.0
2016,10,14,15,45,0.0,4.0,3.0,18.0,4.0,3.86,0.0
2016,10,14,16,0,0.0,3.0,2.9,18.0,3.0,2.89,0.0
2016,10,14,16,15,0.0,2.5,2.6,17.5,2.5,2.41,0.0
2016,10,14,16,30,0.0,2.0,2.3,17.0,2.0,1.93,0.0
2016,10,14,16,45,0.0,1.0,2.0,16.5,1.0,0.96,0.0
2016,10,14,17,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,14,17,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,14,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,6,15,60.0,7.0,1.15,11.5,9.0,0.0,0.0
2016,10,15,6,30,120.0,14.0,1.3,12.0,18.0,48.05,0.0
2016,10,15,6,45,264.0,26.0,1.5,12.5,55.0,133.08,86.05
2016,10,15,7,0,408.0,38.0,1.7,13.0,92.0,211.4,161.72
2016,10,15,7,15,490.5,46.0,2.0,13.5,138.5,270.42,214.67
2016,10,15,7,30,573.0,54.0,2.3,14.0,185.0,335.01,270.93
2016,10,15,7,45,626.0,59.5,2.6,15.0,233.0,387.2,315.45
2016,10,15,8,0,679.0,65.0,2.9,16.0,281.0,441.57,360.22
2016,10,15,8,15,713.5,69.0,3.35,16.5,327.0,483.72,395.08
2016,10,15,8,30,748.0,73.0,3.8,17.0,373.0,528.08,430.73
2016,10,15,8,45,773.5,76.0,4.25,17.5,416.0,565.48,460.2
2016,10,15,9,0,799.0,79.0,4.7,18.0,459.0,601.71,488.72
2016,10,15,9,15,816.0,81.5,4.95,18.5,496.5,630.39,510.31
2016,10,15,9,30,833.0,84.0,5.2,19.0,534.0,657.03,530.05
2016,10,15,9,45,524.0,178.0,5.5,20.0,467.0,555.66,445.26
2016,10,15,10,0,215.0,272.0,5.8,21.0,400.0,432.34,342.29
2016,10,15,10,15,548.5,180.0,5.95,21.0,524.5,579.82,463.04
2016,10,15,10,30,882.0,88.0,6.1,21.0,649.0,716.61,570.59
2016,10,15,10,45,566.0,199.0,6.3,21.5,563.0,609.44,483.14
2016,10,15,11,0,250.0,310.0,6.5,22.0,477.0,488.24,383.04
2016,10,15,11,15,125.0,195.5,6.65,22.0,279.0,282.57,222.72
2016,10,15,11,30,0.0,81.0,6.8,22.0,81.0,78.4,57.75
2016,10,15,11,45,16.0,178.5,6.95,22.0,189.5,183.77,142.31
2016,10,15,12,0,32.0,276.0,7.1,22.0,298.0,289.76,225.66
2016,10,15,12,15,193.0,285.0,7.2,22.0,416.0,399.55,314.03
2016,10,15,12,30,354.0,294.0,7.3,22.0,534.0,500.32,393.31
2016,10,15,12,45,355.5,286.0,7.4,22.0,522.5,481.56,378.38
2016,10,15,13,0,357.0,278.0,7.5,22.0,511.0,461.82,362.77
2016,10,15,13,15,335.0,273.5,7.55,21.5,486.5,432.07,339.65
2016,10,15,13,30,313.0,269.0,7.6,21.0,462.0,402.9,316.78
2016,10,15,13,45,309.5,256.0,7.7,21.0,440.0,375.25,294.39
2016,10,15,14,0,306.0,243.0,7.8,21.0,418.0,347.32,271.45
2016,10,15,14,15,153.0,198.5,7.75,20.5,286.0,238.99,186.62
2016,10,15,14,30,0.0,154.0,7.7,20.0,154.0,146.23,114.43
2016,10,15,14,45,0.0,141.0,7.7,20.0,141.0,133.71,104.58
2016,10,15,15,0,0.0,128.0,7.7,20.0,128.0,121.22,94.64
2016,10,15,15,15,0.0,70.5,7.45,19.5,70.5,68.15,51.21
2016,10,15,15,30,0.0,13.0,7.2,19.0,13.0,12.54,4.89
2016,10,15,15,45,0.0,11.0,6.95,18.5,11.0,10.61,3.29
2016,10,15,16,0,0.0,9.0,6.7,18.0,9.0,8.68,1.67
2016,10,15,16,15,0.0,7.0,6.5,17.5,7.0,6.75,0.3
2016,10,15,16,30,0.0,5.0,6.3,17.0,5.0,4.82,0.0
2016,10,15,16,45,0.0,3.5,6.1,17.0,3.5,3.37,0.0
2016,10,15,17,0,0.0,2.0,5.9,17.0,2.0,1.93,0.0
2016,10,15,17,15,0.0,1.0,5.8,16.5,1.0,0.98,0.0
2016,10,15,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,2.05,14.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,2.3,14.0,2.0,1.97,0.0
2016,10,16,6,45,0.0,7.5,2.6,14.5,7.5,7.23,0.0
2016,10,16,7,0,0.0,13.0,2.9,15.0,13.0,12.53,4.67
2016,10,16,7,15,0.0,20.0,2.95,15.0,20.0,19.29,10.61
2016,10,16,7,30,0.0,27.0,3.0,15.0,27.0,26.05,16.53
2016,10,16,7,45,0.0,34.5,3.05,15.5,34.5,33.3,22.74
2016,10,16,8,0,0.0,42.0,3.1,16.0,42.0,40.56,28.86
2016,10,16,8,15,0.0,49.0,3.2,16.0,49.0,47.33,34.54
2016,10,16,8,30,0.0,56.0,3.3,16.0,56.0,54.11,40.17
2016,10,16,8,45,0.0,66.0,3.45,16.5,66.0,63.8,48.08
2016,10,16,9,0,0.0,76.0,3.6,17.0,76.0,73.49,55.9
2016,10,16,9,15,0.0,56.5,3.75,17.0,56.5,54.61,40.06
2016,10,16,9,30,0.0,37.0,3.9,17.0,37.0,35.75,24.26
2016,10,16,9,45,0.0,45.5,4.1,17.5,45.5,43.98,30.98
2016,10,16,10,0,0.0,54.0,4.3,18.0,54.0,52.21,37.64
2016,10,16,10,15,0.0,63.0,4.45,18.0,63.0,60.93,44.74
2016,10,16,10,30,0.0,72.0,4.6,18.0,72.0,69.65,51.82
2016,10,16,10,45,6.0,147.5,4.85,18.5,151.5,147.65,115.1
2016,10,16,11,0,12.0,223.0,5.1,19.0,231.0,226.13,177.41
2016,10,16,11,15,6.0,166.5,5.25,19.0,170.5,165.9,129.18
2016,10,16,11,30,0.0,110.0,5.4,19.0,110.0,106.55,81.31
2016,10,16,11,45,0.0,91.5,5.6,19.0,91.5,88.58,66.78
2016,10,16,12,0,0.0,73.0,5.8,19.0,73.0,70.64,52.22
2016,10,16,12,15,0.0,57.0,5.9,19.0,57.0,55.14,39.59
2016,10,16,12,30,0.0,41.0,6.0,19.0,41.0,39.65,26.94
2016,10,16,12,45,0.0,35.5,6.1,19.0,35.5,34.32,22.59
2016,10,16,13,0,0.0,30.0,6.2,19.0,30.0,29.0,18.24
2016,10,16,13,15,0.0,67.0,6.35,19.0,67.0,64.81,47.67
2016,10,16,13,30,0.0,104.0,6.5,19.0,104.0,100.51,76.9
2016,10,16,13,45,0.0,66.0,6.7,19.5,66.0,63.83,46.91
2016,10,16,14,0,0.0,28.0,6.9,20.0,28.0,27.05,16.69
2016,10,16,14,15,0.0,24.5,7.0,19.5,24.5,23.66,13.97
2016,10,16,14,30,0.0,21.0,7.1,19.0,21.0,20.28,11.24
2016,10,16,14,45,0.0,51.5,7.25,19.0,51.5,49.76,35.83
2016,10,16,15,0,0.0,82.0,7.4,19.0,82.0,79.18,60.36
2016,10,16,15,15,0.0,96.5,7.2,18.5,96.5,92.14,71.4
2016,10,16,15,30,0.0,111.0,7.0,18.0,111.0,104.0,81.56
2016,10,16,15,45,0.0,95.0,6.8,17.5,95.0,88.88,69.18
2016,10,16,16,0,0.0,79.0,6.6,17.0,79.0,73.85,56.66
2016,10,16,16,15,256.5,61.5,6.25,16.5,106.5,44.51,33.7
2016,10,16,16,30,513.0,44.0,5.9,16.0,134.0,31.8,22.24
2016,10,16,16,45,401.0,34.5,5.55,15.5,91.0,25.94,16.58
2016,10,16,17,0,289.0,25.0,5.2,15.0,48.0,19.75,8.07
2016,10,16,17,15,144.5,12.5,5.1,14.5,24.0,12.29,0.0
2016,10,16,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,7.5,1.55,10.5,7.5,0.0,0.0
2016,10,17,6,30,0.0,15.0,1.7,11.0,15.0,14.74,0.0
2016,10,17,6,45,169.0,29.0,1.85,11.5,50.0,102.44,60.62
2016,10,17,7,0,338.0,43.0,2.0,12.0,85.0,187.59,143.07
2016,10,17,7,15,428.5,52.5,2.1,12.5,131.0,248.62,197.49
2016,10,17,7,30,519.0,62.0,2.2,13.0,177.0,315.61,255.52
2016,10,17,7,45,582.0,67.5,2.3,13.5,225.5,370.43,302.59
2016,10,17,8,0,645.0,73.0,2.4,14.0,274.0,428.02,350.47
2016,10,17,8,15,375.0,119.0,2.4,14.5,240.0,348.66,285.91
2016,10,17,8,30,105.0,165.0,2.4,15.0,206.0,241.07,195.91
2016,10,17,8,45,445.5,125.5,2.4,15.5,330.0,415.51,340.12
2016,10,17,9,0,786.0,86.0,2.4,16.0,454.0,594.62,480.36
2016,10,17,9,15,531.5,157.0,2.35,16.0,415.0,521.19,419.02
2016,10,17,9,30,277.0,228.0,2.3,16.0,376.0,430.17,344.35
2016,10,17,9,45,562.0,162.5,2.25,16.5,484.5,560.01,447.85
2016,10,17,10,0,847.0,97.0,2.2,17.0,593.0,690.55,546.44
2016,10,17,10,15,630.5,174.0,2.2,17.0,552.0,627.72,494.52
2016,10,17,10,30,414.0,251.0,2.2,17.0,511.0,549.41,432.09
2016,10,17,10,45,223.0,257.5,2.2,17.5,398.5,421.27,331.77
2016,10,17,11,0,32.0,264.0,2.2,18.0,286.0,284.59,222.23
2016,10,17,11,15,461.0,182.0,2.25,18.0,492.5,504.7,400.41
2016,10,17,11,30,890.0,100.0,2.3,18.0,699.0,703.87,551.46
2016,10,17,11,45,892.0,99.0,2.35,18.5,701.0,691.02,539.02
2016,10,17,12,0,894.0,98.0,2.4,19.0,703.0,675.22,526.08
2016,10,17,12,15,892.0,97.5,2.5,19.0,697.0,654.54,510.63
2016,10,17,12,30,890.0,97.0,2.6,19.0,691.0,631.2,492.91
2016,10,17,12,45,889.0,94.5,2.75,19.5,677.5,603.94,471.25
2016,10,17,13,0,888.0,92.0,2.9,20.0,664.0,574.2,447.29
2016,10,17,13,15,880.5,91.0,2.95,19.5,642.0,540.2,420.87
2016,10,17,13,30,873.0,90.0,3.0,19.0,620.0,504.39,392.32
2016,10,17,13,45,864.5,87.5,3.15,19.0,591.5,462.85,358.1
2016,10,17,14,0,856.0,85.0,3.3,19.0,563.0,421.91,323.34
2016,10,17,14,15,841.0,82.5,3.35,19.0,527.5,377.5,284.91
2016,10,17,14,30,826.0,80.0,3.4,19.0,492.0,332.72,245.41
2016,10,17,14,45,806.5,77.0,3.45,19.0,452.0,286.15,204.03
2016,10,17,15,0,787.0,74.0,3.5,19.0,412.0,240.11,163.02
2016,10,17,15,15,757.5,70.5,3.45,18.5,367.0,192.63,122.29
2016,10,17,15,30,728.0,67.0,3.4,18.0,322.0,147.17,85.49
2016,10,17,15,45,685.5,62.0,3.4,18.0,274.0,101.64,53.65
2016,10,17,16,0,643.0,57.0,3.4,18.0,226.0,56.54,30.16
2016,10,17,16,15,576.0,50.5,3.05,17.0,178.5,35.04,25.29
2016,10,17,16,30,509.0,44.0,2.7,16.0,131.0,32.09,22.48
2016,10,17,16,45,395.0,34.5,2.4,15.0,88.0,26.22,16.79
2016,10,17,17,0,281.0,25.0,2.1,14.0,45.0,20.05,7.18
2016,10,17,17,15,140.5,12.5,2.1,13.5,22.5,12.29,0.0
2016,10,17,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,10,18,6,15,59.5,6.0,1.35,8.5,7.0,0.0,0.0
2016,10,18,6,30,119.0,12.0,1.4,9.0,14.0,44.64,0.0
2016,10,18,6,45,271.5,23.5,1.5,10.0,50.5,127.27,71.18
2016,10,18,7,0,424.0,35.0,1.6,11.0,87.0,209.43,158.94
2016,10,18,7,15,511.0,43.0,1.85,11.5,134.0,269.76,213.89
2016,10,18,7,30,598.0,51.0,2.1,12.0,181.0,336.03,272.07
2016,10,18,7,45,653.5,55.5,2.35,12.5,229.5,385.99,315.98
2016,10,18,8,0,709.0,60.0,2.6,13.0,278.0,441.02,362.54
2016,10,18,8,15,744.0,64.0,2.75,13.5,325.0,486.01,399.55
2016,10,18,8,30,779.0,68.0,2.9,14.0,372.0,530.96,435.44
2016,10,18,8,45,806.5,70.0,3.1,15.0,415.5,568.75,464.16
2016,10,18,9,0,834.0,72.0,3.3,16.0,459.0,605.39,491.23
2016,10,18,9,15,851.0,74.5,3.3,16.5,497.0,634.43,512.12
2016,10,18,9,30,868.0,77.0,3.3,17.0,535.0,658.31,528.8
2016,10,18,9,45,882.5,77.5,3.35,17.5,567.5,679.11,542.83
2016,10,18,10,0,897.0,78.0,3.4,18.0,600.0,697.34,554.38
2016,10,18,10,15,905.5,79.5,3.35,18.0,625.5,709.78,562.34
2016,10,18,10,30,914.0,81.0,3.3,18.0,651.0,719.23,568.21
2016,10,18,10,45,919.0,82.0,3.3,18.5,669.0,722.65,568.92
2016,10,18,11,0,924.0,83.0,3.3,19.0,687.0,722.91,567.5
2016,10,18,11,15,927.5,83.5,3.3,19.0,697.0,718.45,563.86
2016,10,18,11,30,931.0,84.0,3.3,19.0,707.0,710.83,558.08
2016,10,18,11,45,934.0,83.0,3.3,19.5,709.0,698.19,547.22
2016,10,18,12,0,937.0,82.0,3.3,20.0,711.0,682.45,533.85
2016,10,18,12,15,935.5,81.5,3.3,20.0,705.0,661.36,517.39
2016,10,18,12,30,934.0,81.0,3.3,20.0,699.0,637.46,498.61
2016,10,18,12,45,929.0,81.0,3.3,20.0,684.5,609.35,476.36
2016,10,18,13,0,924.0,81.0,3.3,20.0,670.0,578.83,451.87
2016,10,18,13,15,917.0,79.5,3.3,20.0,648.5,543.6,423.36
2016,10,18,13,30,910.0,78.0,3.3,20.0,627.0,506.45,392.74
2016,10,18,13,45,901.5,76.0,3.3,20.0,598.0,466.42,359.17
2016,10,18,14,0,893.0,74.0,3.3,20.0,569.0,424.95,323.65
2016,10,18,14,15,878.5,72.5,3.3,20.0,533.5,380.57,285.07
2016,10,18,14,30,864.0,71.0,3.3,20.0,498.0,335.63,245.3
2016,10,18,14,45,842.0,69.0,3.35,20.0,456.5,284.61,200.46
2016,10,18,15,0,820.0,67.0,3.4,20.0,415.0,237.42,158.61
2016,10,18,15,15,791.5,63.5,3.2,19.5,369.5,188.72,116.97
2016,10,18,15,30,763.0,60.0,3.0,19.0,324.0,141.87,79.38
2016,10,18,15,45,716.5,56.5,2.8,19.0,275.0,95.83,48.19
2016,10,18,16,0,670.0,53.0,2.6,19.0,226.0,54.04,29.2
2016,10,18,16,15,604.0,47.0,2.3,18.0,178.0,35.43,25.51
2016,10,18,16,30,538.0,41.0,2.0,17.0,130.0,29.68,20.25
2016,10,18,16,45,419.5,31.5,1.7,16.0,86.5,23.68,14.45
2016,10,18,17,0,301.0,22.0,1.4,15.0,43.0,17.32,4.02
2016,10,18,17,15,150.5,11.0,1.45,14.5,21.5,10.81,0.0
2016,10,18,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,10,19,6,15,77.5,5.0,2.05,7.5,6.5,0.0,0.0
2016,10,19,6,30,155.0,10.0,2.3,8.0,13.0,52.12,0.0
2016,10,19,6,45,311.5,20.5,2.55,8.5,50.0,134.81,69.55
2016,10,19,7,0,468.0,31.0,2.8,9.0,87.0,215.43,163.93
2016,10,19,7,15,551.0,38.0,2.85,9.5,133.5,275.06,219.65
2016,10,19,7,30,634.0,45.0,2.9,10.0,180.0,339.95,277.62
2016,10,19,7,45,685.0,49.5,2.95,11.0,228.5,391.61,322.81
2016,10,19,8,0,736.0,54.0,3.0,12.0,277.0,445.06,367.66
2016,10,19,8,15,769.0,57.5,3.15,12.5,323.5,489.01,404.25
2016,10,19,8,30,802.0,61.0,3.3,13.0,370.0,532.77,439.56
2016,10,19,8,45,825.5,63.5,3.45,14.0,413.0,569.19,467.31
2016,10,19,9,0,849.0,66.0,3.6,15.0,456.0,601.09,490.88
2016,10,19,9,15,865.5,68.0,3.65,15.5,494.0,629.56,511.76
2016,10,19,9,30,882.0,70.0,3.7,16.0,532.0,655.88,530.58
2016,10,19,9,45,894.0,71.5,3.8,17.0,564.0,676.27,543.48
2016,10,19,10,0,906.0,73.0,3.9,18.0,596.0,693.98,553.86
2016,10,19,10,15,914.0,74.0,3.9,18.5,621.0,705.57,560.42
2016,10,19,10,30,922.0,75.0,3.9,19.0,646.0,714.16,564.85
2016,10,19,10,45,925.5,76.5,3.9,19.5,663.0,717.08,565.23
