Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,11,0,929.0,78.0,3.9,20.0,680.0,716.83,563.44
2016,10,19,11,15,931.5,78.5,3.85,20.5,690.0,711.67,558.04
2016,10,19,11,30,934.0,79.0,3.8,21.0,700.0,703.35,550.51
2016,10,19,11,45,932.0,80.0,3.8,21.5,701.0,689.47,538.58
2016,10,19,12,0,930.0,81.0,3.8,22.0,702.0,672.61,524.29
2016,10,19,12,15,928.0,81.0,3.75,22.0,695.5,651.86,507.89
2016,10,19,12,30,926.0,81.0,3.7,22.0,689.0,628.33,489.21
2016,10,19,12,45,918.5,81.5,3.7,22.0,674.5,599.52,466.42
2016,10,19,13,0,911.0,82.0,3.7,22.0,660.0,568.47,441.54
2016,10,19,13,15,904.5,81.0,3.7,22.0,638.0,534.41,413.91
2016,10,19,13,30,898.0,80.0,3.7,22.0,616.0,498.42,384.18
2016,10,19,13,45,890.5,77.5,3.7,22.5,588.0,458.83,350.33
2016,10,19,14,0,883.0,75.0,3.7,23.0,560.0,417.76,314.66
2016,10,19,14,15,868.5,73.0,3.65,22.5,524.5,373.4,276.88
2016,10,19,14,30,854.0,71.0,3.6,22.0,489.0,328.53,237.85
2016,10,19,14,45,836.0,68.0,3.6,22.0,448.5,278.24,193.72
2016,10,19,15,0,818.0,65.0,3.6,22.0,408.0,231.43,152.35
2016,10,19,15,15,789.5,62.0,3.2,21.5,363.0,183.44,111.67
2016,10,19,15,30,761.0,59.0,2.8,21.0,318.0,137.3,75.25
2016,10,19,15,45,719.0,55.0,2.4,20.5,270.0,91.47,44.99
2016,10,19,16,0,677.0,51.0,2.0,20.0,222.0,49.4,27.0
2016,10,19,16,15,610.5,45.0,1.85,19.0,174.0,33.82,23.97
2016,10,19,16,30,544.0,39.0,1.7,18.0,126.0,30.79,21.07
2016,10,19,16,45,427.5,30.0,1.55,17.0,83.0,22.53,13.29
2016,10,19,17,0,311.0,21.0,1.4,16.0,40.0,16.59,1.76
2016,10,19,17,15,155.5,10.5,1.45,15.5,20.0,10.32,0.0
2016,10,19,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,20,6,45,230.0,16.0,1.85,10.0,42.5,101.95,45.17
2016,10,20,7,0,460.0,32.0,2.0,11.0,85.0,215.74,161.84
2016,10,20,7,15,547.0,39.0,2.1,11.5,132.0,272.37,214.74
2016,10,20,7,30,634.0,46.0,2.2,12.0,179.0,338.57,273.13
2016,10,20,7,45,687.5,51.0,2.3,12.5,228.5,391.78,319.69
2016,10,20,8,0,741.0,56.0,2.4,13.0,278.0,446.92,366.17
2016,10,20,8,15,775.0,59.5,2.4,14.0,325.5,491.41,401.75
2016,10,20,8,30,809.0,63.0,2.4,15.0,373.0,535.72,435.8
2016,10,20,8,45,834.0,65.5,2.4,16.0,416.5,573.05,463.28
2016,10,20,9,0,859.0,68.0,2.4,17.0,460.0,605.91,486.6
2016,10,20,9,15,876.0,70.5,2.4,17.5,498.5,635.31,507.45
2016,10,20,9,30,893.0,73.0,2.4,18.0,537.0,662.53,526.21
2016,10,20,9,45,908.0,73.5,2.45,19.0,569.5,683.81,539.55
2016,10,20,10,0,923.0,74.0,2.5,20.0,602.0,702.45,550.14
2016,10,20,10,15,931.0,75.0,2.5,20.5,627.5,714.07,556.43
2016,10,20,10,30,939.0,76.0,2.5,21.0,653.0,722.62,560.64
2016,10,20,10,45,944.0,76.5,2.55,21.5,671.0,725.44,561.15
2016,10,20,11,0,949.0,77.0,2.6,22.0,689.0,725.04,559.53
2016,10,20,11,15,951.5,77.5,2.65,22.5,698.5,719.72,554.56
2016,10,20,11,30,954.0,78.0,2.7,23.0,708.0,711.17,547.42
2016,10,20,11,45,954.5,78.5,2.75,23.5,709.5,698.12,536.47
2016,10,20,12,0,955.0,79.0,2.8,24.0,711.0,681.96,523.2
2016,10,20,12,15,953.0,78.5,2.85,24.0,705.0,660.23,506.79
2016,10,20,12,30,951.0,78.0,2.9,24.0,699.0,635.66,488.04
2016,10,20,12,45,944.0,79.0,2.95,24.5,684.0,607.03,465.01
2016,10,20,13,0,937.0,80.0,3.0,25.0,669.0,576.04,439.87
2016,10,20,13,15,930.0,79.0,2.95,25.0,647.0,540.97,411.83
2016,10,20,13,30,923.0,78.0,2.9,25.0,625.0,503.92,381.71
2016,10,20,13,45,914.0,76.0,2.9,25.0,595.5,463.31,348.31
2016,10,20,14,0,905.0,74.0,2.9,25.0,566.0,421.26,313.0
2016,10,20,14,15,890.5,72.0,2.8,25.0,530.5,376.09,274.4
2016,10,20,14,30,876.0,70.0,2.7,25.0,495.0,330.36,234.68
2016,10,20,14,45,856.5,67.5,2.6,25.0,453.5,282.57,193.08
2016,10,20,15,0,837.0,65.0,2.5,25.0,412.0,231.74,149.27
2016,10,20,15,15,808.0,61.5,2.1,24.5,366.0,182.47,108.35
2016,10,20,15,30,779.0,58.0,1.7,24.0,320.0,135.08,71.85
2016,10,20,15,45,737.0,54.0,1.35,23.5,271.5,88.57,42.26
2016,10,20,16,0,695.0,50.0,1.0,23.0,223.0,45.8,25.6
2016,10,20,16,15,627.0,44.0,0.95,22.0,174.0,33.15,23.05
2016,10,20,16,30,559.0,38.0,0.9,21.0,125.0,30.08,20.14
2016,10,20,16,45,438.0,29.0,0.9,20.0,81.5,23.85,14.03
2016,10,20,17,0,317.0,20.0,0.9,19.0,38.0,15.85,0.0
2016,10,20,17,15,158.5,10.0,0.95,18.5,19.0,9.83,0.0
2016,10,20,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,45,220.0,15.5,0.9,12.5,40.0,96.8,34.82
2016,10,21,7,0,440.0,31.0,0.9,13.0,80.0,205.96,151.6
2016,10,21,7,15,527.0,38.0,0.9,13.5,126.0,261.4,202.64
2016,10,21,7,30,614.0,45.0,0.9,14.0,172.0,326.43,258.65
2016,10,21,7,45,667.5,50.0,0.95,14.5,220.5,378.65,303.22
2016,10,21,8,0,721.0,55.0,1.0,15.0,269.0,432.84,347.71
2016,10,21,8,15,755.0,59.0,0.9,16.0,315.0,477.08,381.42
2016,10,21,8,30,789.0,63.0,0.8,17.0,361.0,521.21,413.39
2016,10,21,8,45,814.0,65.5,0.7,18.0,404.0,557.87,438.36
2016,10,21,9,0,839.0,68.0,0.6,19.0,447.0,593.26,461.27
2016,10,21,9,15,855.5,70.0,0.65,19.5,484.5,618.16,478.45
2016,10,21,9,30,872.0,72.0,0.7,20.0,522.0,644.05,495.96
2016,10,21,9,45,883.5,74.0,0.75,21.0,553.5,664.31,508.2
2016,10,21,10,0,895.0,76.0,0.8,22.0,585.0,681.91,518.23
2016,10,21,10,15,903.0,77.5,0.85,22.5,610.0,693.78,524.97
2016,10,21,10,30,911.0,79.0,0.9,23.0,635.0,702.68,529.8
2016,10,21,10,45,915.5,80.0,1.0,23.5,652.0,705.61,531.23
2016,10,21,11,0,920.0,81.0,1.1,24.0,669.0,705.42,530.64
2016,10,21,11,15,922.5,81.5,1.15,24.0,678.5,700.22,527.23
2016,10,21,11,30,925.0,82.0,1.2,24.0,688.0,691.89,521.3
2016,10,21,11,45,924.0,82.5,1.3,24.5,689.5,678.22,510.97
2016,10,21,12,0,923.0,83.0,1.4,25.0,691.0,661.58,498.41
2016,10,21,12,15,921.0,83.0,1.45,25.0,684.5,640.95,483.4
2016,10,21,12,30,919.0,83.0,1.5,25.0,678.0,617.58,466.15
2016,10,21,12,45,911.5,83.5,1.6,25.5,663.0,589.0,444.21
2016,10,21,13,0,904.0,84.0,1.7,26.0,648.0,558.2,420.21
2016,10,21,13,15,896.5,83.0,1.75,26.0,626.0,523.93,393.71
2016,10,21,13,30,889.0,82.0,1.8,26.0,604.0,487.81,365.15
2016,10,21,13,45,878.0,80.5,1.9,26.0,575.0,448.08,333.3
2016,10,21,14,0,867.0,79.0,2.0,26.0,546.0,407.15,299.62
2016,10,21,14,15,850.0,73.5,2.05,25.5,507.0,359.53,260.56
2016,10,21,14,30,833.0,68.0,2.1,25.0,468.0,311.73,220.39
2016,10,21,14,45,754.5,76.5,2.2,25.0,415.0,257.7,176.22
2016,10,21,15,0,676.0,85.0,2.3,25.0,362.0,209.85,137.59
2016,10,21,15,15,636.0,83.5,2.05,24.0,320.5,168.14,104.12
2016,10,21,15,30,596.0,82.0,1.8,23.0,279.0,129.64,75.62
2016,10,21,15,45,619.0,67.5,1.6,22.5,244.0,86.94,45.91
2016,10,21,16,0,642.0,53.0,1.4,22.0,209.0,45.13,33.56
2016,10,21,16,15,571.0,46.0,1.4,21.0,162.0,32.21,22.32
2016,10,21,16,30,500.0,39.0,1.4,20.0,115.0,28.64,18.94
2016,10,21,16,45,375.5,29.0,1.4,19.0,74.0,22.07,12.44
2016,10,21,17,0,251.0,19.0,1.4,18.0,33.0,15.08,0.0
2016,10,21,17,15,125.5,9.5,1.55,17.5,16.5,9.34,0.0
2016,10,21,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,6,45,201.0,16.0,1.5,10.5,38.0,90.33,23.73
2016,10,22,7,0,402.0,32.0,1.6,11.0,76.0,192.3,141.94
2016,10,22,7,15,494.5,40.5,1.7,11.5,122.0,252.87,198.1
2016,10,22,7,30,587.0,49.0,1.8,12.0,168.0,319.89,256.82
2016,10,22,7,45,645.5,54.0,1.95,12.5,216.5,370.26,301.13
2016,10,22,8,0,704.0,59.0,2.1,13.0,265.0,426.03,348.29
2016,10,22,8,15,740.5,63.0,2.0,13.5,311.5,470.92,384.7
2016,10,22,8,30,777.0,67.0,1.9,14.0,358.0,515.85,419.73
2016,10,22,8,45,804.0,70.0,1.85,14.5,401.0,553.78,448.38
2016,10,22,9,0,831.0,73.0,1.8,15.0,444.0,590.55,475.25
2016,10,22,9,15,848.5,75.5,1.8,15.5,482.5,619.36,495.69
2016,10,22,9,30,866.0,78.0,1.8,16.0,521.0,646.05,514.11
2016,10,22,9,45,868.5,83.5,1.85,17.0,551.0,663.92,524.87
2016,10,22,10,0,871.0,89.0,1.9,18.0,581.0,678.86,533.3
2016,10,22,10,15,880.0,90.5,1.9,18.5,606.0,690.84,540.29
2016,10,22,10,30,889.0,92.0,1.9,19.0,631.0,697.63,543.53
2016,10,22,10,45,894.5,93.5,1.95,19.5,648.5,701.57,544.95
2016,10,22,11,0,900.0,95.0,2.0,20.0,666.0,702.45,544.14
2016,10,22,11,15,903.5,95.5,2.0,20.0,676.0,697.87,540.14
2016,10,22,11,30,907.0,96.0,2.0,20.0,686.0,690.22,533.92
2016,10,22,11,45,908.0,96.0,2.05,20.5,687.5,677.41,523.24
2016,10,22,12,0,909.0,96.0,2.1,21.0,689.0,661.63,510.34
2016,10,22,12,15,789.0,133.0,2.15,21.0,645.0,607.04,468.76
2016,10,22,12,30,669.0,170.0,2.2,21.0,601.0,553.1,427.52
2016,10,22,12,45,658.0,169.0,2.3,21.0,584.5,526.29,407.23
2016,10,22,13,0,647.0,168.0,2.4,21.0,568.0,498.23,385.41
2016,10,22,13,15,681.0,149.0,2.45,21.0,557.5,474.09,366.18
2016,10,22,13,30,715.0,130.0,2.5,21.0,547.0,446.23,343.35
2016,10,22,13,45,684.5,131.0,2.55,21.0,514.0,406.18,310.61
2016,10,22,14,0,654.0,132.0,2.6,21.0,481.0,366.89,277.98
2016,10,22,14,15,653.5,121.5,2.65,20.5,451.0,328.25,245.38
2016,10,22,14,30,653.0,111.0,2.7,20.0,421.0,288.54,211.09
2016,10,22,14,45,671.0,96.0,2.75,20.0,390.5,248.47,174.96
2016,10,22,15,0,689.0,81.0,2.8,20.0,360.0,205.99,136.64
2016,10,22,15,15,634.5,84.0,2.7,19.5,318.0,165.57,104.03
2016,10,22,15,30,580.0,87.0,2.6,19.0,276.0,129.88,78.05
2016,10,22,15,45,539.5,77.5,2.55,18.5,232.0,88.76,51.61
2016,10,22,16,0,499.0,68.0,2.5,18.0,188.0,51.45,39.66
2016,10,22,16,15,433.0,57.5,2.4,17.0,144.5,42.87,32.01
2016,10,22,16,30,367.0,47.0,2.3,16.0,101.0,36.54,26.07
2016,10,22,16,45,183.5,37.0,2.2,15.0,64.0,28.87,18.03
2016,10,22,17,0,0.0,27.0,2.1,14.0,27.0,24.02,0.0
2016,10,22,17,15,0.0,13.5,2.15,13.5,13.5,13.27,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,23,6,45,193.0,16.0,1.25,9.5,36.0,86.61,11.72
2016,10,23,7,0,386.0,32.0,1.3,10.0,72.0,185.31,135.87
2016,10,23,7,15,479.5,40.5,1.5,10.5,117.5,245.27,192.11
2016,10,23,7,30,573.0,49.0,1.7,11.0,163.0,311.74,250.67
2016,10,23,7,45,631.0,54.5,1.9,12.0,211.0,364.2,296.35
2016,10,23,8,0,689.0,60.0,2.1,13.0,259.0,416.91,340.73
2016,10,23,8,15,726.5,64.5,2.1,13.5,305.5,462.25,377.92
2016,10,23,8,30,764.0,69.0,2.1,14.0,352.0,507.71,413.92
2016,10,23,8,45,789.5,72.5,2.1,15.0,394.5,544.86,441.57
2016,10,23,9,0,815.0,76.0,2.1,16.0,437.0,580.8,467.39
2016,10,23,9,15,833.5,78.5,2.1,16.5,475.0,609.79,488.12
2016,10,23,9,30,852.0,81.0,2.1,17.0,513.0,636.73,506.88
2016,10,23,9,45,869.5,81.0,2.15,18.0,545.5,657.99,520.47
2016,10,23,10,0,887.0,81.0,2.2,19.0,578.0,674.18,530.17
2016,10,23,10,15,896.0,82.5,2.3,19.5,603.0,686.48,537.99
2016,10,23,10,30,905.0,84.0,2.4,20.0,628.0,695.83,543.59
2016,10,23,10,45,910.5,85.0,2.5,20.5,645.5,699.28,544.87
2016,10,23,11,0,916.0,86.0,2.6,21.0,663.0,699.62,543.88
2016,10,23,11,15,836.5,112.5,2.7,21.5,645.5,668.75,519.04
2016,10,23,11,30,757.0,139.0,2.8,22.0,628.0,634.33,491.77
2016,10,23,11,45,838.0,113.5,2.9,22.5,656.0,647.45,501.33
2016,10,23,12,0,919.0,88.0,3.0,23.0,684.0,655.63,506.66
2016,10,23,12,15,916.0,87.5,3.05,23.0,677.0,633.96,489.86
2016,10,23,12,30,913.0,87.0,3.1,23.0,670.0,609.61,470.97
2016,10,23,12,45,901.0,89.0,3.2,23.5,654.0,580.22,447.2
2016,10,23,13,0,889.0,91.0,3.3,24.0,638.0,548.86,421.58
2016,10,23,13,15,880.5,90.0,3.35,24.0,615.0,514.6,394.03
2016,10,23,13,30,872.0,89.0,3.4,24.0,592.0,476.7,363.11
2016,10,23,13,45,858.5,87.0,3.45,24.0,562.5,435.85,329.25
2016,10,23,14,0,845.0,85.0,3.5,24.0,533.0,394.09,293.89
2016,10,23,14,15,828.0,82.5,3.6,23.5,497.5,350.01,256.59
2016,10,23,14,30,811.0,80.0,3.7,23.0,462.0,305.78,218.38
2016,10,23,14,45,786.5,77.5,3.85,23.0,421.0,259.81,178.26
2016,10,23,15,0,762.0,75.0,4.0,23.0,380.0,214.89,139.34
2016,10,23,15,15,728.5,70.5,4.1,22.0,335.0,168.09,101.19
2016,10,23,15,30,695.0,66.0,4.2,21.0,290.0,120.65,65.52
2016,10,23,15,45,643.0,61.0,4.3,20.5,243.0,77.34,39.5
2016,10,23,16,0,591.0,56.0,4.4,20.0,196.0,38.81,28.3
2016,10,23,16,15,514.5,48.5,4.3,19.0,149.5,34.9,24.77
2016,10,23,16,30,438.0,41.0,4.2,18.0,103.0,31.03,21.03
2016,10,23,16,45,219.0,33.5,4.15,17.0,64.5,26.06,15.23
2016,10,23,17,0,0.0,26.0,4.1,16.0,26.0,23.05,0.0
2016,10,23,17,15,0.0,13.0,4.0,15.5,13.0,12.78,0.0
2016,10,23,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,24,6,45,16.0,17.5,1.65,11.5,19.0,23.15,0.0
2016,10,24,7,0,32.0,35.0,1.8,12.0,38.0,50.62,34.21
2016,10,24,7,15,51.0,54.5,2.2,12.5,63.0,85.32,65.17
2016,10,24,7,30,70.0,74.0,2.6,13.0,88.0,115.93,91.99
2016,10,24,7,45,80.5,94.5,3.0,13.5,114.5,144.83,117.07
2016,10,24,8,0,91.0,115.0,3.4,14.0,141.0,173.95,141.84
2016,10,24,8,15,101.0,133.5,3.7,14.0,167.0,200.61,164.37
2016,10,24,8,30,111.0,152.0,4.0,14.0,193.0,227.47,186.71
2016,10,24,8,45,123.5,171.0,4.35,14.5,221.5,256.41,210.2
2016,10,24,9,0,136.0,190.0,4.7,15.0,250.0,285.41,233.4
2016,10,24,9,15,78.0,188.5,4.7,15.0,223.5,242.35,197.0
2016,10,24,9,30,20.0,187.0,4.7,15.0,197.0,198.48,159.68
2016,10,24,9,45,22.5,200.0,4.7,15.5,212.0,212.79,170.79
2016,10,24,10,0,25.0,213.0,4.7,16.0,227.0,227.05,181.69
2016,10,24,10,15,107.0,245.0,4.65,16.0,308.5,318.34,256.26
2016,10,24,10,30,189.0,277.0,4.6,16.0,390.0,409.42,328.85
2016,10,24,10,45,107.5,259.5,4.6,16.5,324.5,330.74,264.34
2016,10,24,11,0,26.0,242.0,4.6,17.0,259.0,253.93,201.16
2016,10,24,11,15,30.5,251.5,4.6,17.5,271.5,268.5,212.38
2016,10,24,11,30,35.0,261.0,4.6,18.0,284.0,279.2,220.33
2016,10,24,11,45,27.0,249.0,4.6,18.5,266.5,258.59,203.43
2016,10,24,12,0,19.0,237.0,4.6,19.0,249.0,240.97,189.02
2016,10,24,12,15,24.5,244.0,4.6,19.0,259.5,249.96,196.24
2016,10,24,12,30,30.0,251.0,4.6,19.0,270.0,258.78,203.28
2016,10,24,12,45,15.0,205.0,4.7,19.0,214.5,205.23,160.86
2016,10,24,13,0,0.0,159.0,4.8,19.0,159.0,153.06,119.21
2016,10,24,13,15,2.5,170.0,4.9,19.0,171.5,164.36,128.53
2016,10,24,13,30,5.0,181.0,5.0,19.0,184.0,175.25,137.48
2016,10,24,13,45,13.0,189.0,5.1,19.5,196.0,185.12,145.31
2016,10,24,14,0,21.0,197.0,5.2,20.0,208.0,194.0,152.26
2016,10,24,14,15,20.0,185.0,5.15,19.5,195.0,180.89,142.19
2016,10,24,14,30,19.0,173.0,5.1,19.0,182.0,167.83,132.12
2016,10,24,14,45,9.5,107.0,5.05,19.0,111.5,104.55,80.89
2016,10,24,15,0,0.0,41.0,5.0,19.0,41.0,39.59,27.53
2016,10,24,15,15,0.0,36.0,4.75,18.5,36.0,34.76,23.62
2016,10,24,15,30,0.0,31.0,4.5,18.0,31.0,29.92,19.63
2016,10,24,15,45,0.0,26.0,4.25,17.5,26.0,25.09,15.59
2016,10,24,16,0,0.0,21.0,4.0,17.0,21.0,20.26,12.3
2016,10,24,16,15,0.0,15.5,3.75,16.5,15.5,14.94,7.5
2016,10,24,16,30,0.0,10.0,3.5,16.0,10.0,9.64,2.68
2016,10,24,16,45,0.0,6.0,3.25,15.5,6.0,5.78,0.0
2016,10,24,17,0,0.0,2.0,3.0,15.0,2.0,1.97,0.0
2016,10,24,17,15,0.0,1.0,3.1,14.5,1.0,0.98,0.0
2016,10,24,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.9,12.5,7.0,6.75,0.0
2016,10,25,7,0,0.0,14.0,2.0,13.0,14.0,13.5,4.99
2016,10,25,7,15,0.0,24.0,2.25,13.5,24.0,23.16,13.74
2016,10,25,7,30,0.0,34.0,2.5,14.0,34.0,32.83,22.21
2016,10,25,7,45,0.0,44.5,2.75,14.5,44.5,42.98,31.0
2016,10,25,8,0,0.0,55.0,3.0,15.0,55.0,53.14,39.65
2016,10,25,8,15,0.0,65.0,3.15,15.5,65.0,62.87,47.8
2016,10,25,8,30,0.0,75.0,3.3,16.0,75.0,72.76,55.94
2016,10,25,8,45,0.0,87.5,3.5,16.5,87.5,85.18,66.07
2016,10,25,9,0,0.0,100.0,3.7,17.0,100.0,97.57,76.05
2016,10,25,9,15,0.0,60.0,3.75,17.5,60.0,57.99,42.9
2016,10,25,9,30,0.0,20.0,3.8,18.0,20.0,19.31,10.51
2016,10,25,9,45,0.0,40.0,3.9,18.5,40.0,38.65,26.54
2016,10,25,10,0,0.0,60.0,4.0,19.0,60.0,58.01,42.38
2016,10,25,10,15,0.0,85.5,4.0,19.0,85.5,82.72,62.55
2016,10,25,10,30,0.0,111.0,4.0,19.0,111.0,107.67,82.74
2016,10,25,10,45,0.0,132.5,4.05,19.5,132.5,128.73,99.45
2016,10,25,11,0,0.0,154.0,4.1,20.0,154.0,149.73,115.97
2016,10,25,11,15,14.0,202.0,4.05,20.0,211.0,205.73,160.69
2016,10,25,11,30,28.0,250.0,4.0,20.0,268.0,261.14,204.27
2016,10,25,11,45,20.5,235.5,4.0,20.0,249.0,241.26,188.37
2016,10,25,12,0,13.0,221.0,4.0,20.0,230.0,221.76,172.93
2016,10,25,12,15,71.0,258.5,3.95,20.0,303.5,291.82,228.75
2016,10,25,12,30,129.0,296.0,3.9,20.0,377.0,357.63,279.96
2016,10,25,12,45,64.5,226.5,3.85,20.5,267.0,251.87,196.71
2016,10,25,13,0,0.0,157.0,3.8,21.0,157.0,151.14,116.57
2016,10,25,13,15,0.0,105.5,3.7,21.0,105.5,101.94,77.41
2016,10,25,13,30,0.0,54.0,3.6,21.0,54.0,52.2,37.2
2016,10,25,13,45,0.0,37.5,3.55,21.0,37.5,36.23,24.2
2016,10,25,14,0,0.0,21.0,3.5,21.0,21.0,20.28,11.12
2016,10,25,14,15,31.5,107.0,3.4,21.0,121.5,111.98,85.69
2016,10,25,14,30,63.0,193.0,3.3,21.0,222.0,194.13,150.79
2016,10,25,14,45,60.5,176.0,3.2,21.0,202.0,174.05,134.55
2016,10,25,15,0,58.0,159.0,3.1,21.0,182.0,154.2,118.63
2016,10,25,15,15,54.5,140.5,2.75,20.5,160.5,133.25,102.04
2016,10,25,15,30,51.0,122.0,2.4,20.0,139.0,112.7,85.84
2016,10,25,15,45,44.0,103.0,2.1,20.0,116.0,92.07,69.74
2016,10,25,16,0,37.0,84.0,1.8,20.0,93.0,72.89,57.79
2016,10,25,16,15,25.5,65.0,1.65,19.0,70.5,57.29,44.04
2016,10,25,16,30,14.0,46.0,1.5,18.0,48.0,41.35,29.69
2016,10,25,16,45,7.0,28.0,1.35,17.5,29.0,26.34,14.48
2016,10,25,17,0,0.0,10.0,1.2,17.0,10.0,9.83,0.0
2016,10,25,17,15,0.0,5.0,1.2,16.5,5.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,26,6,45,201.5,13.5,0.95,11.5,32.5,82.21,0.0
2016,10,26,7,0,403.0,27.0,0.9,12.0,65.0,181.3,126.27
2016,10,26,7,15,498.0,34.5,0.95,12.5,109.5,236.64,181.15
2016,10,26,7,30,593.0,42.0,1.0,13.0,154.0,302.46,238.54
2016,10,26,7,45,650.5,47.0,1.1,14.0,201.0,354.44,283.33
2016,10,26,8,0,708.0,52.0,1.2,15.0,248.0,408.69,328.25
2016,10,26,8,15,744.5,55.5,1.3,15.5,293.5,452.31,364.03
2016,10,26,8,30,781.0,59.0,1.4,16.0,339.0,495.99,398.7
2016,10,26,8,45,806.5,61.5,1.55,17.0,381.0,532.0,425.99
2016,10,26,9,0,832.0,64.0,1.7,18.0,423.0,563.81,449.42
2016,10,26,9,15,849.5,66.0,1.85,18.5,460.0,591.75,470.14
2016,10,26,9,30,867.0,68.0,2.0,19.0,497.0,617.65,488.93
2016,10,26,9,45,881.0,69.0,2.2,20.0,528.5,637.92,502.58
2016,10,26,10,0,895.0,70.0,2.4,21.0,560.0,655.64,514.09
2016,10,26,10,15,904.0,71.0,2.45,21.5,584.5,667.36,521.26
2016,10,26,10,30,913.0,72.0,2.5,22.0,609.0,676.14,526.21
2016,10,26,10,45,916.5,74.0,2.65,22.5,626.0,679.34,527.48
2016,10,26,11,0,920.0,76.0,2.8,23.0,643.0,679.41,526.44
2016,10,26,11,15,923.5,76.5,2.85,23.0,653.0,674.77,522.55
2016,10,26,11,30,927.0,77.0,2.9,23.0,663.0,667.01,516.34
2016,10,26,11,45,926.0,78.0,3.0,23.5,664.5,653.86,505.3
2016,10,26,12,0,925.0,79.0,3.1,24.0,666.0,637.75,491.97
2016,10,26,12,15,924.5,78.5,3.15,24.0,660.5,617.55,476.27
2016,10,26,12,30,924.0,78.0,3.2,24.0,655.0,594.55,458.22
2016,10,26,12,45,917.0,79.0,3.3,24.5,640.5,566.87,435.57
2016,10,26,13,0,910.0,80.0,3.4,25.0,626.0,536.92,410.83
2016,10,26,13,15,903.0,79.0,3.45,25.0,604.5,502.98,383.3
2016,10,26,13,30,896.0,78.0,3.5,25.0,583.0,467.17,353.69
2016,10,26,13,45,885.0,76.5,3.6,25.0,554.5,427.58,320.58
2016,10,26,14,0,874.0,75.0,3.7,25.0,526.0,386.78,285.72
2016,10,26,14,15,858.0,73.0,3.75,24.5,491.0,340.09,246.14
2016,10,26,14,30,842.0,71.0,3.8,24.0,456.0,295.7,207.56
2016,10,26,14,45,819.5,68.5,3.9,23.5,415.0,249.28,167.3
2016,10,26,15,0,797.0,66.0,4.0,23.0,374.0,203.64,128.14
2016,10,26,15,15,764.5,62.0,3.95,22.5,329.0,156.32,89.82
2016,10,26,15,30,732.0,58.0,3.9,22.0,284.0,111.29,57.29
2016,10,26,15,45,683.5,53.5,3.9,21.5,237.0,67.74,33.55
2016,10,26,16,0,635.0,49.0,3.9,21.0,190.0,36.74,26.33
2016,10,26,16,15,555.5,42.0,3.75,19.5,143.5,29.91,20.3
2016,10,26,16,30,476.0,35.0,3.6,18.0,97.0,26.19,16.69
2016,10,26,16,45,330.5,24.5,3.5,17.0,58.5,18.94,8.35
2016,10,26,17,0,185.0,14.0,3.4,16.0,20.0,13.76,0.0
2016,10,26,17,15,92.5,7.0,3.2,15.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.5,1.2,12.5,1.5,1.47,0.0
2016,10,27,7,0,0.0,3.0,1.2,13.0,3.0,2.89,0.0
2016,10,27,7,15,0.0,6.0,1.45,13.5,6.0,5.78,0.0
2016,10,27,7,30,0.0,9.0,1.7,14.0,9.0,8.67,1.71
2016,10,27,7,45,0.0,11.5,2.0,14.5,11.5,11.09,3.83
2016,10,27,8,0,0.0,14.0,2.3,15.0,14.0,13.5,5.91
2016,10,27,8,15,0.0,17.0,2.35,15.5,17.0,16.4,8.37
2016,10,27,8,30,0.0,20.0,2.4,16.0,20.0,19.3,10.79
2016,10,27,8,45,39.0,100.0,2.5,17.0,116.5,123.02,98.1
2016,10,27,9,0,78.0,180.0,2.6,18.0,213.0,233.19,187.31
2016,10,27,9,15,39.0,116.0,2.6,18.5,132.5,140.14,110.85
2016,10,27,9,30,0.0,52.0,2.6,19.0,52.0,50.25,36.13
2016,10,27,9,45,0.5,108.0,2.65,19.5,108.5,105.31,81.13
2016,10,27,10,0,1.0,164.0,2.7,20.0,165.0,161.58,126.05
2016,10,27,10,15,0.5,155.0,2.55,20.0,155.5,151.81,117.89
2016,10,27,10,30,0.0,146.0,2.4,20.0,146.0,142.25,110.06
2016,10,27,10,45,0.0,143.5,2.3,20.0,143.5,139.59,107.79
2016,10,27,11,0,0.0,141.0,2.2,20.0,141.0,136.97,105.59
2016,10,27,11,15,5.0,174.5,2.4,20.0,178.0,172.85,134.2
2016,10,27,11,30,10.0,208.0,2.6,20.0,215.0,208.43,162.27
2016,10,27,11,45,10.5,208.0,2.8,20.0,215.0,208.16,162.01
2016,10,27,12,0,11.0,208.0,3.0,20.0,215.0,207.85,161.83
2016,10,27,12,15,10.0,206.0,3.15,19.5,212.5,204.69,159.7
2016,10,27,12,30,9.0,204.0,3.3,19.0,210.0,201.54,157.61
2016,10,27,12,45,4.5,148.0,3.5,18.5,151.0,145.12,112.93
2016,10,27,13,0,0.0,92.0,3.7,18.0,92.0,89.03,67.77
2016,10,27,13,15,0.0,80.0,3.45,17.5,80.0,77.39,58.49
2016,10,27,13,30,0.0,68.0,3.2,17.0,68.0,65.76,49.1
2016,10,27,13,45,0.0,98.5,2.95,17.0,98.5,95.12,73.43
2016,10,27,14,0,0.0,129.0,2.7,17.0,129.0,123.62,96.92
2016,10,27,14,15,0.0,127.5,2.55,17.0,127.5,121.85,95.63
2016,10,27,14,30,0.0,126.0,2.4,17.0,126.0,119.96,94.3
2016,10,27,14,45,0.0,81.5,2.3,17.0,81.5,78.65,60.35
2016,10,27,15,0,0.0,37.0,2.2,17.0,37.0,35.72,24.57
2016,10,27,15,15,0.0,32.5,2.0,17.0,32.5,31.37,20.96
2016,10,27,15,30,0.0,28.0,1.8,17.0,28.0,27.02,17.3
2016,10,27,15,45,0.0,23.0,1.6,17.0,23.0,22.19,13.19
2016,10,27,16,0,0.0,18.0,1.4,17.0,18.0,17.36,9.74
2016,10,27,16,15,0.0,13.5,1.3,16.5,13.5,13.01,5.79
2016,10,27,16,30,0.0,9.0,1.2,16.0,9.0,8.67,1.8
2016,10,27,16,45,0.0,5.0,1.1,16.0,5.0,4.82,0.0
2016,10,27,17,0,0.0,1.0,1.0,16.0,1.0,0.98,0.0
2016,10,27,17,15,0.0,0.5,1.0,15.5,0.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.0,0.75,13.0,7.0,6.88,0.0
2016,10,28,7,0,0.0,14.0,0.7,13.0,14.0,13.5,4.5
2016,10,28,7,15,0.0,25.5,0.65,13.0,25.5,24.61,14.91
2016,10,28,7,30,0.0,37.0,0.6,13.0,37.0,35.73,24.75
2016,10,28,7,45,0.0,49.5,0.6,13.5,49.5,47.91,35.33
2016,10,28,8,0,0.0,62.0,0.6,14.0,62.0,60.4,45.99
2016,10,28,8,15,0.0,74.5,0.7,14.0,74.5,72.85,56.52
2016,10,28,8,30,0.0,87.0,0.8,14.0,87.0,85.25,66.88
2016,10,28,8,45,0.0,111.5,0.9,14.5,111.5,110.12,87.33
2016,10,28,9,0,0.0,136.0,1.0,15.0,136.0,134.92,107.34
2016,10,28,9,15,158.0,167.0,1.2,15.0,244.0,271.38,220.28
2016,10,28,9,30,316.0,198.0,1.4,15.0,352.0,408.63,329.17
2016,10,28,9,45,158.0,122.5,1.6,15.5,199.5,230.45,186.5
2016,10,28,10,0,0.0,47.0,1.8,16.0,47.0,45.42,32.34
2016,10,28,10,15,8.5,129.0,1.9,16.0,134.0,131.04,103.22
2016,10,28,10,30,17.0,211.0,2.0,16.0,221.0,218.25,173.27
2016,10,28,10,45,8.5,186.5,2.15,16.5,191.5,187.68,148.0
2016,10,28,11,0,0.0,162.0,2.3,17.0,162.0,157.63,123.44
2016,10,28,11,15,61.5,227.5,2.4,17.5,265.5,263.59,208.65
2016,10,28,11,30,123.0,293.0,2.5,18.0,369.0,368.02,289.58
2016,10,28,11,45,124.0,294.0,2.6,18.5,371.0,365.62,286.68
2016,10,28,12,0,125.0,295.0,2.7,19.0,373.0,362.76,283.9
2016,10,28,12,15,153.0,292.0,2.75,19.0,387.0,371.04,290.54
2016,10,28,12,30,181.0,289.0,2.8,19.0,401.0,377.65,295.72
2016,10,28,12,45,134.5,278.5,2.85,19.0,360.5,336.42,263.46
2016,10,28,13,0,88.0,268.0,2.9,19.0,320.0,297.83,233.34
2016,10,28,13,15,45.0,218.5,2.95,19.0,245.5,228.02,178.75
2016,10,28,13,30,2.0,169.0,3.0,19.0,171.0,162.52,126.97
2016,10,28,13,45,7.0,174.5,3.1,19.0,178.5,168.94,132.44
2016,10,28,14,0,12.0,180.0,3.2,19.0,186.0,174.7,137.22
2016,10,28,14,15,23.0,178.0,3.25,19.0,189.0,174.81,137.28
2016,10,28,14,30,34.0,176.0,3.3,19.0,192.0,170.66,133.78
2016,10,28,14,45,17.0,94.5,3.4,19.0,102.5,93.09,71.18
2016,10,28,15,0,0.0,13.0,3.5,19.0,13.0,12.54,4.89
2016,10,28,15,15,0.0,11.5,3.4,18.5,11.5,11.09,3.71
2016,10,28,15,30,0.0,10.0,3.3,18.0,10.0,9.64,2.51
2016,10,28,15,45,0.0,8.0,3.25,17.5,8.0,7.71,0.88
2016,10,28,16,0,0.0,6.0,3.2,17.0,6.0,5.78,0.0
2016,10,28,16,15,0.0,4.5,2.9,16.5,4.5,4.33,0.0
2016,10,28,16,30,0.0,3.0,2.6,16.0,3.0,2.89,0.0
2016,10,28,16,45,0.0,1.5,2.35,15.5,1.5,1.44,0.0
2016,10,28,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,28,17,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,6,45,117.0,15.0,1.2,12.5,25.0,47.44,0.0
2016,10,29,7,0,234.0,30.0,1.3,13.0,50.0,124.88,80.39
2016,10,29,7,15,337.0,41.5,1.6,13.5,90.5,183.72,139.37
2016,10,29,7,30,440.0,53.0,1.9,14.0,131.0,249.6,196.62
2016,10,29,7,45,514.5,59.5,2.2,14.5,177.0,304.37,244.39
2016,10,29,8,0,589.0,66.0,2.5,15.0,223.0,362.76,294.08
2016,10,29,8,15,632.0,71.5,2.7,15.0,267.0,407.47,332.25
2016,10,29,8,30,675.0,77.0,2.9,15.0,311.0,452.88,370.08
2016,10,29,8,45,714.0,78.5,3.1,15.5,353.5,491.83,401.37
2016,10,29,9,0,753.0,80.0,3.3,16.0,396.0,528.87,430.51
2016,10,29,9,15,773.5,83.0,3.45,16.5,432.5,557.73,452.46
2016,10,29,9,30,794.0,86.0,3.6,17.0,469.0,584.78,472.6
2016,10,29,9,45,588.0,148.5,3.8,17.5,442.0,533.88,429.7
2016,10,29,10,0,382.0,211.0,4.0,18.0,415.0,465.61,373.16
2016,10,29,10,15,285.5,238.0,4.1,18.0,394.5,432.86,345.98
2016,10,29,10,30,189.0,265.0,4.2,18.0,374.0,392.93,312.89
2016,10,29,10,45,535.0,176.0,4.3,18.5,496.5,529.54,423.87
2016,10,29,11,0,881.0,87.0,4.4,19.0,619.0,653.94,521.31
2016,10,29,11,15,885.0,87.5,4.4,19.0,628.5,649.72,516.72
2016,10,29,11,30,889.0,88.0,4.4,19.0,638.0,642.51,510.46
2016,10,29,11,45,895.0,86.0,4.4,19.5,641.0,630.99,499.96
2016,10,29,12,0,901.0,84.0,4.4,20.0,644.0,616.46,487.08
2016,10,29,12,15,899.5,83.5,4.35,20.0,637.5,596.17,470.37
