Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,898.0,83.0,4.3,20.0,631.0,573.21,451.4
2016,10,29,12,45,895.5,81.5,4.25,20.0,617.5,546.2,429.04
2016,10,29,13,0,893.0,80.0,4.2,20.0,604.0,516.81,404.45
2016,10,29,13,15,885.5,79.0,4.1,20.0,582.5,483.35,376.12
2016,10,29,13,30,878.0,78.0,4.0,20.0,561.0,448.1,345.81
2016,10,29,13,45,868.0,76.0,3.9,20.0,533.0,409.32,312.14
2016,10,29,14,0,858.0,74.0,3.8,20.0,505.0,369.32,276.81
2016,10,29,14,15,841.5,72.0,3.7,20.0,470.0,323.48,236.4
2016,10,29,14,30,825.0,70.0,3.6,20.0,435.0,279.99,197.42
2016,10,29,14,45,801.5,67.0,3.5,20.0,395.0,234.07,156.78
2016,10,29,15,0,778.0,64.0,3.4,20.0,355.0,189.05,117.8
2016,10,29,15,15,744.5,60.5,3.1,19.5,311.0,143.49,81.3
2016,10,29,15,30,711.0,57.0,2.8,19.0,267.0,100.32,51.26
2016,10,29,15,45,657.5,52.0,2.5,18.5,220.5,57.92,30.15
2016,10,29,16,0,604.0,47.0,2.2,18.0,174.0,35.56,25.61
2016,10,29,16,15,520.0,40.0,2.0,17.0,129.0,28.79,19.47
2016,10,29,16,30,436.0,33.0,1.8,16.0,84.0,25.01,15.61
2016,10,29,16,45,281.0,22.0,1.6,15.5,49.0,17.15,4.86
2016,10,29,17,0,126.0,11.0,1.4,15.0,14.0,10.81,0.0
2016,10,29,17,15,63.0,5.5,1.4,14.5,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,127.0,14.0,2.75,11.5,24.5,48.81,0.0
2016,10,30,7,0,254.0,28.0,3.0,12.0,49.0,126.73,78.69
2016,10,30,7,15,361.0,38.5,3.3,12.5,89.5,187.88,142.73
2016,10,30,7,30,468.0,49.0,3.6,13.0,130.0,254.63,201.6
2016,10,30,7,45,525.5,57.5,3.95,13.5,174.0,304.82,246.52
2016,10,30,8,0,583.0,66.0,4.3,14.0,218.0,357.59,292.56
2016,10,30,8,15,626.5,71.0,4.45,14.0,262.0,401.61,330.87
2016,10,30,8,30,670.0,76.0,4.6,14.0,306.0,446.35,368.88
2016,10,30,8,45,335.0,41.5,4.85,14.5,156.5,237.57,198.11
2016,10,30,9,0,0.0,7.0,5.1,15.0,7.0,6.75,0.08
2016,10,30,9,15,0.0,34.0,5.3,15.0,34.0,32.83,22.21
2016,10,30,9,30,0.0,61.0,5.5,15.0,61.0,58.96,44.15
2016,10,30,9,45,10.5,130.0,5.75,15.5,136.0,133.58,106.27
2016,10,30,10,0,21.0,199.0,6.0,16.0,211.0,209.92,168.5
2016,10,30,10,15,10.5,105.0,6.1,16.0,111.0,108.49,84.96
2016,10,30,10,30,0.0,11.0,6.2,16.0,11.0,10.62,3.25
2016,10,30,10,45,44.5,142.0,6.3,16.5,168.5,168.65,134.83
2016,10,30,11,0,89.0,273.0,6.4,17.0,326.0,328.24,263.09
2016,10,30,11,15,58.0,256.5,6.45,17.0,291.5,289.98,231.58
2016,10,30,11,30,27.0,240.0,6.5,17.0,257.0,250.13,199.03
2016,10,30,11,45,94.5,265.5,6.6,17.5,324.0,316.53,252.79
2016,10,30,12,0,162.0,291.0,6.7,18.0,391.0,379.31,302.55
2016,10,30,12,15,84.0,239.5,6.7,18.0,291.5,279.19,222.17
2016,10,30,12,30,6.0,188.0,6.7,18.0,192.0,184.45,145.32
2016,10,30,12,45,3.0,107.5,6.7,18.0,109.5,105.47,81.33
2016,10,30,13,0,0.0,27.0,6.7,18.0,27.0,26.09,16.02
2016,10,30,13,15,410.0,63.0,6.6,18.0,287.0,245.73,196.35
2016,10,30,13,30,820.0,99.0,6.5,18.0,547.0,438.08,344.53
2016,10,30,13,45,627.5,140.0,6.4,18.0,472.0,369.13,287.66
2016,10,30,14,0,435.0,181.0,6.3,18.0,397.0,313.12,242.84
2016,10,30,14,15,217.5,99.0,6.1,17.5,207.0,156.39,119.1
2016,10,30,14,30,0.0,17.0,5.9,17.0,17.0,16.41,8.17
2016,10,30,14,45,0.0,15.5,5.75,17.0,15.5,14.96,6.99
2016,10,30,15,0,0.0,14.0,5.6,17.0,14.0,13.51,5.79
2016,10,30,15,15,323.0,41.0,5.25,16.5,135.0,70.36,39.78
2016,10,30,15,30,646.0,68.0,4.9,16.0,256.0,99.49,54.31
2016,10,30,15,45,589.5,61.5,4.55,15.5,210.5,58.91,33.91
2016,10,30,16,0,533.0,55.0,4.2,15.0,165.0,39.67,29.54
2016,10,30,16,15,439.5,46.5,3.8,14.5,121.0,34.98,25.06
2016,10,30,16,30,346.0,38.0,3.4,14.0,77.0,30.16,20.02
2016,10,30,16,45,173.0,25.0,3.05,13.5,44.5,19.65,5.08
2016,10,30,17,0,0.0,12.0,2.7,13.0,12.0,11.8,0.0
2016,10,30,17,15,0.0,6.0,2.65,12.5,6.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,31,6,45,133.0,14.0,1.05,8.5,24.0,50.01,0.0
2016,10,31,7,0,266.0,28.0,1.0,9.0,48.0,128.38,76.41
2016,10,31,7,15,379.5,38.0,1.25,9.5,89.5,192.42,146.3
2016,10,31,7,30,493.0,48.0,1.5,10.0,131.0,261.43,207.2
2016,10,31,7,45,567.5,53.5,1.75,11.0,177.5,316.1,255.28
2016,10,31,8,0,642.0,59.0,2.0,12.0,224.0,374.35,304.98
2016,10,31,8,15,685.0,63.5,2.05,12.5,269.0,419.07,342.71
2016,10,31,8,30,728.0,68.0,2.1,13.0,314.0,462.53,378.28
2016,10,31,8,45,763.0,70.0,2.2,13.5,357.0,501.17,409.19
2016,10,31,9,0,798.0,72.0,2.3,14.0,400.0,539.1,438.73
2016,10,31,9,15,817.5,74.5,2.3,14.0,437.0,567.47,460.66
2016,10,31,9,30,837.0,77.0,2.3,14.0,474.0,593.91,480.7
2016,10,31,9,45,756.5,100.0,2.35,14.5,476.5,580.46,468.37
2016,10,31,10,0,676.0,123.0,2.4,15.0,479.0,560.84,451.46
2016,10,31,10,15,383.5,189.0,2.4,15.0,393.0,445.94,358.88
2016,10,31,10,30,91.0,255.0,2.4,15.0,307.0,314.53,251.1
2016,10,31,10,45,113.5,266.0,2.4,15.5,332.5,338.29,269.83
2016,10,31,11,0,136.0,277.0,2.4,16.0,358.0,365.19,290.14
2016,10,31,11,15,81.5,257.5,2.45,16.0,306.5,305.33,242.35
2016,10,31,11,30,27.0,238.0,2.5,16.0,255.0,248.06,196.35
2016,10,31,11,45,465.0,162.0,2.6,16.5,447.0,442.07,354.67
2016,10,31,12,0,903.0,86.0,2.7,17.0,639.0,611.9,484.93
2016,10,31,12,15,657.5,163.0,2.8,17.0,563.5,530.77,419.4
2016,10,31,12,30,412.0,240.0,2.9,17.0,488.0,453.36,357.77
2016,10,31,12,45,405.0,236.5,3.0,17.0,475.5,433.44,342.18
2016,10,31,13,0,398.0,233.0,3.1,17.0,463.0,412.79,325.49
2016,10,31,13,15,628.0,159.5,3.2,17.0,506.5,433.52,340.51
2016,10,31,13,30,858.0,86.0,3.3,17.0,550.0,438.18,340.63
2016,10,31,13,45,846.5,83.5,3.4,17.5,521.5,398.89,305.83
2016,10,31,14,0,835.0,81.0,3.5,18.0,493.0,358.58,269.75
2016,10,31,14,15,817.0,78.5,3.5,17.5,458.5,315.51,231.89
2016,10,31,14,30,799.0,76.0,3.5,17.0,424.0,272.41,193.5
2016,10,31,14,45,503.0,112.5,3.55,17.0,324.5,202.94,143.72
2016,10,31,15,0,207.0,149.0,3.6,17.0,225.0,165.25,123.36
2016,10,31,15,15,193.0,132.0,3.45,16.5,196.0,137.15,101.07
2016,10,31,15,30,179.0,115.0,3.3,16.0,167.0,110.26,80.79
2016,10,31,15,45,162.5,96.0,3.15,15.5,137.0,83.16,62.15
2016,10,31,16,0,146.0,77.0,3.0,15.0,107.0,60.69,48.03
2016,10,31,16,15,119.5,58.0,2.75,14.0,78.0,46.61,35.24
2016,10,31,16,30,93.0,39.0,2.5,13.0,49.0,32.03,21.54
2016,10,31,16,45,46.5,19.5,2.25,12.5,24.5,16.49,1.9
2016,10,31,17,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,1,6,45,132.5,13.0,1.35,9.5,22.5,48.44,0.0
2016,11,1,7,0,265.0,26.0,1.4,10.0,45.0,124.28,68.59
2016,11,1,7,15,380.5,35.5,1.6,10.5,86.5,188.68,142.17
2016,11,1,7,30,496.0,45.0,1.8,11.0,128.0,257.37,202.89
2016,11,1,7,45,568.0,51.0,2.05,11.5,173.5,311.22,250.83
2016,11,1,8,0,640.0,57.0,2.3,12.0,219.0,368.56,300.49
2016,11,1,8,15,683.5,61.5,2.25,12.5,264.0,411.16,336.63
2016,11,1,8,30,727.0,66.0,2.2,13.0,309.0,456.81,373.86
2016,11,1,8,45,519.0,112.0,2.15,13.5,297.0,412.17,337.31
2016,11,1,9,0,311.0,158.0,2.1,14.0,285.0,349.94,285.72
2016,11,1,9,15,199.5,180.5,2.05,14.0,265.0,308.11,251.01
2016,11,1,9,30,88.0,203.0,2.0,14.0,245.0,261.87,211.91
2016,11,1,9,45,174.5,215.0,2.0,14.5,304.0,331.94,268.5
2016,11,1,10,0,261.0,227.0,2.0,15.0,363.0,403.09,324.1
2016,11,1,10,15,387.0,208.0,1.95,15.0,420.5,460.98,369.88
2016,11,1,10,30,513.0,189.0,1.9,15.0,478.0,524.45,418.89
2016,11,1,10,45,708.5,135.5,1.85,15.5,547.0,591.99,470.39
2016,11,1,11,0,904.0,82.0,1.8,16.0,616.0,651.68,514.68
2016,11,1,11,15,907.5,82.5,1.75,16.0,625.5,647.01,509.59
2016,11,1,11,30,911.0,83.0,1.7,16.0,635.0,639.28,502.74
2016,11,1,11,45,911.0,83.0,1.7,16.5,636.5,625.94,491.08
2016,11,1,12,0,911.0,83.0,1.7,17.0,638.0,609.7,477.18
2016,11,1,12,15,909.0,83.0,1.7,17.0,631.5,589.52,461.06
2016,11,1,12,30,907.0,83.0,1.7,17.0,625.0,566.67,442.66
2016,11,1,12,45,899.0,83.0,1.75,17.0,610.0,538.22,419.93
2016,11,1,13,0,891.0,83.0,1.8,17.0,595.0,507.65,395.08
2016,11,1,13,15,883.0,82.0,1.75,17.0,573.0,474.19,367.07
2016,11,1,13,30,875.0,81.0,1.7,17.0,551.0,438.98,337.07
2016,11,1,13,45,862.0,79.5,1.65,17.0,522.0,397.61,301.73
2016,11,1,14,0,849.0,78.0,1.6,17.0,493.0,357.25,266.41
2016,11,1,14,15,831.0,75.5,1.55,17.0,458.0,313.75,228.11
2016,11,1,14,30,813.0,73.0,1.5,17.0,423.0,270.19,189.38
2016,11,1,14,45,786.0,70.5,1.5,17.0,382.5,224.92,149.78
2016,11,1,15,0,759.0,68.0,1.5,17.0,342.0,180.91,112.26
2016,11,1,15,15,722.0,64.0,1.4,16.5,298.0,135.92,77.09
2016,11,1,15,30,685.0,60.0,1.3,16.0,254.0,93.72,49.08
2016,11,1,15,45,627.0,54.5,1.2,15.5,208.0,49.41,27.91
2016,11,1,16,0,569.0,49.0,1.1,15.0,162.0,34.82,25.26
2016,11,1,16,15,476.0,41.0,1.1,14.0,118.0,30.34,21.01
2016,11,1,16,30,383.0,33.0,1.1,13.0,74.0,25.71,16.08
2016,11,1,16,45,191.5,16.5,1.15,12.5,37.0,12.42,0.0
2016,11,1,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,2,6,45,136.0,12.0,0.65,7.0,21.5,47.94,0.0
2016,11,2,7,0,272.0,24.0,0.7,7.0,43.0,122.63,62.07
2016,11,2,7,15,387.5,34.0,0.85,7.5,84.5,188.03,141.83
2016,11,2,7,30,503.0,44.0,1.0,8.0,126.0,257.0,203.24
2016,11,2,7,45,569.5,51.0,1.2,9.0,171.5,309.61,249.95
2016,11,2,8,0,636.0,58.0,1.4,10.0,217.0,365.38,297.88
2016,11,2,8,15,680.0,63.0,1.55,10.5,262.0,410.57,336.45
2016,11,2,8,30,724.0,68.0,1.7,11.0,307.0,454.47,372.91
2016,11,2,8,45,756.0,71.0,1.9,12.0,349.5,492.2,402.94
2016,11,2,9,0,788.0,74.0,2.1,13.0,392.0,529.09,431.44
2016,11,2,9,15,809.0,76.5,2.15,13.5,429.0,557.93,453.23
2016,11,2,9,30,830.0,79.0,2.2,14.0,466.0,584.9,473.11
2016,11,2,9,45,858.0,76.5,2.3,15.0,499.5,608.5,489.53
2016,11,2,10,0,886.0,74.0,2.4,16.0,533.0,627.6,502.29
2016,11,2,10,15,895.5,75.5,2.35,16.5,557.5,639.68,509.55
2016,11,2,10,30,905.0,77.0,2.3,17.0,582.0,648.87,514.51
2016,11,2,10,45,912.0,77.5,2.25,17.5,599.0,652.45,515.24
2016,11,2,11,0,919.0,78.0,2.2,18.0,616.0,652.96,513.65
2016,11,2,11,15,922.0,78.5,2.0,18.0,625.5,647.91,508.02
2016,11,2,11,30,925.0,79.0,1.8,18.0,635.0,639.78,500.0
2016,11,2,11,45,926.0,78.5,1.65,18.5,636.5,626.38,487.42
2016,11,2,12,0,927.0,78.0,1.5,19.0,638.0,610.03,472.57
2016,11,2,12,15,925.0,78.0,1.35,19.0,631.5,589.62,455.46
2016,11,2,12,30,923.0,78.0,1.2,19.0,625.0,566.49,436.1
2016,11,2,12,45,918.0,77.0,1.05,19.5,610.5,538.27,411.95
2016,11,2,13,0,913.0,76.0,0.9,20.0,596.0,507.75,385.79
2016,11,2,13,15,905.0,75.0,0.75,20.0,574.0,473.75,357.37
2016,11,2,13,30,897.0,74.0,0.6,20.0,552.0,437.94,327.05
2016,11,2,13,45,885.0,72.5,0.45,20.0,523.0,398.57,293.52
2016,11,2,14,0,873.0,71.0,0.3,20.0,494.0,358.07,258.57
2016,11,2,14,15,856.0,68.5,0.35,20.0,459.0,314.29,221.65
2016,11,2,14,30,839.0,66.0,0.4,20.0,424.0,267.27,181.64
2016,11,2,14,45,814.0,63.5,0.5,20.0,383.5,221.45,142.78
2016,11,2,15,0,789.0,61.0,0.6,20.0,343.0,176.64,105.55
2016,11,2,15,15,753.5,57.5,0.65,19.5,299.0,131.03,70.8
2016,11,2,15,30,718.0,54.0,0.7,19.0,255.0,87.99,43.21
2016,11,2,15,45,662.5,49.0,0.75,18.5,208.5,46.15,25.97
2016,11,2,16,0,607.0,44.0,0.8,18.0,162.0,33.61,23.85
2016,11,2,16,15,517.0,36.5,0.9,16.5,117.5,28.93,19.51
2016,11,2,16,30,427.0,29.0,1.0,15.0,73.0,22.08,12.74
2016,11,2,16,45,213.5,14.5,1.1,14.0,36.5,10.74,0.0
2016,11,2,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,3,6,45,150.0,11.0,1.45,7.5,21.0,50.17,0.0
2016,11,3,7,0,300.0,22.0,1.5,8.0,42.0,127.21,55.99
2016,11,3,7,15,416.5,31.5,1.75,8.5,83.5,193.71,144.85
2016,11,3,7,30,533.0,41.0,2.0,9.0,125.0,263.02,207.49
2016,11,3,7,45,601.0,47.0,2.3,10.0,171.5,315.77,254.92
2016,11,3,8,0,669.0,53.0,2.6,11.0,218.0,369.48,301.83
2016,11,3,8,15,711.5,57.5,2.55,11.5,263.0,414.56,340.45
2016,11,3,8,30,754.0,62.0,2.5,12.0,308.0,460.05,378.01
2016,11,3,8,45,784.0,65.0,2.5,13.0,350.0,497.26,407.21
2016,11,3,9,0,814.0,68.0,2.5,14.0,392.0,533.5,434.63
2016,11,3,9,15,834.0,70.5,2.5,14.5,429.5,562.17,456.18
2016,11,3,9,30,854.0,73.0,2.5,15.0,467.0,588.89,475.71
2016,11,3,9,45,871.5,73.5,2.55,15.5,498.5,607.2,488.76
2016,11,3,10,0,889.0,74.0,2.6,16.0,530.0,625.73,501.66
2016,11,3,10,15,898.0,75.5,2.5,16.5,554.5,637.47,508.51
2016,11,3,10,30,907.0,77.0,2.4,17.0,579.0,646.32,513.03
2016,11,3,10,45,913.5,77.5,2.3,18.0,596.0,649.55,512.32
2016,11,3,11,0,920.0,78.0,2.2,19.0,613.0,649.73,509.27
2016,11,3,11,15,923.0,78.5,2.1,19.0,622.5,644.67,504.21
2016,11,3,11,30,926.0,79.0,2.0,19.0,632.0,636.54,496.83
2016,11,3,11,45,926.0,79.0,1.9,19.5,633.5,623.07,484.53
2016,11,3,12,0,926.0,79.0,1.8,20.0,635.0,606.67,470.0
2016,11,3,12,15,924.0,79.0,1.75,20.0,628.0,586.31,453.54
2016,11,3,12,30,922.0,79.0,1.7,20.0,621.0,563.23,434.82
2016,11,3,12,45,914.5,79.0,1.65,20.5,606.5,534.82,411.02
2016,11,3,13,0,907.0,79.0,1.6,21.0,592.0,504.23,385.24
2016,11,3,13,15,898.5,78.0,1.55,21.0,570.0,470.23,357.19
2016,11,3,13,30,890.0,77.0,1.5,21.0,548.0,434.49,327.17
2016,11,3,13,45,876.0,75.5,1.45,21.0,518.5,394.69,293.47
2016,11,3,14,0,862.0,74.0,1.4,21.0,489.0,351.4,256.44
2016,11,3,14,15,844.5,72.0,1.35,21.0,454.0,308.25,218.93
2016,11,3,14,30,827.0,70.0,1.3,21.0,419.0,264.95,180.97
2016,11,3,14,45,799.5,67.5,1.3,21.0,378.5,219.28,141.77
2016,11,3,15,0,772.0,65.0,1.3,21.0,338.0,174.87,104.8
2016,11,3,15,15,735.0,61.0,1.15,20.0,293.5,129.63,70.66
2016,11,3,15,30,698.0,57.0,1.0,19.0,249.0,87.14,43.92
2016,11,3,15,45,640.0,51.5,0.9,18.5,203.0,46.08,27.66
2016,11,3,16,0,582.0,46.0,0.8,18.0,157.0,32.63,22.96
2016,11,3,16,15,487.0,38.0,0.85,17.0,113.0,28.02,18.63
2016,11,3,16,30,392.0,30.0,0.9,16.0,69.0,23.23,13.45
2016,11,3,16,45,196.0,15.0,1.0,15.5,34.5,11.3,0.0
2016,11,3,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,4,6,45,127.5,11.5,0.85,9.5,19.5,44.33,0.0
2016,11,4,7,0,255.0,23.0,0.8,10.0,39.0,112.68,39.51
2016,11,4,7,15,376.0,33.0,0.95,10.5,79.5,180.09,132.29
2016,11,4,7,30,497.0,43.0,1.1,11.0,120.0,249.7,194.21
2016,11,4,7,45,569.0,49.5,1.3,12.0,166.0,303.22,241.32
2016,11,4,8,0,641.0,56.0,1.5,13.0,212.0,360.23,289.93
2016,11,4,8,15,685.5,61.0,1.45,13.5,257.0,405.4,327.72
2016,11,4,8,30,730.0,66.0,1.4,14.0,302.0,449.36,363.2
2016,11,4,8,45,761.0,69.5,1.4,14.5,344.0,486.95,392.73
2016,11,4,9,0,792.0,73.0,1.4,15.0,386.0,523.65,420.64
2016,11,4,9,15,812.5,75.5,1.35,15.5,423.0,552.08,441.22
2016,11,4,9,30,833.0,78.0,1.3,16.0,460.0,578.63,459.8
2016,11,4,9,45,848.0,80.0,1.3,17.0,491.0,599.22,472.95
2016,11,4,10,0,863.0,82.0,1.3,18.0,522.0,617.34,483.96
2016,11,4,10,15,873.0,83.5,1.25,18.5,546.0,629.22,490.69
2016,11,4,10,30,883.0,85.0,1.2,19.0,570.0,638.26,495.23
2016,11,4,10,45,889.0,86.0,1.15,19.5,587.0,639.69,494.24
2016,11,4,11,0,895.0,87.0,1.1,20.0,604.0,640.07,492.41
2016,11,4,11,15,898.0,87.5,1.1,20.0,613.0,635.09,488.08
2016,11,4,11,30,901.0,88.0,1.1,20.0,622.0,627.13,481.55
2016,11,4,11,45,902.0,88.0,1.1,20.5,623.5,614.51,470.7
2016,11,4,12,0,903.0,88.0,1.1,21.0,625.0,599.01,457.67
2016,11,4,12,15,900.0,87.5,1.15,21.0,618.0,578.01,441.74
2016,11,4,12,30,897.0,87.0,1.2,21.0,611.0,554.43,423.58
2016,11,4,12,45,891.5,86.0,1.25,21.5,596.5,526.66,401.15
2016,11,4,13,0,886.0,85.0,1.3,22.0,582.0,496.69,376.63
2016,11,4,13,15,877.0,83.5,1.3,22.0,560.0,461.05,347.86
2016,11,4,13,30,868.0,82.0,1.3,22.0,538.0,425.08,318.12
2016,11,4,13,45,782.0,92.0,1.35,22.0,486.0,370.5,274.82
2016,11,4,14,0,696.0,102.0,1.4,22.0,434.0,318.07,232.96
2016,11,4,14,15,749.5,88.0,1.4,22.0,422.0,293.04,208.62
2016,11,4,14,30,803.0,74.0,1.4,22.0,410.0,259.9,176.91
2016,11,4,14,45,777.0,70.5,1.4,22.0,370.0,214.81,138.36
2016,11,4,15,0,751.0,67.0,1.4,22.0,330.0,170.9,102.04
2016,11,4,15,15,712.5,63.0,1.25,21.0,286.0,126.67,69.14
2016,11,4,15,30,674.0,59.0,1.1,20.0,242.0,82.2,41.15
2016,11,4,15,45,616.5,53.0,0.95,19.5,196.5,41.84,31.01
2016,11,4,16,0,559.0,47.0,0.8,19.0,151.0,33.71,23.77
2016,11,4,16,15,463.0,38.5,0.85,18.0,108.0,28.68,19.06
2016,11,4,16,30,367.0,30.0,0.9,17.0,65.0,23.45,13.34
2016,11,4,16,45,183.5,15.0,0.95,16.5,32.5,11.43,0.0
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,6,45,128.0,10.5,1.1,9.0,18.0,43.05,0.0
2016,11,5,7,0,256.0,21.0,1.1,9.0,36.0,109.33,26.75
2016,11,5,7,15,375.0,31.0,1.25,10.0,76.0,176.22,128.52
2016,11,5,7,30,494.0,41.0,1.4,11.0,116.0,244.46,189.8
2016,11,5,7,45,560.5,48.5,1.55,12.0,160.5,296.42,235.86
2016,11,5,8,0,627.0,56.0,1.7,13.0,205.0,351.57,283.11
2016,11,5,8,15,671.0,61.0,1.65,13.5,249.5,395.88,320.5
2016,11,5,8,30,715.0,66.0,1.6,14.0,294.0,438.93,355.58
2016,11,5,8,45,740.5,70.5,1.6,14.5,334.5,474.24,383.57
2016,11,5,9,0,766.0,75.0,1.6,15.0,375.0,508.46,409.83
2016,11,5,9,15,787.5,78.0,1.6,15.5,411.5,537.41,431.35
2016,11,5,9,30,809.0,81.0,1.6,16.0,448.0,564.58,450.97
2016,11,5,9,45,826.0,82.5,1.6,16.5,479.0,585.43,465.44
2016,11,5,10,0,843.0,84.0,1.6,17.0,510.0,603.92,477.88
2016,11,5,10,15,852.5,85.5,1.55,17.5,534.0,615.32,484.5
2016,11,5,10,30,862.0,87.0,1.5,18.0,558.0,623.94,488.95
2016,11,5,10,45,868.0,88.5,1.45,18.5,574.5,627.56,489.61
2016,11,5,11,0,874.0,90.0,1.4,19.0,591.0,628.23,488.07
2016,11,5,11,15,876.5,90.5,1.45,19.0,599.5,622.78,483.7
2016,11,5,11,30,879.0,91.0,1.5,19.0,608.0,614.4,477.13
2016,11,5,11,45,881.0,90.0,1.55,19.5,609.5,600.83,465.81
2016,11,5,12,0,883.0,89.0,1.6,20.0,611.0,585.25,452.82
2016,11,5,12,15,880.0,88.5,1.7,20.0,604.0,564.68,437.03
2016,11,5,12,30,877.0,88.0,1.8,20.0,597.0,541.6,418.98
2016,11,5,12,45,870.0,87.5,1.95,20.5,582.0,513.2,395.95
2016,11,5,13,0,863.0,87.0,2.1,21.0,567.0,483.35,371.25
2016,11,5,13,15,853.5,85.5,2.15,21.0,545.5,449.57,343.4
2016,11,5,13,30,844.0,84.0,2.2,21.0,524.0,414.27,313.68
2016,11,5,13,45,649.0,124.5,2.3,21.0,452.0,348.03,262.11
2016,11,5,14,0,454.0,165.0,2.4,21.0,380.0,294.79,221.61
2016,11,5,14,15,479.0,146.5,2.45,20.5,358.5,264.65,195.5
2016,11,5,14,30,504.0,128.0,2.5,20.0,337.0,231.82,166.46
2016,11,5,14,45,479.0,120.5,2.55,20.0,303.5,196.04,136.34
2016,11,5,15,0,454.0,113.0,2.6,20.0,270.0,161.79,108.38
2016,11,5,15,15,432.5,100.0,2.4,19.0,233.5,124.97,80.33
2016,11,5,15,30,411.0,87.0,2.2,18.0,197.0,89.83,56.81
2016,11,5,15,45,373.5,73.5,2.05,17.5,159.5,55.99,43.65
2016,11,5,16,0,336.0,60.0,1.9,17.0,122.0,44.79,33.6
2016,11,5,16,15,274.0,45.5,1.85,16.0,86.5,34.62,24.28
2016,11,5,16,30,212.0,31.0,1.8,15.0,51.0,24.01,13.65
2016,11,5,16,45,106.0,15.5,1.75,14.5,25.5,12.09,0.0
2016,11,5,17,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,9.5,0.9,11.5,9.5,9.34,0.0
2016,11,6,7,0,0.0,19.0,0.9,12.0,19.0,19.12,0.0
2016,11,6,7,15,40.5,36.0,1.05,12.0,42.5,58.85,40.64
2016,11,6,7,30,81.0,53.0,1.2,12.0,66.0,93.22,71.29
2016,11,6,7,45,96.0,72.5,1.35,12.5,92.0,123.01,97.49
2016,11,6,8,0,111.0,92.0,1.5,13.0,118.0,153.13,123.55
2016,11,6,8,15,120.5,110.5,1.65,13.5,144.0,179.85,146.27
2016,11,6,8,30,130.0,129.0,1.8,14.0,170.0,206.62,168.51
2016,11,6,8,45,136.5,146.5,1.95,14.5,194.5,230.63,188.02
2016,11,6,9,0,143.0,164.0,2.1,15.0,219.0,254.41,206.96
2016,11,6,9,15,220.5,173.0,2.15,15.5,267.5,308.02,250.29
2016,11,6,9,30,298.0,182.0,2.2,16.0,316.0,369.42,298.77
2016,11,6,9,45,313.5,193.0,2.25,16.5,342.5,392.06,315.5
2016,11,6,10,0,329.0,204.0,2.3,17.0,369.0,413.92,331.55
2016,11,6,10,15,306.5,219.0,2.35,17.0,378.5,416.09,332.36
2016,11,6,10,30,284.0,234.0,2.4,17.0,388.0,416.77,332.08
2016,11,6,10,45,323.5,234.0,2.45,17.5,414.5,438.27,348.16
2016,11,6,11,0,363.0,234.0,2.5,18.0,441.0,458.59,363.02
2016,11,6,11,15,467.5,207.0,2.5,18.0,477.5,492.34,389.49
2016,11,6,11,30,572.0,180.0,2.5,18.0,514.0,519.4,410.44
2016,11,6,11,45,484.0,208.0,2.5,18.5,491.5,486.8,383.09
2016,11,6,12,0,396.0,236.0,2.5,19.0,469.0,452.72,355.07
2016,11,6,12,15,345.0,244.5,2.5,19.0,445.5,423.52,331.98
2016,11,6,12,30,294.0,253.0,2.5,19.0,422.0,395.21,309.51
2016,11,6,12,45,291.0,246.5,2.55,19.5,411.0,377.55,295.01
2016,11,6,13,0,288.0,240.0,2.6,20.0,400.0,359.3,279.9
2016,11,6,13,15,206.0,236.5,2.55,20.0,348.5,310.19,241.5
2016,11,6,13,30,124.0,233.0,2.5,20.0,297.0,265.56,206.9
2016,11,6,13,45,157.0,219.0,2.45,20.0,296.0,258.08,200.35
2016,11,6,14,0,190.0,205.0,2.4,20.0,295.0,247.92,191.09
2016,11,6,14,15,288.5,176.5,2.3,19.5,301.0,238.46,180.46
2016,11,6,14,30,387.0,148.0,2.2,19.0,307.0,220.07,161.33
2016,11,6,14,45,372.5,135.5,2.15,19.0,276.5,187.0,133.51
2016,11,6,15,0,358.0,123.0,2.1,19.0,246.0,154.79,107.09
2016,11,6,15,15,341.0,108.0,1.85,18.5,212.5,121.18,81.23
2016,11,6,15,30,324.0,93.0,1.6,18.0,179.0,88.95,59.11
2016,11,6,15,45,292.0,77.5,1.35,17.5,144.0,57.75,45.17
2016,11,6,16,0,260.0,62.0,1.1,17.0,109.0,46.5,35.06
2016,11,6,16,15,207.0,46.5,1.05,16.5,77.0,35.52,24.96
2016,11,6,16,30,154.0,31.0,1.0,16.0,45.0,24.08,13.34
2016,11,6,16,45,77.0,15.5,1.0,15.5,22.5,15.24,0.0
2016,11,6,17,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.0,0.75,11.0,11.0,10.81,0.0
2016,11,7,7,0,0.0,22.0,0.7,11.0,22.0,23.4,0.0
2016,11,7,7,15,97.5,36.0,0.85,11.5,50.0,82.99,58.11
2016,11,7,7,30,195.0,50.0,1.0,12.0,78.0,141.85,109.36
2016,11,7,7,45,223.5,67.0,1.15,12.5,110.0,171.92,136.54
2016,11,7,8,0,252.0,84.0,1.3,13.0,142.0,209.25,169.02
2016,11,7,8,15,270.0,100.0,1.3,13.5,174.0,241.51,196.46
2016,11,7,8,30,288.0,116.0,1.3,14.0,206.0,273.96,223.24
2016,11,7,8,45,300.0,131.0,1.3,15.0,236.0,302.16,245.41
2016,11,7,9,0,312.0,146.0,1.3,16.0,266.0,329.91,266.54
2016,11,7,9,15,348.5,155.5,1.3,16.5,301.5,364.53,293.25
2016,11,7,9,30,385.0,165.0,1.3,17.0,337.0,405.11,323.86
2016,11,7,9,45,576.0,130.5,1.35,18.0,407.0,485.51,385.57
2016,11,7,10,0,767.0,96.0,1.4,19.0,477.0,564.82,444.37
2016,11,7,10,15,778.5,98.0,1.4,19.5,500.5,577.34,451.68
2016,11,7,10,30,790.0,100.0,1.4,20.0,524.0,587.34,457.54
2016,11,7,10,45,799.0,100.5,1.45,20.5,540.5,591.62,459.49
2016,11,7,11,0,808.0,101.0,1.5,21.0,557.0,593.19,459.4
2016,11,7,11,15,630.5,159.5,1.5,21.0,519.0,541.01,418.45
2016,11,7,11,30,453.0,218.0,1.5,21.0,481.0,485.72,375.32
2016,11,7,11,45,454.0,218.5,1.5,21.5,482.5,478.15,368.81
2016,11,7,12,0,455.0,219.0,1.5,22.0,484.0,469.07,360.78
2016,11,7,12,15,395.5,230.5,1.55,22.0,459.5,435.53,335.05
2016,11,7,12,30,336.0,242.0,1.6,22.0,435.0,404.99,311.54
2016,11,7,12,45,588.5,163.5,1.65,22.0,490.5,443.21,340.56
2016,11,7,13,0,841.0,85.0,1.7,22.0,546.0,465.06,355.0
2016,11,7,13,15,707.5,117.5,1.7,22.0,495.0,410.57,311.91
2016,11,7,13,30,574.0,150.0,1.7,22.0,444.0,362.84,274.51
2016,11,7,13,45,584.5,138.0,1.7,22.0,423.5,333.35,249.54
2016,11,7,14,0,595.0,126.0,1.7,22.0,403.0,301.22,221.77
2016,11,7,14,15,524.0,130.0,1.65,22.0,361.0,259.07,187.71
2016,11,7,14,30,453.0,134.0,1.6,22.0,319.0,221.82,158.06
2016,11,7,14,45,435.0,124.0,1.6,22.0,287.0,187.58,129.63
2016,11,7,15,0,417.0,114.0,1.6,22.0,255.0,154.37,102.85
2016,11,7,15,15,397.5,100.0,1.4,21.5,220.0,118.8,76.11
2016,11,7,15,30,378.0,86.0,1.2,21.0,185.0,84.78,53.74
2016,11,7,15,45,342.0,72.5,1.0,20.5,149.0,53.24,40.68
2016,11,7,16,0,306.0,59.0,0.8,20.0,113.0,44.23,32.63
2016,11,7,16,15,245.0,44.5,0.8,19.0,79.0,34.0,23.33
2016,11,7,16,30,184.0,30.0,0.8,18.0,45.0,23.33,12.28
2016,11,7,16,45,92.0,15.0,0.85,17.5,22.5,14.74,0.0
2016,11,7,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,14.0,1.0,10.5,14.0,13.76,0.0
2016,11,8,7,0,0.0,28.0,1.0,11.0,28.0,32.8,0.0
2016,11,8,7,15,230.5,33.0,1.25,11.5,65.5,127.66,89.05
2016,11,8,7,30,461.0,38.0,1.5,12.0,103.0,223.62,171.25
2016,11,8,7,45,533.0,44.5,1.8,13.0,146.0,274.52,216.53
2016,11,8,8,0,605.0,51.0,2.1,14.0,189.0,329.08,263.7
2016,11,8,8,15,650.5,56.0,2.05,14.5,231.5,370.77,299.48
2016,11,8,8,30,696.0,61.0,2.0,15.0,274.0,415.65,336.49
2016,11,8,8,45,727.0,64.0,1.95,15.5,314.5,451.26,365.04
2016,11,8,9,0,758.0,67.0,1.9,16.0,355.0,486.11,392.07
2016,11,8,9,15,779.5,70.0,1.8,16.5,390.5,514.64,413.21
2016,11,8,9,30,801.0,73.0,1.7,17.0,426.0,541.44,432.36
2016,11,8,9,45,819.0,73.5,1.65,18.0,456.5,561.48,445.36
2016,11,8,10,0,837.0,74.0,1.6,19.0,487.0,579.26,456.29
2016,11,8,10,15,847.0,75.5,1.55,19.5,510.5,588.88,461.79
2016,11,8,10,30,857.0,77.0,1.5,20.0,534.0,598.03,466.73
2016,11,8,10,45,862.0,78.5,1.5,20.5,550.0,601.37,467.59
2016,11,8,11,0,867.0,80.0,1.5,21.0,566.0,601.83,466.3
2016,11,8,11,15,870.5,80.5,1.5,21.0,575.0,597.45,462.33
2016,11,8,11,30,874.0,81.0,1.5,21.0,584.0,590.19,456.19
2016,11,8,11,45,872.5,82.0,1.55,21.5,585.0,577.72,445.54
2016,11,8,12,0,871.0,83.0,1.6,22.0,586.0,562.52,432.76
2016,11,8,12,15,868.5,82.5,1.6,22.0,580.0,542.66,416.94
2016,11,8,12,30,866.0,82.0,1.6,22.0,574.0,520.31,398.98
2016,11,8,12,45,859.0,81.5,1.65,22.5,560.0,493.41,376.76
2016,11,8,13,0,852.0,81.0,1.7,23.0,546.0,463.14,351.63
2016,11,8,13,15,843.5,80.0,1.7,23.0,525.0,430.92,324.99
2016,11,8,13,30,835.0,79.0,1.7,23.0,504.0,397.12,296.51
2016,11,8,13,45,821.5,77.0,1.7,23.0,476.0,359.23,264.35
2016,11,8,14,0,808.0,75.0,1.7,23.0,448.0,320.52,230.92
2016,11,8,14,15,789.5,73.0,1.65,23.0,414.5,279.85,195.56
2016,11,8,14,30,771.0,71.0,1.6,23.0,381.0,239.23,160.13
2016,11,8,14,45,744.5,67.5,1.6,23.0,343.0,196.02,123.53
2016,11,8,15,0,718.0,64.0,1.6,23.0,305.0,154.09,89.5
2016,11,8,15,15,679.0,59.5,1.4,22.5,263.0,111.6,58.91
2016,11,8,15,30,640.0,55.0,1.2,22.0,221.0,69.07,33.92
2016,11,8,15,45,580.5,49.5,1.0,21.5,177.5,34.15,24.04
2016,11,8,16,0,521.0,44.0,0.8,21.0,134.0,31.8,21.81
2016,11,8,16,15,422.0,35.0,0.85,20.0,93.5,26.18,16.56
2016,11,8,16,30,323.0,26.0,0.9,19.0,53.0,20.29,9.53
