Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,7,15,195.0,14.5,3.75,10.0,34.5,80.91,11.87
2016,11,19,7,30,390.0,29.0,3.7,10.0,69.0,172.83,124.06
2016,11,19,7,45,477.0,36.0,3.65,10.0,109.0,223.73,173.27
2016,11,19,8,0,564.0,43.0,3.6,10.0,149.0,279.66,223.6
2016,11,19,8,15,282.0,25.5,3.55,10.5,78.5,155.0,125.5
2016,11,19,8,30,0.0,8.0,3.5,11.0,8.0,7.71,1.02
2016,11,19,8,45,0.0,9.5,3.45,11.5,9.5,9.16,2.29
2016,11,19,9,0,0.0,11.0,3.4,12.0,11.0,10.61,3.52
2016,11,19,9,15,0.0,8.5,3.5,12.0,8.5,8.2,1.43
2016,11,19,9,30,0.0,6.0,3.6,12.0,6.0,5.79,0.0
2016,11,19,9,45,0.0,14.0,3.7,12.5,14.0,13.51,5.96
2016,11,19,10,0,0.0,22.0,3.8,13.0,22.0,21.24,12.52
2016,11,19,10,15,0.0,21.0,3.8,13.0,21.0,20.27,11.67
2016,11,19,10,30,0.0,20.0,3.8,13.0,20.0,19.31,10.83
2016,11,19,10,45,0.0,18.5,3.85,13.5,18.5,17.86,9.55
2016,11,19,11,0,0.0,17.0,3.9,14.0,17.0,16.41,8.28
2016,11,19,11,15,7.0,105.0,3.9,14.0,109.0,105.55,83.22
2016,11,19,11,30,14.0,193.0,3.9,14.0,201.0,195.25,156.94
2016,11,19,11,45,7.0,108.0,3.9,14.5,112.0,108.22,85.0
2016,11,19,12,0,0.0,23.0,3.9,15.0,23.0,22.21,13.08
2016,11,19,12,15,0.0,62.0,3.85,15.0,62.0,59.94,44.78
2016,11,19,12,30,0.0,101.0,3.8,15.0,101.0,97.64,76.18
2016,11,19,12,45,0.0,112.0,3.8,15.5,112.0,108.13,84.73
2016,11,19,13,0,0.0,123.0,3.8,16.0,123.0,118.49,93.18
2016,11,19,13,15,0.0,82.0,3.75,15.5,82.0,79.31,60.96
2016,11,19,13,30,0.0,41.0,3.7,15.0,41.0,39.6,27.87
2016,11,19,13,45,0.0,28.5,3.65,15.0,28.5,27.52,17.71
2016,11,19,14,0,0.0,16.0,3.6,15.0,16.0,15.44,7.49
2016,11,19,14,15,0.0,14.5,3.45,15.0,14.5,13.99,6.28
2016,11,19,14,30,0.0,13.0,3.3,15.0,13.0,12.54,5.06
2016,11,19,14,45,0.0,11.5,3.15,15.0,11.5,11.09,3.84
2016,11,19,15,0,0.0,10.0,3.0,15.0,10.0,9.64,2.6
2016,11,19,15,15,0.0,8.5,2.65,14.5,8.5,8.19,1.37
2016,11,19,15,30,0.0,7.0,2.3,14.0,7.0,6.75,0.12
2016,11,19,15,45,0.0,5.5,2.0,13.5,5.5,5.3,0.0
2016,11,19,16,0,0.0,4.0,1.7,13.0,4.0,3.85,0.0
2016,11,19,16,15,0.0,2.5,1.6,12.5,2.5,2.41,0.0
2016,11,19,16,30,0.0,1.0,1.5,12.0,1.0,0.96,0.0
2016,11,19,16,45,0.0,0.5,1.45,12.0,0.5,0.49,0.0
2016,11,19,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,20,7,15,184.5,15.5,1.3,9.5,33.5,78.08,0.0
2016,11,20,7,30,369.0,31.0,1.4,10.0,67.0,166.96,118.02
2016,11,20,7,45,453.5,39.0,1.5,10.5,106.5,217.28,166.57
2016,11,20,8,0,538.0,47.0,1.6,11.0,146.0,272.39,215.15
2016,11,20,8,15,593.5,53.0,1.7,11.5,187.5,317.25,254.75
2016,11,20,8,30,649.0,59.0,1.8,12.0,229.0,363.73,294.55
2016,11,20,8,45,498.0,89.0,1.95,12.5,232.0,339.38,276.92
2016,11,20,9,0,347.0,119.0,2.1,13.0,235.0,308.48,252.56
2016,11,20,9,15,262.5,143.5,2.0,13.0,237.0,291.96,239.11
2016,11,20,9,30,178.0,168.0,1.9,13.0,239.0,271.82,222.08
2016,11,20,9,45,153.5,182.0,1.85,13.5,246.5,274.18,223.13
2016,11,20,10,0,129.0,196.0,1.8,14.0,254.0,275.36,223.01
2016,11,20,10,15,190.0,203.5,1.75,14.0,293.5,315.83,255.58
2016,11,20,10,30,251.0,211.0,1.7,14.0,333.0,360.57,290.8
2016,11,20,10,45,184.0,222.0,1.65,14.0,313.5,328.66,264.29
2016,11,20,11,0,117.0,233.0,1.6,14.0,294.0,300.47,240.97
2016,11,20,11,15,89.5,231.5,1.65,14.0,278.5,278.28,223.07
2016,11,20,11,30,62.0,230.0,1.7,14.0,263.0,259.78,208.0
2016,11,20,11,45,57.5,229.0,1.8,14.0,259.5,254.31,203.63
2016,11,20,12,0,53.0,228.0,1.9,14.0,256.0,248.83,199.22
2016,11,20,12,15,39.0,215.5,1.9,14.0,236.5,227.67,182.15
2016,11,20,12,30,25.0,203.0,1.9,14.0,217.0,206.9,165.45
2016,11,20,12,45,12.5,173.0,1.95,14.0,180.0,171.74,137.1
2016,11,20,13,0,0.0,143.0,2.0,14.0,143.0,137.44,109.28
2016,11,20,13,15,0.0,141.0,1.9,14.0,141.0,135.24,107.65
2016,11,20,13,30,0.0,139.0,1.8,14.0,139.0,133.0,105.94
2016,11,20,13,45,14.0,151.5,1.75,14.0,157.5,148.44,118.54
2016,11,20,14,0,28.0,164.0,1.7,14.0,176.0,160.23,127.91
2016,11,20,14,15,14.0,112.5,1.5,13.5,118.5,110.54,87.43
2016,11,20,14,30,0.0,61.0,1.3,13.0,61.0,58.95,44.81
2016,11,20,14,45,0.0,54.0,1.15,13.0,54.0,52.17,39.16
2016,11,20,15,0,0.0,47.0,1.0,13.0,47.0,45.39,33.4
2016,11,20,15,15,0.0,40.0,0.85,12.5,40.0,38.62,27.65
2016,11,20,15,30,0.0,33.0,0.7,12.0,33.0,31.85,21.8
2016,11,20,15,45,0.0,25.5,0.55,12.0,25.5,24.6,16.43
2016,11,20,16,0,0.0,18.0,0.4,12.0,18.0,17.36,9.71
2016,11,20,16,15,0.0,11.5,0.35,11.5,11.5,11.09,3.67
2016,11,20,16,30,0.0,5.0,0.3,11.0,5.0,4.82,0.0
2016,11,20,16,45,0.0,2.5,0.3,11.0,2.5,2.46,0.0
2016,11,20,17,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,7,15,170.5,15.5,1.25,7.5,31.5,73.09,0.0
2016,11,21,7,30,341.0,31.0,1.4,8.0,63.0,156.91,110.12
2016,11,21,7,45,437.5,39.5,1.55,9.0,103.5,210.72,161.92
2016,11,21,8,0,534.0,48.0,1.7,10.0,144.0,270.15,213.81
2016,11,21,8,15,591.5,53.5,1.8,10.0,185.5,315.0,254.07
2016,11,21,8,30,649.0,59.0,1.9,10.0,227.0,361.55,294.79
2016,11,21,8,45,410.5,97.0,2.0,10.5,209.5,306.37,252.02
2016,11,21,9,0,172.0,135.0,2.1,11.0,192.0,229.9,189.39
2016,11,21,9,15,115.0,148.0,2.15,11.5,188.0,216.8,178.26
2016,11,21,9,30,58.0,161.0,2.2,12.0,184.0,196.39,160.52
2016,11,21,9,45,89.0,177.5,2.25,12.5,215.5,229.77,187.8
2016,11,21,10,0,120.0,194.0,2.3,13.0,247.0,268.02,218.49
2016,11,21,10,15,286.0,183.0,2.3,13.0,319.0,350.8,286.38
2016,11,21,10,30,452.0,172.0,2.3,13.0,391.0,434.58,353.26
2016,11,21,10,45,441.0,181.5,2.3,13.5,401.0,436.29,352.84
2016,11,21,11,0,430.0,191.0,2.3,14.0,411.0,436.39,351.56
2016,11,21,11,15,424.5,196.5,2.3,14.0,417.0,433.98,349.04
2016,11,21,11,30,419.0,202.0,2.3,14.0,423.0,430.17,345.38
2016,11,21,11,45,639.5,144.5,2.3,14.5,483.5,482.23,385.87
2016,11,21,12,0,860.0,87.0,2.3,15.0,544.0,524.63,417.16
2016,11,21,12,15,858.0,86.5,2.25,15.0,538.5,505.69,400.57
2016,11,21,12,30,856.0,86.0,2.2,15.0,533.0,484.3,382.14
2016,11,21,12,45,860.5,82.0,2.2,15.0,522.0,459.98,361.2
2016,11,21,13,0,865.0,78.0,2.2,15.0,511.0,433.12,337.72
2016,11,21,13,15,855.5,77.0,2.15,15.0,490.5,401.32,309.79
2016,11,21,13,30,846.0,76.0,2.1,15.0,470.0,367.98,280.08
2016,11,21,13,45,832.0,74.0,2.1,15.0,443.0,330.92,247.02
2016,11,21,14,0,818.0,72.0,2.1,15.0,416.0,293.03,212.82
2016,11,21,14,15,797.5,69.5,2.0,14.5,383.0,252.53,176.74
2016,11,21,14,30,777.0,67.0,1.9,14.0,350.0,212.19,141.0
2016,11,21,14,45,746.0,64.0,1.8,14.0,312.0,170.18,105.21
2016,11,21,15,0,715.0,61.0,1.7,14.0,274.0,129.77,73.39
2016,11,21,15,15,670.5,56.5,1.45,13.5,232.5,88.99,46.56
2016,11,21,15,30,626.0,52.0,1.2,13.0,191.0,48.41,27.23
2016,11,21,15,45,554.0,45.5,1.0,12.5,149.0,32.55,23.42
2016,11,21,16,0,482.0,39.0,0.8,12.0,107.0,29.16,20.04
2016,11,21,16,15,360.0,29.5,0.85,11.5,69.5,22.78,13.35
2016,11,21,16,30,238.0,20.0,0.9,11.0,32.0,16.07,0.0
2016,11,21,16,45,119.0,10.0,0.95,10.5,16.0,9.83,0.0
2016,11,21,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,7,15,159.0,15.5,1.05,6.5,30.0,68.86,0.0
2016,11,22,7,30,318.0,31.0,1.1,7.0,60.0,148.57,102.76
2016,11,22,7,45,413.0,40.5,1.2,7.5,100.0,201.85,155.22
2016,11,22,8,0,508.0,50.0,1.3,8.0,140.0,260.73,207.08
2016,11,22,8,15,567.5,56.5,1.3,8.5,181.5,306.62,247.61
2016,11,22,8,30,627.0,63.0,1.3,9.0,223.0,354.36,288.47
2016,11,22,8,45,666.5,67.0,1.35,9.5,262.5,391.44,319.87
2016,11,22,9,0,706.0,71.0,1.4,10.0,302.0,428.41,350.24
2016,11,22,9,15,644.0,87.0,1.4,10.5,315.5,427.38,349.47
2016,11,22,9,30,582.0,103.0,1.4,11.0,329.0,421.7,344.64
2016,11,22,9,45,634.0,99.0,1.45,11.5,363.0,451.24,367.87
2016,11,22,10,0,686.0,95.0,1.5,12.0,397.0,479.8,389.64
2016,11,22,10,15,599.5,125.5,1.5,12.5,400.0,467.86,378.39
2016,11,22,10,30,513.0,156.0,1.5,13.0,403.0,450.18,362.88
2016,11,22,10,45,502.5,165.5,1.55,13.5,414.0,452.43,363.62
2016,11,22,11,0,492.0,175.0,1.6,14.0,425.0,452.86,362.73
2016,11,22,11,15,518.0,170.5,1.6,14.0,438.5,457.24,365.72
2016,11,22,11,30,544.0,166.0,1.6,14.0,452.0,459.6,366.99
2016,11,22,11,45,515.0,176.0,1.6,14.0,447.0,445.58,355.15
2016,11,22,12,0,486.0,186.0,1.6,14.0,442.0,430.53,342.57
2016,11,22,12,15,492.5,182.5,1.55,14.0,440.0,418.92,332.61
2016,11,22,12,30,499.0,179.0,1.5,14.0,438.0,405.63,321.11
2016,11,22,12,45,585.5,148.0,1.45,14.0,444.5,400.61,315.65
2016,11,22,13,0,672.0,117.0,1.4,14.0,451.0,388.35,303.66
2016,11,22,13,15,628.5,123.5,1.35,14.0,426.0,356.07,276.33
2016,11,22,13,30,585.0,130.0,1.3,14.0,401.0,324.87,249.81
2016,11,22,13,45,628.0,111.0,1.3,14.0,386.5,298.24,225.15
2016,11,22,14,0,671.0,92.0,1.3,14.0,372.0,267.47,196.19
2016,11,22,14,15,488.5,115.0,1.15,13.5,310.5,217.16,158.35
2016,11,22,14,30,306.0,138.0,1.0,13.0,249.0,181.7,134.55
2016,11,22,14,45,287.0,126.5,0.9,13.0,221.5,153.6,111.41
2016,11,22,15,0,268.0,115.0,0.8,13.0,194.0,126.72,90.19
2016,11,22,15,15,250.5,99.5,0.8,12.5,164.5,98.11,69.24
2016,11,22,15,30,233.0,84.0,0.8,12.0,135.0,70.95,52.05
2016,11,22,15,45,208.0,67.0,0.8,11.5,105.5,53.4,42.02
2016,11,22,16,0,183.0,50.0,0.8,11.0,76.0,40.58,30.12
2016,11,22,16,15,91.5,36.0,0.85,10.5,49.0,29.64,18.99
2016,11,22,16,30,0.0,22.0,0.9,10.0,22.0,20.39,0.0
2016,11,22,16,45,0.0,11.0,0.95,10.0,11.0,10.81,0.0
2016,11,22,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,23,7,15,138.0,16.5,1.25,6.5,28.5,62.52,0.0
2016,11,23,7,30,276.0,33.0,1.2,7.0,57.0,136.12,92.29
2016,11,23,7,45,366.5,44.0,1.2,8.0,95.5,187.94,143.92
2016,11,23,8,0,457.0,55.0,1.2,9.0,134.0,245.07,193.7
2016,11,23,8,15,521.5,62.0,1.35,9.5,175.5,292.08,235.06
2016,11,23,8,30,586.0,69.0,1.5,10.0,217.0,341.17,277.2
2016,11,23,8,45,625.5,75.0,1.65,10.5,256.5,379.43,309.75
2016,11,23,9,0,665.0,81.0,1.8,11.0,296.0,417.61,341.39
2016,11,23,9,15,695.0,84.5,1.85,11.0,332.0,447.92,366.44
2016,11,23,9,30,725.0,88.0,1.9,11.0,368.0,477.08,390.05
2016,11,23,9,45,751.0,89.5,2.0,11.5,399.0,500.52,408.19
2016,11,23,10,0,777.0,91.0,2.1,12.0,430.0,522.13,424.53
2016,11,23,10,15,791.0,93.0,2.15,12.0,454.5,534.7,434.17
2016,11,23,10,30,805.0,95.0,2.2,12.0,479.0,546.01,442.65
2016,11,23,10,45,409.0,138.5,2.3,12.5,334.0,372.07,303.44
2016,11,23,11,0,13.0,182.0,2.4,13.0,189.0,185.01,148.52
2016,11,23,11,15,281.0,173.0,2.4,13.0,319.5,327.51,267.01
2016,11,23,11,30,549.0,164.0,2.4,13.0,450.0,458.81,370.88
2016,11,23,11,45,488.0,181.0,2.45,13.0,436.5,435.28,350.63
2016,11,23,12,0,427.0,198.0,2.5,13.0,423.0,411.51,331.02
2016,11,23,12,15,639.5,144.5,2.5,13.0,477.0,452.96,363.23
2016,11,23,12,30,852.0,91.0,2.5,13.0,531.0,483.37,384.98
2016,11,23,12,45,844.0,90.5,2.55,13.0,517.5,457.23,362.22
2016,11,23,13,0,836.0,90.0,2.6,13.0,504.0,429.18,337.75
2016,11,23,13,15,825.5,88.5,2.65,13.0,483.5,397.49,309.87
2016,11,23,13,30,815.0,87.0,2.7,13.0,463.0,364.4,280.27
2016,11,23,13,45,801.0,84.5,2.8,13.0,436.0,328.06,247.62
2016,11,23,14,0,787.0,82.0,2.9,13.0,409.0,290.99,213.9
2016,11,23,14,15,764.5,79.0,2.8,13.0,376.0,250.93,177.7
2016,11,23,14,30,742.0,76.0,2.7,13.0,343.0,208.71,140.14
2016,11,23,14,45,710.5,72.0,2.6,13.0,305.0,167.16,104.77
2016,11,23,15,0,679.0,68.0,2.5,13.0,267.0,127.29,73.41
2016,11,23,15,15,630.5,63.0,2.15,12.0,226.0,87.43,47.48
2016,11,23,15,30,582.0,58.0,1.8,11.0,185.0,51.39,31.75
2016,11,23,15,45,506.5,50.5,1.5,10.5,143.5,37.3,27.83
2016,11,23,16,0,431.0,43.0,1.2,10.0,102.0,33.21,23.73
2016,11,23,16,15,303.5,31.5,1.2,9.5,65.5,24.96,15.07
2016,11,23,16,30,176.0,20.0,1.2,9.0,29.0,16.24,0.0
2016,11,23,16,45,88.0,10.0,1.2,8.5,14.5,9.83,0.0
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,130.5,16.5,0.85,3.0,27.5,51.06,0.0
2016,11,24,7,30,261.0,33.0,0.9,3.0,55.0,131.76,88.45
2016,11,24,7,45,370.0,43.5,0.95,3.5,95.5,187.32,145.0
2016,11,24,8,0,479.0,54.0,1.0,4.0,136.0,250.63,200.8
2016,11,24,8,15,544.0,61.5,1.0,4.5,178.5,298.81,243.53
2016,11,24,8,30,609.0,69.0,1.0,5.0,221.0,349.09,286.82
2016,11,24,8,45,659.5,72.5,1.05,5.5,262.5,390.08,321.68
2016,11,24,9,0,710.0,76.0,1.1,6.0,304.0,431.38,355.81
2016,11,24,9,15,739.0,80.0,1.2,6.5,340.5,462.53,381.24
2016,11,24,9,30,768.0,84.0,1.3,7.0,377.0,492.39,405.04
2016,11,24,9,45,793.5,85.0,1.4,8.0,409.0,514.21,421.36
2016,11,24,10,0,819.0,86.0,1.5,9.0,441.0,535.71,436.98
2016,11,24,10,15,832.0,88.0,1.5,9.5,465.5,549.27,446.29
2016,11,24,10,30,845.0,90.0,1.5,10.0,490.0,560.22,453.39
2016,11,24,10,45,855.0,90.5,1.5,11.0,508.0,565.24,454.97
2016,11,24,11,0,865.0,91.0,1.5,12.0,526.0,567.45,454.26
2016,11,24,11,15,869.5,91.5,1.35,12.0,536.0,563.81,449.72
2016,11,24,11,30,874.0,92.0,1.2,12.0,546.0,557.31,442.84
2016,11,24,11,45,875.5,92.0,1.1,12.5,548.5,545.9,431.62
2016,11,24,12,0,877.0,92.0,1.0,13.0,551.0,531.72,418.17
2016,11,24,12,15,874.5,92.0,1.0,13.0,545.0,512.91,402.49
2016,11,24,12,30,872.0,92.0,1.0,13.0,539.0,491.62,384.59
2016,11,24,12,45,866.0,91.0,1.0,13.5,526.0,465.46,361.93
2016,11,24,13,0,860.0,90.0,1.0,14.0,513.0,437.23,337.27
2016,11,24,13,15,850.0,88.5,1.0,14.0,492.0,405.11,309.75
2016,11,24,13,30,840.0,87.0,1.0,14.0,471.0,371.5,280.46
2016,11,24,13,45,824.5,84.5,1.0,14.0,443.5,333.93,247.58
2016,11,24,14,0,809.0,82.0,1.0,14.0,416.0,295.69,213.66
2016,11,24,14,15,786.5,79.0,0.9,13.5,382.5,254.88,177.85
2016,11,24,14,30,764.0,76.0,0.8,13.0,349.0,214.44,142.59
2016,11,24,14,45,731.0,72.5,0.75,13.0,310.5,169.7,105.22
2016,11,24,15,0,698.0,69.0,0.7,13.0,272.0,129.32,74.03
2016,11,24,15,15,649.5,63.5,0.65,12.5,230.0,88.27,47.58
2016,11,24,15,30,601.0,58.0,0.6,12.0,188.0,51.01,31.6
2016,11,24,15,45,525.0,50.5,0.6,11.5,145.5,37.43,27.84
2016,11,24,16,0,449.0,43.0,0.6,11.0,103.0,33.34,23.74
2016,11,24,16,15,224.5,36.0,0.65,10.5,66.0,28.17,17.54
2016,11,24,16,30,0.0,29.0,0.7,10.0,29.0,25.45,0.0
2016,11,24,16,45,0.0,14.5,0.8,9.5,14.5,14.25,0.0
2016,11,24,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,25,7,15,43.5,15.0,0.95,3.5,18.5,26.23,0.0
2016,11,25,7,30,87.0,30.0,0.9,4.0,37.0,68.81,43.41
2016,11,25,7,45,129.0,47.0,0.9,4.5,64.5,105.33,80.94
2016,11,25,8,0,171.0,64.0,0.9,5.0,92.0,142.68,114.44
2016,11,25,8,15,196.0,80.5,1.05,5.5,122.0,174.67,143.1
2016,11,25,8,30,221.0,97.0,1.2,6.0,152.0,207.45,171.89
2016,11,25,8,45,238.0,112.5,1.35,6.5,180.5,236.03,196.58
2016,11,25,9,0,255.0,128.0,1.5,7.0,209.0,264.6,220.72
2016,11,25,9,15,276.5,138.0,1.4,7.5,234.5,289.0,240.62
2016,11,25,9,30,298.0,148.0,1.3,8.0,260.0,313.34,259.99
2016,11,25,9,45,256.5,166.0,1.2,9.0,268.0,313.34,258.28
2016,11,25,10,0,215.0,184.0,1.1,10.0,276.0,306.52,251.05
2016,11,25,10,15,262.0,189.0,1.0,10.5,307.5,341.14,278.01
2016,11,25,10,30,309.0,194.0,0.9,11.0,339.0,370.7,300.18
2016,11,25,10,45,315.0,200.5,0.8,11.5,353.5,378.8,304.91
2016,11,25,11,0,321.0,207.0,0.7,12.0,368.0,385.79,308.77
2016,11,25,11,15,332.0,209.5,0.65,12.0,378.5,390.21,311.44
2016,11,25,11,30,343.0,212.0,0.6,12.0,389.0,393.36,313.07
2016,11,25,11,45,304.5,219.5,0.55,12.5,377.5,374.82,297.2
2016,11,25,12,0,266.0,227.0,0.5,13.0,366.0,356.22,281.54
2016,11,25,12,15,266.5,224.5,0.45,13.0,362.5,346.87,273.74
2016,11,25,12,30,267.0,222.0,0.4,13.0,359.0,336.73,265.17
2016,11,25,12,45,297.5,211.5,0.4,13.5,360.0,331.23,259.76
2016,11,25,13,0,328.0,201.0,0.4,14.0,361.0,323.51,252.28
2016,11,25,13,15,294.0,197.0,0.35,13.5,336.5,295.16,229.87
2016,11,25,13,30,260.0,193.0,0.3,13.0,312.0,268.16,208.6
2016,11,25,13,45,185.0,185.0,0.3,13.0,267.0,227.85,177.51
2016,11,25,14,0,110.0,177.0,0.3,13.0,222.0,191.52,150.02
2016,11,25,14,15,156.0,161.5,0.3,12.5,220.0,182.34,141.09
2016,11,25,14,30,202.0,146.0,0.3,12.0,218.0,169.35,128.37
2016,11,25,14,45,185.5,133.0,0.3,12.0,193.5,145.01,108.67
2016,11,25,15,0,169.0,120.0,0.3,12.0,169.0,121.78,90.48
2016,11,25,15,15,154.5,103.0,0.4,11.5,142.5,96.88,71.87
2016,11,25,15,30,140.0,86.0,0.5,11.0,116.0,73.27,55.69
2016,11,25,15,45,122.0,68.0,0.6,11.0,90.0,56.79,45.05
2016,11,25,16,0,104.0,50.0,0.7,11.0,64.0,40.52,29.97
2016,11,25,16,15,52.0,33.5,0.75,10.5,40.5,29.1,18.16
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,16.2,0.0
2016,11,25,16,45,0.0,8.5,0.85,9.5,8.5,8.36,0.0
2016,11,25,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.5,2.35,6.0,6.5,6.39,0.0
2016,11,26,7,30,0.0,13.0,2.4,6.0,13.0,12.54,3.27
2016,11,26,7,45,0.0,24.0,2.5,6.5,24.0,23.17,13.89
2016,11,26,8,0,0.0,35.0,2.6,7.0,35.0,33.8,23.51
2016,11,26,8,15,0.0,46.5,2.65,7.0,46.5,45.08,33.63
2016,11,26,8,30,0.0,58.0,2.7,7.0,58.0,56.57,43.84
2016,11,26,8,45,0.0,69.0,2.8,7.5,69.0,67.47,53.33
2016,11,26,9,0,0.0,80.0,2.9,8.0,80.0,78.35,62.65
2016,11,26,9,15,0.0,90.0,2.9,8.0,90.0,88.17,71.05
2016,11,26,9,30,0.0,100.0,2.9,8.0,100.0,97.97,79.36
2016,11,26,9,45,0.0,91.5,2.95,8.5,91.5,89.01,71.4
2016,11,26,10,0,0.0,83.0,3.0,9.0,83.0,80.38,63.78
2016,11,26,10,15,0.0,107.5,3.0,9.0,107.5,104.64,84.36
2016,11,26,10,30,0.0,132.0,3.0,9.0,132.0,128.89,104.73
2016,11,26,10,45,0.0,104.5,3.05,9.0,104.5,101.39,81.32
2016,11,26,11,0,0.0,77.0,3.1,9.0,77.0,74.46,58.38
2016,11,26,11,15,2.5,123.5,3.2,9.0,125.0,121.17,98.01
2016,11,26,11,30,5.0,170.0,3.3,9.0,173.0,167.84,137.05
2016,11,26,11,45,11.5,181.0,3.45,9.0,187.5,181.43,148.33
2016,11,26,12,0,18.0,192.0,3.6,9.0,202.0,194.68,159.36
2016,11,26,12,15,120.5,209.5,3.7,9.0,271.5,261.32,214.83
2016,11,26,12,30,223.0,227.0,3.8,9.0,341.0,320.14,262.45
2016,11,26,12,45,243.5,218.5,3.95,9.5,340.0,314.08,256.31
2016,11,26,13,0,264.0,210.0,4.1,10.0,339.0,305.53,248.14
2016,11,26,13,15,257.0,202.0,4.05,10.0,323.0,285.45,230.84
2016,11,26,13,30,250.0,194.0,4.0,10.0,307.0,265.23,213.32
2016,11,26,13,45,206.0,185.0,3.95,10.0,275.0,233.97,187.41
2016,11,26,14,0,162.0,176.0,3.9,10.0,243.0,204.48,163.27
2016,11,26,14,15,88.0,153.0,3.8,9.5,189.0,161.13,129.15
2016,11,26,14,30,14.0,130.0,3.7,9.0,135.0,124.34,101.02
2016,11,26,14,45,8.5,116.0,3.6,9.0,119.5,109.46,88.65
2016,11,26,15,0,3.0,102.0,3.5,9.0,104.0,95.07,76.6
2016,11,26,15,15,1.5,86.0,3.4,9.0,87.0,79.79,63.45
2016,11,26,15,30,0.0,70.0,3.3,9.0,70.0,64.78,50.34
2016,11,26,15,45,0.0,53.5,3.2,9.0,53.5,50.0,39.3
2016,11,26,16,0,0.0,37.0,3.1,9.0,37.0,35.17,25.43
2016,11,26,16,15,0.0,23.0,3.05,8.5,23.0,22.21,12.52
2016,11,26,16,30,0.0,9.0,3.0,8.0,9.0,8.68,0.0
2016,11,26,16,45,0.0,4.5,3.0,8.0,4.5,4.42,0.0
2016,11,26,17,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,27,7,15,130.0,14.5,2.55,6.5,24.0,47.8,0.0
2016,11,27,7,30,260.0,29.0,2.7,7.0,48.0,120.72,70.4
2016,11,27,7,45,385.0,37.5,2.9,7.5,87.5,182.75,137.79
2016,11,27,8,0,510.0,46.0,3.1,8.0,127.0,248.95,196.37
2016,11,27,8,15,575.5,52.0,3.2,8.0,169.0,295.77,239.15
2016,11,27,8,30,641.0,58.0,3.3,8.0,211.0,344.79,282.93
2016,11,27,8,45,690.5,61.0,3.45,8.5,252.0,384.98,318.16
2016,11,27,9,0,740.0,64.0,3.6,9.0,293.0,423.88,351.42
2016,11,27,9,15,767.5,67.0,3.6,9.5,329.0,453.91,376.43
2016,11,27,9,30,795.0,70.0,3.6,10.0,365.0,482.54,399.57
2016,11,27,9,45,818.5,71.0,3.6,10.5,396.5,505.23,417.4
2016,11,27,10,0,842.0,72.0,3.6,11.0,428.0,525.87,433.12
2016,11,27,10,15,854.5,73.5,3.45,11.0,452.5,538.91,442.91
2016,11,27,10,30,867.0,75.0,3.3,11.0,477.0,549.31,450.35
2016,11,27,10,45,876.0,75.5,3.15,11.5,495.0,554.01,452.26
2016,11,27,11,0,885.0,76.0,3.0,12.0,513.0,554.73,450.89
2016,11,27,11,15,889.0,76.5,2.8,12.0,523.0,551.28,446.74
2016,11,27,11,30,893.0,77.0,2.6,12.0,533.0,544.96,440.16
2016,11,27,11,45,893.0,77.5,2.45,12.5,535.0,533.71,428.93
2016,11,27,12,0,893.0,78.0,2.3,13.0,537.0,519.7,415.39
2016,11,27,12,15,890.5,78.0,2.2,13.0,532.0,501.3,399.16
2016,11,27,12,30,888.0,78.0,2.1,13.0,527.0,480.37,380.64
2016,11,27,12,45,798.5,91.0,2.05,13.0,487.0,431.67,340.84
2016,11,27,13,0,709.0,104.0,2.0,13.0,447.0,384.29,302.0
2016,11,27,13,15,630.5,119.5,1.9,13.0,415.5,347.35,271.03
2016,11,27,13,30,552.0,135.0,1.8,13.0,384.0,312.57,241.9
2016,11,27,13,45,461.5,143.0,1.7,13.0,343.0,271.35,208.25
2016,11,27,14,0,371.0,151.0,1.6,13.0,302.0,236.8,180.59
2016,11,27,14,15,427.0,129.0,1.5,12.5,289.5,211.91,156.8
2016,11,27,14,30,483.0,107.0,1.4,12.0,277.0,183.71,129.67
2016,11,27,14,45,446.5,102.0,1.35,12.0,245.5,151.55,103.31
2016,11,27,15,0,410.0,97.0,1.3,12.0,214.0,121.78,80.66
2016,11,27,15,15,377.0,85.5,1.15,11.5,180.5,89.37,58.41
2016,11,27,15,30,344.0,74.0,1.0,11.0,147.0,59.58,42.5
2016,11,27,15,45,384.5,57.0,0.9,10.5,121.5,42.73,32.63
2016,11,27,16,0,425.0,40.0,0.8,10.0,96.0,30.66,21.4
2016,11,27,16,15,298.0,29.5,0.85,9.5,61.0,23.29,13.28
2016,11,27,16,30,171.0,19.0,0.9,9.0,26.0,15.49,0.0
2016,11,27,16,45,85.5,9.5,1.0,8.5,13.0,9.34,0.0
2016,11,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,7,15,21.5,13.0,1.1,8.0,14.5,18.27,0.0
2016,11,28,7,30,43.0,26.0,1.3,8.0,29.0,44.83,22.19
2016,11,28,7,45,81.5,43.5,1.5,8.5,54.5,80.17,59.11
2016,11,28,8,0,120.0,61.0,1.7,9.0,80.0,115.05,90.07
2016,11,28,8,15,141.5,78.5,1.9,9.0,107.5,145.09,116.92
2016,11,28,8,30,163.0,96.0,2.1,9.0,135.0,175.8,144.02
2016,11,28,8,45,181.5,112.0,2.3,9.0,162.0,203.9,168.57
2016,11,28,9,0,200.0,128.0,2.5,9.0,189.0,237.34,197.15
2016,11,28,9,15,219.0,139.0,2.6,9.0,213.5,260.37,216.68
2016,11,28,9,30,238.0,150.0,2.7,9.0,238.0,283.42,235.98
2016,11,28,9,45,435.5,126.5,2.85,9.5,303.5,365.55,304.17
2016,11,28,10,0,633.0,103.0,3.0,10.0,369.0,449.01,371.85
2016,11,28,10,15,536.0,134.0,3.05,10.0,368.5,430.85,356.06
2016,11,28,10,30,439.0,165.0,3.1,10.0,368.0,411.79,339.71
2016,11,28,10,45,405.0,179.0,3.2,10.0,372.0,406.31,334.78
2016,11,28,11,0,371.0,193.0,3.3,10.0,376.0,395.78,325.71
2016,11,28,11,15,408.0,189.5,3.4,10.0,394.0,410.87,337.7
2016,11,28,11,30,445.0,186.0,3.5,10.0,412.0,420.64,345.19
2016,11,28,11,45,258.5,205.0,3.6,10.5,336.5,335.42,274.59
2016,11,28,12,0,72.0,224.0,3.7,11.0,261.0,253.41,206.38
2016,11,28,12,15,158.0,222.5,3.7,11.0,303.0,291.02,237.34
2016,11,28,12,30,244.0,221.0,3.7,11.0,345.0,323.99,263.48
2016,11,28,12,45,239.0,216.0,3.75,11.0,334.5,308.57,250.29
2016,11,28,13,0,234.0,211.0,3.8,11.0,324.0,293.65,237.55
2016,11,28,13,15,349.0,182.5,3.8,11.0,343.5,300.77,241.16
2016,11,28,13,30,464.0,154.0,3.8,11.0,363.0,299.61,236.66
2016,11,28,13,45,433.0,149.5,3.8,11.0,335.5,268.03,209.24
2016,11,28,14,0,402.0,145.0,3.8,11.0,308.0,237.71,182.95
2016,11,28,14,15,370.0,142.0,3.65,11.0,282.5,210.01,159.01
2016,11,28,14,30,338.0,139.0,3.5,11.0,257.0,185.97,138.61
2016,11,28,14,45,487.0,106.0,3.4,11.0,255.5,160.49,109.84
2016,11,28,15,0,636.0,73.0,3.3,11.0,254.0,123.76,73.27
2016,11,28,15,15,586.0,67.0,2.85,10.5,214.0,85.4,48.56
2016,11,28,15,30,536.0,61.0,2.4,10.0,174.0,51.06,34.0
2016,11,28,15,45,475.0,51.5,2.0,9.5,135.0,38.74,29.16
2016,11,28,16,0,414.0,42.0,1.6,9.0,96.0,32.71,23.25
2016,11,28,16,15,288.0,30.5,1.5,8.0,61.0,24.37,14.14
2016,11,28,16,30,162.0,19.0,1.4,7.0,26.0,15.54,0.0
2016,11,28,16,45,81.0,9.5,1.3,6.5,13.0,9.34,0.0
2016,11,28,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
