Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,11,29,7,15,211.5,10.5,2.1,1.5,25.0,63.75,0.0
2016,11,29,7,30,423.0,21.0,2.3,2.0,50.0,154.23,79.32
2016,11,29,7,45,525.0,27.5,2.5,3.0,90.5,211.89,159.28
2016,11,29,8,0,627.0,34.0,2.7,4.0,131.0,271.62,214.9
2016,11,29,8,15,684.0,38.5,2.75,4.5,173.5,316.78,257.16
2016,11,29,8,30,741.0,43.0,2.8,5.0,216.0,363.46,299.41
2016,11,29,8,45,777.5,46.0,2.85,5.5,256.0,400.47,332.58
2016,11,29,9,0,814.0,49.0,2.9,6.0,296.0,434.67,362.36
2016,11,29,9,15,837.5,51.0,2.75,6.5,332.5,463.02,386.02
2016,11,29,9,30,861.0,53.0,2.6,7.0,369.0,489.77,407.47
2016,11,29,9,45,877.0,55.0,2.5,7.5,399.5,510.81,423.76
2016,11,29,10,0,893.0,57.0,2.4,8.0,430.0,529.52,437.63
2016,11,29,10,15,904.0,58.0,2.3,8.5,454.5,541.96,446.12
2016,11,29,10,30,915.0,59.0,2.2,9.0,479.0,551.66,452.14
2016,11,29,10,45,921.5,60.0,2.15,9.5,496.0,556.09,454.0
2016,11,29,11,0,928.0,61.0,2.1,10.0,513.0,557.56,453.36
2016,11,29,11,15,931.5,61.5,2.1,10.5,523.0,553.9,448.81
2016,11,29,11,30,935.0,62.0,2.1,11.0,533.0,547.25,441.77
2016,11,29,11,45,934.5,62.5,2.15,11.5,535.5,535.58,430.88
2016,11,29,12,0,934.0,63.0,2.2,12.0,538.0,521.03,417.53
2016,11,29,12,15,931.5,63.0,2.25,12.0,533.0,502.23,401.35
2016,11,29,12,30,929.0,63.0,2.3,12.0,528.0,480.78,382.68
2016,11,29,12,45,911.0,67.0,2.35,12.0,513.5,454.15,359.53
2016,11,29,13,0,893.0,71.0,2.4,12.0,499.0,425.8,334.55
2016,11,29,13,15,883.5,70.0,2.4,12.0,479.5,394.31,306.39
2016,11,29,13,30,874.0,69.0,2.4,12.0,460.0,361.18,276.31
2016,11,29,13,45,859.0,67.5,2.4,12.0,433.0,322.36,241.24
2016,11,29,14,0,844.0,66.0,2.4,12.0,406.0,284.53,206.51
2016,11,29,14,15,823.5,63.5,2.35,11.5,373.5,243.91,169.85
2016,11,29,14,30,803.0,61.0,2.3,11.0,341.0,203.34,133.61
2016,11,29,14,45,775.0,58.0,2.25,11.0,303.5,161.55,97.83
2016,11,29,15,0,747.0,55.0,2.2,11.0,266.0,120.99,66.15
2016,11,29,15,15,702.5,50.5,1.9,10.0,225.5,79.62,40.0
2016,11,29,15,30,658.0,46.0,1.6,9.0,185.0,41.56,25.27
2016,11,29,15,45,587.0,40.5,1.3,8.5,143.0,31.48,22.78
2016,11,29,16,0,516.0,35.0,1.0,8.0,101.0,28.54,19.68
2016,11,29,16,15,386.0,26.0,1.0,7.5,64.0,19.99,10.56
2016,11,29,16,30,256.0,17.0,1.0,7.0,27.0,13.55,0.0
2016,11,29,16,45,128.0,8.5,1.05,6.5,13.5,8.36,0.0
2016,11,29,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,30,7,15,33.5,12.0,1.0,5.5,14.0,20.17,0.0
2016,11,30,7,30,67.0,24.0,0.9,6.0,28.0,52.19,21.68
2016,11,30,7,45,106.5,40.0,0.85,6.5,53.0,88.24,64.99
2016,11,30,8,0,146.0,56.0,0.8,7.0,78.0,122.28,95.88
2016,11,30,8,15,167.0,73.0,0.8,7.0,105.5,152.46,123.04
2016,11,30,8,30,188.0,90.0,0.8,7.0,133.0,183.19,150.18
2016,11,30,8,45,198.0,106.0,0.85,7.5,159.0,208.35,171.92
2016,11,30,9,0,208.0,122.0,0.9,8.0,185.0,233.27,192.9
2016,11,30,9,15,221.5,134.5,0.95,8.5,209.0,255.53,211.24
2016,11,30,9,30,235.0,147.0,1.0,9.0,233.0,277.56,229.0
2016,11,30,9,45,147.0,159.5,1.1,9.5,215.0,242.93,199.89
2016,11,30,10,0,59.0,172.0,1.2,10.0,197.0,206.18,168.75
2016,11,30,10,15,431.5,129.0,1.2,10.0,325.0,368.28,303.07
2016,11,30,10,30,804.0,86.0,1.2,10.0,453.0,521.53,423.07
2016,11,30,10,45,606.0,134.5,1.25,10.5,417.0,467.16,377.61
2016,11,30,11,0,408.0,183.0,1.3,11.0,381.0,407.1,328.99
2016,11,30,11,15,619.0,137.5,1.35,11.0,444.5,468.6,378.25
2016,11,30,11,30,830.0,92.0,1.4,11.0,508.0,523.23,420.07
2016,11,30,11,45,580.5,151.0,1.5,11.5,443.0,444.54,356.77
2016,11,30,12,0,331.0,210.0,1.6,12.0,378.0,368.68,295.99
2016,11,30,12,15,185.5,207.0,1.7,12.0,301.5,288.47,232.37
2016,11,30,12,30,40.0,204.0,1.8,12.0,225.0,214.37,172.76
2016,11,30,12,45,46.0,202.5,1.95,12.0,225.5,213.32,172.2
2016,11,30,13,0,52.0,201.0,2.1,12.0,226.0,211.78,170.94
2016,11,30,13,15,26.0,122.0,2.15,11.5,134.5,126.43,101.12
2016,11,30,13,30,0.0,43.0,2.2,11.0,43.0,41.54,30.05
2016,11,30,13,45,0.0,43.5,2.25,11.0,43.5,42.02,30.57
2016,11,30,14,0,0.0,44.0,2.3,11.0,44.0,42.5,31.03
2016,11,30,14,15,0.0,40.5,2.15,11.0,40.5,39.11,28.17
2016,11,30,14,30,0.0,37.0,2.0,11.0,37.0,35.72,25.3
2016,11,30,14,45,310.0,55.5,1.9,11.0,143.0,89.61,57.73
2016,11,30,15,0,620.0,74.0,1.8,11.0,249.0,122.21,72.7
2016,11,30,15,15,570.0,68.0,1.6,10.5,210.0,84.75,48.73
2016,11,30,15,30,520.0,62.0,1.4,10.0,171.0,51.32,34.78
2016,11,30,15,45,425.0,54.5,1.25,9.5,130.0,41.79,31.88
2016,11,30,16,0,330.0,47.0,1.1,9.0,89.0,36.16,26.27
2016,11,30,16,15,165.0,35.0,1.1,8.5,56.0,27.51,16.45
2016,11,30,16,30,0.0,23.0,1.1,8.0,23.0,20.82,0.0
2016,11,30,16,45,0.0,11.5,1.15,8.0,11.5,11.3,0.0
2016,11,30,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,1,7,15,175.0,10.5,1.9,2.5,21.5,53.61,0.0
2016,12,1,7,30,350.0,21.0,2.1,3.0,43.0,129.87,51.52
2016,12,1,7,45,465.0,28.5,2.3,4.0,82.5,190.77,140.9
2016,12,1,8,0,580.0,36.0,2.5,5.0,122.0,253.72,198.97
2016,12,1,8,15,642.5,41.0,2.8,5.5,164.5,300.0,242.04
2016,12,1,8,30,705.0,46.0,3.1,6.0,207.0,348.13,285.59
2016,12,1,8,45,747.0,49.5,3.4,6.5,247.5,387.1,320.68
2016,12,1,9,0,789.0,53.0,3.7,7.0,288.0,425.92,354.62
2016,12,1,9,15,815.5,55.5,3.8,7.5,324.5,455.7,380.07
2016,12,1,9,30,842.0,58.0,3.9,8.0,361.0,483.99,403.54
2016,12,1,9,45,856.5,61.0,4.0,8.5,392.0,502.93,418.9
2016,12,1,10,0,871.0,64.0,4.1,9.0,423.0,521.72,433.69
2016,12,1,10,15,883.5,65.5,4.1,9.5,448.0,535.32,443.67
2016,12,1,10,30,896.0,67.0,4.1,10.0,473.0,546.25,451.22
2016,12,1,10,45,905.0,67.5,4.15,10.5,491.0,551.48,454.16
2016,12,1,11,0,914.0,68.0,4.2,11.0,509.0,553.8,454.6
2016,12,1,11,15,918.0,68.5,4.2,11.0,519.5,550.55,451.13
2016,12,1,11,30,922.0,69.0,4.2,11.0,530.0,544.35,445.13
2016,12,1,11,45,923.5,69.0,4.25,11.5,533.0,533.41,434.51
2016,12,1,12,0,925.0,69.0,4.3,12.0,536.0,519.59,421.37
2016,12,1,12,15,922.5,69.0,4.3,12.0,531.0,501.07,404.86
2016,12,1,12,30,920.0,69.0,4.3,12.0,526.0,479.92,385.89
2016,12,1,12,45,914.5,68.5,4.3,12.0,513.5,454.5,363.1
2016,12,1,13,0,909.0,68.0,4.3,12.0,501.0,426.83,337.98
2016,12,1,13,15,900.0,66.5,4.25,12.0,481.0,394.82,308.79
2016,12,1,13,30,891.0,65.0,4.2,12.0,461.0,361.09,277.65
2016,12,1,13,45,876.5,64.0,4.2,12.5,434.0,324.63,243.48
2016,12,1,14,0,862.0,63.0,4.2,13.0,407.0,287.18,208.26
2016,12,1,14,15,842.0,60.5,4.0,12.5,374.5,243.9,169.08
2016,12,1,14,30,822.0,58.0,3.8,12.0,342.0,202.89,132.26
2016,12,1,14,45,791.5,55.5,3.65,12.0,304.5,160.59,96.13
2016,12,1,15,0,761.0,53.0,3.5,12.0,267.0,119.68,64.4
2016,12,1,15,15,716.5,49.0,3.1,11.0,226.0,78.31,38.54
2016,12,1,15,30,672.0,45.0,2.7,10.0,185.0,40.21,24.33
2016,12,1,15,45,598.5,39.5,2.3,9.5,142.5,30.61,21.85
2016,12,1,16,0,525.0,34.0,1.9,9.0,100.0,27.6,18.7
2016,12,1,16,15,395.0,25.0,2.0,8.0,63.5,20.85,11.06
2016,12,1,16,30,265.0,16.0,2.1,7.0,27.0,13.75,0.0
2016,12,1,16,45,132.5,8.0,2.25,6.5,13.5,7.86,0.0
2016,12,1,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,2,7,15,195.5,9.5,2.75,1.5,21.5,57.21,0.0
2016,12,2,7,30,391.0,19.0,3.0,2.0,43.0,138.24,45.11
2016,12,2,7,45,498.0,26.5,3.25,3.0,82.5,197.92,145.57
2016,12,2,8,0,605.0,34.0,3.5,4.0,122.0,258.72,203.31
2016,12,2,8,15,666.0,38.5,3.65,4.5,164.0,304.39,246.37
2016,12,2,8,30,727.0,43.0,3.8,5.0,206.0,351.82,289.71
2016,12,2,8,45,763.0,46.5,4.0,6.0,246.0,388.65,322.83
2016,12,2,9,0,799.0,50.0,4.2,7.0,286.0,425.04,354.43
2016,12,2,9,15,824.5,52.5,4.35,7.5,322.5,452.29,378.2
2016,12,2,9,30,850.0,55.0,4.5,8.0,359.0,480.31,401.83
2016,12,2,9,45,862.0,58.5,4.7,9.0,389.5,500.9,418.12
2016,12,2,10,0,874.0,62.0,4.9,10.0,420.0,519.08,431.93
2016,12,2,10,15,886.0,63.5,4.85,10.0,444.5,532.51,442.58
2016,12,2,10,30,898.0,65.0,4.8,10.0,469.0,543.26,450.78
2016,12,2,10,45,905.0,66.0,4.75,10.5,487.0,548.05,453.13
2016,12,2,11,0,912.0,67.0,4.7,11.0,505.0,549.94,452.94
2016,12,2,11,15,916.5,67.5,4.65,11.0,515.5,547.05,449.61
2016,12,2,11,30,921.0,68.0,4.6,11.0,526.0,541.2,443.72
2016,12,2,11,45,921.5,68.0,4.6,11.5,529.0,529.87,432.6
2016,12,2,12,0,922.0,68.0,4.6,12.0,532.0,515.69,418.99
2016,12,2,12,15,920.0,68.0,4.6,12.0,527.0,497.56,402.73
2016,12,2,12,30,918.0,68.0,4.6,12.0,522.0,476.8,383.99
2016,12,2,12,45,911.5,68.0,4.7,12.5,509.5,451.6,360.79
2016,12,2,13,0,905.0,68.0,4.8,13.0,497.0,424.2,335.37
2016,12,2,13,15,895.5,67.0,4.8,13.0,477.0,392.7,306.64
2016,12,2,13,30,886.0,66.0,4.8,13.0,457.0,359.5,275.99
2016,12,2,13,45,870.0,64.5,4.85,13.0,430.5,322.38,241.81
2016,12,2,14,0,854.0,63.0,4.9,13.0,404.0,282.13,204.72
2016,12,2,14,15,833.5,61.0,4.65,12.5,371.5,241.89,167.95
2016,12,2,14,30,813.0,59.0,4.4,12.0,339.0,201.67,131.73
2016,12,2,14,45,781.0,56.5,4.2,12.0,301.0,159.61,95.83
2016,12,2,15,0,749.0,54.0,4.0,12.0,263.0,119.09,64.47
2016,12,2,15,15,704.0,49.5,3.6,11.0,222.5,77.84,38.64
2016,12,2,15,30,659.0,45.0,3.2,10.0,182.0,39.92,30.44
2016,12,2,15,45,584.5,39.5,2.8,9.5,140.5,30.64,21.87
2016,12,2,16,0,510.0,34.0,2.4,9.0,99.0,27.63,18.71
2016,12,2,16,15,378.5,25.0,2.4,8.0,62.5,19.13,9.63
2016,12,2,16,30,247.0,16.0,2.4,7.0,26.0,12.63,0.0
2016,12,2,16,45,123.5,8.0,2.4,6.5,13.0,7.86,0.0
2016,12,2,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,3,7,15,163.0,9.5,1.8,2.5,19.0,48.85,0.0
2016,12,3,7,30,326.0,19.0,2.1,3.0,38.0,118.62,27.51
2016,12,3,7,45,438.5,27.0,2.4,4.0,75.5,178.5,129.5
2016,12,3,8,0,551.0,35.0,2.7,5.0,113.0,239.57,186.89
2016,12,3,8,15,614.5,40.0,2.7,5.5,154.0,285.06,229.13
2016,12,3,8,30,678.0,45.0,2.7,6.0,195.0,332.54,271.86
2016,12,3,8,45,719.0,48.5,2.7,6.5,234.5,370.25,305.56
2016,12,3,9,0,760.0,52.0,2.7,7.0,274.0,407.86,338.07
2016,12,3,9,15,787.0,54.5,2.7,7.5,310.0,437.29,362.98
2016,12,3,9,30,814.0,57.0,2.7,8.0,346.0,465.33,385.97
2016,12,3,9,45,828.5,60.0,2.7,8.5,376.0,486.01,402.4
2016,12,3,10,0,843.0,63.0,2.7,9.0,406.0,504.43,416.54
2016,12,3,10,15,856.0,64.5,2.7,9.5,430.5,516.26,425.11
2016,12,3,10,30,869.0,66.0,2.7,10.0,455.0,527.44,432.84
2016,12,3,10,45,879.5,66.5,2.75,10.5,473.0,533.54,436.48
2016,12,3,11,0,890.0,67.0,2.8,11.0,491.0,536.84,437.71
2016,12,3,11,15,894.5,67.5,2.85,11.5,502.0,534.13,434.07
2016,12,3,11,30,899.0,68.0,2.9,12.0,513.0,528.54,428.0
2016,12,3,11,45,901.0,67.5,2.95,12.5,516.0,517.79,417.72
2016,12,3,12,0,903.0,67.0,3.0,13.0,519.0,504.22,405.0
2016,12,3,12,15,901.5,67.0,3.0,13.0,514.5,486.76,389.57
2016,12,3,12,30,900.0,67.0,3.0,13.0,510.0,466.7,371.73
2016,12,3,12,45,892.0,67.5,3.0,13.5,497.5,441.9,349.12
2016,12,3,13,0,884.0,68.0,3.0,14.0,485.0,415.01,324.45
2016,12,3,13,15,875.5,66.5,2.95,14.0,466.0,384.1,296.67
2016,12,3,13,30,867.0,65.0,2.9,14.0,447.0,351.49,266.97
2016,12,3,13,45,854.0,63.5,2.9,14.0,421.5,316.01,234.6
2016,12,3,14,0,841.0,62.0,2.9,14.0,396.0,277.22,199.18
2016,12,3,14,15,821.0,60.0,2.7,13.5,364.5,237.68,163.5
2016,12,3,14,30,801.0,58.0,2.5,13.0,333.0,198.14,128.29
2016,12,3,14,45,771.0,55.5,2.3,13.0,296.0,156.96,93.42
2016,12,3,15,0,741.0,53.0,2.1,13.0,259.0,117.14,62.82
2016,12,3,15,15,696.5,49.0,1.8,12.0,219.0,76.81,37.88
2016,12,3,15,30,652.0,45.0,1.5,11.0,179.0,39.76,30.18
2016,12,3,15,45,577.5,39.5,1.25,10.5,138.0,30.67,21.82
2016,12,3,16,0,503.0,34.0,1.0,10.0,97.0,27.66,18.68
2016,12,3,16,15,373.0,25.0,1.05,9.5,61.5,19.15,9.55
2016,12,3,16,30,243.0,16.0,1.1,9.0,26.0,12.65,0.0
2016,12,3,16,45,121.5,8.0,1.15,8.5,13.0,7.86,0.0
2016,12,3,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,7,15,125.0,10.0,0.65,4.5,17.0,39.83,0.0
2016,12,4,7,30,250.0,20.0,0.6,5.0,34.0,99.88,11.73
2016,12,4,7,45,366.5,29.5,0.55,5.5,70.5,161.23,114.95
2016,12,4,8,0,483.0,39.0,0.5,6.0,107.0,222.26,170.92
2016,12,4,8,15,552.0,45.5,0.4,6.0,147.5,268.82,212.47
2016,12,4,8,30,621.0,52.0,0.3,6.0,188.0,318.0,254.86
2016,12,4,8,45,668.0,56.0,0.25,6.5,227.5,355.07,286.24
2016,12,4,9,0,715.0,60.0,0.2,7.0,267.0,394.8,318.54
2016,12,4,9,15,744.5,63.0,0.25,7.5,303.0,425.09,343.12
2016,12,4,9,30,774.0,66.0,0.3,8.0,339.0,454.17,366.1
2016,12,4,9,45,770.5,74.5,0.35,9.0,366.0,471.26,378.53
2016,12,4,10,0,767.0,83.0,0.4,10.0,393.0,485.69,388.55
2016,12,4,10,15,782.0,85.0,0.35,10.5,417.5,500.21,398.17
2016,12,4,10,30,797.0,87.0,0.3,11.0,442.0,512.36,405.65
2016,12,4,10,45,808.5,87.5,0.3,11.5,460.0,518.59,409.01
2016,12,4,11,0,820.0,88.0,0.3,12.0,478.0,522.2,410.27
2016,12,4,11,15,825.0,89.0,0.25,12.0,488.5,520.26,407.51
2016,12,4,11,30,830.0,90.0,0.2,12.0,499.0,515.62,402.64
2016,12,4,11,45,834.5,89.0,0.2,12.0,502.5,505.97,394.43
2016,12,4,12,0,839.0,88.0,0.2,12.0,506.0,493.64,384.02
2016,12,4,12,15,836.5,88.0,0.35,12.0,501.5,476.42,371.0
2016,12,4,12,30,834.0,88.0,0.5,12.0,497.0,456.82,355.73
2016,12,4,12,45,676.0,120.0,0.7,12.5,447.0,400.14,312.12
2016,12,4,13,0,518.0,152.0,0.9,13.0,397.0,348.27,272.03
2016,12,4,13,15,472.0,154.5,1.05,13.0,371.0,316.95,246.94
2016,12,4,13,30,426.0,157.0,1.2,13.0,345.0,287.1,222.61
2016,12,4,13,45,380.5,154.5,1.35,13.0,315.0,254.72,196.12
2016,12,4,14,0,335.0,152.0,1.5,13.0,285.0,225.98,172.61
2016,12,4,14,15,303.5,147.5,1.3,12.5,261.0,200.07,151.17
2016,12,4,14,30,272.0,143.0,1.1,12.0,237.0,175.85,131.49
2016,12,4,14,45,404.0,114.5,0.95,12.0,236.0,154.48,107.42
2016,12,4,15,0,536.0,86.0,0.8,12.0,235.0,124.28,77.5
2016,12,4,15,15,482.0,78.5,0.8,11.5,197.0,88.12,54.37
2016,12,4,15,30,428.0,71.0,0.8,11.0,159.0,56.99,45.57
2016,12,4,15,45,359.0,59.5,0.8,10.5,121.5,44.97,34.55
2016,12,4,16,0,290.0,48.0,0.8,10.0,84.0,37.06,26.9
2016,12,4,16,15,145.0,34.0,0.85,9.5,52.0,26.71,15.5
2016,12,4,16,30,0.0,20.0,0.9,9.0,20.0,18.47,0.0
2016,12,4,16,45,0.0,10.0,0.95,9.0,10.0,9.83,0.0
2016,12,4,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,4.0,1.35,6.0,4.0,3.93,0.0
2016,12,5,7,30,0.0,8.0,1.5,6.0,8.0,7.71,0.0
2016,12,5,7,45,0.0,18.0,1.7,6.5,18.0,17.37,8.29
2016,12,5,8,0,0.0,28.0,1.9,7.0,28.0,27.03,17.41
2016,12,5,8,15,0.0,39.0,1.9,7.0,39.0,37.67,27.0
2016,12,5,8,30,0.0,50.0,1.9,7.0,50.0,48.56,36.75
2016,12,5,8,45,0.0,61.0,1.9,7.0,61.0,59.51,46.45
2016,12,5,9,0,0.0,72.0,1.9,7.0,72.0,70.42,56.01
2016,12,5,9,15,0.0,82.0,1.9,7.0,82.0,80.26,64.52
2016,12,5,9,30,0.0,92.0,1.9,7.0,92.0,90.08,72.93
2016,12,5,9,45,16.0,125.0,1.95,7.5,131.5,131.52,108.27
2016,12,5,10,0,32.0,158.0,2.0,8.0,171.0,177.27,146.57
2016,12,5,10,15,85.5,176.5,2.0,8.0,214.0,223.25,185.11
2016,12,5,10,30,139.0,195.0,2.0,8.0,257.0,273.31,226.43
2016,12,5,10,45,104.0,199.5,2.0,8.5,247.0,254.52,209.84
2016,12,5,11,0,69.0,204.0,2.0,9.0,237.0,239.44,196.58
2016,12,5,11,15,39.0,188.5,2.0,9.0,207.5,206.72,169.29
2016,12,5,11,30,9.0,173.0,2.0,9.0,178.0,172.87,140.99
2016,12,5,11,45,13.5,179.0,2.05,9.5,186.0,180.41,147.05
2016,12,5,12,0,18.0,185.0,2.1,10.0,194.0,187.73,152.79
2016,12,5,12,15,21.5,187.5,2.05,10.0,198.0,190.92,155.36
2016,12,5,12,30,25.0,190.0,2.0,10.0,202.0,193.85,157.73
2016,12,5,12,45,34.0,191.5,1.95,10.0,207.5,197.78,160.91
2016,12,5,13,0,43.0,193.0,1.9,10.0,213.0,200.62,163.12
2016,12,5,13,15,51.5,188.5,1.8,9.5,212.0,197.0,160.23
2016,12,5,13,30,60.0,184.0,1.7,9.0,211.0,192.68,156.67
2016,12,5,13,45,54.0,172.5,1.6,9.0,195.5,177.08,143.7
2016,12,5,14,0,48.0,161.0,1.5,9.0,180.0,161.84,131.05
2016,12,5,14,15,42.0,149.0,1.35,9.0,165.0,146.56,118.35
2016,12,5,14,30,36.0,137.0,1.2,9.0,150.0,131.69,106.01
2016,12,5,14,45,32.5,122.5,1.05,9.0,133.0,115.56,92.5
2016,12,5,15,0,29.0,108.0,0.9,9.0,116.0,99.75,79.27
2016,12,5,15,15,22.0,91.5,0.85,8.5,97.0,82.55,65.14
2016,12,5,15,30,15.0,75.0,0.8,8.0,78.0,68.48,56.47
2016,12,5,15,45,7.5,58.0,0.75,8.0,59.5,53.33,42.37
2016,12,5,16,0,0.0,41.0,0.7,8.0,41.0,38.29,28.2
2016,12,5,16,15,0.0,25.5,0.7,7.5,25.5,24.27,13.7
2016,12,5,16,30,0.0,10.0,0.7,7.0,10.0,9.65,0.0
2016,12,5,16,45,0.0,5.0,0.7,7.0,5.0,4.91,0.0
2016,12,5,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,9.5,1.0,1.5,16.0,40.21,0.0
2016,12,6,7,30,262.0,19.0,1.1,2.0,32.0,99.87,0.0
2016,12,6,7,45,389.0,28.0,1.25,2.5,69.0,164.73,116.2
2016,12,6,8,0,516.0,37.0,1.4,3.0,106.0,228.84,177.66
2016,12,6,8,15,585.5,43.0,1.35,3.5,147.5,272.97,218.55
2016,12,6,8,30,655.0,49.0,1.3,4.0,189.0,322.89,262.89
2016,12,6,8,45,625.0,59.5,1.3,5.0,214.0,339.94,279.43
2016,12,6,9,0,595.0,70.0,1.3,6.0,239.0,351.42,290.23
2016,12,6,9,15,627.5,72.5,1.5,6.5,271.5,379.86,314.81
2016,12,6,9,30,660.0,75.0,1.7,7.0,304.0,407.56,338.04
2016,12,6,9,45,628.5,90.0,1.9,8.0,323.5,416.27,344.65
2016,12,6,10,0,597.0,105.0,2.1,9.0,343.0,421.8,348.3
2016,12,6,10,15,698.0,88.0,2.15,9.0,383.0,458.56,378.21
2016,12,6,10,30,799.0,71.0,2.2,9.0,423.0,493.64,406.18
2016,12,6,10,45,846.5,71.0,2.25,9.5,457.5,518.16,424.23
2016,12,6,11,0,894.0,71.0,2.3,10.0,492.0,538.85,438.97
2016,12,6,11,15,898.5,71.5,2.35,10.0,503.0,536.32,436.18
2016,12,6,11,30,903.0,72.0,2.4,10.0,514.0,530.89,431.07
2016,12,6,11,45,903.0,72.5,2.45,10.5,517.0,520.34,420.96
2016,12,6,12,0,903.0,73.0,2.5,11.0,520.0,507.01,408.45
2016,12,6,12,15,652.5,129.5,2.55,11.0,451.5,430.67,347.12
2016,12,6,12,30,402.0,186.0,2.6,11.0,383.0,358.74,289.43
2016,12,6,12,45,644.0,129.0,2.7,11.0,435.0,394.46,315.88
2016,12,6,13,0,886.0,72.0,2.8,11.0,487.0,417.5,329.61
2016,12,6,13,15,876.5,70.5,2.9,11.0,467.5,386.4,301.44
2016,12,6,13,30,867.0,69.0,3.0,11.0,448.0,351.89,270.14
2016,12,6,13,45,850.5,68.0,3.1,11.0,422.0,315.84,237.14
2016,12,6,14,0,834.0,67.0,3.2,11.0,396.0,279.02,203.12
2016,12,6,14,15,812.5,64.5,3.1,10.5,364.0,239.16,166.93
2016,12,6,14,30,791.0,62.0,3.0,10.0,332.0,199.42,131.32
2016,12,6,14,45,756.0,60.0,2.95,10.0,294.5,158.62,96.66
2016,12,6,15,0,721.0,58.0,2.9,10.0,257.0,119.63,66.62
2016,12,6,15,15,674.0,53.5,2.55,9.0,217.0,79.79,41.68
2016,12,6,15,30,627.0,49.0,2.2,8.0,177.0,43.51,33.95
2016,12,6,15,45,548.0,43.0,1.85,7.5,136.0,31.21,22.57
2016,12,6,16,0,469.0,37.0,1.5,7.0,95.0,28.15,19.34
2016,12,6,16,15,335.5,27.0,1.45,6.5,60.0,21.11,11.22
2016,12,6,16,30,202.0,17.0,1.4,6.0,25.0,13.66,0.0
2016,12,6,16,45,101.0,8.5,1.4,5.5,12.5,8.36,0.0
2016,12,6,17,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,6.0,1.7,1.0,6.0,5.9,0.0
2016,12,7,7,30,0.0,12.0,1.7,1.0,12.0,11.58,0.0
2016,12,7,7,45,0.0,26.5,1.75,1.5,26.5,26.48,15.5
2016,12,7,8,0,0.0,41.0,1.8,2.0,41.0,41.53,30.22
2016,12,7,8,15,0.5,57.5,1.65,2.0,57.5,58.73,45.93
2016,12,7,8,30,1.0,74.0,1.5,2.0,74.0,75.66,61.26
2016,12,7,8,45,5.5,88.5,1.35,2.5,90.0,91.86,75.61
2016,12,7,9,0,10.0,103.0,1.2,3.0,106.0,108.22,89.84
2016,12,7,9,15,14.0,116.0,1.15,3.5,120.5,122.85,102.35
2016,12,7,9,30,18.0,129.0,1.1,4.0,135.0,137.58,114.75
2016,12,7,9,45,156.0,143.5,1.1,4.5,205.0,228.25,192.06
2016,12,7,10,0,294.0,158.0,1.1,5.0,275.0,317.84,265.82
2016,12,7,10,15,234.0,175.0,1.1,5.5,272.0,305.8,254.33
2016,12,7,10,30,174.0,192.0,1.1,6.0,269.0,287.84,238.58
2016,12,7,10,45,354.0,170.0,1.1,6.5,334.0,360.07,297.71
2016,12,7,11,0,534.0,148.0,1.1,7.0,399.0,431.63,353.92
2016,12,7,11,15,412.5,177.0,1.2,7.0,373.5,394.57,323.15
2016,12,7,11,30,291.0,206.0,1.3,7.0,348.0,354.43,290.5
2016,12,7,11,45,179.0,209.5,1.45,7.5,297.0,295.44,242.28
2016,12,7,12,0,67.0,213.0,1.6,8.0,246.0,239.65,196.21
2016,12,7,12,15,33.5,161.0,1.7,8.0,177.5,171.67,140.31
2016,12,7,12,30,0.0,109.0,1.8,8.0,109.0,105.31,84.76
2016,12,7,12,45,115.0,156.0,1.95,8.0,210.0,198.32,162.57
2016,12,7,13,0,230.0,203.0,2.1,8.0,311.0,282.63,230.24
2016,12,7,13,15,160.5,196.0,2.1,8.0,270.0,242.72,197.33
2016,12,7,13,30,91.0,189.0,2.1,8.0,229.0,207.34,168.92
2016,12,7,13,45,51.5,166.5,2.15,8.0,188.5,171.0,139.4
2016,12,7,14,0,12.0,144.0,2.2,8.0,148.0,139.18,113.79
2016,12,7,14,15,9.5,133.0,2.05,8.0,136.0,127.37,103.98
2016,12,7,14,30,7.0,122.0,1.9,8.0,124.0,115.73,94.26
2016,12,7,14,45,3.5,109.0,1.8,8.0,110.0,102.41,83.08
2016,12,7,15,0,0.0,96.0,1.7,8.0,96.0,89.41,72.07
2016,12,7,15,15,0.0,81.0,1.55,7.5,81.0,75.27,59.89
2016,12,7,15,30,0.0,66.0,1.4,7.0,66.0,61.24,50.16
2016,12,7,15,45,0.0,50.5,1.25,6.5,50.5,47.32,37.21
2016,12,7,16,0,0.0,35.0,1.1,6.0,35.0,33.33,24.02
2016,12,7,16,15,0.0,22.0,1.15,6.0,22.0,21.24,11.37
2016,12,7,16,30,0.0,9.0,1.2,6.0,9.0,8.68,0.0
2016,12,7,16,45,0.0,4.5,1.25,6.0,4.5,4.42,0.0
2016,12,7,17,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,10.0,4.2,9.0,10.0,9.83,0.0
2016,12,8,7,30,0.0,20.0,4.2,9.0,20.0,20.96,0.0
2016,12,8,7,45,103.0,32.5,4.25,9.5,46.0,77.1,50.88
2016,12,8,8,0,206.0,45.0,4.3,10.0,72.0,132.26,100.55
2016,12,8,8,15,239.0,60.0,4.2,10.0,101.5,165.9,131.35
2016,12,8,8,30,272.0,75.0,4.1,10.0,131.0,200.79,162.63
2016,12,8,8,45,293.5,88.5,4.1,10.5,160.5,230.11,188.55
2016,12,8,9,0,315.0,102.0,4.1,11.0,190.0,259.53,213.89
2016,12,8,9,15,331.5,113.0,4.0,11.0,217.0,283.8,234.75
2016,12,8,9,30,348.0,124.0,3.9,11.0,244.0,307.57,254.77
2016,12,8,9,45,194.0,141.0,3.85,11.5,209.0,243.91,201.44
2016,12,8,10,0,40.0,158.0,3.8,12.0,174.0,181.37,148.15
2016,12,8,10,15,20.0,146.0,3.75,12.0,154.0,154.11,125.19
2016,12,8,10,30,0.0,134.0,3.7,12.0,134.0,131.2,105.7
2016,12,8,10,45,12.5,157.5,3.65,12.5,163.5,160.84,130.21
2016,12,8,11,0,25.0,181.0,3.6,13.0,193.0,190.28,154.16
2016,12,8,11,15,22.0,182.0,3.5,13.0,193.0,189.0,152.87
2016,12,8,11,30,19.0,183.0,3.4,13.0,193.0,187.76,151.68
2016,12,8,11,45,19.5,184.5,3.3,13.0,194.5,188.73,152.38
2016,12,8,12,0,20.0,186.0,3.2,13.0,196.0,189.64,153.03
2016,12,8,12,15,15.5,180.0,3.1,13.0,188.0,180.93,145.82
2016,12,8,12,30,11.0,174.0,3.0,13.0,180.0,172.41,138.83
2016,12,8,12,45,37.0,186.5,2.9,13.5,204.0,194.3,156.42
2016,12,8,13,0,63.0,199.0,2.8,14.0,228.0,213.91,171.76
2016,12,8,13,15,50.0,187.0,2.65,14.0,209.5,195.05,156.35
2016,12,8,13,30,37.0,175.0,2.5,14.0,191.0,176.97,141.72
2016,12,8,13,45,26.0,160.0,2.4,14.0,171.0,159.12,127.31
2016,12,8,14,0,15.0,145.0,2.3,14.0,151.0,140.86,112.59
2016,12,8,14,15,12.0,134.0,2.15,13.5,138.5,128.81,102.97
2016,12,8,14,30,9.0,123.0,2.0,13.0,126.0,116.97,93.46
2016,12,8,14,45,5.5,110.5,1.85,13.0,112.0,103.98,82.75
2016,12,8,15,0,2.0,98.0,1.7,13.0,98.0,91.29,72.19
2016,12,8,15,15,1.0,82.5,1.6,12.5,82.5,76.56,59.79
2016,12,8,15,30,0.0,67.0,1.5,12.0,67.0,62.04,47.35
2016,12,8,15,45,0.0,51.5,1.45,12.0,51.5,48.13,37.09
2016,12,8,16,0,0.0,36.0,1.4,12.0,36.0,34.17,24.12
2016,12,8,16,15,0.0,22.5,1.35,11.5,22.5,21.71,11.41
2016,12,8,16,30,0.0,9.0,1.3,11.0,9.0,8.68,0.0
2016,12,8,16,45,0.0,4.5,1.3,11.0,4.5,4.42,0.0
2016,12,8,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.5,1.0,10.0,12.5,12.29,0.0
2016,12,9,7,30,0.0,25.0,1.0,10.0,25.0,28.3,0.0
2016,12,9,7,45,231.0,30.0,1.0,10.5,59.5,116.83,76.32
2016,12,9,8,0,462.0,35.0,1.0,11.0,94.0,205.47,153.38
2016,12,9,8,15,534.0,41.5,1.3,11.5,133.0,251.69,194.93
2016,12,9,8,30,606.0,48.0,1.6,12.0,172.0,300.89,238.01
2016,12,9,8,45,659.5,51.0,1.9,12.5,211.5,338.97,271.58
2016,12,9,9,0,713.0,54.0,2.2,13.0,251.0,379.94,306.59
2016,12,9,9,15,367.0,91.0,2.35,13.5,193.5,275.2,224.2
2016,12,9,9,30,21.0,128.0,2.5,14.0,136.0,138.03,110.96
2016,12,9,9,45,235.0,129.5,2.65,14.5,222.0,255.83,209.07
2016,12,9,10,0,449.0,131.0,2.8,15.0,308.0,370.33,301.26
2016,12,9,10,15,308.5,160.5,2.9,15.0,286.0,327.48,265.87
2016,12,9,10,30,168.0,190.0,3.0,15.0,264.0,282.31,228.6
2016,12,9,10,45,247.5,189.5,3.15,15.5,302.5,324.9,262.78
2016,12,9,11,0,327.0,189.0,3.3,16.0,341.0,362.7,292.39
2016,12,9,11,15,183.0,193.5,3.3,16.0,279.0,287.74,231.48
2016,12,9,11,30,39.0,198.0,3.3,16.0,217.0,214.85,171.83
2016,12,9,11,45,39.0,199.5,3.35,16.0,218.5,214.79,171.83
2016,12,9,12,0,39.0,201.0,3.4,16.0,220.0,214.61,171.6
2016,12,9,12,15,181.0,200.0,3.25,16.0,288.0,278.06,222.66
