Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,30,323.0,199.0,3.1,16.0,356.0,334.87,266.65
2016,12,9,12,45,161.5,152.0,3.0,16.0,230.5,213.7,169.84
2016,12,9,13,0,0.0,105.0,2.9,16.0,105.0,101.29,79.07
2016,12,9,13,15,236.5,125.5,2.8,16.0,228.0,204.41,160.72
2016,12,9,13,30,473.0,146.0,2.7,16.0,351.0,291.77,225.08
2016,12,9,13,45,323.5,156.5,2.6,16.0,293.0,240.25,184.75
2016,12,9,14,0,174.0,167.0,2.5,16.0,235.0,198.39,153.83
2016,12,9,14,15,167.5,154.5,2.25,15.5,216.0,177.45,136.49
2016,12,9,14,30,161.0,142.0,2.0,15.0,197.0,156.73,119.32
2016,12,9,14,45,156.5,126.5,1.8,15.0,175.0,134.16,100.52
2016,12,9,15,0,152.0,111.0,1.6,15.0,153.0,111.84,82.45
2016,12,9,15,15,139.5,95.0,1.4,14.5,129.0,89.0,65.29
2016,12,9,15,30,127.0,79.0,1.2,14.0,105.0,67.26,50.39
2016,12,9,15,45,108.0,62.0,1.05,14.0,80.5,52.27,40.41
2016,12,9,16,0,89.0,45.0,0.9,14.0,56.0,38.7,27.82
2016,12,9,16,15,44.5,29.5,0.9,13.5,35.0,25.9,14.59
2016,12,9,16,30,0.0,14.0,0.9,13.0,14.0,13.52,0.0
2016,12,9,16,45,0.0,7.0,0.9,13.0,7.0,6.88,0.0
2016,12,9,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,3.5,4.5,13.0,3.5,3.44,0.0
2016,12,10,7,30,0.0,7.0,4.5,13.0,7.0,6.88,0.0
2016,12,10,7,45,0.0,17.0,4.5,13.0,17.0,16.4,6.34
2016,12,10,8,0,0.0,27.0,4.5,13.0,27.0,26.07,15.89
2016,12,10,8,15,0.0,39.0,4.5,13.0,39.0,37.81,26.27
2016,12,10,8,30,0.0,51.0,4.5,13.0,51.0,49.88,36.85
2016,12,10,8,45,0.0,62.5,4.5,13.0,62.5,61.33,46.83
2016,12,10,9,0,0.0,74.0,4.5,13.0,74.0,72.73,56.65
2016,12,10,9,15,0.0,85.0,4.45,13.0,85.0,83.57,65.89
2016,12,10,9,30,0.0,96.0,4.4,13.0,96.0,94.39,75.0
2016,12,10,9,45,2.5,116.5,4.4,13.5,118.0,116.22,93.17
2016,12,10,10,0,5.0,137.0,4.4,14.0,140.0,138.0,111.06
2016,12,10,10,15,2.5,114.0,4.4,14.0,115.5,112.7,89.74
2016,12,10,10,30,0.0,91.0,4.4,14.0,91.0,88.25,69.13
2016,12,10,10,45,1.5,123.5,4.4,14.0,124.0,121.15,96.59
2016,12,10,11,0,3.0,156.0,4.4,14.0,157.0,154.0,123.73
2016,12,10,11,15,1.5,104.5,4.35,14.0,105.0,102.06,80.43
2016,12,10,11,30,0.0,53.0,4.3,14.0,53.0,51.22,37.75
2016,12,10,11,45,0.0,87.0,4.25,14.0,87.0,84.16,65.46
2016,12,10,12,0,0.0,121.0,4.2,14.0,121.0,117.1,92.91
2016,12,10,12,15,0.0,126.0,4.1,14.0,126.0,121.8,96.78
2016,12,10,12,30,0.0,131.0,4.0,14.0,131.0,126.44,100.65
2016,12,10,12,45,0.0,69.0,3.95,14.0,69.0,66.71,50.81
2016,12,10,13,0,0.0,7.0,3.9,14.0,7.0,6.75,0.1
2016,12,10,13,15,0.0,68.5,3.8,14.0,68.5,66.22,50.58
2016,12,10,13,30,0.0,130.0,3.7,14.0,130.0,124.44,99.4
2016,12,10,13,45,4.5,135.5,3.6,14.0,137.5,130.39,104.31
2016,12,10,14,0,9.0,141.0,3.5,14.0,145.0,135.7,108.7
2016,12,10,14,15,6.5,130.5,3.3,13.5,133.0,124.48,99.7
2016,12,10,14,30,4.0,120.0,3.1,13.0,121.0,113.44,90.8
2016,12,10,14,45,2.0,107.0,2.95,13.0,107.5,100.48,80.03
2016,12,10,15,0,0.0,94.0,2.8,13.0,94.0,87.72,69.32
2016,12,10,15,15,0.0,79.0,2.65,12.5,79.0,73.62,57.36
2016,12,10,15,30,0.0,64.0,2.5,12.0,64.0,59.64,45.31
2016,12,10,15,45,0.0,49.0,2.45,12.0,49.0,46.1,35.29
2016,12,10,16,0,0.0,34.0,2.4,12.0,34.0,32.49,22.65
2016,12,10,16,15,0.0,21.5,2.35,12.0,21.5,20.76,10.69
2016,12,10,16,30,0.0,9.0,2.3,12.0,9.0,8.68,0.0
2016,12,10,16,45,0.0,4.5,2.25,12.0,4.5,4.42,0.0
2016,12,10,17,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.9,4.0,8.0,7.86,0.0
2016,12,11,7,30,0.0,16.0,0.8,4.0,16.0,15.73,0.0
2016,12,11,7,45,74.0,30.0,0.75,4.5,39.0,63.98,39.97
2016,12,11,8,0,148.0,44.0,0.7,5.0,62.0,105.88,80.55
2016,12,11,8,15,172.0,60.0,0.75,5.0,89.0,135.72,108.09
2016,12,11,8,30,196.0,76.0,0.8,5.0,116.0,166.31,135.66
2016,12,11,8,45,208.5,91.5,0.9,5.5,141.5,192.18,158.64
2016,12,11,9,0,221.0,107.0,1.0,6.0,167.0,217.94,180.95
2016,12,11,9,15,230.5,120.5,1.05,6.0,191.0,239.79,199.8
2016,12,11,9,30,240.0,134.0,1.1,6.0,215.0,261.22,217.91
2016,12,11,9,45,260.5,145.0,1.15,6.5,240.0,284.66,237.0
2016,12,11,10,0,281.0,156.0,1.2,7.0,265.0,307.74,255.43
2016,12,11,10,15,168.0,168.0,1.3,7.5,234.5,259.62,214.97
2016,12,11,10,30,55.0,180.0,1.4,8.0,204.0,210.01,172.95
2016,12,11,10,45,56.0,187.5,1.55,8.5,213.0,217.06,178.56
2016,12,11,11,0,57.0,195.0,1.7,9.0,222.0,223.91,183.74
2016,12,11,11,15,196.0,195.5,1.75,9.5,289.5,296.1,243.07
2016,12,11,11,30,335.0,196.0,1.8,10.0,357.0,365.41,298.11
2016,12,11,11,45,284.0,205.5,1.85,10.5,342.5,344.48,279.86
2016,12,11,12,0,233.0,215.0,1.9,11.0,328.0,321.8,260.76
2016,12,11,12,15,219.5,214.5,1.85,11.0,320.5,309.5,250.44
2016,12,11,12,30,206.0,214.0,1.8,11.0,313.0,297.01,239.92
2016,12,11,12,45,126.5,203.0,1.8,11.0,263.5,247.33,199.84
2016,12,11,13,0,47.0,192.0,1.8,11.0,214.0,201.24,162.83
2016,12,11,13,15,32.5,177.5,1.85,11.0,192.5,180.09,145.76
2016,12,11,13,30,18.0,163.0,1.9,11.0,171.0,160.93,130.25
2016,12,11,13,45,16.0,153.5,1.95,11.0,160.5,150.27,121.57
2016,12,11,14,0,14.0,144.0,2.0,11.0,150.0,139.72,112.92
2016,12,11,14,15,11.0,133.0,1.8,10.5,137.5,127.72,103.22
2016,12,11,14,30,8.0,122.0,1.6,10.0,125.0,115.94,93.64
2016,12,11,14,45,4.5,109.5,1.45,10.0,111.0,103.01,82.88
2016,12,11,15,0,1.0,97.0,1.3,10.0,97.0,90.37,72.27
2016,12,11,15,15,0.5,82.0,1.15,9.5,82.0,76.15,60.15
2016,12,11,15,30,0.0,67.0,1.0,9.0,67.0,62.08,47.96
2016,12,11,15,45,0.0,51.5,0.85,8.5,51.5,48.16,37.68
2016,12,11,16,0,0.0,36.0,0.7,8.0,36.0,34.19,24.62
2016,12,11,16,15,0.0,22.5,0.75,7.5,22.5,21.73,11.82
2016,12,11,16,30,0.0,9.0,0.8,7.0,9.0,8.68,0.0
2016,12,11,16,45,0.0,4.5,0.85,7.0,4.5,4.42,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.1,3.5,8.0,7.86,0.0
2016,12,12,7,30,0.0,16.0,1.2,4.0,16.0,15.73,0.0
2016,12,12,7,45,96.5,29.0,1.3,4.5,41.0,68.78,41.86
2016,12,12,8,0,193.0,42.0,1.4,5.0,66.0,123.26,93.89
2016,12,12,8,15,225.0,57.5,1.5,5.5,95.0,156.53,124.61
2016,12,12,8,30,257.0,73.0,1.6,6.0,124.0,191.01,155.53
2016,12,12,8,45,279.0,86.5,1.7,6.5,153.0,214.75,176.98
2016,12,12,9,0,301.0,100.0,1.8,7.0,182.0,244.03,202.45
2016,12,12,9,15,320.5,111.0,1.7,7.0,208.5,269.34,224.23
2016,12,12,9,30,340.0,122.0,1.6,7.0,235.0,294.42,245.3
2016,12,12,9,45,517.0,100.5,1.55,7.5,291.5,367.55,305.1
2016,12,12,10,0,694.0,79.0,1.5,8.0,348.0,436.64,360.04
2016,12,12,10,15,675.5,90.0,1.5,8.5,365.5,443.62,364.36
2016,12,12,10,30,657.0,101.0,1.5,9.0,383.0,447.91,366.73
2016,12,12,10,45,591.5,123.5,1.55,9.5,386.0,437.55,357.28
2016,12,12,11,0,526.0,146.0,1.6,10.0,389.0,422.85,344.42
2016,12,12,11,15,518.0,152.5,1.6,10.0,396.0,421.28,342.62
2016,12,12,11,30,510.0,159.0,1.6,10.0,403.0,418.02,339.29
2016,12,12,11,45,464.0,171.0,1.65,10.0,394.5,400.15,324.42
2016,12,12,12,0,418.0,183.0,1.7,10.0,386.0,381.67,309.09
2016,12,12,12,15,421.0,180.5,1.75,10.0,384.0,371.37,300.27
2016,12,12,12,30,424.0,178.0,1.8,10.0,382.0,359.73,290.13
2016,12,12,12,45,376.0,182.5,1.85,10.0,360.5,331.61,266.91
2016,12,12,13,0,328.0,187.0,1.9,10.0,339.0,305.75,245.56
2016,12,12,13,15,212.5,187.5,1.85,10.0,284.5,253.72,203.88
2016,12,12,13,30,97.0,188.0,1.8,10.0,230.0,208.49,168.33
2016,12,12,13,45,210.0,169.5,1.8,10.0,253.5,219.64,174.57
2016,12,12,14,0,323.0,151.0,1.8,10.0,277.0,222.06,172.07
2016,12,12,14,15,308.0,142.0,1.7,9.5,255.0,196.64,150.18
2016,12,12,14,30,293.0,133.0,1.6,9.0,233.0,171.77,129.01
2016,12,12,14,45,283.0,119.5,1.55,9.0,207.0,144.54,105.9
2016,12,12,15,0,273.0,106.0,1.5,9.0,181.0,117.8,84.19
2016,12,12,15,15,252.5,91.5,1.3,8.5,152.5,90.24,64.05
2016,12,12,15,30,232.0,77.0,1.1,8.0,124.0,64.32,47.95
2016,12,12,15,45,203.0,61.0,0.95,8.0,95.5,48.93,38.45
2016,12,12,16,0,174.0,45.0,0.8,8.0,67.0,36.74,26.87
2016,12,12,16,15,87.0,31.5,0.8,7.5,42.5,26.1,15.4
2016,12,12,16,30,0.0,18.0,0.8,7.0,18.0,16.94,0.0
2016,12,12,16,45,0.0,9.0,0.8,7.0,9.0,8.85,0.0
2016,12,12,17,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,7.0,0.75,6.5,7.0,6.88,0.0
2016,12,13,7,30,0.0,14.0,0.8,7.0,14.0,13.76,0.0
2016,12,13,7,45,91.0,28.0,0.85,7.5,38.5,65.44,37.96
2016,12,13,8,0,182.0,42.0,0.9,8.0,63.0,119.53,89.67
2016,12,13,8,15,223.0,56.5,0.95,8.5,93.0,154.35,121.1
2016,12,13,8,30,264.0,71.0,1.0,9.0,123.0,191.02,153.26
2016,12,13,8,45,288.5,84.5,1.05,9.5,153.0,221.29,179.69
2016,12,13,9,0,313.0,98.0,1.1,10.0,183.0,251.85,205.7
2016,12,13,9,15,336.5,108.0,1.0,10.0,210.5,278.16,227.78
2016,12,13,9,30,360.0,118.0,0.9,10.0,238.0,304.27,249.13
2016,12,13,9,45,216.5,139.5,0.8,10.5,214.0,256.89,209.99
2016,12,13,10,0,73.0,161.0,0.7,11.0,190.0,201.08,163.52
2016,12,13,10,15,46.0,161.5,0.6,11.0,180.0,187.04,151.84
2016,12,13,10,30,19.0,162.0,0.5,11.0,170.0,169.44,136.95
2016,12,13,10,45,10.0,157.0,0.45,11.5,161.0,159.14,128.06
2016,12,13,11,0,1.0,152.0,0.4,12.0,152.0,149.04,119.33
2016,12,13,11,15,145.5,177.0,0.35,12.0,246.5,251.71,203.1
2016,12,13,11,30,290.0,202.0,0.3,12.0,341.0,348.83,278.21
2016,12,13,11,45,147.5,183.5,0.3,12.5,254.5,253.9,202.17
2016,12,13,12,0,5.0,165.0,0.3,13.0,168.0,162.18,128.64
2016,12,13,12,15,169.5,180.5,0.3,13.0,262.0,253.84,202.58
2016,12,13,12,30,334.0,196.0,0.3,13.0,356.0,336.62,265.25
2016,12,13,12,45,303.5,196.0,0.3,13.0,339.0,314.49,246.66
2016,12,13,13,0,273.0,196.0,0.3,13.0,322.0,292.9,229.43
2016,12,13,13,15,151.0,182.5,0.35,12.5,252.0,227.07,179.11
2016,12,13,13,30,29.0,169.0,0.4,12.0,182.0,169.02,134.95
2016,12,13,13,45,373.5,124.5,0.45,12.0,271.0,225.31,172.63
2016,12,13,14,0,718.0,80.0,0.5,12.0,360.0,259.79,187.76
2016,12,13,14,15,695.5,77.0,0.45,12.0,331.0,223.72,155.49
2016,12,13,14,30,673.0,74.0,0.4,12.0,302.0,188.05,124.39
2016,12,13,14,45,639.5,70.0,0.4,12.0,268.0,150.5,93.44
2016,12,13,15,0,606.0,66.0,0.4,12.0,234.0,114.77,66.24
2016,12,13,15,15,558.0,60.5,0.4,11.5,197.0,78.92,43.46
2016,12,13,15,30,510.0,55.0,0.4,11.0,160.0,46.74,29.64
2016,12,13,15,45,436.0,47.5,0.45,11.0,122.5,35.17,25.83
2016,12,13,16,0,362.0,40.0,0.5,11.0,85.0,30.87,21.45
2016,12,13,16,15,181.0,31.0,0.5,10.5,53.5,24.11,13.69
2016,12,13,16,30,0.0,22.0,0.5,10.0,22.0,20.13,0.0
2016,12,13,16,45,0.0,11.0,0.55,10.0,11.0,10.81,0.0
2016,12,13,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,7.5,1.55,8.5,7.5,0.0,0.0
2016,12,14,7,30,0.0,15.0,1.7,9.0,15.0,14.74,0.0
2016,12,14,7,45,123.5,27.0,1.85,9.5,41.5,78.01,44.04
2016,12,14,8,0,247.0,39.0,2.0,10.0,68.0,136.34,101.15
2016,12,14,8,15,292.5,52.0,2.1,10.5,100.0,173.04,134.7
2016,12,14,8,30,338.0,65.0,2.2,11.0,132.0,211.77,168.92
2016,12,14,8,45,369.0,76.5,2.35,11.5,163.5,244.45,197.7
2016,12,14,9,0,400.0,88.0,2.5,12.0,195.0,277.58,226.17
2016,12,14,9,15,426.5,96.0,2.55,12.0,224.5,304.94,249.68
2016,12,14,9,30,453.0,104.0,2.6,12.0,254.0,332.0,272.47
2016,12,14,9,45,295.5,134.5,2.65,12.5,236.0,289.19,237.23
2016,12,14,10,0,138.0,165.0,2.7,13.0,218.0,241.82,197.55
2016,12,14,10,15,84.5,167.0,2.65,13.0,200.0,212.24,172.94
2016,12,14,10,30,31.0,169.0,2.6,13.0,182.0,186.28,151.01
2016,12,14,10,45,136.5,183.5,2.55,13.5,245.5,257.52,209.56
2016,12,14,11,0,242.0,198.0,2.5,14.0,309.0,327.77,265.59
2016,12,14,11,15,306.5,193.0,2.5,14.0,337.0,352.07,284.62
2016,12,14,11,30,371.0,188.0,2.5,14.0,365.0,374.83,302.3
2016,12,14,11,45,390.0,186.0,2.5,14.0,373.5,376.32,302.82
2016,12,14,12,0,409.0,184.0,2.5,14.0,382.0,378.29,303.62
2016,12,14,12,15,231.0,193.0,2.5,14.0,305.0,295.37,237.17
2016,12,14,12,30,53.0,202.0,2.5,14.0,228.0,218.04,175.01
2016,12,14,12,45,176.0,197.0,2.5,14.0,279.0,262.26,210.24
2016,12,14,13,0,299.0,192.0,2.5,14.0,330.0,299.36,238.12
2016,12,14,13,15,152.5,171.5,2.45,14.0,242.0,217.61,173.1
2016,12,14,13,30,6.0,151.0,2.4,14.0,154.0,145.94,116.74
2016,12,14,13,45,21.0,153.0,2.35,14.0,162.0,151.35,121.1
2016,12,14,14,0,36.0,155.0,2.3,14.0,170.0,153.66,122.58
2016,12,14,14,15,32.5,143.5,2.1,13.5,156.0,139.94,111.46
2016,12,14,14,30,29.0,132.0,1.9,13.0,142.0,126.45,100.52
2016,12,14,14,45,25.5,118.0,1.7,13.0,126.5,111.14,87.84
2016,12,14,15,0,22.0,104.0,1.5,13.0,111.0,96.15,75.41
2016,12,14,15,15,15.5,89.0,1.45,12.5,93.5,82.84,64.61
2016,12,14,15,30,9.0,74.0,1.4,12.0,76.0,67.85,52.18
2016,12,14,15,45,4.5,57.5,1.35,12.0,58.5,53.02,41.44
2016,12,14,16,0,0.0,41.0,1.3,12.0,41.0,38.38,27.84
2016,12,14,16,15,0.0,26.0,1.3,11.5,26.0,24.77,14.2
2016,12,14,16,30,0.0,11.0,1.3,11.0,11.0,10.61,0.0
2016,12,14,16,45,0.0,5.5,1.35,11.0,5.5,5.41,0.0
2016,12,14,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,4.75,11.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,4.7,11.0,4.0,3.93,0.0
2016,12,15,7,45,0.0,12.0,4.7,11.5,12.0,11.57,1.81
2016,12,15,8,0,0.0,20.0,4.7,12.0,20.0,19.3,10.18
2016,12,15,8,15,0.0,30.0,4.5,12.0,30.0,28.96,18.81
2016,12,15,8,30,0.0,40.0,4.3,12.0,40.0,38.63,27.36
2016,12,15,8,45,0.0,50.0,4.1,12.0,50.0,48.33,35.87
2016,12,15,9,0,0.0,60.0,3.9,12.0,60.0,58.25,44.49
2016,12,15,9,15,0.0,69.0,3.7,12.0,69.0,67.12,52.11
2016,12,15,9,30,0.0,78.0,3.5,12.0,78.0,75.98,59.65
2016,12,15,9,45,0.0,86.5,3.35,12.0,86.5,84.31,66.66
2016,12,15,10,0,0.0,95.0,3.2,12.0,95.0,92.63,73.61
2016,12,15,10,15,0.0,102.5,3.1,12.0,102.5,99.93,79.66
2016,12,15,10,30,0.0,110.0,3.0,12.0,110.0,107.2,85.66
2016,12,15,10,45,0.0,90.0,2.95,12.5,90.0,87.21,68.57
2016,12,15,11,0,0.0,70.0,2.9,13.0,70.0,67.67,51.92
2016,12,15,11,15,0.0,66.0,2.85,13.0,66.0,63.8,48.62
2016,12,15,11,30,0.0,62.0,2.8,13.0,62.0,59.93,45.32
2016,12,15,11,45,0.0,62.5,2.8,13.5,62.5,60.41,45.62
2016,12,15,12,0,0.0,63.0,2.8,14.0,63.0,60.9,45.93
2016,12,15,12,15,0.0,86.0,2.8,14.0,86.0,83.18,64.63
2016,12,15,12,30,0.0,109.0,2.8,14.0,109.0,105.32,83.1
2016,12,15,12,45,0.0,98.0,2.8,14.0,98.0,94.68,74.25
2016,12,15,13,0,0.0,87.0,2.8,14.0,87.0,84.09,65.47
2016,12,15,13,15,0.0,74.5,2.8,14.0,74.5,72.03,55.42
2016,12,15,13,30,0.0,62.0,2.8,14.0,62.0,59.92,45.29
2016,12,15,13,45,0.0,53.5,2.8,14.0,53.5,51.69,38.39
2016,12,15,14,0,0.0,45.0,2.8,14.0,45.0,43.46,31.47
2016,12,15,14,15,0.0,41.5,2.75,14.0,41.5,40.08,28.64
2016,12,15,14,30,0.0,38.0,2.7,14.0,38.0,36.69,25.79
2016,12,15,14,45,0.0,34.0,2.65,14.0,34.0,32.82,22.5
2016,12,15,15,0,0.0,30.0,2.6,14.0,30.0,28.95,19.19
2016,12,15,15,15,0.0,25.0,2.45,13.5,25.0,24.12,15.05
2016,12,15,15,30,0.0,20.0,2.3,13.0,20.0,19.29,10.87
2016,12,15,15,45,0.0,15.5,2.15,13.0,15.5,14.94,7.64
2016,12,15,16,0,0.0,11.0,2.0,13.0,11.0,10.6,3.6
2016,12,15,16,15,0.0,7.0,1.9,13.0,7.0,6.74,0.0
2016,12,15,16,30,0.0,3.0,1.8,13.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.7,13.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,5.35,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.95,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.8,5.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,16,7,15,93.5,7.0,4.25,5.0,9.5,0.0,0.0
2016,12,16,7,30,187.0,14.0,4.3,5.0,19.0,60.55,0.0
2016,12,16,7,45,339.0,23.5,4.4,5.5,53.5,134.44,72.45
2016,12,16,8,0,491.0,33.0,4.5,6.0,88.0,203.07,151.53
2016,12,16,8,15,570.5,39.0,4.6,6.0,129.0,252.53,198.83
2016,12,16,8,30,650.0,45.0,4.7,6.0,170.0,304.95,246.95
2016,12,16,8,45,699.5,49.0,4.8,6.5,210.5,345.69,284.37
2016,12,16,9,0,749.0,53.0,4.9,7.0,251.0,386.82,321.07
2016,12,16,9,15,780.0,56.0,4.9,7.0,288.0,418.57,349.63
2016,12,16,9,30,811.0,59.0,4.9,7.0,325.0,449.18,376.45
2016,12,16,9,45,832.5,61.5,4.95,7.5,357.0,473.23,396.59
2016,12,16,10,0,854.0,64.0,5.0,8.0,389.0,495.26,414.49
2016,12,16,10,15,868.0,65.5,4.9,8.0,415.0,510.21,426.63
2016,12,16,10,30,882.0,67.0,4.8,8.0,441.0,521.02,435.1
2016,12,16,10,45,892.0,68.0,4.75,8.5,460.5,528.35,439.72
2016,12,16,11,0,902.0,69.0,4.7,9.0,480.0,532.86,441.81
2016,12,16,11,15,907.0,69.5,4.65,9.0,492.0,531.44,439.71
2016,12,16,11,30,912.0,70.0,4.6,9.0,504.0,527.11,435.07
2016,12,16,11,45,913.0,70.5,4.55,9.0,508.5,517.9,426.28
2016,12,16,12,0,914.0,71.0,4.5,9.0,513.0,505.86,414.96
2016,12,16,12,15,913.0,71.0,4.4,9.0,510.0,489.61,399.85
2016,12,16,12,30,912.0,71.0,4.3,9.0,507.0,470.69,382.25
2016,12,16,12,45,907.0,70.5,4.2,9.5,496.5,447.05,359.82
2016,12,16,13,0,902.0,70.0,4.1,10.0,486.0,421.11,335.17
2016,12,16,13,15,893.5,69.0,4.0,10.0,468.0,391.28,307.6
2016,12,16,13,30,885.0,68.0,3.9,10.0,450.0,359.65,278.08
2016,12,16,13,45,870.5,67.0,3.8,10.0,425.0,322.7,243.9
2016,12,16,14,0,856.0,66.0,3.7,10.0,400.0,286.41,209.92
2016,12,16,14,15,837.0,63.5,3.5,9.5,369.0,246.93,173.67
2016,12,16,14,30,818.0,61.0,3.3,9.0,338.0,207.26,137.68
2016,12,16,14,45,788.0,58.0,3.1,9.0,302.0,165.57,101.6
2016,12,16,15,0,758.0,55.0,2.9,9.0,266.0,125.13,69.51
2016,12,16,15,15,714.0,51.0,2.6,8.0,226.0,84.45,43.02
2016,12,16,15,30,670.0,47.0,2.3,7.0,186.0,46.88,27.09
2016,12,16,15,45,600.5,41.0,2.0,6.5,144.5,31.98,23.41
2016,12,16,16,0,531.0,35.0,1.7,6.0,103.0,28.45,19.78
2016,12,16,16,15,265.5,32.0,1.7,5.5,66.0,25.77,15.65
2016,12,16,16,30,0.0,29.0,1.7,5.0,29.0,25.38,0.0
2016,12,16,16,45,0.0,14.5,1.7,4.5,14.5,14.25,0.0
2016,12,16,17,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,17,7,15,123.0,6.0,1.85,-1.5,9.0,0.0,0.0
2016,12,17,7,30,246.0,12.0,2.1,-1.0,18.0,73.03,0.0
2016,12,17,7,45,394.5,21.0,2.35,-0.5,54.0,143.92,75.55
2016,12,17,8,0,543.0,30.0,2.6,0.0,90.0,216.19,163.46
2016,12,17,8,15,619.5,36.0,2.6,0.5,132.0,265.75,211.7
2016,12,17,8,30,696.0,42.0,2.6,1.0,174.0,318.25,260.02
2016,12,17,8,45,743.0,46.0,2.65,1.5,215.5,359.07,297.78
2016,12,17,9,0,790.0,50.0,2.7,2.0,257.0,400.13,334.52
2016,12,17,9,15,820.0,53.0,2.75,2.5,295.0,432.31,362.89
2016,12,17,9,30,850.0,56.0,2.8,3.0,333.0,463.22,389.27
2016,12,17,9,45,870.0,58.0,2.9,4.0,365.5,484.63,406.6
2016,12,17,10,0,890.0,60.0,3.0,5.0,398.0,506.01,423.24
2016,12,17,10,15,903.5,61.5,3.0,5.0,424.5,521.27,435.7
2016,12,17,10,30,917.0,63.0,3.0,5.0,451.0,533.92,445.7
2016,12,17,10,45,925.5,64.0,3.0,5.5,470.5,540.7,449.93
2016,12,17,11,0,934.0,65.0,3.0,6.0,490.0,544.57,451.58
2016,12,17,11,15,939.0,65.5,2.95,6.0,502.5,543.16,449.47
2016,12,17,11,30,944.0,66.0,2.9,6.0,515.0,538.74,444.75
2016,12,17,11,45,944.5,66.5,2.85,6.5,519.0,529.11,434.88
2016,12,17,12,0,945.0,67.0,2.8,7.0,523.0,516.55,422.46
2016,12,17,12,15,943.5,67.0,2.7,7.0,520.0,499.71,406.98
2016,12,17,12,30,942.0,67.0,2.6,7.0,517.0,480.12,388.96
2016,12,17,12,45,932.0,68.5,2.55,7.5,505.5,455.85,366.3
2016,12,17,13,0,922.0,70.0,2.5,8.0,494.0,429.4,341.52
2016,12,17,13,15,913.5,68.5,2.4,8.0,476.0,398.61,313.32
2016,12,17,13,30,905.0,67.0,2.3,8.0,458.0,365.99,283.08
2016,12,17,13,45,891.0,66.0,2.25,8.0,433.0,330.51,250.2
2016,12,17,14,0,877.0,65.0,2.2,8.0,408.0,291.8,214.28
2016,12,17,14,15,857.5,62.5,2.0,7.5,376.5,251.48,177.28
2016,12,17,14,30,838.0,60.0,1.8,7.0,345.0,210.97,140.5
2016,12,17,14,45,809.0,57.5,1.6,7.0,308.0,169.1,104.1
2016,12,17,15,0,780.0,55.0,1.4,7.0,271.0,128.36,71.59
2016,12,17,15,15,736.5,51.0,1.25,6.0,230.5,86.74,44.23
2016,12,17,15,30,693.0,47.0,1.1,5.0,190.0,48.14,27.49
2016,12,17,15,45,622.5,41.0,1.0,4.5,148.5,31.93,23.61
2016,12,17,16,0,552.0,35.0,0.9,4.0,107.0,28.39,19.95
2016,12,17,16,15,276.0,33.0,0.9,3.5,69.0,26.73,16.74
2016,12,17,16,30,0.0,31.0,0.9,3.0,31.0,26.82,0.0
2016,12,17,16,45,0.0,15.5,0.95,3.0,15.5,15.24,0.0
2016,12,17,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.35,-1.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.3,-3.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,12,18,7,15,114.5,6.0,1.9,-2.5,8.5,0.0,0.0
2016,12,18,7,30,229.0,12.0,2.1,-2.0,17.0,68.51,0.0
2016,12,18,7,45,379.0,21.0,2.35,-1.5,52.0,138.68,69.41
2016,12,18,8,0,529.0,30.0,2.6,-1.0,87.0,211.04,159.6
2016,12,18,8,15,608.0,36.0,2.5,-0.5,129.0,261.02,208.36
2016,12,18,8,30,687.0,42.0,2.4,0.0,171.0,314.1,257.16
2016,12,18,8,45,736.5,45.5,2.35,0.5,212.5,355.15,295.04
2016,12,18,9,0,786.0,49.0,2.3,1.0,254.0,396.57,331.95
2016,12,18,9,15,817.5,52.0,2.35,1.5,292.5,429.38,360.85
2016,12,18,9,30,849.0,55.0,2.4,2.0,331.0,460.99,387.83
2016,12,18,9,45,868.0,57.5,2.45,2.5,364.0,482.54,405.88
2016,12,18,10,0,887.0,60.0,2.5,3.0,397.0,504.05,423.28
2016,12,18,10,15,902.0,62.0,2.55,3.5,424.0,520.66,436.22
2016,12,18,10,30,917.0,64.0,2.6,4.0,451.0,534.68,446.67
2016,12,18,10,45,926.5,65.0,2.65,4.5,471.0,542.05,451.51
2016,12,18,11,0,936.0,66.0,2.7,5.0,491.0,546.51,453.79
2016,12,18,11,15,941.5,66.5,2.7,5.5,503.5,545.43,451.28
2016,12,18,11,30,947.0,67.0,2.7,6.0,516.0,541.33,446.17
2016,12,18,11,45,949.5,67.0,2.7,6.5,521.0,532.2,436.87
2016,12,18,12,0,952.0,67.0,2.7,7.0,526.0,520.11,424.97
2016,12,18,12,15,950.5,67.0,2.75,7.0,523.0,503.24,409.9
2016,12,18,12,30,949.0,67.0,2.8,7.0,520.0,483.62,392.22
2016,12,18,12,45,944.5,66.5,2.85,7.0,509.5,459.59,370.57
2016,12,18,13,0,940.0,66.0,2.9,7.0,499.0,433.14,346.42
2016,12,18,13,15,931.5,65.0,2.85,7.0,480.5,402.46,318.15
2016,12,18,13,30,923.0,64.0,2.8,7.0,462.0,369.88,287.75
2016,12,18,13,45,909.5,62.5,2.8,7.0,437.0,333.61,253.94
2016,12,18,14,0,896.0,61.0,2.8,7.0,412.0,296.13,218.7
2016,12,18,14,15,876.5,59.0,2.6,7.0,380.5,255.83,181.06
2016,12,18,14,30,857.0,57.0,2.4,7.0,349.0,212.76,141.6
2016,12,18,14,45,828.5,54.5,2.2,7.0,312.0,170.23,104.4
2016,12,18,15,0,800.0,52.0,2.0,7.0,275.0,128.73,71.03
2016,12,18,15,15,758.0,48.5,1.8,6.0,234.5,86.76,43.22
2016,12,18,15,30,716.0,45.0,1.6,5.0,194.0,47.63,26.03
2016,12,18,15,45,647.5,39.5,1.4,4.0,151.5,30.42,22.27
2016,12,18,16,0,579.0,34.0,1.2,3.0,109.0,27.3,19.06
2016,12,18,16,15,454.5,26.0,1.2,2.5,71.0,21.53,12.55
2016,12,18,16,30,330.0,18.0,1.2,2.0,33.0,15.53,0.0
2016,12,18,16,45,165.0,9.0,1.3,1.5,16.5,8.85,0.0
2016,12,18,17,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.55,-2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,19,7,15,94.5,6.0,1.4,-1.5,8.0,0.0,0.0
2016,12,19,7,30,189.0,12.0,1.5,-1.0,16.0,58.37,0.0
2016,12,19,7,45,335.0,21.5,1.65,-0.5,49.5,128.88,60.71
2016,12,19,8,0,481.0,31.0,1.8,0.0,83.0,196.18,147.18
2016,12,19,8,15,561.5,37.5,1.8,0.5,123.5,245.82,195.06
2016,12,19,8,30,642.0,44.0,1.8,1.0,164.0,298.7,243.18
2016,12,19,8,45,692.5,48.0,1.8,1.5,204.5,339.63,280.57
2016,12,19,9,0,743.0,52.0,1.8,2.0,245.0,381.06,317.19
2016,12,19,9,15,774.5,55.0,1.85,2.5,282.0,413.04,345.16
2016,12,19,9,30,806.0,58.0,1.9,3.0,319.0,443.93,371.35
2016,12,19,9,45,823.0,61.5,1.95,3.5,350.5,467.06,390.5
2016,12,19,10,0,840.0,65.0,2.0,4.0,382.0,488.09,407.38
2016,12,19,10,15,854.5,67.0,2.1,4.5,408.5,503.95,419.83
2016,12,19,10,30,869.0,69.0,2.2,5.0,435.0,517.3,429.92
2016,12,19,10,45,878.0,70.0,2.3,5.5,454.5,524.13,434.55
2016,12,19,11,0,887.0,71.0,2.4,6.0,474.0,527.0,435.84
2016,12,19,11,15,893.0,72.0,2.4,6.5,486.5,526.92,434.2
2016,12,19,11,30,899.0,73.0,2.4,7.0,499.0,523.96,430.06
2016,12,19,11,45,900.0,73.5,2.4,7.5,503.5,515.13,421.11
2016,12,19,12,0,901.0,74.0,2.4,8.0,508.0,503.51,409.73
2016,12,19,12,15,795.5,91.0,2.4,8.0,472.5,456.96,371.46
2016,12,19,12,30,690.0,108.0,2.4,8.0,437.0,410.41,333.15
2016,12,19,12,45,790.0,90.0,2.45,8.0,460.0,418.48,337.24
2016,12,19,13,0,890.0,72.0,2.5,8.0,483.0,420.16,334.91
2016,12,19,13,15,881.5,71.0,2.4,8.0,465.0,389.5,306.77
2016,12,19,13,30,873.0,70.0,2.3,8.0,447.0,358.16,277.69
2016,12,19,13,45,858.5,68.5,2.25,8.0,422.5,322.96,245.16
2016,12,19,14,0,844.0,67.0,2.2,8.0,398.0,286.77,211.45
2016,12,19,14,15,823.5,65.0,2.0,7.5,367.5,247.97,175.87
2016,12,19,14,30,803.0,63.0,1.8,7.0,337.0,209.1,140.58
2016,12,19,14,45,773.0,60.0,1.6,7.0,301.0,168.06,104.89
2016,12,19,15,0,743.0,57.0,1.4,7.0,265.0,128.28,72.96
2016,12,19,15,15,698.0,53.0,1.3,6.0,225.0,88.14,46.23
2016,12,19,15,30,653.0,49.0,1.2,5.0,185.0,51.21,29.45
2016,12,19,15,45,580.0,43.0,1.1,4.5,144.5,33.75,25.28
2016,12,19,16,0,507.0,37.0,1.0,4.0,104.0,27.65,19.32
2016,12,19,16,15,253.5,34.0,1.0,3.5,67.5,26.46,16.75
2016,12,19,16,30,0.0,31.0,1.0,3.0,31.0,27.01,0.0
2016,12,19,16,45,0.0,15.5,1.05,3.0,15.5,15.24,0.0
2016,12,19,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
