Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.45,0.5,7.0,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.6,1.0,14.0,43.92,0.0
2016,12,20,7,45,282.0,21.0,1.75,1.5,45.5,112.89,49.15
2016,12,20,8,0,429.0,31.0,1.9,2.0,77.0,183.14,136.32
2016,12,20,8,15,511.5,38.0,1.9,2.5,116.0,231.5,182.58
2016,12,20,8,30,594.0,45.0,1.9,3.0,155.0,281.27,227.67
2016,12,20,8,45,645.5,49.5,1.95,3.5,194.5,321.94,264.64
2016,12,20,9,0,697.0,54.0,2.0,4.0,234.0,363.28,301.09
2016,12,20,9,15,729.5,57.0,2.0,4.5,270.0,394.81,328.49
2016,12,20,9,30,762.0,60.0,2.0,5.0,306.0,425.42,354.24
2016,12,20,9,45,790.0,61.0,2.0,5.5,338.5,450.43,374.74
2016,12,20,10,0,818.0,62.0,2.0,6.0,371.0,473.77,393.28
2016,12,20,10,15,833.0,64.0,2.05,6.5,396.5,489.78,405.63
2016,12,20,10,30,848.0,66.0,2.1,7.0,422.0,503.37,415.71
2016,12,20,10,45,858.0,67.0,2.15,8.0,441.5,509.37,418.79
2016,12,20,11,0,868.0,68.0,2.2,9.0,461.0,514.28,420.75
2016,12,20,11,15,873.5,68.5,2.2,9.0,473.5,513.62,419.46
2016,12,20,11,30,879.0,69.0,2.2,9.0,486.0,510.15,415.77
2016,12,20,11,45,880.5,69.5,2.25,9.5,490.5,501.91,407.55
2016,12,20,12,0,882.0,70.0,2.3,10.0,495.0,490.91,396.93
2016,12,20,12,15,881.0,70.0,2.3,10.0,492.5,475.55,383.19
2016,12,20,12,30,880.0,70.0,2.3,10.0,490.0,457.61,367.07
2016,12,20,12,45,870.0,71.0,2.35,10.5,479.5,434.4,345.93
2016,12,20,13,0,860.0,72.0,2.4,11.0,469.0,408.12,321.97
2016,12,20,13,15,851.5,71.0,2.4,11.0,452.0,379.43,296.09
2016,12,20,13,30,843.0,70.0,2.4,11.0,435.0,349.06,268.31
2016,12,20,13,45,829.5,68.5,2.4,11.0,411.0,315.17,237.29
2016,12,20,14,0,816.0,67.0,2.4,11.0,387.0,280.3,205.07
2016,12,20,14,15,796.0,65.0,2.2,10.5,357.5,242.68,170.87
2016,12,20,14,30,776.0,63.0,2.0,10.0,328.0,204.99,136.94
2016,12,20,14,45,749.5,59.5,1.85,10.0,293.5,165.12,102.41
2016,12,20,15,0,723.0,56.0,1.7,10.0,259.0,126.23,71.24
2016,12,20,15,15,680.0,52.0,1.5,9.0,220.5,87.06,45.12
2016,12,20,15,30,637.0,48.0,1.3,8.0,182.0,50.91,28.45
2016,12,20,15,45,572.5,41.5,1.1,7.5,142.5,32.18,23.54
2016,12,20,16,0,508.0,35.0,0.9,7.0,103.0,28.13,19.51
2016,12,20,16,15,387.5,26.5,0.95,6.5,67.0,20.05,11.25
2016,12,20,16,30,267.0,18.0,1.0,6.0,31.0,14.09,0.0
2016,12,20,16,45,133.5,9.0,1.05,5.5,15.5,8.85,0.0
2016,12,20,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,1.5,4.0,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.7,4.0,12.0,11.8,0.0
2016,12,21,7,45,186.5,22.5,1.95,4.5,42.0,87.24,34.29
2016,12,21,8,0,373.0,33.0,2.2,5.0,72.0,167.4,123.14
2016,12,21,8,15,456.5,40.5,2.2,5.5,109.5,215.02,168.03
2016,12,21,8,30,540.0,48.0,2.2,6.0,147.0,266.65,214.07
2016,12,21,8,45,593.5,53.0,2.2,6.5,186.0,306.8,250.1
2016,12,21,9,0,647.0,58.0,2.2,7.0,225.0,348.0,286.02
2016,12,21,9,15,682.0,61.5,2.2,7.5,260.5,378.28,312.18
2016,12,21,9,30,717.0,65.0,2.2,8.0,296.0,409.8,338.49
2016,12,21,9,45,751.0,65.5,2.25,8.5,328.5,436.55,360.38
2016,12,21,10,0,785.0,66.0,2.3,9.0,361.0,461.87,380.56
2016,12,21,10,15,801.0,68.0,2.25,9.0,387.0,478.13,393.46
2016,12,21,10,30,817.0,70.0,2.2,9.0,413.0,492.09,404.22
2016,12,21,10,45,827.5,71.0,2.2,9.5,432.5,499.71,409.13
2016,12,21,11,0,838.0,72.0,2.2,10.0,452.0,504.71,411.76
2016,12,21,11,15,845.0,73.0,2.25,10.0,464.5,505.24,411.59
2016,12,21,11,30,852.0,74.0,2.3,10.0,477.0,503.01,409.05
2016,12,21,11,45,855.5,74.0,2.4,10.5,482.5,495.24,401.39
2016,12,21,12,0,859.0,74.0,2.5,11.0,488.0,484.75,391.36
2016,12,21,12,15,858.5,74.0,2.55,11.0,486.0,469.73,378.06
2016,12,21,12,30,858.0,74.0,2.6,11.0,484.0,452.17,362.41
2016,12,21,12,45,854.0,73.5,2.65,11.5,474.5,430.21,342.24
2016,12,21,13,0,850.0,73.0,2.7,12.0,465.0,406.05,319.93
2016,12,21,13,15,842.0,71.5,2.7,12.0,448.5,377.38,294.11
2016,12,21,13,30,834.0,70.0,2.7,12.0,432.0,347.03,266.41
2016,12,21,13,45,823.5,68.0,2.7,12.0,409.0,313.92,236.02
2016,12,21,14,0,813.0,66.0,2.7,12.0,386.0,279.63,204.25
2016,12,21,14,15,794.0,64.0,2.55,12.0,356.5,242.38,170.11
2016,12,21,14,30,775.0,62.0,2.4,12.0,327.0,205.0,136.25
2016,12,21,14,45,748.5,58.5,2.3,12.0,293.0,165.17,101.88
2016,12,21,15,0,722.0,55.0,2.2,12.0,259.0,126.32,70.78
2016,12,21,15,15,679.5,51.0,1.9,11.0,220.5,87.18,44.6
2016,12,21,15,30,637.0,47.0,1.6,10.0,182.0,51.0,27.65
2016,12,21,15,45,570.5,41.5,1.3,9.5,142.5,32.09,23.27
2016,12,21,16,0,504.0,36.0,1.0,9.0,103.0,26.57,17.97
2016,12,21,16,15,387.0,27.0,1.05,8.5,67.5,20.45,11.54
2016,12,21,16,30,270.0,18.0,1.1,8.0,32.0,14.01,0.0
2016,12,21,16,45,135.0,9.0,1.15,7.5,16.0,8.85,0.0
2016,12,21,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,22,7,45,222.0,15.5,1.55,3.5,38.5,88.77,31.98
2016,12,22,8,0,444.0,31.0,1.6,4.0,77.0,187.03,137.23
2016,12,22,8,15,528.5,38.0,1.5,4.5,117.0,236.48,184.37
2016,12,22,8,30,613.0,45.0,1.4,5.0,157.0,287.36,229.85
2016,12,22,8,45,666.5,49.5,1.35,5.5,197.5,329.4,267.33
2016,12,22,9,0,720.0,54.0,1.3,6.0,238.0,372.15,304.16
2016,12,22,9,15,752.5,57.5,1.3,6.5,275.0,404.83,331.98
2016,12,22,9,30,785.0,61.0,1.3,7.0,312.0,436.54,358.08
2016,12,22,9,45,807.5,63.0,1.35,8.0,344.5,460.54,376.86
2016,12,22,10,0,830.0,65.0,1.4,9.0,377.0,482.66,393.53
2016,12,22,10,15,844.5,67.0,1.5,9.5,403.0,498.68,405.89
2016,12,22,10,30,859.0,69.0,1.6,10.0,429.0,512.24,416.0
2016,12,22,10,45,869.0,70.0,1.7,10.5,449.0,519.83,421.21
2016,12,22,11,0,879.0,71.0,1.8,11.0,469.0,524.67,424.06
2016,12,22,11,15,885.0,72.0,1.8,11.5,481.5,523.7,421.79
2016,12,22,11,30,891.0,73.0,1.8,12.0,494.0,521.08,418.05
2016,12,22,11,45,893.0,73.0,1.85,12.5,499.5,512.59,409.82
2016,12,22,12,0,895.0,73.0,1.9,13.0,505.0,501.3,399.21
2016,12,22,12,15,894.5,73.0,1.9,13.0,502.5,486.1,385.86
2016,12,22,12,30,894.0,73.0,1.9,13.0,500.0,468.27,370.13
2016,12,22,12,45,891.0,72.0,1.9,13.0,490.5,445.84,350.44
2016,12,22,13,0,888.0,71.0,1.9,13.0,481.0,421.06,328.45
2016,12,22,13,15,879.5,70.0,1.8,13.0,464.0,392.03,302.42
2016,12,22,13,30,871.0,69.0,1.7,13.0,447.0,359.6,273.22
2016,12,22,13,45,858.5,67.5,1.6,13.0,423.0,325.23,242.05
2016,12,22,14,0,846.0,66.0,1.5,13.0,399.0,289.72,209.58
2016,12,22,14,15,826.5,64.0,1.25,13.0,369.0,251.18,174.56
2016,12,22,14,30,807.0,62.0,1.0,13.0,339.0,212.46,139.83
2016,12,22,14,45,778.5,59.0,0.8,13.0,303.5,171.49,104.87
2016,12,22,15,0,750.0,56.0,0.6,13.0,268.0,131.62,73.28
2016,12,22,15,15,707.0,52.0,0.65,12.0,228.5,91.18,46.41
2016,12,22,15,30,664.0,48.0,0.7,11.0,189.0,53.72,28.73
2016,12,22,15,45,593.0,42.0,0.75,10.5,148.0,32.5,23.56
2016,12,22,16,0,522.0,36.0,0.8,10.0,107.0,28.97,20.04
2016,12,22,16,15,261.0,35.0,0.85,9.5,70.5,27.17,17.22
2016,12,22,16,30,0.0,34.0,0.9,9.0,34.0,29.37,2.05
2016,12,22,16,45,0.0,17.0,1.0,9.0,17.0,16.71,0.0
2016,12,22,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,4.2,5.0,2.5,2.41,0.0
2016,12,23,8,0,0.0,5.0,4.3,5.0,5.0,4.82,0.0
2016,12,23,8,15,0.0,8.0,4.35,5.0,8.0,7.71,0.99
2016,12,23,8,30,0.0,11.0,4.4,5.0,11.0,10.6,3.62
2016,12,23,8,45,0.0,14.0,4.45,5.5,14.0,13.5,6.23
2016,12,23,9,0,0.0,17.0,4.5,6.0,17.0,16.39,8.8
2016,12,23,9,15,0.0,20.0,4.65,6.0,20.0,19.29,11.38
2016,12,23,9,30,0.0,23.0,4.8,6.0,23.0,22.19,13.93
2016,12,23,9,45,0.0,25.5,4.95,6.5,25.5,24.61,16.0
2016,12,23,10,0,0.0,28.0,5.1,7.0,28.0,27.03,18.05
2016,12,23,10,15,0.0,33.0,5.1,7.5,33.0,31.86,22.2
2016,12,23,10,30,0.0,38.0,5.1,8.0,38.0,36.7,26.32
2016,12,23,10,45,0.0,45.5,5.2,8.5,45.5,43.95,32.5
2016,12,23,11,0,0.0,53.0,5.3,9.0,53.0,51.21,38.64
2016,12,23,11,15,0.0,93.0,5.05,9.0,93.0,90.06,71.91
2016,12,23,11,30,0.0,133.0,4.8,9.0,133.0,129.21,105.09
2016,12,23,11,45,0.0,75.0,4.55,9.0,75.0,72.52,56.78
2016,12,23,12,0,0.0,17.0,4.3,9.0,17.0,16.41,8.55
2016,12,23,12,15,24.5,108.5,4.3,9.0,120.5,116.88,94.72
2016,12,23,12,30,49.0,200.0,4.3,9.0,224.0,214.98,176.86
2016,12,23,12,45,31.5,185.0,4.3,9.5,200.5,191.2,156.56
2016,12,23,13,0,14.0,170.0,4.3,10.0,177.0,168.52,137.51
2016,12,23,13,15,60.0,180.5,4.45,9.5,207.0,193.64,158.35
2016,12,23,13,30,106.0,191.0,4.6,9.0,237.0,215.6,176.07
2016,12,23,13,45,53.0,120.5,4.8,9.0,143.5,130.83,105.56
2016,12,23,14,0,0.0,50.0,5.0,9.0,50.0,48.3,36.26
2016,12,23,14,15,0.0,46.0,5.0,9.0,46.0,44.43,32.99
2016,12,23,14,30,0.0,42.0,5.0,9.0,42.0,40.56,29.68
2016,12,23,14,45,0.0,38.0,5.0,9.0,38.0,36.69,26.34
2016,12,23,15,0,0.0,34.0,5.0,9.0,34.0,32.82,22.98
2016,12,23,15,15,0.0,28.5,4.7,8.5,28.5,27.5,18.36
2016,12,23,15,30,0.0,23.0,4.4,8.0,23.0,22.19,13.69
2016,12,23,15,45,0.0,18.0,4.15,7.5,18.0,17.36,10.11
2016,12,23,16,0,0.0,13.0,3.9,7.0,13.0,12.53,5.57
2016,12,23,16,15,0.0,8.5,3.6,6.5,8.5,8.19,1.34
2016,12,23,16,30,0.0,4.0,3.3,6.0,4.0,3.85,0.0
2016,12,23,16,45,0.0,2.0,3.05,6.0,2.0,1.97,0.0
2016,12,23,17,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,24,7,45,223.0,14.5,2.25,2.5,37.0,87.08,26.06
2016,12,24,8,0,446.0,29.0,2.5,3.0,74.0,181.33,132.6
2016,12,24,8,15,531.0,36.0,2.45,3.0,114.0,231.65,181.68
2016,12,24,8,30,616.0,43.0,2.4,3.0,154.0,285.76,231.06
2016,12,24,8,45,670.5,47.0,2.4,3.5,194.5,327.72,269.37
2016,12,24,9,0,725.0,51.0,2.4,4.0,235.0,370.49,307.24
2016,12,24,9,15,758.5,54.0,2.45,4.5,272.5,403.27,336.0
2016,12,24,9,30,792.0,57.0,2.5,5.0,310.0,435.13,363.11
2016,12,24,9,45,819.5,58.5,2.65,5.5,343.0,461.22,385.01
2016,12,24,10,0,847.0,60.0,2.8,6.0,376.0,485.56,404.91
2016,12,24,10,15,862.0,61.5,2.9,6.0,403.0,499.86,416.92
2016,12,24,10,30,877.0,63.0,3.0,6.0,430.0,513.65,428.18
2016,12,24,10,45,889.5,63.5,3.1,6.5,450.5,522.47,434.4
2016,12,24,11,0,902.0,64.0,3.2,7.0,471.0,528.54,438.16
2016,12,24,11,15,908.0,64.5,3.2,7.0,484.0,528.44,437.3
2016,12,24,11,30,914.0,65.0,3.2,7.0,497.0,525.43,433.92
2016,12,24,11,45,918.0,64.5,3.25,7.5,503.0,517.45,425.71
2016,12,24,12,0,922.0,64.0,3.3,8.0,509.0,506.56,414.95
2016,12,24,12,15,921.5,64.0,3.3,8.0,507.0,491.22,400.98
2016,12,24,12,30,921.0,64.0,3.3,8.0,505.0,473.15,384.46
2016,12,24,12,45,910.0,66.0,3.35,8.0,494.5,450.01,363.59
2016,12,24,13,0,899.0,68.0,3.4,8.0,484.0,424.75,340.55
2016,12,24,13,15,891.5,67.0,3.35,8.0,467.5,395.96,313.99
2016,12,24,13,30,884.0,66.0,3.3,8.0,451.0,365.28,285.34
2016,12,24,13,45,873.0,64.0,3.25,8.0,427.5,330.85,253.16
2016,12,24,14,0,862.0,62.0,3.2,8.0,404.0,295.12,219.48
2016,12,24,14,15,844.0,60.0,3.0,8.0,374.0,254.31,181.54
2016,12,24,14,30,826.0,58.0,2.8,8.0,344.0,215.27,145.41
2016,12,24,14,45,800.5,55.0,2.6,8.0,309.0,174.03,108.88
2016,12,24,15,0,775.0,52.0,2.4,8.0,274.0,133.56,75.49
2016,12,24,15,15,734.5,48.5,2.05,7.0,234.5,92.58,46.95
2016,12,24,15,30,694.0,45.0,1.7,6.0,195.0,54.25,27.77
2016,12,24,15,45,630.5,40.0,1.4,5.5,154.0,30.4,22.17
2016,12,24,16,0,567.0,35.0,1.1,5.0,113.0,27.75,19.44
2016,12,24,16,15,451.0,27.0,1.1,4.5,75.5,22.01,13.39
2016,12,24,16,30,335.0,19.0,1.1,4.0,38.0,16.05,0.9
2016,12,24,16,45,167.5,9.5,1.15,3.5,19.0,9.34,0.0
2016,12,24,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.35,0.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,25,7,45,218.0,15.0,1.55,0.5,37.0,86.12,23.46
2016,12,25,8,0,436.0,30.0,1.8,1.0,74.0,182.7,134.33
2016,12,25,8,15,522.5,37.0,1.8,1.5,114.0,232.48,182.95
2016,12,25,8,30,609.0,44.0,1.8,2.0,154.0,283.96,229.78
2016,12,25,8,45,662.0,48.5,1.85,2.5,194.0,325.78,267.97
2016,12,25,9,0,715.0,53.0,1.9,3.0,234.0,368.35,305.69
2016,12,25,9,15,749.0,56.5,1.95,3.5,271.5,401.78,334.92
2016,12,25,9,30,783.0,60.0,2.0,4.0,309.0,434.33,362.51
2016,12,25,9,45,806.5,62.0,2.05,4.5,342.0,459.02,383.0
2016,12,25,10,0,830.0,64.0,2.1,5.0,375.0,481.88,401.42
2016,12,25,10,15,845.5,66.0,2.1,5.5,401.5,498.68,414.31
2016,12,25,10,30,861.0,68.0,2.1,6.0,428.0,513.05,424.87
2016,12,25,10,45,872.5,69.0,2.15,6.5,448.5,521.7,430.8
2016,12,25,11,0,884.0,70.0,2.2,7.0,469.0,526.38,433.37
2016,12,25,11,15,685.0,116.0,2.25,7.0,430.5,471.44,388.5
2016,12,25,11,30,486.0,162.0,2.3,7.0,392.0,410.86,338.96
2016,12,25,11,45,482.5,166.0,2.35,7.5,396.5,406.61,334.6
2016,12,25,12,0,479.0,170.0,2.4,8.0,401.0,400.83,328.6
2016,12,25,12,15,688.0,120.5,2.45,8.0,451.5,440.61,359.59
2016,12,25,12,30,897.0,71.0,2.5,8.0,502.0,470.68,381.21
2016,12,25,12,45,892.0,70.5,2.55,8.5,492.0,448.08,360.11
2016,12,25,13,0,887.0,70.0,2.6,9.0,482.0,423.21,337.05
2016,12,25,13,15,878.5,69.0,2.6,9.0,465.0,394.41,310.9
2016,12,25,13,30,870.0,68.0,2.6,9.0,448.0,363.81,282.73
2016,12,25,13,45,856.0,67.0,2.6,9.0,424.0,328.02,249.93
2016,12,25,14,0,842.0,66.0,2.6,9.0,400.0,292.77,217.11
2016,12,25,14,15,823.0,63.5,2.45,8.5,370.0,254.08,181.64
2016,12,25,14,30,804.0,61.0,2.3,8.0,340.0,215.18,146.17
2016,12,25,14,45,777.0,58.0,2.15,8.0,305.0,174.55,110.32
2016,12,25,15,0,750.0,55.0,2.0,8.0,270.0,134.86,77.58
2016,12,25,15,15,708.5,51.5,1.9,7.0,231.5,94.84,49.55
2016,12,25,15,30,667.0,48.0,1.8,6.0,193.0,57.62,30.52
2016,12,25,15,45,603.5,42.0,1.7,5.5,152.5,32.2,23.82
2016,12,25,16,0,540.0,36.0,1.6,5.0,112.0,28.64,20.24
2016,12,25,16,15,427.0,28.0,1.65,4.0,75.0,22.93,14.29
2016,12,25,16,30,314.0,20.0,1.7,3.0,38.0,15.6,1.69
2016,12,25,16,45,157.0,10.0,1.8,2.5,19.0,9.83,0.0
2016,12,25,17,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.95,-0.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,26,7,45,239.5,13.5,2.0,0.5,37.5,88.7,21.6
2016,12,26,8,0,479.0,27.0,2.2,1.0,75.0,189.24,138.42
2016,12,26,8,15,562.0,33.5,2.35,1.5,115.5,239.2,188.06
2016,12,26,8,30,645.0,40.0,2.5,2.0,156.0,292.89,237.34
2016,12,26,8,45,693.0,44.5,2.7,2.5,196.0,333.59,275.21
2016,12,26,9,0,741.0,49.0,2.9,3.0,236.0,374.82,312.46
2016,12,26,9,15,774.0,52.0,2.85,3.5,274.0,407.85,341.58
2016,12,26,9,30,807.0,55.0,2.8,4.0,312.0,439.93,368.92
2016,12,26,9,45,824.0,58.5,2.8,4.5,344.0,463.67,388.71
2016,12,26,10,0,841.0,62.0,2.8,5.0,376.0,485.35,406.2
2016,12,26,10,15,856.5,63.5,2.75,5.5,403.0,501.81,418.85
2016,12,26,10,30,872.0,65.0,2.7,6.0,430.0,514.18,427.84
2016,12,26,10,45,881.0,67.0,2.65,7.0,450.5,523.0,432.84
2016,12,26,11,0,890.0,69.0,2.6,8.0,471.0,529.05,435.34
2016,12,26,11,15,896.0,69.5,2.5,8.0,484.0,529.13,434.33
2016,12,26,11,30,902.0,70.0,2.4,8.0,497.0,526.33,430.85
2016,12,26,11,45,904.0,70.5,2.35,8.5,502.5,518.65,422.72
2016,12,26,12,0,906.0,71.0,2.3,9.0,508.0,508.13,412.15
2016,12,26,12,15,905.0,70.5,2.25,9.0,506.0,492.4,398.0
2016,12,26,12,30,904.0,70.0,2.2,9.0,504.0,474.01,381.44
2016,12,26,12,45,900.0,69.5,2.2,9.0,494.5,451.77,361.6
2016,12,26,13,0,896.0,69.0,2.2,9.0,485.0,427.19,339.42
2016,12,26,13,15,887.5,68.0,2.15,9.0,468.5,398.21,313.15
2016,12,26,13,30,879.0,67.0,2.1,9.0,452.0,367.41,284.87
2016,12,26,13,45,866.5,65.5,2.1,9.0,428.0,333.22,253.48
2016,12,26,14,0,854.0,64.0,2.1,9.0,404.0,295.74,218.94
2016,12,26,14,15,835.0,62.0,2.0,8.5,374.0,257.12,183.63
2016,12,26,14,30,816.0,60.0,1.9,8.0,344.0,218.23,148.21
2016,12,26,14,45,788.0,57.5,1.85,8.0,309.0,177.41,112.24
2016,12,26,15,0,760.0,55.0,1.8,8.0,274.0,137.58,79.35
2016,12,26,15,15,719.0,51.0,1.65,7.0,235.0,96.64,50.35
2016,12,26,15,30,678.0,47.0,1.5,6.0,196.0,58.42,30.23
2016,12,26,15,45,613.5,41.5,1.35,5.5,155.0,31.62,23.31
2016,12,26,16,0,549.0,36.0,1.2,5.0,114.0,28.52,20.18
2016,12,26,16,15,437.5,28.0,1.2,4.0,76.5,22.82,14.28
2016,12,26,16,30,326.0,20.0,1.2,3.0,39.0,16.9,3.23
2016,12,26,16,45,163.0,10.0,1.25,2.5,19.5,9.83,0.0
2016,12,26,17,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,27,7,45,199.5,15.0,1.25,1.5,34.5,80.63,17.03
2016,12,27,8,0,399.0,30.0,1.3,2.0,69.0,171.03,124.6
2016,12,27,8,15,485.5,37.5,1.35,2.5,108.0,220.23,172.36
2016,12,27,8,30,572.0,45.0,1.4,3.0,147.0,273.79,220.47
2016,12,27,8,45,631.0,49.0,1.5,3.5,187.5,313.9,256.94
2016,12,27,9,0,690.0,53.0,1.6,4.0,228.0,357.84,295.59
2016,12,27,9,15,724.5,56.5,1.45,4.5,264.5,391.11,323.93
2016,12,27,9,30,759.0,60.0,1.3,5.0,301.0,423.59,350.51
2016,12,27,9,45,785.0,62.0,1.2,5.5,334.0,449.27,370.87
2016,12,27,10,0,811.0,64.0,1.1,6.0,367.0,473.27,389.14
2016,12,27,10,15,827.0,66.0,1.15,6.5,394.0,490.33,402.22
2016,12,27,10,30,843.0,68.0,1.2,7.0,421.0,505.02,413.11
2016,12,27,10,45,852.0,69.5,1.25,8.0,441.0,513.08,417.8
2016,12,27,11,0,861.0,71.0,1.3,9.0,461.0,518.43,420.17
2016,12,27,11,15,867.5,72.0,1.35,9.0,474.5,519.21,420.32
2016,12,27,11,30,874.0,73.0,1.4,9.0,488.0,516.42,417.54
2016,12,27,11,45,876.0,73.5,1.5,9.5,493.5,509.05,410.52
2016,12,27,12,0,878.0,74.0,1.6,10.0,499.0,498.93,401.1
2016,12,27,12,15,877.5,74.0,1.55,10.0,497.5,484.41,388.06
2016,12,27,12,30,877.0,74.0,1.5,10.0,496.0,467.29,372.7
2016,12,27,12,45,866.0,75.5,1.5,10.0,486.0,443.95,352.4
2016,12,27,13,0,855.0,77.0,1.5,10.0,476.0,419.06,330.45
2016,12,27,13,15,846.5,76.0,1.45,10.0,459.5,390.87,305.25
2016,12,27,13,30,838.0,75.0,1.4,10.0,443.0,360.97,278.18
2016,12,27,13,45,826.5,73.0,1.4,10.0,420.0,327.63,248.02
2016,12,27,14,0,815.0,71.0,1.4,10.0,397.0,293.15,216.45
2016,12,27,14,15,795.5,68.5,1.3,9.5,367.5,255.3,182.31
2016,12,27,14,30,776.0,66.0,1.2,9.0,338.0,217.32,148.16
2016,12,27,14,45,747.0,63.0,1.15,9.0,303.5,177.43,113.4
2016,12,27,15,0,718.0,60.0,1.1,9.0,269.0,138.69,81.62
2016,12,27,15,15,675.5,56.0,1.05,8.0,230.5,99.41,53.85
2016,12,27,15,30,633.0,52.0,1.0,7.0,192.0,60.04,31.8
2016,12,27,15,45,566.5,46.0,0.95,6.5,152.0,32.69,24.21
2016,12,27,16,0,500.0,40.0,0.9,6.0,112.0,29.61,21.1
2016,12,27,16,15,387.5,31.0,0.9,5.5,75.5,23.61,14.96
2016,12,27,16,30,275.0,22.0,0.9,5.0,39.0,17.34,4.25
2016,12,27,16,45,137.5,11.0,0.95,5.0,19.5,10.81,0.0
2016,12,27,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,28,7,45,231.5,14.0,2.7,0.5,36.5,86.73,16.51
2016,12,28,8,0,463.0,28.0,2.7,1.0,73.0,184.89,134.83
2016,12,28,8,15,547.5,34.5,2.55,1.5,113.0,235.08,184.83
2016,12,28,8,30,632.0,41.0,2.4,2.0,153.0,289.04,234.13
2016,12,28,8,45,686.5,44.5,2.25,3.0,194.0,331.03,272.09
2016,12,28,9,0,741.0,48.0,2.1,4.0,235.0,373.86,309.33
2016,12,28,9,15,773.5,51.0,2.1,4.5,272.5,406.82,338.15
2016,12,28,9,30,806.0,54.0,2.1,5.0,310.0,438.85,365.23
2016,12,28,9,45,833.0,55.0,2.15,5.5,343.5,462.63,385.04
2016,12,28,10,0,860.0,56.0,2.2,6.0,377.0,486.86,404.56
2016,12,28,10,15,874.5,57.5,2.3,6.5,404.0,503.41,417.59
2016,12,28,10,30,889.0,59.0,2.4,7.0,431.0,517.48,428.28
2016,12,28,10,45,899.5,59.5,2.55,8.0,451.5,525.77,433.47
2016,12,28,11,0,910.0,60.0,2.7,9.0,472.0,531.28,436.17
2016,12,28,11,15,915.5,60.5,2.7,9.0,485.5,531.35,435.49
2016,12,28,11,30,921.0,61.0,2.7,9.0,499.0,528.48,432.29
2016,12,28,11,45,923.5,61.5,2.75,9.5,504.5,521.16,424.74
2016,12,28,12,0,926.0,62.0,2.8,10.0,510.0,510.93,414.66
2016,12,28,12,15,925.0,62.0,2.75,10.0,508.5,495.66,400.85
2016,12,28,12,30,924.0,62.0,2.7,10.0,507.0,477.66,384.55
2016,12,28,12,45,917.5,62.5,2.7,10.5,497.5,455.17,363.79
2016,12,28,13,0,911.0,63.0,2.7,11.0,488.0,430.35,340.79
2016,12,28,13,15,903.5,62.0,2.65,11.0,472.0,401.53,314.69
2016,12,28,13,30,896.0,61.0,2.6,11.0,456.0,370.78,286.48
2016,12,28,13,45,884.5,59.5,2.6,11.0,432.5,336.52,255.03
2016,12,28,14,0,873.0,58.0,2.6,11.0,409.0,300.92,222.0
2016,12,28,14,15,855.5,56.5,2.4,10.5,379.5,262.72,186.96
2016,12,28,14,30,838.0,55.0,2.2,10.0,350.0,224.04,151.62
2016,12,28,14,45,812.5,52.5,2.0,10.0,315.0,180.22,112.95
2016,12,28,15,0,787.0,50.0,1.8,10.0,280.0,139.63,79.17
2016,12,28,15,15,749.0,46.5,1.6,9.0,241.0,98.11,49.36
2016,12,28,15,30,711.0,43.0,1.4,8.0,202.0,58.94,28.11
2016,12,28,15,45,651.0,38.5,1.2,7.5,161.0,28.62,20.42
2016,12,28,16,0,591.0,34.0,1.0,7.0,120.0,26.33,18.09
2016,12,28,16,15,486.0,27.0,1.05,6.5,82.0,21.57,13.18
2016,12,28,16,30,381.0,20.0,1.1,6.0,44.0,16.66,4.54
2016,12,28,16,45,190.5,10.0,1.15,5.5,22.0,9.83,0.0
2016,12,28,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,3.25,3.5,35.0,82.96,13.47
2016,12,29,8,0,418.0,30.0,3.3,4.0,70.0,176.75,127.78
2016,12,29,8,15,507.5,37.5,3.3,4.0,110.5,227.63,177.99
2016,12,29,8,30,597.0,45.0,3.3,4.0,151.0,283.03,228.56
2016,12,29,8,45,651.0,50.0,3.3,4.5,191.5,323.0,265.41
2016,12,29,9,0,705.0,55.0,3.3,5.0,232.0,366.59,304.18
2016,12,29,9,15,740.5,58.5,3.35,5.5,270.0,400.82,334.29
2016,12,29,9,30,776.0,62.0,3.4,6.0,308.0,434.27,362.84
2016,12,29,9,45,781.5,69.0,3.5,7.0,338.5,456.06,380.48
2016,12,29,10,0,787.0,76.0,3.6,8.0,369.0,475.5,395.56
2016,12,29,10,15,804.5,78.0,3.55,8.5,396.5,493.24,409.26
2016,12,29,10,30,822.0,80.0,3.5,9.0,424.0,508.67,420.69
2016,12,29,10,45,836.5,81.0,3.45,9.5,445.5,519.05,427.77
2016,12,29,11,0,851.0,82.0,3.4,10.0,467.0,526.79,432.49
2016,12,29,11,15,858.0,82.5,3.35,10.5,481.0,527.43,431.39
2016,12,29,11,30,865.0,83.0,3.3,11.0,495.0,525.26,427.89
2016,12,29,11,45,869.5,83.0,3.25,11.5,501.5,518.51,420.61
2016,12,29,12,0,874.0,83.0,3.2,12.0,508.0,508.95,410.93
2016,12,29,12,15,873.0,83.0,3.15,12.0,506.0,494.03,397.56
2016,12,29,12,30,872.0,83.0,3.1,12.0,504.0,476.53,381.86
2016,12,29,12,45,881.0,78.5,3.1,12.5,497.5,456.33,363.08
2016,12,29,13,0,890.0,74.0,3.1,13.0,491.0,433.32,341.62
2016,12,29,13,15,881.5,73.0,3.0,13.0,474.0,404.33,315.54
2016,12,29,13,30,873.0,72.0,2.9,13.0,457.0,373.52,287.51
2016,12,29,13,45,860.0,70.5,2.8,13.0,433.5,339.16,256.23
2016,12,29,14,0,847.0,69.0,2.7,13.0,410.0,303.66,223.59
2016,12,29,14,15,828.0,66.5,2.5,12.5,380.0,264.8,188.46
2016,12,29,14,30,809.0,64.0,2.3,12.0,350.0,225.68,153.21
2016,12,29,14,45,780.5,61.5,2.15,12.0,315.0,184.96,117.57
2016,12,29,15,0,752.0,59.0,2.0,12.0,280.0,145.27,84.81
2016,12,29,15,15,711.0,55.0,1.75,11.0,241.0,104.47,55.56
2016,12,29,15,30,670.0,51.0,1.5,10.0,202.0,66.41,34.55
2016,12,29,15,45,603.5,45.5,1.25,9.5,160.5,35.11,26.09
2016,12,29,16,0,537.0,40.0,1.0,9.0,119.0,29.37,20.65
2016,12,29,16,15,426.5,31.5,1.05,8.5,81.0,23.84,15.08
2016,12,29,16,30,316.0,23.0,1.1,8.0,43.0,18.09,6.02
2016,12,29,16,45,158.0,11.5,1.15,7.5,21.5,11.3,0.0
2016,12,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,30,7,45,174.0,16.0,0.6,4.5,32.5,74.56,10.15
2016,12,30,8,0,348.0,32.0,0.7,5.0,65.0,157.29,112.75
2016,12,30,8,15,438.0,40.0,0.85,5.5,103.5,206.88,159.9
2016,12,30,8,30,528.0,48.0,1.0,6.0,142.0,261.08,207.73
2016,12,30,8,45,581.0,54.5,1.15,7.0,181.0,302.79,244.54
2016,12,30,9,0,634.0,61.0,1.3,8.0,220.0,345.66,281.25
2016,12,30,9,15,671.5,65.0,1.35,8.5,257.0,379.53,310.06
2016,12,30,9,30,709.0,69.0,1.4,9.0,294.0,412.96,337.66
2016,12,30,9,45,749.5,69.0,1.45,9.5,329.0,441.32,360.57
2016,12,30,10,0,790.0,69.0,1.5,10.0,364.0,470.11,383.21
2016,12,30,10,15,807.0,71.0,1.55,10.5,391.0,487.73,396.58
2016,12,30,10,30,824.0,73.0,1.6,11.0,418.0,503.06,407.86
2016,12,30,10,45,834.5,74.5,1.7,11.5,438.5,512.07,414.17
2016,12,30,11,0,845.0,76.0,1.8,12.0,459.0,518.44,418.23
2016,12,30,11,15,852.0,76.5,1.85,12.5,472.5,519.22,417.59
2016,12,30,11,30,859.0,77.0,1.9,13.0,486.0,517.24,414.64
2016,12,30,11,45,434.5,125.0,1.95,13.5,332.0,345.05,278.4
2016,12,30,12,0,10.0,173.0,2.0,14.0,178.0,172.66,137.85
2016,12,30,12,15,10.0,173.0,2.05,14.0,178.0,172.09,137.81
2016,12,30,12,30,10.0,173.0,2.1,14.0,178.0,171.47,137.32
2016,12,30,12,45,9.5,170.0,2.15,14.0,174.5,167.73,134.3
2016,12,30,13,0,9.0,167.0,2.2,14.0,171.0,163.98,131.32
2016,12,30,13,15,422.0,121.5,2.3,14.0,308.5,276.46,218.56
2016,12,30,13,30,835.0,76.0,2.4,14.0,446.0,365.89,281.16
2016,12,30,13,45,821.0,74.5,2.5,14.0,423.0,332.4,250.68
2016,12,30,14,0,807.0,73.0,2.6,14.0,400.0,297.92,219.42
2016,12,30,14,15,788.0,71.0,2.6,13.5,371.0,260.95,186.26
2016,12,30,14,30,769.0,69.0,2.6,13.0,342.0,223.79,152.96
2016,12,30,14,45,739.0,66.0,2.6,13.0,307.5,183.89,118.25
2016,12,30,15,0,709.0,63.0,2.6,13.0,273.0,145.23,86.4
2016,12,30,15,15,668.0,58.5,2.4,12.0,235.0,102.99,55.55
2016,12,30,15,30,627.0,54.0,2.2,11.0,197.0,66.0,34.48
2016,12,30,15,45,561.0,48.0,2.0,10.5,157.0,34.07,25.04
2016,12,30,16,0,495.0,42.0,1.8,10.0,117.0,31.04,22.05
2016,12,30,16,15,390.0,33.0,1.9,9.0,80.0,25.12,16.19
2016,12,30,16,30,285.0,24.0,2.0,8.0,43.0,18.93,7.19
2016,12,30,16,45,142.5,12.0,2.1,7.5,21.5,11.8,0.0
2016,12,30,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
